Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,205.5,14.0,0.95,10.5,34.0,79.97,10.97
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,7,45,217.5,14.0,2.0,6.0,36.0,83.37,15.23
2016,1,12,8,0,435.0,28.0,2.1,7.0,72.0,184.61,133.54
2016,1,12,8,15,520.5,35.0,2.05,7.5,112.5,248.2,194.98
2016,1,12,8,30,606.0,42.0,2.0,8.0,153.0,319.61,259.39
2016,1,12,8,45,657.5,47.0,1.95,8.5,194.0,379.94,313.5
2016,1,12,9,0,709.0,52.0,1.9,9.0,235.0,443.52,368.41
2016,1,12,9,15,742.5,55.5,1.75,9.0,274.0,498.0,414.46
2016,1,12,9,30,776.0,59.0,1.6,9.0,313.0,553.2,459.28
2016,1,12,9,45,799.5,61.5,1.45,9.5,347.0,601.13,495.8
2016,1,12,10,0,823.0,64.0,1.3,10.0,381.0,648.25,529.92
2016,1,12,10,15,691.5,95.5,1.35,10.5,375.5,622.6,508.18
2016,1,12,10,30,560.0,127.0,1.4,11.0,370.0,577.02,471.36
2016,1,12,10,45,438.0,160.0,1.5,11.5,356.0,537.27,438.54
2016,1,12,11,0,316.0,193.0,1.6,12.0,342.0,477.87,389.99
2016,1,12,11,15,311.5,200.5,1.6,12.5,351.5,488.71,397.69
2016,1,12,11,30,307.0,208.0,1.6,13.0,361.0,498.28,403.82
2016,1,12,11,45,417.5,187.5,1.6,13.5,398.0,580.91,468.0
2016,1,12,12,0,528.0,167.0,1.6,14.0,435.0,651.39,521.21
2016,1,12,12,15,503.5,173.0,1.6,14.0,429.0,639.17,510.92
2016,1,12,12,30,479.0,179.0,1.6,14.0,423.0,624.83,499.85
2016,1,12,12,45,363.0,198.0,1.6,14.5,381.5,535.24,429.86
2016,1,12,13,0,247.0,217.0,1.6,15.0,340.0,460.56,370.15
2016,1,12,13,15,350.5,192.0,1.55,15.0,360.5,509.74,410.97
2016,1,12,13,30,454.0,167.0,1.5,15.0,381.0,567.99,456.61
2016,1,12,13,45,471.5,154.5,1.45,15.0,368.0,556.81,448.12
2016,1,12,14,0,489.0,142.0,1.4,15.0,355.0,543.03,438.16
2016,1,12,14,15,403.0,146.0,1.3,14.5,314.0,472.41,383.3
2016,1,12,14,30,317.0,150.0,1.2,14.0,273.0,394.76,322.47
2016,1,12,14,45,303.5,138.5,1.1,14.0,248.0,361.72,296.33
2016,1,12,15,0,290.0,127.0,1.0,14.0,223.0,328.86,269.56
2016,1,12,15,15,277.5,112.5,1.0,13.5,195.0,293.22,240.78
2016,1,12,15,30,265.0,98.0,1.0,13.0,167.0,258.01,211.51
2016,1,12,15,45,240.5,83.0,1.0,12.5,137.5,217.06,176.61
2016,1,12,16,0,216.0,68.0,1.0,12.0,108.0,178.01,142.45
2016,1,12,16,15,181.5,51.5,1.0,11.5,79.0,135.3,104.69
2016,1,12,16,30,147.0,35.0,1.0,11.0,50.0,102.39,73.27
2016,1,12,16,45,73.5,17.5,1.05,11.0,25.0,43.05,8.37
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,185.5,16.0,2.9,10.5,34.5,77.3,15.64
2016,1,13,8,0,371.0,32.0,3.1,11.0,69.0,171.52,123.14
2016,1,13,8,15,462.0,39.5,3.2,11.5,109.0,234.22,182.3
2016,1,13,8,30,553.0,47.0,3.3,12.0,149.0,305.6,245.96
2016,1,13,8,45,603.5,53.5,3.45,12.5,189.5,364.61,298.86
2016,1,13,9,0,654.0,60.0,3.6,13.0,230.0,427.07,353.13
2016,1,13,9,15,691.5,64.0,3.8,13.0,269.0,482.11,400.8
2016,1,13,9,30,729.0,68.0,4.0,13.0,308.0,535.44,446.01
2016,1,13,9,45,732.5,76.5,4.25,13.0,339.0,579.26,482.46
2016,1,13,10,0,736.0,85.0,4.5,13.0,370.0,618.06,514.44
2016,1,13,10,15,403.5,135.5,4.55,13.0,293.5,460.27,384.33
2016,1,13,10,30,71.0,186.0,4.6,13.0,217.0,252.31,207.91
2016,1,13,10,45,60.0,191.5,4.7,13.5,219.0,251.01,206.38
2016,1,13,11,0,49.0,197.0,4.8,14.0,221.0,249.24,204.02
2016,1,13,11,15,433.5,146.5,4.85,14.0,362.5,535.95,445.45
2016,1,13,11,30,818.0,96.0,4.9,14.0,504.0,797.8,650.03
2016,1,13,11,45,669.5,133.0,4.95,14.0,470.0,731.65,598.1
2016,1,13,12,0,521.0,170.0,5.0,14.0,436.0,649.79,533.38
2016,1,13,12,15,370.0,199.5,4.95,13.5,388.5,546.02,450.13
2016,1,13,12,30,219.0,229.0,4.9,13.0,341.0,442.45,364.97
2016,1,13,12,45,112.5,200.0,4.9,13.0,258.0,318.07,262.41
2016,1,13,13,0,6.0,171.0,4.9,13.0,175.0,173.25,140.24
2016,1,13,13,15,149.5,185.0,4.8,13.0,256.5,327.61,272.3
2016,1,13,13,30,293.0,199.0,4.7,13.0,338.0,467.77,388.25
2016,1,13,13,45,146.5,109.0,4.6,13.0,178.5,241.26,201.62
2016,1,13,14,0,0.0,19.0,4.5,13.0,19.0,17.63,9.45
2016,1,13,14,15,67.0,93.0,4.3,12.5,119.0,148.67,123.15
2016,1,13,14,30,134.0,167.0,4.1,12.0,219.0,281.19,234.86
2016,1,13,14,45,125.5,154.0,3.95,12.0,199.5,256.55,213.9
2016,1,13,15,0,117.0,141.0,3.8,12.0,180.0,232.35,193.52
2016,1,13,15,15,370.0,104.0,3.25,11.5,205.5,345.32,289.65
2016,1,13,15,30,623.0,67.0,2.7,11.0,231.0,421.67,350.24
2016,1,13,15,45,586.0,58.5,2.2,10.5,192.0,364.63,299.35
2016,1,13,16,0,549.0,50.0,1.7,10.0,153.0,309.78,249.56
2016,1,13,16,15,458.0,42.0,1.55,9.0,112.5,237.63,186.08
2016,1,13,16,30,367.0,34.0,1.4,8.0,72.0,174.07,127.35
2016,1,13,16,45,183.5,17.0,1.25,7.5,36.0,79.63,26.98
2016,1,13,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,105.0,17.0,1.15,6.5,28.0,54.94,11.9
2016,1,14,8,0,210.0,34.0,1.2,7.0,56.0,120.75,87.95
2016,1,14,8,15,252.0,49.5,1.35,7.5,87.5,165.43,130.58
2016,1,14,8,30,294.0,65.0,1.5,8.0,119.0,214.13,174.64
2016,1,14,8,45,326.5,77.5,1.7,8.5,151.5,258.47,214.51
2016,1,14,9,0,359.0,90.0,1.9,9.0,184.0,305.3,255.57
2016,1,14,9,15,373.5,103.0,1.95,9.0,214.0,344.7,289.74
2016,1,14,9,30,388.0,116.0,2.0,9.0,244.0,384.38,323.3
2016,1,14,9,45,402.5,125.5,2.15,9.5,270.5,420.07,352.56
2016,1,14,10,0,417.0,135.0,2.3,10.0,297.0,455.61,381.08
2016,1,14,10,15,291.0,163.5,2.3,10.0,280.5,401.98,335.68
2016,1,14,10,30,165.0,192.0,2.3,10.0,264.0,340.06,282.87
2016,1,14,10,45,159.5,202.5,2.35,10.5,275.0,351.92,291.87
2016,1,14,11,0,154.0,213.0,2.4,11.0,286.0,363.13,299.9
2016,1,14,11,15,144.0,220.0,2.45,11.0,290.0,365.78,301.51
2016,1,14,11,30,134.0,227.0,2.5,11.0,294.0,367.73,302.6
2016,1,14,11,45,132.0,231.0,2.55,11.0,298.0,371.98,305.84
2016,1,14,12,0,130.0,235.0,2.6,11.0,302.0,375.84,308.79
2016,1,14,12,15,106.0,231.5,2.65,11.0,286.0,338.62,278.43
2016,1,14,12,30,82.0,228.0,2.7,11.0,270.0,314.24,258.24
2016,1,14,12,45,60.5,217.0,2.8,11.0,248.0,282.81,232.37
2016,1,14,13,0,39.0,206.0,2.9,11.0,226.0,251.76,206.61
2016,1,14,13,15,80.5,209.5,2.9,11.0,249.0,289.54,239.11
2016,1,14,13,30,122.0,213.0,2.9,11.0,272.0,338.24,279.81
2016,1,14,13,45,61.0,171.5,2.95,11.0,201.0,227.43,187.92
2016,1,14,14,0,0.0,130.0,3.0,11.0,130.0,125.91,101.76
2016,1,14,14,15,0.0,104.5,2.85,10.5,104.5,99.58,79.94
2016,1,14,14,30,0.0,79.0,2.7,10.0,79.0,73.86,58.24
2016,1,14,14,45,0.0,71.5,2.55,10.0,71.5,66.59,52.11
2016,1,14,15,0,0.0,64.0,2.4,10.0,64.0,59.53,46.09
2016,1,14,15,15,0.0,56.0,2.15,10.0,56.0,52.06,39.66
2016,1,14,15,30,0.0,48.0,1.9,10.0,48.0,44.6,33.18
2016,1,14,15,45,0.0,39.0,1.7,10.0,39.0,36.21,25.81
2016,1,14,16,0,0.0,30.0,1.5,10.0,30.0,27.84,18.4
2016,1,14,16,15,0.0,22.0,1.65,9.5,22.0,20.4,11.77
2016,1,14,16,30,0.0,14.0,1.8,9.0,14.0,12.97,5.04
2016,1,14,16,45,0.0,8.0,1.95,9.0,8.0,7.4,0.0
2016,1,14,17,0,0.0,2.0,2.1,9.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,2.3,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,184.5,16.5,0.25,8.5,35.0,77.7,20.98
2016,1,15,8,0,369.0,33.0,0.2,9.0,70.0,171.55,123.69
2016,1,15,8,15,458.0,41.0,0.3,9.0,110.0,234.09,181.45
2016,1,15,8,30,547.0,49.0,0.4,9.0,150.0,305.15,243.87
2016,1,15,8,45,600.0,54.5,0.5,9.5,191.0,364.09,295.34
2016,1,15,9,0,653.0,60.0,0.6,10.0,232.0,426.67,348.21
2016,1,15,9,15,689.0,64.5,0.7,10.0,270.5,481.61,394.21
2016,1,15,9,30,725.0,69.0,0.8,10.0,309.0,534.74,437.68
2016,1,15,9,45,739.0,74.5,0.9,10.5,341.5,578.55,471.92
2016,1,15,10,0,753.0,80.0,1.0,11.0,374.0,621.06,504.31
2016,1,15,10,15,771.0,82.5,1.05,11.0,403.0,661.46,534.29
2016,1,15,10,30,789.0,85.0,1.1,11.0,432.0,700.25,562.12
2016,1,15,10,45,802.0,86.5,1.2,11.5,454.0,732.19,584.23
2016,1,15,11,0,815.0,88.0,1.3,12.0,476.0,761.76,604.54
2016,1,15,11,15,822.5,89.0,1.3,12.0,491.5,783.75,619.31
2016,1,15,11,30,830.0,90.0,1.3,12.0,507.0,802.79,632.08
2016,1,15,11,45,835.5,90.0,1.35,12.0,515.5,815.92,641.39
2016,1,15,12,0,841.0,90.0,1.4,12.0,524.0,825.82,648.61
2016,1,15,12,15,614.0,147.5,1.3,12.0,464.5,709.45,563.87
2016,1,15,12,30,387.0,205.0,1.2,12.0,405.0,567.14,454.6
2016,1,15,12,45,364.5,206.0,1.15,12.0,392.5,547.61,440.58
2016,1,15,13,0,342.0,207.0,1.1,12.0,380.0,527.02,424.53
2016,1,15,13,15,330.0,202.5,1.0,12.0,365.5,507.47,409.27
2016,1,15,13,30,318.0,198.0,0.9,12.0,351.0,487.08,393.31
2016,1,15,13,45,564.0,138.5,0.8,12.0,394.5,611.84,491.73
2016,1,15,14,0,810.0,79.0,0.7,12.0,438.0,712.87,564.74
2016,1,15,14,15,792.5,76.5,0.65,12.0,409.5,674.33,535.67
2016,1,15,14,30,775.0,74.0,0.6,12.0,381.0,634.07,506.93
2016,1,15,14,45,757.5,69.5,0.6,12.5,348.0,590.04,473.32
2016,1,15,15,0,740.0,65.0,0.6,13.0,315.0,544.89,438.03
2016,1,15,15,15,704.5,61.5,0.5,12.5,276.5,489.74,394.59
2016,1,15,15,30,669.0,58.0,0.4,12.0,238.0,435.51,350.57
2016,1,15,15,45,623.0,52.0,0.35,12.0,198.0,377.62,301.98
2016,1,15,16,0,577.0,46.0,0.3,12.0,158.0,319.88,252.07
2016,1,15,16,15,494.5,39.0,0.35,11.5,117.5,250.39,192.69
2016,1,15,16,30,412.0,32.0,0.4,11.0,77.0,188.65,137.25
2016,1,15,16,45,271.5,21.5,0.45,10.5,45.5,111.22,52.73
2016,1,15,17,0,131.0,11.0,0.5,10.0,14.0,39.82,0.0
2016,1,15,17,15,65.5,5.5,0.55,9.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,140.5,18.5,2.85,9.5,33.0,66.55,19.47
2016,1,16,8,0,281.0,37.0,2.9,10.0,66.0,147.03,107.04
2016,1,16,8,15,369.5,47.5,2.85,10.0,105.0,207.5,162.95
2016,1,16,8,30,458.0,58.0,2.8,10.0,144.0,276.84,224.8
2016,1,16,8,45,524.0,63.5,2.8,10.5,184.5,338.22,279.21
2016,1,16,9,0,590.0,69.0,2.8,11.0,225.0,404.42,336.26
2016,1,16,9,15,314.0,100.0,2.75,11.0,184.5,307.66,257.61
2016,1,16,9,30,38.0,131.0,2.7,11.0,144.0,162.51,133.83
2016,1,16,9,45,19.0,119.5,2.7,11.5,126.0,129.27,105.46
2016,1,16,10,0,0.0,108.0,2.7,12.0,108.0,103.75,83.12
2016,1,16,10,15,30.5,147.0,2.65,12.5,160.5,175.27,143.67
2016,1,16,10,30,61.0,186.0,2.6,13.0,213.0,244.32,200.65
2016,1,16,10,45,44.0,187.0,2.6,13.5,207.5,232.72,189.88
2016,1,16,11,0,27.0,188.0,2.6,14.0,202.0,209.09,169.57
2016,1,16,11,15,13.5,123.0,2.55,14.0,130.0,128.32,102.73
2016,1,16,11,30,0.0,58.0,2.5,14.0,58.0,53.95,40.09
2016,1,16,11,45,61.0,147.0,2.5,14.5,179.0,201.0,164.25
2016,1,16,12,0,122.0,236.0,2.5,15.0,300.0,370.21,300.11
2016,1,16,12,15,102.0,233.5,2.4,15.0,287.0,337.44,272.87
2016,1,16,12,30,82.0,231.0,2.3,15.0,274.0,317.57,256.54
2016,1,16,12,45,41.0,156.0,2.25,15.0,177.5,194.62,157.12
2016,1,16,13,0,0.0,81.0,2.2,15.0,81.0,75.43,57.82
2016,1,16,13,15,0.5,119.5,2.1,15.0,120.0,114.22,90.29
2016,1,16,13,30,1.0,158.0,2.0,15.0,159.0,155.45,124.29
2016,1,16,13,45,67.0,177.5,1.95,15.0,208.0,238.98,194.57
2016,1,16,14,0,133.0,197.0,1.9,15.0,257.0,322.89,263.24
2016,1,16,14,15,71.0,170.5,1.8,15.0,202.0,232.4,188.97
2016,1,16,14,30,9.0,144.0,1.7,15.0,147.0,148.79,119.41
2016,1,16,14,45,6.0,132.5,1.6,15.0,134.5,135.04,108.3
2016,1,16,15,0,3.0,121.0,1.5,15.0,122.0,121.61,97.21
2016,1,16,15,15,301.0,95.5,1.3,14.5,178.0,298.03,246.27
2016,1,16,15,30,599.0,70.0,1.1,14.0,234.0,416.8,339.22
2016,1,16,15,45,541.0,64.0,0.9,13.5,193.5,353.16,284.51
2016,1,16,16,0,483.0,58.0,0.7,13.0,153.0,293.58,233.18
2016,1,16,16,15,398.5,49.0,0.75,12.5,114.0,225.22,174.75
2016,1,16,16,30,314.0,40.0,0.8,12.0,75.0,164.73,121.23
2016,1,16,16,45,157.0,27.0,0.85,12.0,44.5,85.89,44.44
2016,1,16,17,0,0.0,14.0,0.9,12.0,14.0,13.34,0.0
2016,1,16,17,15,0.0,7.0,0.9,11.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,12.0,3.0,2.77,0.0
2016,1,17,8,0,0.0,6.0,2.7,12.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,9.26,2.17
2016,1,17,8,30,0.0,14.0,2.8,12.0,14.0,12.97,5.47
2016,1,17,8,45,0.0,17.5,2.85,12.5,17.5,16.21,8.33
2016,1,17,9,0,0.0,21.0,2.9,13.0,21.0,19.47,11.16
2016,1,17,9,15,0.0,25.0,2.95,13.0,25.0,23.18,14.38
2016,1,17,9,30,0.0,29.0,3.0,13.0,29.0,26.91,17.57
2016,1,17,9,45,0.0,50.0,3.1,13.5,50.0,46.46,34.26
2016,1,17,10,0,0.0,71.0,3.2,14.0,71.0,66.06,50.77
2016,1,17,10,15,0.0,84.0,3.2,14.0,84.0,78.62,61.28
2016,1,17,10,30,0.0,97.0,3.2,14.0,97.0,91.5,72.01
2016,1,17,10,45,59.0,156.5,3.2,14.0,185.0,207.87,170.49
2016,1,17,11,0,118.0,216.0,3.2,14.0,273.0,338.17,277.02
2016,1,17,11,15,59.0,160.5,3.2,14.0,189.0,213.71,174.45
2016,1,17,11,30,0.0,105.0,3.2,14.0,105.0,98.97,77.75
2016,1,17,11,45,0.0,115.0,3.2,14.5,115.0,109.0,86.01
2016,1,17,12,0,0.0,125.0,3.2,15.0,125.0,119.13,94.19
2016,1,17,12,15,0.0,115.5,3.1,15.0,115.5,109.43,86.13
2016,1,17,12,30,0.0,106.0,3.0,15.0,106.0,99.87,78.21
2016,1,17,12,45,7.5,147.0,2.95,15.0,150.5,148.26,118.54
2016,1,17,13,0,15.0,188.0,2.9,15.0,195.0,198.71,160.02
2016,1,17,13,15,7.5,158.5,2.85,14.5,162.0,160.73,128.97
2016,1,17,13,30,0.0,129.0,2.8,14.0,129.0,123.79,98.57
2016,1,17,13,45,0.0,97.5,2.75,14.0,97.5,91.75,72.01
2016,1,17,14,0,0.0,66.0,2.7,14.0,66.0,61.4,46.6
2016,1,17,14,15,0.0,76.5,2.65,14.0,76.5,71.21,54.99
2016,1,17,14,30,0.0,87.0,2.6,14.0,87.0,81.83,64.05
2016,1,17,14,45,0.0,79.0,2.55,14.0,79.0,74.04,57.56
2016,1,17,15,0,0.0,71.0,2.5,14.0,71.0,66.29,51.08
2016,1,17,15,15,0.0,62.5,2.3,13.5,62.5,58.13,44.27
2016,1,17,15,30,0.0,54.0,2.1,13.0,54.0,50.2,37.56
2016,1,17,15,45,0.0,45.0,1.95,13.0,45.0,41.81,30.29
2016,1,17,16,0,0.0,36.0,1.8,13.0,36.0,33.43,22.95
2016,1,17,16,15,0.0,27.0,1.75,12.5,27.0,25.05,15.59
2016,1,17,16,30,0.0,18.0,1.7,12.0,18.0,16.69,8.15
2016,1,17,16,45,0.0,10.5,1.65,12.0,10.5,9.72,0.83
2016,1,17,17,0,0.0,3.0,1.6,12.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,1.65,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,15.5,0.5,10.5,37.0,82.16,30.08
2016,1,18,8,0,410.0,31.0,0.6,11.0,74.0,182.36,131.8
2016,1,18,8,15,495.5,38.5,0.65,11.5,115.0,245.15,189.17
2016,1,18,8,30,581.0,46.0,0.7,12.0,156.0,316.18,250.99
2016,1,18,8,45,639.0,50.5,0.8,12.5,199.0,375.45,302.57
2016,1,18,9,0,697.0,55.0,0.9,13.0,242.0,441.63,357.99
2016,1,18,9,15,732.0,58.5,1.0,13.5,281.5,497.08,403.38
2016,1,18,9,30,767.0,62.0,1.1,14.0,321.0,553.45,448.05
2016,1,18,9,45,789.0,65.0,1.2,14.5,356.0,601.36,484.98
2016,1,18,10,0,811.0,68.0,1.3,15.0,391.0,648.42,520.09
2016,1,18,10,15,827.0,70.0,1.45,15.0,420.0,688.81,549.77
2016,1,18,10,30,843.0,72.0,1.6,15.0,449.0,727.35,577.91
2016,1,18,10,45,851.5,74.0,1.8,15.5,471.0,758.01,599.52
2016,1,18,11,0,860.0,76.0,2.0,16.0,493.0,785.96,619.11
2016,1,18,11,15,866.0,77.0,2.15,16.0,508.5,807.77,635.03
2016,1,18,11,30,872.0,78.0,2.3,16.0,524.0,826.45,648.84
2016,1,18,11,45,869.0,80.5,2.45,16.5,530.5,836.25,655.2
2016,1,18,12,0,866.0,83.0,2.6,17.0,537.0,842.56,659.25
2016,1,18,12,15,493.5,161.5,2.55,17.0,420.0,621.95,496.23
2016,1,18,12,30,121.0,240.0,2.5,17.0,303.0,374.18,298.85
2016,1,18,12,45,119.5,237.5,2.45,17.0,299.0,369.39,296.22
2016,1,18,13,0,118.0,235.0,2.4,17.0,295.0,364.31,292.28
2016,1,18,13,15,59.0,147.0,2.3,16.5,177.0,198.5,160.07
2016,1,18,13,30,0.0,59.0,2.2,16.0,59.0,54.88,40.53
2016,1,18,13,45,0.0,57.5,2.15,16.0,57.5,53.48,39.52
2016,1,18,14,0,0.0,56.0,2.1,16.0,56.0,52.07,38.4
2016,1,18,14,15,0.0,78.5,1.9,16.0,78.5,73.08,56.11
2016,1,18,14,30,0.0,101.0,1.7,16.0,101.0,96.12,75.44
2016,1,18,14,45,0.0,92.0,1.55,16.0,92.0,87.29,68.15
2016,1,18,15,0,0.0,83.0,1.4,16.0,83.0,78.51,60.9
2016,1,18,15,15,0.0,73.5,1.2,15.5,73.5,69.27,53.3
2016,1,18,15,30,0.0,64.0,1.0,15.0,64.0,60.07,45.62
2016,1,18,15,45,0.0,53.5,0.8,14.5,53.5,49.87,36.98
2016,1,18,16,0,0.0,43.0,0.6,14.0,43.0,39.96,28.44
2016,1,18,16,15,0.0,32.5,0.6,13.5,32.5,30.18,19.9
2016,1,18,16,30,0.0,22.0,0.6,13.0,22.0,20.41,11.26
2016,1,18,16,45,0.0,13.0,0.65,13.0,13.0,12.05,2.76
2016,1,18,17,0,0.0,4.0,0.7,13.0,4.0,3.81,0.0
2016,1,18,17,15,0.0,2.0,0.7,13.0,2.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,4.3,12.0,1.0,0.95,0.0
2016,1,19,7,45,0.0,4.5,4.4,12.0,4.5,4.16,0.0
2016,1,19,8,0,0.0,8.0,4.5,12.0,8.0,7.4,0.37
2016,1,19,8,15,0.0,12.5,4.65,12.0,12.5,11.57,4.13
2016,1,19,8,30,0.0,17.0,4.8,12.0,17.0,15.75,7.85
2016,1,19,8,45,0.0,21.5,5.0,12.5,21.5,19.93,11.51
2016,1,19,9,0,0.0,26.0,5.2,13.0,26.0,24.11,15.14
2016,1,19,9,15,0.0,30.5,5.2,13.0,30.5,28.3,18.76
2016,1,19,9,30,0.0,35.0,5.2,13.0,35.0,32.49,22.35
2016,1,19,9,45,0.0,77.0,5.25,13.5,77.0,72.06,56.06
2016,1,19,10,0,0.0,119.0,5.3,14.0,119.0,115.2,92.27
2016,1,19,10,15,4.5,139.5,5.3,14.0,141.5,139.67,112.72
2016,1,19,10,30,9.0,160.0,5.3,14.0,164.0,164.67,133.49
2016,1,19,10,45,4.5,137.5,5.3,14.5,139.5,136.48,109.47
2016,1,19,11,0,0.0,115.0,5.3,15.0,115.0,109.3,86.37
2016,1,19,11,15,0.0,129.0,5.35,15.0,129.0,123.49,98.1
2016,1,19,11,30,0.0,143.0,5.4,15.0,143.0,137.86,109.91
2016,1,19,11,45,0.0,151.5,5.5,15.5,151.5,146.61,116.84
2016,1,19,12,0,0.0,160.0,5.6,16.0,160.0,155.48,123.86
2016,1,19,12,15,404.5,133.0,5.45,15.5,346.5,513.58,426.09
2016,1,19,12,30,809.0,106.0,5.3,15.0,533.0,824.56,668.37
2016,1,19,12,45,451.0,169.0,5.2,15.0,406.5,592.7,485.87
2016,1,19,13,0,93.0,232.0,5.1,15.0,280.0,326.93,266.3
2016,1,19,13,15,280.5,203.0,4.9,15.0,342.5,469.68,386.41
2016,1,19,13,30,468.0,174.0,4.7,15.0,405.0,593.47,486.98
2016,1,19,13,45,234.0,159.5,4.55,15.0,275.0,370.95,306.33
2016,1,19,14,0,0.0,145.0,4.4,15.0,145.0,141.36,112.89
2016,1,19,14,15,0.0,135.5,4.25,14.5,135.5,131.84,105.62
2016,1,19,14,30,0.0,126.0,4.1,14.0,126.0,122.4,98.11
2016,1,19,14,45,0.0,115.0,4.0,14.0,115.0,111.44,89.08
2016,1,19,15,0,0.0,104.0,3.9,14.0,104.0,100.56,80.05
2016,1,19,15,15,0.0,91.5,3.55,13.5,91.5,88.15,69.77
2016,1,19,15,30,0.0,79.0,3.2,13.0,79.0,75.81,59.41
2016,1,19,15,45,0.0,66.0,2.9,13.0,66.0,62.97,48.37
2016,1,19,16,0,0.0,53.0,2.6,13.0,53.0,50.18,37.23
2016,1,19,16,15,0.0,40.0,2.25,12.5,40.0,37.38,26.07
2016,1,19,16,30,0.0,27.0,1.9,12.0,27.0,25.07,15.2
2016,1,19,16,45,0.0,16.5,1.6,12.0,16.5,15.3,5.44
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.72,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.86,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,7.5,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,8.58,0.0
2016,1,20,7,45,74.5,24.0,0.85,8.5,32.0,51.99,21.5
2016,1,20,8,0,149.0,39.0,0.9,9.0,55.0,100.02,73.33
2016,1,20,8,15,176.5,56.5,1.0,9.5,84.0,138.23,108.64
2016,1,20,8,30,204.0,74.0,1.1,10.0,113.0,178.93,145.03
2016,1,20,8,45,228.0,89.0,1.25,10.5,143.0,217.22,178.9
2016,1,20,9,0,252.0,104.0,1.4,11.0,173.0,257.48,213.69
2016,1,20,9,15,266.0,118.0,1.35,11.5,200.5,292.57,243.08
2016,1,20,9,30,280.0,132.0,1.3,12.0,228.0,328.29,272.14
2016,1,20,9,45,552.5,95.5,1.3,12.5,309.0,488.28,402.19
2016,1,20,10,0,825.0,59.0,1.3,13.0,390.0,643.31,521.19
2016,1,20,10,15,517.5,127.5,1.25,13.0,340.5,534.33,433.5
2016,1,20,10,30,210.0,196.0,1.2,13.0,291.0,377.9,307.18
2016,1,20,10,45,301.0,192.5,1.2,13.5,336.0,460.5,373.48
2016,1,20,11,0,392.0,189.0,1.2,14.0,381.0,534.85,430.25
2016,1,20,11,15,630.5,136.0,1.15,14.0,456.5,693.03,550.2
2016,1,20,11,30,869.0,83.0,1.1,14.0,532.0,832.96,646.44
2016,1,20,11,45,719.5,122.5,1.1,14.5,498.0,768.7,598.18
2016,1,20,12,0,570.0,162.0,1.1,15.0,464.0,687.26,539.14
2016,1,20,12,15,485.0,185.5,1.0,15.0,443.0,644.46,506.15
2016,1,20,12,30,400.0,209.0,0.9,15.0,422.0,585.67,461.18
2016,1,20,12,45,646.0,141.5,0.8,15.5,480.5,731.2,568.77
2016,1,20,13,0,892.0,74.0,0.7,16.0,539.0,838.19,638.24
2016,1,20,13,15,885.5,73.5,0.6,16.0,524.0,820.77,623.55
2016,1,20,13,30,879.0,73.0,0.5,16.0,509.0,800.17,608.64
2016,1,20,13,45,869.5,71.5,0.45,16.0,487.5,772.95,590.22
2016,1,20,14,0,860.0,70.0,0.4,16.0,466.0,742.97,569.99
2016,1,20,14,15,672.5,101.5,0.35,16.0,400.0,629.24,490.34
2016,1,20,14,30,485.0,133.0,0.3,16.0,334.0,508.01,400.47
2016,1,20,14,45,485.0,120.5,0.3,16.0,307.5,476.14,378.24
2016,1,20,15,0,485.0,108.0,0.3,16.0,281.0,442.74,353.12
2016,1,20,15,15,464.0,99.0,0.25,15.5,249.0,399.8,319.95
2016,1,20,15,30,443.0,90.0,0.2,15.0,217.0,357.4,286.27
2016,1,20,15,45,412.5,79.0,0.15,14.5,182.5,308.75,246.59
2016,1,20,16,0,382.0,68.0,0.1,14.0,148.0,262.14,207.31
2016,1,20,16,15,339.5,54.5,0.15,13.5,113.5,210.13,162.96
2016,1,20,16,30,297.0,41.0,0.2,13.0,79.0,162.05,120.51
2016,1,20,16,45,148.5,30.0,0.3,13.0,49.0,90.84,57.56
2016,1,20,17,0,0.0,19.0,0.4,13.0,19.0,18.11,0.0
2016,1,20,17,15,0.0,9.5,0.35,12.5,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,12.39,0.0
2016,1,21,7,45,191.0,24.0,2.45,9.5,45.0,87.93,41.16
2016,1,21,8,0,382.0,35.0,2.6,10.0,77.0,177.45,130.92
2016,1,21,8,15,466.5,43.0,2.65,10.0,118.0,239.44,188.41
2016,1,21,8,30,551.0,51.0,2.7,10.0,159.0,309.54,251.43
2016,1,21,8,45,610.0,55.5,2.75,10.5,201.5,370.92,306.08
2016,1,21,9,0,669.0,60.0,2.8,11.0,244.0,436.51,362.63
2016,1,21,9,15,703.5,64.0,2.75,11.5,283.0,488.65,406.53
2016,1,21,9,30,738.0,68.0,2.7,12.0,322.0,544.55,451.83
2016,1,21,9,45,766.5,70.0,2.7,13.0,357.5,594.8,490.54
2016,1,21,10,0,795.0,72.0,2.7,14.0,393.0,644.72,527.54
2016,1,21,10,15,811.0,74.0,2.75,14.5,422.5,684.97,556.06
2016,1,21,10,30,827.0,76.0,2.8,15.0,452.0,723.41,582.85
2016,1,21,10,45,740.0,99.5,2.9,16.0,448.0,709.46,569.67
2016,1,21,11,0,653.0,123.0,3.0,17.0,444.0,684.95,549.14
2016,1,21,11,15,756.5,102.0,3.0,17.0,486.0,756.64,601.74
2016,1,21,11,30,860.0,81.0,3.0,17.0,528.0,824.55,649.99
2016,1,21,11,45,855.5,84.0,3.0,17.5,534.5,833.79,654.42
2016,1,21,12,0,851.0,87.0,3.0,18.0,541.0,839.55,656.95
2016,1,21,12,15,653.5,142.5,2.85,18.0,491.5,744.28,587.24
2016,1,21,12,30,456.0,198.0,2.7,18.0,442.0,634.52,503.01
2016,1,21,12,45,439.5,199.0,2.55,18.0,432.0,619.29,491.59
2016,1,21,13,0,423.0,200.0,2.4,18.0,422.0,602.4,478.31
2016,1,21,13,15,381.5,202.5,2.1,17.5,398.5,552.63,440.48
2016,1,21,13,30,340.0,205.0,1.8,17.0,375.0,516.03,412.13
2016,1,21,13,45,333.5,196.5,1.5,17.0,357.5,493.91,394.63
2016,1,21,14,0,327.0,188.0,1.2,17.0,340.0,470.9,376.19
2016,1,21,14,15,261.5,183.5,1.15,16.5,300.5,408.88,328.46
2016,1,21,14,30,196.0,179.0,1.1,16.0,261.0,339.19,274.2
2016,1,21,14,45,98.0,94.5,1.05,15.5,135.5,167.71,136.55
2016,1,21,15,0,0.0,10.0,1.0,15.0,10.0,9.27,2.28
2016,1,21,15,15,0.0,9.0,1.0,14.5,9.0,8.34,1.53
2016,1,21,15,30,0.0,8.0,1.0,14.0,8.0,7.41,0.74
2016,1,21,15,45,0.0,6.5,1.05,14.0,6.5,6.02,0.0
2016,1,21,16,0,0.0,5.0,1.1,14.0,5.0,4.63,0.0
2016,1,21,16,15,0.0,4.0,1.15,13.5,4.0,3.7,0.0
2016,1,21,16,30,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,1,21,16,45,0.0,1.5,1.25,13.0,1.5,1.39,0.0
2016,1,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
