Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,11.0,6.0,5.72,0.0
2016,1,22,7,45,0.0,20.5,3.5,11.5,20.5,19.28,5.99
2016,1,22,8,0,0.0,35.0,3.5,12.0,35.0,34.08,22.32
2016,1,22,8,15,4.5,53.0,3.45,12.0,54.0,54.29,40.19
2016,1,22,8,30,9.0,71.0,3.4,12.0,73.0,74.75,58.17
2016,1,22,8,45,17.0,88.0,3.4,12.5,92.5,96.09,76.67
2016,1,22,9,0,25.0,105.0,3.4,13.0,112.0,124.32,100.78
2016,1,22,9,15,30.5,120.5,3.4,13.0,130.0,144.91,118.34
2016,1,22,9,30,36.0,136.0,3.4,13.0,148.0,166.06,136.16
2016,1,22,9,45,114.0,155.0,3.4,13.0,200.0,248.58,206.25
2016,1,22,10,0,192.0,174.0,3.4,13.0,252.0,327.98,272.56
2016,1,22,10,15,146.5,187.5,3.35,13.0,249.5,316.8,261.92
2016,1,22,10,30,101.0,201.0,3.3,13.0,247.0,291.21,239.72
2016,1,22,10,45,152.5,211.5,3.25,13.5,285.0,356.8,293.24
2016,1,22,11,0,204.0,222.0,3.2,14.0,323.0,413.21,338.27
2016,1,22,11,15,102.0,187.0,3.35,14.0,237.5,291.23,238.25
2016,1,22,11,30,0.0,152.0,3.5,14.0,152.0,147.04,117.39
2016,1,22,11,45,0.0,136.0,3.65,14.0,136.0,130.22,103.65
2016,1,22,12,0,0.0,120.0,3.8,14.0,120.0,113.81,90.03
2016,1,22,12,15,0.0,142.5,3.8,14.0,142.5,136.82,109.1
2016,1,22,12,30,0.0,165.0,3.8,14.0,165.0,160.41,128.52
2016,1,22,12,45,0.0,107.0,3.8,14.0,107.0,100.76,79.16
2016,1,22,13,0,0.0,49.0,3.8,14.0,49.0,45.57,32.97
2016,1,22,13,15,0.0,65.0,3.65,13.5,65.0,60.49,45.7
2016,1,22,13,30,0.0,81.0,3.5,13.0,81.0,75.43,58.45
2016,1,22,13,45,0.0,44.5,3.35,13.0,44.5,41.36,29.66
2016,1,22,14,0,0.0,8.0,3.2,13.0,8.0,7.42,0.71
2016,1,22,14,15,0.0,12.0,3.1,13.0,12.0,11.13,3.91
2016,1,22,14,30,0.0,16.0,3.0,13.0,16.0,14.84,7.12
2016,1,22,14,45,0.0,60.5,2.9,13.0,60.5,56.26,42.65
2016,1,22,15,0,0.0,105.0,2.8,13.0,105.0,101.24,80.92
2016,1,22,15,15,0.0,93.0,2.65,12.5,93.0,89.38,71.05
2016,1,22,15,30,0.0,81.0,2.5,12.0,81.0,77.58,61.16
2016,1,22,15,45,0.0,68.5,2.35,12.0,68.5,65.3,50.59
2016,1,22,16,0,0.0,56.0,2.2,12.0,56.0,53.06,39.93
2016,1,22,16,15,0.0,43.0,2.1,11.5,43.0,40.3,28.77
2016,1,22,16,30,0.0,30.0,2.0,11.0,30.0,27.86,17.79
2016,1,22,16,45,0.0,19.0,1.9,11.0,19.0,17.63,8.09
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,7.41,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.81,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,8.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,9.0,13.0,12.39,0.0
2016,1,23,7,45,109.0,30.0,2.7,9.5,43.0,69.84,36.19
2016,1,23,8,0,218.0,47.0,3.0,10.0,73.0,137.8,103.09
2016,1,23,8,15,307.5,59.5,3.2,10.0,112.5,197.16,156.33
2016,1,23,8,30,397.0,72.0,3.4,10.0,152.0,265.8,217.21
2016,1,23,8,45,424.0,86.5,3.6,10.5,189.5,315.39,261.69
2016,1,23,9,0,451.0,101.0,3.8,11.0,227.0,366.74,306.44
2016,1,23,9,15,262.0,122.5,3.85,11.0,198.0,295.75,248.2
2016,1,23,9,30,73.0,144.0,3.9,11.0,169.0,198.26,164.79
2016,1,23,9,45,36.5,102.5,4.0,11.5,115.0,127.17,104.2
2016,1,23,10,0,0.0,61.0,4.1,12.0,61.0,56.73,43.11
2016,1,23,10,15,108.5,131.0,4.0,12.0,180.5,221.87,185.41
2016,1,23,10,30,217.0,201.0,3.9,12.0,300.0,389.2,323.82
2016,1,23,10,45,250.5,207.5,3.85,12.0,328.0,439.99,364.24
2016,1,23,11,0,284.0,214.0,3.8,12.0,356.0,479.94,396.16
2016,1,23,11,15,142.0,124.5,3.8,12.0,195.5,262.43,218.57
2016,1,23,11,30,0.0,35.0,3.8,12.0,35.0,32.53,22.1
2016,1,23,11,45,228.0,117.5,3.8,12.0,241.0,330.19,277.91
2016,1,23,12,0,456.0,200.0,3.8,12.0,447.0,637.53,522.92
2016,1,23,12,15,233.5,196.0,3.8,12.0,323.0,430.57,354.86
2016,1,23,12,30,11.0,192.0,3.8,12.0,199.0,198.58,160.86
2016,1,23,12,45,104.0,217.0,3.8,12.0,273.0,331.06,272.65
2016,1,23,13,0,197.0,242.0,3.8,12.0,347.0,438.47,360.78
2016,1,23,13,15,191.0,235.5,3.8,12.0,335.5,423.49,348.51
2016,1,23,13,30,185.0,229.0,3.8,12.0,324.0,408.08,336.4
2016,1,23,13,45,285.0,205.0,3.85,12.0,343.5,467.01,386.44
2016,1,23,14,0,385.0,181.0,3.9,12.0,363.0,507.84,421.4
2016,1,23,14,15,212.0,176.0,3.8,11.5,275.0,364.18,303.25
2016,1,23,14,30,39.0,171.0,3.7,11.0,187.0,208.68,172.14
2016,1,23,14,45,35.5,158.0,3.65,11.0,172.0,191.06,157.87
2016,1,23,15,0,32.0,145.0,3.6,11.0,157.0,173.77,143.47
2016,1,23,15,15,333.0,110.5,3.35,10.5,211.0,338.77,285.97
2016,1,23,15,30,634.0,76.0,3.1,10.0,265.0,452.86,379.36
2016,1,23,15,45,590.5,69.0,2.9,10.0,224.0,392.69,326.27
2016,1,23,16,0,547.0,62.0,2.7,10.0,183.0,335.15,274.94
2016,1,23,16,15,468.0,54.0,2.5,9.5,141.0,265.28,213.12
2016,1,23,16,30,389.0,46.0,2.3,9.0,99.0,202.5,156.49
2016,1,23,16,45,262.0,33.5,2.1,8.5,63.5,129.24,89.92
2016,1,23,17,0,135.0,21.0,1.9,8.0,28.0,62.71,0.0
2016,1,23,17,15,67.5,10.5,1.85,8.0,14.0,22.65,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,46.0,6.5,1.1,5.5,7.5,0.0,0.0
2016,1,24,7,30,92.0,13.0,1.1,6.0,15.0,32.01,0.0
2016,1,24,7,45,216.0,26.5,1.1,6.5,47.5,98.99,55.05
2016,1,24,8,0,340.0,40.0,1.1,7.0,80.0,168.95,127.03
2016,1,24,8,15,423.5,49.5,1.2,7.0,121.0,230.52,183.31
2016,1,24,8,30,507.0,59.0,1.3,7.0,162.0,300.15,245.48
2016,1,24,8,45,384.0,84.5,1.4,7.5,173.0,294.11,244.57
2016,1,24,9,0,261.0,110.0,1.5,8.0,184.0,269.4,225.85
2016,1,24,9,15,287.5,121.5,1.55,8.0,213.5,309.09,260.35
2016,1,24,9,30,314.0,133.0,1.6,8.0,243.0,350.51,295.28
2016,1,24,9,45,331.5,145.0,1.7,8.5,272.5,388.07,325.83
2016,1,24,10,0,349.0,157.0,1.8,9.0,302.0,426.04,356.11
2016,1,24,10,15,364.0,167.5,1.75,9.0,327.5,460.59,383.31
2016,1,24,10,30,379.0,178.0,1.7,9.0,353.0,494.93,409.87
2016,1,24,10,45,311.5,199.5,1.65,9.5,348.0,477.91,393.43
2016,1,24,11,0,244.0,221.0,1.6,10.0,343.0,456.57,373.84
2016,1,24,11,15,266.0,225.5,1.6,10.0,362.5,484.41,395.88
2016,1,24,11,30,288.0,230.0,1.6,10.0,382.0,512.02,417.22
2016,1,24,11,45,331.5,225.5,1.6,10.5,403.5,546.46,443.55
2016,1,24,12,0,375.0,221.0,1.6,11.0,425.0,580.41,469.11
2016,1,24,12,15,474.5,194.0,1.65,11.0,452.5,648.82,522.7
2016,1,24,12,30,574.0,167.0,1.7,11.0,480.0,701.94,564.24
2016,1,24,12,45,531.0,178.0,1.8,11.5,465.0,675.39,542.89
2016,1,24,13,0,488.0,189.0,1.9,12.0,450.0,647.02,520.82
2016,1,24,13,15,681.0,133.0,2.05,12.0,486.5,741.38,595.41
2016,1,24,13,30,874.0,77.0,2.2,12.0,523.0,809.12,645.79
2016,1,24,13,45,860.5,77.0,2.35,12.5,501.0,787.1,629.85
2016,1,24,14,0,847.0,77.0,2.5,13.0,479.0,755.79,607.81
2016,1,24,14,15,832.0,75.0,2.5,12.5,450.5,718.56,582.41
2016,1,24,14,30,817.0,73.0,2.5,12.0,422.0,679.27,555.12
2016,1,24,14,45,789.0,72.0,2.55,12.0,387.0,630.62,518.99
2016,1,24,15,0,761.0,71.0,2.6,12.0,352.0,581.35,480.25
2016,1,24,15,15,730.0,67.0,2.25,11.5,313.0,526.64,435.61
2016,1,24,15,30,699.0,63.0,1.9,11.0,274.0,472.38,390.17
2016,1,24,15,45,657.0,57.5,1.6,10.5,232.5,414.37,340.54
2016,1,24,16,0,615.0,52.0,1.3,10.0,191.0,356.18,289.4
2016,1,24,16,15,544.0,45.5,1.2,9.5,148.5,287.91,229.51
2016,1,24,16,30,473.0,39.0,1.1,9.0,106.0,225.98,173.66
2016,1,24,16,45,357.0,29.0,1.05,8.5,68.5,153.85,107.77
2016,1,24,17,0,241.0,19.0,1.0,8.0,31.0,87.65,5.57
2016,1,24,17,15,120.5,9.5,1.0,7.5,15.5,31.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,95.0,6.0,0.75,6.5,9.0,0.0,0.0
2016,1,25,7,30,190.0,12.0,0.8,7.0,18.0,52.01,0.0
2016,1,25,7,45,330.0,22.0,0.85,7.5,53.0,125.62,72.08
2016,1,25,8,0,470.0,32.0,0.9,8.0,88.0,200.06,149.07
2016,1,25,8,15,548.0,38.5,1.0,8.5,131.0,263.2,207.09
2016,1,25,8,30,626.0,45.0,1.1,9.0,174.0,333.49,269.53
2016,1,25,8,45,674.5,50.0,1.25,9.5,217.0,394.57,323.48
2016,1,25,9,0,723.0,55.0,1.4,10.0,260.0,458.76,378.26
2016,1,25,9,15,755.0,58.5,1.5,10.5,300.5,514.39,424.38
2016,1,25,9,30,787.0,62.0,1.6,11.0,341.0,570.69,469.53
2016,1,25,9,45,564.0,111.0,1.75,11.5,321.5,515.7,424.72
2016,1,25,10,0,341.0,160.0,1.9,12.0,302.0,424.36,350.17
2016,1,25,10,15,286.5,181.0,1.95,12.0,306.0,421.03,346.92
2016,1,25,10,30,232.0,202.0,2.0,12.0,310.0,401.7,330.34
2016,1,25,10,45,227.5,215.5,2.1,12.5,326.0,419.78,343.81
2016,1,25,11,0,223.0,229.0,2.2,13.0,342.0,436.96,356.21
2016,1,25,11,15,118.0,211.0,2.2,13.0,271.0,332.74,271.18
2016,1,25,11,30,13.0,193.0,2.2,13.0,200.0,201.37,162.29
2016,1,25,11,45,13.5,196.0,2.25,13.5,203.5,204.89,165.14
2016,1,25,12,0,14.0,199.0,2.3,14.0,207.0,208.47,167.7
2016,1,25,12,15,14.0,199.5,2.3,14.0,207.5,208.97,168.06
2016,1,25,12,30,14.0,200.0,2.3,14.0,208.0,209.52,168.52
2016,1,25,12,45,13.5,198.0,2.35,14.0,205.5,206.99,166.51
2016,1,25,13,0,13.0,196.0,2.4,14.0,203.0,204.52,164.61
2016,1,25,13,15,184.0,204.5,2.35,14.0,299.5,380.55,311.34
2016,1,25,13,30,355.0,213.0,2.3,14.0,396.0,540.0,438.0
2016,1,25,13,45,354.0,204.0,2.3,14.0,380.0,521.31,422.99
2016,1,25,14,0,353.0,195.0,2.3,14.0,364.0,501.41,408.14
2016,1,25,14,15,358.0,180.0,2.25,14.0,342.5,477.61,390.23
2016,1,25,14,30,363.0,165.0,2.2,14.0,321.0,452.36,370.94
2016,1,25,14,45,348.5,155.0,2.15,14.0,295.5,418.48,344.12
2016,1,25,15,0,334.0,145.0,2.1,14.0,270.0,384.67,316.94
2016,1,25,15,15,323.0,130.0,1.85,13.5,240.5,347.17,286.6
2016,1,25,15,30,312.0,115.0,1.6,13.0,211.0,309.81,255.66
2016,1,25,15,45,292.0,100.0,1.35,12.5,179.0,268.18,220.4
2016,1,25,16,0,272.0,85.0,1.1,12.0,147.0,227.88,185.41
2016,1,25,16,15,241.5,68.5,1.05,11.0,114.5,182.97,146.37
2016,1,25,16,30,211.0,52.0,1.0,10.0,82.0,147.2,114.04
2016,1,25,16,45,148.0,36.0,1.0,9.5,53.5,98.5,70.05
2016,1,25,17,0,85.0,20.0,1.0,9.0,25.0,46.56,7.22
2016,1,25,17,15,42.5,10.0,1.0,8.5,12.5,17.64,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,6.0,19.0,18.11,0.0
2016,1,26,7,45,221.0,27.5,0.6,6.5,54.5,102.39,61.33
2016,1,26,8,0,442.0,36.0,0.6,7.0,90.0,198.48,149.14
2016,1,26,8,15,523.0,43.5,0.6,7.5,133.5,262.27,206.83
2016,1,26,8,30,604.0,51.0,0.6,8.0,177.0,333.79,269.42
2016,1,26,8,45,658.0,56.0,0.65,8.5,221.0,396.51,323.67
2016,1,26,9,0,712.0,61.0,0.7,9.0,265.0,460.4,377.11
2016,1,26,9,15,745.5,65.0,0.9,9.5,306.0,517.24,424.33
2016,1,26,9,30,779.0,69.0,1.1,10.0,347.0,574.88,470.83
2016,1,26,9,45,795.5,73.5,1.3,10.5,382.5,622.36,508.3
2016,1,26,10,0,812.0,78.0,1.5,11.0,418.0,668.59,543.67
2016,1,26,10,15,828.5,80.5,1.55,11.5,448.5,710.96,573.12
2016,1,26,10,30,845.0,83.0,1.6,12.0,479.0,751.48,600.79
2016,1,26,10,45,858.5,84.0,1.65,12.5,503.5,785.76,623.61
2016,1,26,11,0,872.0,85.0,1.7,13.0,528.0,817.5,644.47
2016,1,26,11,15,879.0,86.0,1.7,13.0,544.5,841.14,660.15
2016,1,26,11,30,886.0,87.0,1.7,13.0,561.0,861.6,673.69
2016,1,26,11,45,889.5,87.5,1.75,13.5,570.0,875.16,681.84
2016,1,26,12,0,893.0,88.0,1.8,14.0,579.0,885.24,687.72
2016,1,26,12,15,893.5,88.0,1.8,14.0,580.5,888.57,689.79
2016,1,26,12,30,894.0,88.0,1.8,14.0,582.0,888.29,689.59
2016,1,26,12,45,885.0,89.5,1.85,14.0,574.0,878.11,683.26
2016,1,26,13,0,876.0,91.0,1.9,14.0,566.0,864.47,674.72
2016,1,26,13,15,710.0,128.0,1.85,14.0,506.5,762.93,602.61
2016,1,26,13,30,544.0,165.0,1.8,14.0,447.0,651.96,521.02
2016,1,26,13,45,498.5,168.5,1.8,14.0,419.0,608.28,488.93
2016,1,26,14,0,453.0,172.0,1.8,14.0,391.0,564.56,455.76
2016,1,26,14,15,514.5,147.5,1.75,14.0,382.0,568.93,460.86
2016,1,26,14,30,576.0,123.0,1.7,14.0,373.0,572.5,464.52
2016,1,26,14,45,471.5,130.0,1.65,14.0,324.5,484.52,395.31
2016,1,26,15,0,367.0,137.0,1.6,14.0,276.0,407.15,333.48
2016,1,26,15,15,345.0,126.5,1.4,13.5,246.0,356.64,293.35
2016,1,26,15,30,323.0,116.0,1.2,13.0,216.0,317.6,261.2
2016,1,26,15,45,474.0,86.0,1.0,12.5,209.0,353.4,288.77
2016,1,26,16,0,625.0,56.0,0.8,12.0,202.0,368.22,296.06
2016,1,26,16,15,555.0,49.5,0.85,11.0,158.5,299.36,237.15
2016,1,26,16,30,485.0,43.0,0.9,10.0,115.0,236.63,182.01
2016,1,26,16,45,365.0,32.5,0.95,9.5,75.5,161.35,115.24
2016,1,26,17,0,245.0,22.0,1.0,9.0,36.0,93.84,29.23
2016,1,26,17,15,122.5,11.0,1.0,9.0,18.0,34.07,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,7.0,15.0,14.3,0.0
2016,1,27,7,45,104.5,29.5,1.5,7.5,42.5,68.18,41.25
2016,1,27,8,0,209.0,44.0,1.7,8.0,70.0,130.74,99.26
2016,1,27,8,15,252.0,60.0,1.6,8.5,104.5,176.7,141.1
2016,1,27,8,30,295.0,76.0,1.5,9.0,139.0,226.95,185.81
2016,1,27,8,45,325.0,90.5,1.4,9.5,173.5,273.15,226.25
2016,1,27,9,0,355.0,105.0,1.3,10.0,208.0,321.65,267.33
2016,1,27,9,15,387.5,113.0,1.25,10.5,240.0,366.19,304.17
2016,1,27,9,30,420.0,121.0,1.2,11.0,272.0,412.57,341.38
2016,1,27,9,45,574.0,100.5,1.2,11.5,329.5,512.27,420.98
2016,1,27,10,0,728.0,80.0,1.2,12.0,387.0,613.87,499.15
2016,1,27,10,15,783.5,80.5,1.15,12.5,432.5,679.56,544.68
2016,1,27,10,30,839.0,81.0,1.1,13.0,478.0,745.97,589.51
2016,1,27,10,45,853.5,81.5,1.05,13.5,502.5,780.35,610.44
2016,1,27,11,0,868.0,82.0,1.0,14.0,527.0,812.26,629.65
2016,1,27,11,15,875.0,83.0,0.9,14.0,543.5,835.89,643.26
2016,1,27,11,30,882.0,84.0,0.8,14.0,560.0,856.35,654.62
2016,1,27,11,45,888.5,83.5,0.7,14.5,569.5,864.09,656.08
2016,1,27,12,0,895.0,83.0,0.6,15.0,579.0,875.47,660.16
2016,1,27,12,15,895.5,83.0,0.5,15.0,580.5,878.82,660.07
2016,1,27,12,30,896.0,83.0,0.4,15.0,582.0,878.6,657.85
2016,1,27,12,45,895.5,82.0,0.35,15.5,575.5,872.74,651.95
2016,1,27,13,0,895.0,81.0,0.3,16.0,569.0,863.35,644.01
2016,1,27,13,15,889.0,80.0,0.3,16.0,555.0,845.86,633.09
2016,1,27,13,30,883.0,79.0,0.3,16.0,541.0,825.12,620.19
2016,1,27,13,45,875.0,77.5,0.35,16.0,519.5,805.48,609.0
2016,1,27,14,0,867.0,76.0,0.4,16.0,498.0,776.2,591.2
2016,1,27,14,15,853.5,74.0,0.45,16.0,469.5,739.45,568.17
2016,1,27,14,30,840.0,72.0,0.5,16.0,441.0,700.48,543.25
2016,1,27,14,45,821.5,69.0,0.55,16.0,407.0,654.93,513.12
2016,1,27,15,0,803.0,66.0,0.6,16.0,373.0,608.05,479.8
2016,1,27,15,15,775.0,63.0,0.55,15.5,333.5,554.42,439.78
2016,1,27,15,30,747.0,60.0,0.5,15.0,294.0,500.86,398.46
2016,1,27,15,45,707.0,55.5,0.5,14.5,251.5,439.87,350.3
2016,1,27,16,0,667.0,51.0,0.5,14.0,209.0,380.86,301.7
2016,1,27,16,15,602.0,45.0,0.5,13.5,165.0,312.29,243.85
2016,1,27,16,30,537.0,39.0,0.5,13.0,121.0,251.96,190.84
2016,1,27,16,45,427.0,30.0,0.5,12.5,81.0,178.31,126.14
2016,1,27,17,0,317.0,21.0,0.5,12.0,41.0,112.0,43.86
2016,1,27,17,15,158.5,10.5,0.5,11.5,20.5,40.79,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,7.5,3.0,2.86,0.0
2016,1,28,7,30,0.0,6.0,0.5,8.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,17.0,0.5,8.5,17.0,15.77,6.12
2016,1,28,8,0,0.0,28.0,0.5,9.0,28.0,26.0,16.33
2016,1,28,8,15,0.0,41.0,0.6,9.0,41.0,38.32,27.4
2016,1,28,8,30,0.0,54.0,0.7,9.0,54.0,51.02,38.7
2016,1,28,8,45,0.0,67.0,0.85,9.5,67.0,63.73,49.77
2016,1,28,9,0,0.0,80.0,1.0,10.0,80.0,76.48,60.69
2016,1,28,9,15,0.0,92.0,0.95,10.5,92.0,88.21,70.56
2016,1,28,9,30,0.0,104.0,0.9,11.0,104.0,100.01,80.31
2016,1,28,9,45,61.0,144.5,0.85,11.5,170.5,190.79,157.2
2016,1,28,10,0,122.0,185.0,0.8,12.0,237.0,292.35,239.71
2016,1,28,10,15,247.5,185.0,0.85,12.0,300.0,397.94,325.05
2016,1,28,10,30,373.0,185.0,0.9,12.0,363.0,500.27,405.4
2016,1,28,10,45,606.5,134.0,1.0,12.5,439.5,652.92,522.59
2016,1,28,11,0,840.0,83.0,1.1,13.0,516.0,792.5,621.03
2016,1,28,11,15,717.5,120.5,1.35,13.0,498.5,755.98,595.68
2016,1,28,11,30,595.0,158.0,1.6,13.0,481.0,706.57,561.93
2016,1,28,11,45,593.0,162.5,1.85,13.5,489.0,716.99,570.67
2016,1,28,12,0,591.0,167.0,2.1,14.0,497.0,719.7,573.18
2016,1,28,12,15,295.5,162.5,2.0,14.0,327.5,445.82,361.87
2016,1,28,12,30,0.0,158.0,1.9,14.0,158.0,152.4,120.7
2016,1,28,12,45,0.0,161.5,1.8,14.5,161.5,156.12,124.18
2016,1,28,13,0,0.0,165.0,1.7,15.0,165.0,159.92,127.07
2016,1,28,13,15,23.0,192.5,1.65,15.0,205.0,208.77,167.57
2016,1,28,13,30,46.0,220.0,1.6,15.0,245.0,271.03,217.99
2016,1,28,13,45,178.5,212.0,1.6,15.5,301.0,379.58,306.89
2016,1,28,14,0,311.0,204.0,1.6,16.0,357.0,481.34,387.09
2016,1,28,14,15,204.5,198.5,1.5,15.5,297.0,375.05,303.0
2016,1,28,14,30,98.0,193.0,1.4,15.0,237.0,276.11,223.62
2016,1,28,14,45,162.5,176.0,1.3,15.0,241.5,308.0,251.04
2016,1,28,15,0,227.0,159.0,1.2,15.0,246.0,334.05,272.47
2016,1,28,15,15,218.0,143.5,1.0,14.5,220.0,301.47,246.1
2016,1,28,15,30,209.0,128.0,0.8,14.0,194.0,269.16,219.76
2016,1,28,15,45,198.5,110.5,0.65,14.0,166.0,234.05,190.3
2016,1,28,16,0,188.0,93.0,0.5,14.0,138.0,199.57,160.75
2016,1,28,16,15,168.5,75.0,0.45,13.5,109.0,161.46,128.05
2016,1,28,16,30,149.0,57.0,0.4,13.0,80.0,125.11,96.16
2016,1,28,16,45,108.0,40.0,0.4,12.5,54.0,85.26,61.13
2016,1,28,17,0,67.0,23.0,0.4,12.0,28.0,46.84,19.75
2016,1,28,17,15,33.5,11.5,0.35,12.0,14.0,17.53,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,12.0,2.0,1.91,0.0
2016,1,29,7,30,0.0,4.0,2.0,12.0,4.0,3.81,0.0
2016,1,29,7,45,0.0,12.0,2.25,12.5,12.0,11.12,2.65
2016,1,29,8,0,0.0,20.0,2.5,13.0,20.0,18.54,9.8
2016,1,29,8,15,0.0,30.0,2.55,13.5,30.0,27.84,17.97
2016,1,29,8,30,0.0,40.0,2.6,14.0,40.0,37.15,26.09
2016,1,29,8,45,0.0,50.0,2.7,14.5,50.0,46.47,34.12
2016,1,29,9,0,0.0,60.0,2.8,15.0,60.0,55.8,42.03
2016,1,29,9,15,0.0,69.0,2.85,15.0,69.0,64.4,49.3
2016,1,29,9,30,0.0,78.0,2.9,15.0,78.0,73.08,56.57
2016,1,29,9,45,34.5,129.5,3.0,15.5,144.5,155.75,126.24
2016,1,29,10,0,69.0,181.0,3.1,16.0,211.0,240.21,195.59
2016,1,29,10,15,51.0,186.5,3.15,16.0,209.5,234.31,189.86
2016,1,29,10,30,33.0,192.0,3.2,16.0,208.0,227.38,183.45
2016,1,29,10,45,28.0,196.0,3.25,16.0,210.0,227.99,183.56
2016,1,29,11,0,23.0,200.0,3.3,16.0,212.0,217.0,174.31
2016,1,29,11,15,11.5,182.5,3.35,16.0,188.5,188.37,150.59
2016,1,29,11,30,0.0,165.0,3.4,16.0,165.0,159.94,126.95
2016,1,29,11,45,8.5,186.5,3.45,16.0,191.5,189.78,151.51
2016,1,29,12,0,17.0,208.0,3.5,16.0,218.0,220.16,176.25
2016,1,29,12,15,12.5,199.0,3.55,16.0,206.5,206.5,164.98
2016,1,29,12,30,8.0,190.0,3.6,16.0,195.0,192.95,153.9
2016,1,29,12,45,4.0,156.0,3.65,16.5,158.5,153.73,121.73
2016,1,29,13,0,0.0,122.0,3.7,17.0,122.0,115.6,90.31
2016,1,29,13,15,0.0,65.5,3.7,17.0,65.5,60.96,45.31
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,8.35,1.37
2016,1,29,13,45,5.0,92.5,3.7,17.0,95.0,90.47,70.2
2016,1,29,14,0,10.0,176.0,3.7,17.0,181.0,180.9,144.62
2016,1,29,14,15,192.5,173.0,3.65,16.5,259.5,335.82,275.52
2016,1,29,14,30,375.0,170.0,3.6,16.0,338.0,469.52,385.14
2016,1,29,14,45,187.5,88.0,3.55,16.0,172.0,231.22,191.41
2016,1,29,15,0,0.0,6.0,3.5,16.0,6.0,5.56,0.0
2016,1,29,15,15,0.0,5.0,3.35,15.5,5.0,4.63,0.0
2016,1,29,15,30,0.0,4.0,3.2,15.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,3.1,15.0,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,3.0,15.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.0,3.0,14.5,2.0,1.85,0.0
2016,1,29,16,30,0.0,1.0,3.0,14.0,1.0,0.92,0.0
2016,1,29,16,45,0.0,0.5,3.0,14.0,0.5,0.46,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.5,8.0,11.5,10.96,0.0
2016,1,30,7,30,0.0,23.0,1.8,8.0,23.0,23.69,0.0
2016,1,30,7,45,229.0,29.5,2.1,8.5,60.0,107.85,70.79
2016,1,30,8,0,458.0,36.0,2.4,9.0,97.0,204.72,155.32
2016,1,30,8,15,533.5,43.0,2.45,9.0,140.0,267.15,212.88
2016,1,30,8,30,609.0,50.0,2.5,9.0,183.0,336.8,275.73
2016,1,30,8,45,663.5,53.5,2.6,9.5,227.5,396.55,329.0
2016,1,30,9,0,718.0,57.0,2.7,10.0,272.0,462.4,385.57
2016,1,30,9,15,750.0,60.5,2.7,10.0,312.5,518.4,433.01
2016,1,30,9,30,782.0,64.0,2.7,10.0,353.0,575.12,479.61
2016,1,30,9,45,810.0,65.0,2.75,10.5,390.5,626.51,520.08
2016,1,30,10,0,838.0,66.0,2.8,11.0,428.0,677.43,557.84
2016,1,30,10,15,853.5,68.0,2.8,11.0,458.5,714.07,584.32
2016,1,30,10,30,869.0,70.0,2.8,11.0,489.0,753.96,613.04
2016,1,30,10,45,684.0,125.0,2.85,11.5,465.5,706.15,575.01
2016,1,30,11,0,499.0,180.0,2.9,12.0,442.0,629.62,512.88
2016,1,30,11,15,502.0,186.0,2.9,12.0,456.0,649.11,527.87
2016,1,30,11,30,505.0,192.0,2.9,12.0,470.0,666.67,540.67
2016,1,30,11,45,711.0,132.5,2.95,12.5,531.0,787.18,632.04
2016,1,30,12,0,917.0,73.0,3.0,13.0,592.0,888.12,703.22
2016,1,30,12,15,917.5,73.5,3.0,13.0,593.5,892.3,705.17
2016,1,30,12,30,918.0,74.0,3.0,13.0,595.0,892.82,705.52
2016,1,30,12,45,906.0,77.5,3.0,13.0,587.0,882.56,698.35
2016,1,30,13,0,894.0,81.0,3.0,13.0,579.0,868.83,688.91
2016,1,30,13,15,693.0,134.5,2.95,13.0,515.0,762.83,611.84
2016,1,30,13,30,492.0,188.0,2.9,13.0,451.0,640.35,518.21
2016,1,30,13,45,411.0,197.0,2.85,13.0,410.5,574.61,467.34
2016,1,30,14,0,330.0,206.0,2.8,13.0,370.0,499.51,408.23
2016,1,30,14,15,402.5,179.0,2.8,12.5,368.5,525.02,431.24
2016,1,30,14,30,475.0,152.0,2.8,12.0,367.0,533.46,440.34
2016,1,30,14,45,439.5,145.5,2.8,12.0,332.5,484.42,401.25
2016,1,30,15,0,404.0,139.0,2.8,12.0,298.0,436.51,362.73
2016,1,30,15,15,385.5,128.0,2.55,11.5,267.0,395.44,329.44
2016,1,30,15,30,367.0,117.0,2.3,11.0,236.0,354.86,295.77
2016,1,30,15,45,346.5,102.5,2.05,11.0,202.5,310.04,257.37
2016,1,30,16,0,326.0,88.0,1.8,11.0,169.0,266.4,219.12
2016,1,30,16,15,292.0,73.0,1.65,10.0,134.5,217.96,176.89
2016,1,30,16,30,258.0,58.0,1.5,9.0,100.0,172.64,136.36
2016,1,30,16,45,198.0,42.0,1.35,8.5,68.5,121.47,90.53
2016,1,30,17,0,138.0,26.0,1.2,8.0,37.0,74.46,41.36
2016,1,30,17,15,69.0,13.0,1.2,7.5,18.5,26.16,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,5.0,7.0,6.67,0.0
2016,1,31,7,30,0.0,14.0,0.9,5.0,14.0,13.0,0.0
2016,1,31,7,45,28.0,31.5,1.0,5.5,35.5,41.23,26.19
2016,1,31,8,0,56.0,49.0,1.1,6.0,57.0,75.14,57.33
2016,1,31,8,15,70.5,68.0,1.3,6.0,81.5,104.64,84.11
2016,1,31,8,30,85.0,87.0,1.5,6.0,106.0,135.5,111.9
2016,1,31,8,45,94.0,106.0,1.75,6.5,131.0,165.05,138.03
2016,1,31,9,0,103.0,125.0,2.0,7.0,156.0,195.38,164.33
2016,1,31,9,15,111.0,141.5,2.2,7.0,179.5,222.8,188.0
2016,1,31,9,30,119.0,158.0,2.4,7.0,203.0,250.8,211.81
2016,1,31,9,45,203.5,168.0,2.65,7.5,253.5,322.18,272.59
2016,1,31,10,0,288.0,178.0,2.9,8.0,304.0,410.36,345.71
2016,1,31,10,15,170.0,191.0,3.05,8.0,267.0,337.3,283.24
2016,1,31,10,30,52.0,204.0,3.2,8.0,230.0,255.57,212.6
2016,1,31,10,45,86.0,222.0,3.4,8.5,267.0,304.15,253.33
2016,1,31,11,0,120.0,240.0,3.6,9.0,304.0,366.74,304.4
2016,1,31,11,15,321.5,214.0,3.75,9.0,391.0,518.6,431.72
2016,1,31,11,30,523.0,188.0,3.9,9.0,478.0,678.32,560.47
2016,1,31,11,45,503.0,198.5,4.05,9.5,481.0,679.48,558.95
2016,1,31,12,0,483.0,209.0,4.2,10.0,484.0,678.08,556.75
2016,1,31,12,15,709.0,144.0,4.25,10.0,549.0,808.34,659.62
2016,1,31,12,30,935.0,79.0,4.3,10.0,614.0,915.89,739.14
2016,1,31,12,45,931.0,80.0,4.4,10.0,607.5,909.4,734.58
2016,1,31,13,0,927.0,81.0,4.5,10.0,601.0,899.24,728.28
2016,1,31,13,15,921.5,80.0,4.55,10.0,586.5,881.82,716.31
2016,1,31,13,30,916.0,79.0,4.6,10.0,572.0,860.96,701.88
2016,1,31,13,45,908.0,77.5,4.65,10.0,550.5,834.18,683.01
2016,1,31,14,0,900.0,76.0,4.7,10.0,529.0,804.35,661.78
2016,1,31,14,15,887.0,74.5,4.65,10.0,499.5,767.89,634.78
2016,1,31,14,30,874.0,73.0,4.6,10.0,470.0,734.53,610.05
2016,1,31,14,45,852.0,71.0,4.6,10.0,434.5,686.36,573.74
2016,1,31,15,0,830.0,69.0,4.6,10.0,399.0,636.96,534.84
2016,1,31,15,15,802.5,66.0,4.4,9.5,358.5,582.14,490.06
2016,1,31,15,30,775.0,63.0,4.2,9.0,318.0,527.26,444.02
2016,1,31,15,45,731.0,59.0,4.05,8.5,273.5,462.92,389.01
2016,1,31,16,0,687.0,55.0,3.9,8.0,229.0,400.83,334.23
2016,1,31,16,15,623.0,49.5,3.85,7.5,183.0,333.92,274.05
2016,1,31,16,30,559.0,44.0,3.8,7.0,137.0,270.08,215.12
2016,1,31,16,45,448.0,35.0,3.75,7.0,94.5,193.6,145.46
2016,1,31,17,0,337.0,26.0,3.7,7.0,52.0,127.64,76.25
2016,1,31,17,15,168.5,13.0,3.95,6.5,26.0,46.32,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.45,2.5,16.0,36.19,0.0
2016,2,1,7,30,351.0,16.0,3.7,3.0,32.0,98.98,0.0
2016,2,1,7,45,480.0,24.5,3.95,4.0,74.5,170.01,116.3
2016,2,1,8,0,609.0,33.0,4.2,5.0,117.0,249.62,192.94
2016,2,1,8,15,678.0,38.0,4.35,5.5,164.0,315.95,256.12
2016,2,1,8,30,747.0,43.0,4.5,6.0,211.0,388.34,323.17
2016,2,1,8,45,790.0,46.5,4.65,6.5,257.5,451.83,381.36
2016,2,1,9,0,833.0,50.0,4.8,7.0,304.0,514.21,436.86
2016,2,1,9,15,861.0,53.0,4.85,7.0,347.5,572.17,487.54
2016,2,1,9,30,889.0,56.0,4.9,7.0,391.0,630.28,536.88
2016,2,1,9,45,900.0,61.0,4.95,7.5,428.0,679.3,576.17
2016,2,1,10,0,911.0,66.0,5.0,8.0,465.0,726.35,611.3
2016,2,1,10,15,924.5,67.5,4.9,8.0,497.0,768.74,642.65
2016,2,1,10,30,938.0,69.0,4.8,8.0,529.0,808.84,671.79
2016,2,1,10,45,945.5,71.0,4.7,8.5,553.5,842.23,694.16
2016,2,1,11,0,953.0,73.0,4.6,9.0,578.0,872.54,713.91
2016,2,1,11,15,958.0,74.0,4.5,9.0,595.5,896.26,729.9
2016,2,1,11,30,963.0,75.0,4.4,9.0,613.0,916.47,743.27
2016,2,1,11,45,964.0,76.0,4.35,9.5,622.0,929.6,750.47
2016,2,1,12,0,965.0,77.0,4.3,10.0,631.0,938.93,755.02
2016,2,1,12,15,965.0,77.0,4.2,10.0,632.0,942.31,756.35
2016,2,1,12,30,965.0,77.0,4.1,10.0,633.0,941.83,755.27
2016,2,1,12,45,829.5,106.5,4.0,10.5,580.5,862.51,695.41
2016,2,1,13,0,694.0,136.0,3.9,11.0,528.0,777.82,631.52
