Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,817.0,107.0,3.75,11.0,558.0,834.6,674.3
2016,2,1,13,30,940.0,78.0,3.6,11.0,588.0,881.91,708.57
2016,2,1,13,45,929.0,77.5,3.45,11.0,565.0,853.41,687.21
2016,2,1,14,0,918.0,77.0,3.3,11.0,542.0,821.91,664.27
2016,2,1,14,15,904.0,75.0,3.15,10.5,512.0,783.55,637.35
2016,2,1,14,30,890.0,73.0,3.0,10.0,482.0,748.29,612.57
2016,2,1,14,45,874.0,70.0,2.85,10.0,446.0,702.45,578.36
2016,2,1,15,0,858.0,67.0,2.7,10.0,410.0,654.91,541.68
2016,2,1,15,15,830.0,64.0,2.35,9.5,369.0,598.58,496.21
2016,2,1,15,30,802.0,61.0,2.0,9.0,328.0,542.16,449.5
2016,2,1,15,45,764.5,56.5,1.65,8.5,283.0,479.32,396.31
2016,2,1,16,0,727.0,52.0,1.3,8.0,238.0,418.1,342.82
2016,2,1,16,15,666.0,46.5,1.2,7.5,191.5,347.83,281.43
2016,2,1,16,30,605.0,41.0,1.1,7.0,145.0,282.46,222.38
2016,2,1,16,45,507.5,33.0,1.05,6.5,101.5,208.46,155.8
2016,2,1,17,0,410.0,25.0,1.0,6.0,58.0,144.09,89.18
2016,2,1,17,15,205.0,12.5,1.0,5.5,29.0,53.56,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.0,10.0,1.4,5.0,13.5,20.63,0.0
2016,2,2,7,30,136.0,20.0,1.5,5.0,27.0,57.38,0.0
2016,2,2,7,45,258.0,33.5,1.6,5.5,63.5,120.56,83.91
2016,2,2,8,0,380.0,47.0,1.7,6.0,100.0,191.28,148.27
2016,2,2,8,15,458.0,56.0,1.75,6.0,143.5,253.64,205.18
2016,2,2,8,30,536.0,65.0,1.8,6.0,187.0,323.45,267.78
2016,2,2,8,45,408.0,93.0,1.85,6.0,197.5,317.9,267.13
2016,2,2,9,0,280.0,121.0,1.9,6.0,208.0,293.18,248.19
2016,2,2,9,15,306.5,132.0,1.9,6.0,239.0,333.76,283.37
2016,2,2,9,30,333.0,143.0,1.9,6.0,270.0,376.04,318.93
2016,2,2,9,45,182.5,159.0,1.9,6.5,229.5,297.44,251.3
2016,2,2,10,0,32.0,175.0,1.9,7.0,189.0,206.01,171.33
2016,2,2,10,15,81.5,198.5,1.8,7.0,238.0,270.01,225.83
2016,2,2,10,30,131.0,222.0,1.7,7.0,287.0,348.66,290.44
2016,2,2,10,45,164.5,232.5,1.65,7.0,318.0,390.63,324.15
2016,2,2,11,0,198.0,243.0,1.6,7.0,349.0,433.81,358.54
2016,2,2,11,15,115.0,235.0,1.45,7.0,297.0,358.1,295.14
2016,2,2,11,30,32.0,227.0,1.3,7.0,245.0,266.25,218.37
2016,2,2,11,45,231.0,226.0,1.2,7.5,359.5,464.17,381.68
2016,2,2,12,0,430.0,225.0,1.1,8.0,474.0,651.81,524.78
2016,2,2,12,15,410.0,231.0,1.0,8.0,468.5,629.41,504.77
2016,2,2,12,30,390.0,237.0,0.9,8.0,463.0,618.8,495.6
2016,2,2,12,45,389.0,236.5,0.85,8.5,460.0,615.56,492.0
2016,2,2,13,0,388.0,236.0,0.8,9.0,457.0,610.76,487.21
2016,2,2,13,15,194.0,130.0,0.85,9.0,240.5,316.27,260.61
2016,2,2,13,30,0.0,24.0,0.9,9.0,24.0,22.3,13.5
2016,2,2,13,45,0.0,23.0,0.95,9.5,23.0,21.36,12.85
2016,2,2,14,0,0.0,22.0,1.0,10.0,22.0,20.43,12.04
2016,2,2,14,15,0.0,20.5,1.1,10.0,20.5,19.03,10.85
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,17.63,9.67
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,16.24,8.48
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,14.84,7.29
2016,2,2,15,15,365.5,43.5,1.3,9.5,166.5,288.83,246.6
2016,2,2,15,30,731.0,71.0,1.2,9.0,317.0,514.58,426.31
2016,2,2,15,45,679.5,68.0,1.1,8.5,272.5,451.79,372.05
2016,2,2,16,0,628.0,65.0,1.0,8.0,228.0,389.45,319.28
2016,2,2,16,15,564.5,58.0,1.0,7.5,183.5,321.12,260.49
2016,2,2,16,30,501.0,51.0,1.0,7.0,139.0,258.22,204.51
2016,2,2,16,45,397.5,40.5,1.0,6.5,97.0,184.96,139.78
2016,2,2,17,0,294.0,30.0,1.0,6.0,55.0,123.0,79.52
2016,2,2,17,15,147.0,15.0,1.05,5.5,27.5,44.41,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,27.81,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,77.83,1.6
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,142.2,100.37
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,213.68,166.74
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,276.05,224.51
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,345.26,287.03
2016,2,3,8,45,655.5,60.5,2.15,5.5,240.0,406.24,341.36
2016,2,3,9,0,702.0,66.0,2.2,6.0,284.0,470.33,396.43
2016,2,3,9,15,733.5,69.5,2.15,6.5,325.5,523.52,440.68
2016,2,3,9,30,765.0,73.0,2.1,7.0,367.0,579.84,485.77
2016,2,3,9,45,782.0,77.5,2.1,8.0,402.5,627.92,522.08
2016,2,3,10,0,799.0,82.0,2.1,9.0,438.0,674.82,555.58
2016,2,3,10,15,815.0,84.5,2.0,9.5,469.0,717.21,584.39
2016,2,3,10,30,831.0,87.0,1.9,10.0,500.0,757.76,611.18
2016,2,3,10,45,844.0,88.0,1.85,10.5,525.0,792.05,633.28
2016,2,3,11,0,857.0,89.0,1.8,11.0,550.0,823.81,653.28
2016,2,3,11,15,864.5,90.0,1.7,11.0,567.5,848.21,668.48
2016,2,3,11,30,872.0,91.0,1.6,11.0,585.0,869.46,681.4
2016,2,3,11,45,876.0,92.0,1.55,11.5,595.0,884.4,689.24
2016,2,3,12,0,880.0,93.0,1.5,12.0,605.0,895.88,694.77
2016,2,3,12,15,882.0,93.0,1.45,12.0,607.0,900.84,697.22
2016,2,3,12,30,884.0,93.0,1.4,12.0,609.0,902.2,697.39
2016,2,3,12,45,624.5,165.5,1.4,12.5,528.5,759.72,596.56
2016,2,3,13,0,365.0,238.0,1.4,13.0,448.0,593.9,470.99
2016,2,3,13,15,235.5,244.5,1.35,13.0,379.0,473.12,378.95
2016,2,3,13,30,106.0,251.0,1.3,13.0,310.0,356.38,286.35
2016,2,3,13,45,221.5,231.5,1.3,13.0,348.0,438.38,354.32
2016,2,3,14,0,337.0,212.0,1.3,13.0,386.0,514.22,414.58
2016,2,3,14,15,180.0,195.5,1.2,12.5,288.0,353.68,287.6
2016,2,3,14,30,23.0,179.0,1.1,12.0,190.0,193.88,156.89
2016,2,3,14,45,11.5,149.5,1.05,12.0,155.0,154.06,124.71
2016,2,3,15,0,0.0,120.0,1.0,12.0,120.0,115.53,92.66
2016,2,3,15,15,0.0,107.5,0.85,11.5,107.5,103.19,82.71
2016,2,3,15,30,0.0,95.0,0.7,11.0,95.0,90.91,72.6
2016,2,3,15,45,0.0,82.0,0.6,11.0,82.0,78.17,61.83
2016,2,3,16,0,0.0,69.0,0.5,11.0,69.0,65.49,50.96
2016,2,3,16,15,0.0,55.5,0.55,10.5,55.5,52.31,39.59
2016,2,3,16,30,0.0,42.0,0.6,10.0,42.0,39.15,28.05
2016,2,3,16,45,0.0,29.5,0.7,9.5,29.5,27.39,17.57
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,15.76,6.65
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,7.87,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,129.0,10.0,1.15,4.5,17.0,30.74,0.0
2016,2,4,7,30,258.0,20.0,1.3,5.0,34.0,85.85,12.92
2016,2,4,7,45,379.0,30.0,1.5,5.5,73.5,151.48,106.99
2016,2,4,8,0,500.0,40.0,1.7,6.0,113.0,225.1,174.42
2016,2,4,8,15,571.0,46.5,1.75,6.5,158.5,288.35,232.57
2016,2,4,8,30,642.0,53.0,1.8,7.0,204.0,358.26,295.11
2016,2,4,8,45,685.0,58.0,1.85,7.5,248.5,416.55,346.69
2016,2,4,9,0,728.0,63.0,1.9,8.0,293.0,479.72,400.38
2016,2,4,9,15,758.5,67.0,1.9,8.0,334.5,536.58,447.78
2016,2,4,9,30,789.0,71.0,1.9,8.0,376.0,594.0,494.16
2016,2,4,9,45,799.0,77.0,1.95,8.5,411.5,640.15,529.67
2016,2,4,10,0,809.0,83.0,2.0,9.0,447.0,684.56,562.09
2016,2,4,10,15,824.5,85.0,1.95,9.0,478.0,726.43,591.73
2016,2,4,10,30,840.0,87.0,1.9,9.0,509.0,766.39,619.5
2016,2,4,10,45,849.5,89.5,1.9,9.5,533.0,799.98,641.55
2016,2,4,11,0,859.0,92.0,1.9,10.0,557.0,830.86,661.46
2016,2,4,11,15,866.0,93.0,1.85,10.0,574.5,854.95,677.09
2016,2,4,11,30,873.0,94.0,1.8,10.0,592.0,875.88,690.5
2016,2,4,11,45,879.5,93.5,1.75,10.5,602.0,891.27,698.77
2016,2,4,12,0,886.0,93.0,1.7,11.0,612.0,903.2,704.72
2016,2,4,12,15,886.5,93.0,1.65,11.0,613.5,906.9,706.36
2016,2,4,12,30,887.0,93.0,1.6,11.0,615.0,906.97,705.72
2016,2,4,12,45,889.0,91.0,1.6,11.5,609.5,902.3,701.38
2016,2,4,13,0,891.0,89.0,1.6,12.0,604.0,886.64,689.64
2016,2,4,13,15,885.5,88.0,1.6,12.0,590.0,876.8,683.48
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,856.27,669.87
2016,2,4,13,45,869.0,86.5,1.65,12.5,553.5,828.59,650.75
2016,2,4,14,0,858.0,86.0,1.7,13.0,531.0,798.06,629.6
2016,2,4,14,15,686.5,119.0,1.7,12.5,463.0,684.35,549.26
2016,2,4,14,30,515.0,152.0,1.7,12.0,395.0,567.97,461.53
2016,2,4,14,45,513.0,139.5,1.75,12.0,367.0,533.64,436.71
2016,2,4,15,0,511.0,127.0,1.8,12.0,339.0,497.79,409.36
2016,2,4,15,15,485.5,120.0,1.6,11.5,305.5,452.25,373.06
2016,2,4,15,30,460.0,113.0,1.4,11.0,272.0,407.5,336.61
2016,2,4,15,45,439.5,100.0,1.25,11.0,235.5,359.67,296.53
2016,2,4,16,0,419.0,87.0,1.1,11.0,199.0,312.78,256.19
2016,2,4,16,15,379.5,74.0,1.05,10.0,161.5,258.93,210.17
2016,2,4,16,30,340.0,61.0,1.0,9.0,124.0,208.61,165.78
2016,2,4,16,45,282.5,46.5,1.0,8.5,88.0,154.64,117.6
2016,2,4,17,0,225.0,32.0,1.0,8.0,52.0,107.03,72.06
2016,2,4,17,15,112.5,16.0,1.0,7.5,26.0,45.6,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,28.16,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,78.74,19.85
2016,2,5,7,45,331.0,34.0,1.2,6.0,73.5,142.5,101.7
2016,2,5,8,0,448.0,46.0,1.3,7.0,113.0,214.5,166.22
2016,2,5,8,15,522.5,54.0,1.35,7.5,158.5,278.41,223.93
2016,2,5,8,30,597.0,62.0,1.4,8.0,204.0,349.37,286.42
2016,2,5,8,45,646.5,67.0,1.45,8.5,249.0,411.11,339.97
2016,2,5,9,0,696.0,72.0,1.5,9.0,294.0,476.19,394.43
2016,2,5,9,15,729.0,76.5,1.6,9.5,336.5,533.85,441.46
2016,2,5,9,30,762.0,81.0,1.7,10.0,379.0,589.59,485.66
2016,2,5,9,45,792.5,82.0,1.85,11.0,417.5,642.97,526.21
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,696.06,564.43
2016,2,5,10,15,839.0,85.5,1.95,12.5,488.0,739.45,593.55
2016,2,5,10,30,855.0,88.0,1.9,13.0,520.0,780.92,620.75
2016,2,5,10,45,866.5,89.5,1.9,13.5,545.0,815.41,642.94
2016,2,5,11,0,878.0,91.0,1.9,14.0,570.0,847.22,663.05
2016,2,5,11,15,885.0,92.0,1.85,14.0,587.5,871.74,678.62
2016,2,5,11,30,892.0,93.0,1.8,14.0,605.0,893.02,691.97
2016,2,5,11,45,895.0,94.0,1.8,14.5,615.0,907.42,699.91
2016,2,5,12,0,898.0,95.0,1.8,15.0,625.0,918.24,705.56
2016,2,5,12,15,898.0,95.0,1.65,15.0,626.5,921.58,705.67
2016,2,5,12,30,898.0,95.0,1.5,15.0,628.0,921.22,703.37
2016,2,5,12,45,892.5,95.5,1.4,15.5,620.5,912.94,695.22
2016,2,5,13,0,887.0,96.0,1.3,16.0,613.0,901.07,684.9
2016,2,5,13,15,782.5,117.0,1.1,16.0,565.0,828.93,633.54
2016,2,5,13,30,678.0,138.0,0.9,16.0,517.0,752.28,579.28
2016,2,5,13,45,767.5,114.0,0.7,16.0,528.0,783.5,599.61
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,804.07,610.64
2016,2,5,14,15,843.0,88.0,0.65,15.5,510.0,766.76,589.45
2016,2,5,14,30,829.0,86.0,0.8,15.0,481.0,727.22,566.73
2016,2,5,14,45,817.5,81.0,0.95,15.0,447.0,684.0,539.41
2016,2,5,15,0,806.0,76.0,1.1,15.0,413.0,638.91,508.91
2016,2,5,15,15,780.0,72.5,1.0,14.5,373.0,584.86,468.28
2016,2,5,15,30,754.0,69.0,0.9,14.0,333.0,530.68,426.36
2016,2,5,15,45,720.0,64.0,0.85,13.5,289.5,470.76,378.98
2016,2,5,16,0,686.0,59.0,0.8,13.0,246.0,412.22,330.88
2016,2,5,16,15,628.5,53.0,0.9,12.0,200.0,346.52,276.48
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,283.33,221.83
2016,2,5,16,45,470.0,39.0,1.1,10.0,110.0,209.08,157.37
2016,2,5,17,0,369.0,31.0,1.2,9.0,66.0,145.61,98.81
2016,2,5,17,15,184.5,15.5,1.15,9.0,33.0,61.94,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.5,10.5,1.1,4.5,19.0,32.66,0.0
2016,2,6,7,30,273.0,21.0,1.3,5.0,38.0,91.68,31.28
2016,2,6,7,45,389.5,31.0,1.55,6.0,78.5,156.15,111.91
2016,2,6,8,0,506.0,41.0,1.8,7.0,119.0,229.32,177.96
2016,2,6,8,15,574.5,48.0,1.75,7.5,164.5,292.83,235.95
2016,2,6,8,30,643.0,55.0,1.7,8.0,210.0,362.75,297.93
2016,2,6,8,45,690.5,59.0,1.7,9.0,255.5,422.5,349.47
2016,2,6,9,0,738.0,63.0,1.7,10.0,301.0,487.55,403.13
2016,2,6,9,15,767.5,66.5,1.75,10.5,342.5,543.92,448.88
2016,2,6,9,30,797.0,70.0,1.8,11.0,384.0,600.74,493.47
2016,2,6,9,45,813.0,73.5,1.85,11.5,420.5,648.51,529.74
2016,2,6,10,0,829.0,77.0,1.9,12.0,457.0,694.95,562.7
2016,2,6,10,15,843.5,79.0,1.8,12.5,488.0,736.86,590.29
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,776.75,615.76
2016,2,6,10,45,868.0,83.0,1.65,13.5,543.5,810.74,636.98
2016,2,6,11,0,878.0,85.0,1.6,14.0,568.0,841.98,656.0
2016,2,6,11,15,884.0,86.0,1.65,14.0,585.0,858.71,667.13
2016,2,6,11,30,890.0,87.0,1.7,14.0,602.0,878.92,680.96
2016,2,6,11,45,896.0,86.5,1.8,14.5,611.5,893.99,690.59
2016,2,6,12,0,902.0,86.0,1.9,15.0,621.0,905.59,697.97
2016,2,6,12,15,902.0,86.0,1.95,15.0,622.5,908.91,700.54
2016,2,6,12,30,902.0,86.0,2.0,15.0,624.0,908.57,700.83
2016,2,6,12,45,898.0,86.0,2.15,15.0,617.5,901.06,697.39
2016,2,6,13,0,894.0,86.0,2.3,15.0,611.0,889.99,691.54
2016,2,6,13,15,694.5,143.0,2.3,15.0,545.0,785.48,618.01
2016,2,6,13,30,495.0,200.0,2.3,15.0,479.0,664.06,527.87
2016,2,6,13,45,682.0,140.5,2.35,15.5,509.0,745.52,591.66
2016,2,6,14,0,869.0,81.0,2.4,16.0,539.0,804.99,634.02
2016,2,6,14,15,856.0,79.0,2.35,15.5,510.5,768.13,608.68
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,728.94,582.24
2016,2,6,14,45,826.0,74.5,2.3,15.0,447.5,684.27,550.63
2016,2,6,15,0,809.0,72.0,2.3,15.0,413.0,638.09,516.87
2016,2,6,15,15,783.5,69.0,2.05,14.5,373.5,584.77,475.28
2016,2,6,15,30,758.0,66.0,1.8,14.0,334.0,531.26,432.46
2016,2,6,15,45,724.0,61.5,1.55,13.5,290.5,471.66,383.64
2016,2,6,16,0,690.0,57.0,1.3,13.0,247.0,413.43,334.39
2016,2,6,16,15,633.5,51.5,1.2,12.0,201.5,346.05,277.42
2016,2,6,16,30,577.0,46.0,1.1,11.0,156.0,285.51,224.13
2016,2,6,16,45,488.5,37.5,1.05,10.0,112.5,214.24,161.57
2016,2,6,17,0,400.0,29.0,1.0,9.0,69.0,152.47,104.44
2016,2,6,17,15,200.0,14.5,1.0,8.5,34.5,64.74,4.12
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,174.0,10.0,1.1,6.5,21.5,38.56,0.0
2016,2,7,7,30,348.0,20.0,1.3,7.0,43.0,106.56,43.29
2016,2,7,7,45,463.5,28.0,1.5,8.0,85.0,171.95,122.44
2016,2,7,8,0,579.0,36.0,1.7,9.0,127.0,247.04,190.0
2016,2,7,8,15,643.5,41.5,1.75,9.5,174.0,311.48,248.91
2016,2,7,8,30,708.0,47.0,1.8,10.0,221.0,381.68,311.13
2016,2,7,8,45,750.5,50.5,1.85,11.0,267.0,443.83,364.46
2016,2,7,9,0,793.0,54.0,1.9,12.0,313.0,508.42,417.55
2016,2,7,9,15,820.5,57.0,1.95,12.5,355.5,565.5,463.55
2016,2,7,9,30,848.0,60.0,2.0,13.0,398.0,618.38,504.92
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,666.06,540.27
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,712.02,572.27
2016,2,7,10,15,887.0,70.0,2.1,14.5,503.0,754.69,600.94
2016,2,7,10,30,901.0,72.0,2.1,15.0,535.0,795.2,627.6
2016,2,7,10,45,911.0,73.0,2.1,15.5,560.0,828.86,649.01
2016,2,7,11,0,921.0,74.0,2.1,16.0,585.0,859.66,668.24
2016,2,7,11,15,927.0,75.0,2.1,16.0,602.5,883.98,684.13
2016,2,7,11,30,933.0,76.0,2.1,16.0,620.0,904.93,697.75
2016,2,7,11,45,936.0,76.5,2.15,16.5,629.5,919.11,706.03
2016,2,7,12,0,939.0,77.0,2.2,17.0,639.0,929.6,711.94
2016,2,7,12,15,939.5,77.0,2.2,17.0,640.5,933.52,714.36
2016,2,7,12,30,940.0,77.0,2.2,17.0,642.0,933.63,714.4
2016,2,7,12,45,938.5,76.0,2.25,17.5,635.5,926.95,709.18
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,916.51,701.6
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,899.51,690.51
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,879.0,677.14
2016,2,7,13,45,917.0,73.0,2.3,18.0,577.5,851.61,659.04
2016,2,7,14,0,908.0,72.0,2.3,18.0,555.0,821.16,638.8
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.0,784.89,613.19
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,746.15,585.74
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,700.31,553.69
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,652.96,520.14
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,604.27,482.68
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,550.47,440.28
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,488.96,390.78
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,428.92,340.89
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,361.41,284.99
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,298.05,230.28
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.0,224.89,166.9
2016,2,7,17,0,439.0,29.0,1.1,14.0,74.0,161.09,109.14
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.0,69.55,13.41
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.5,12.0,1.3,9.0,21.5,35.01,0.0
2016,2,8,7,30,281.0,24.0,1.4,10.0,43.0,98.12,45.15
2016,2,8,7,45,397.0,34.0,1.55,11.0,84.5,162.25,115.83
2016,2,8,8,0,513.0,44.0,1.7,12.0,126.0,236.22,180.81
2016,2,8,8,15,582.5,50.5,1.75,12.5,172.5,300.36,238.21
2016,2,8,8,30,652.0,57.0,1.8,13.0,219.0,370.96,299.65
2016,2,8,8,45,695.0,62.0,1.9,13.5,264.5,430.32,350.71
2016,2,8,9,0,738.0,67.0,2.0,14.0,310.0,494.58,403.87
2016,2,8,9,15,768.0,70.5,2.0,14.5,352.5,551.55,449.24
2016,2,8,9,30,798.0,74.0,2.0,15.0,395.0,609.0,493.38
2016,2,8,9,45,823.5,75.5,2.0,16.0,433.5,661.16,531.18
2016,2,8,10,0,849.0,77.0,2.0,17.0,472.0,712.63,565.56
2016,2,8,10,15,863.5,79.0,2.0,17.5,504.0,755.39,593.82
2016,2,8,10,30,878.0,81.0,2.0,18.0,536.0,796.06,620.17
2016,2,8,10,45,887.5,82.5,2.0,18.5,560.5,823.32,636.77
2016,2,8,11,0,897.0,84.0,2.0,19.0,585.0,853.82,655.61
2016,2,8,11,15,903.0,85.0,1.95,19.0,602.5,877.74,670.51
2016,2,8,11,30,909.0,86.0,1.9,19.0,620.0,898.35,683.18
2016,2,8,11,45,912.0,86.5,1.85,19.5,629.5,912.29,690.07
2016,2,8,12,0,915.0,87.0,1.8,20.0,639.0,922.63,694.66
2016,2,8,12,15,915.5,87.0,1.75,20.0,640.5,926.48,696.36
2016,2,8,12,30,916.0,87.0,1.7,20.0,642.0,926.61,695.8
2016,2,8,12,45,921.0,84.0,1.65,20.0,637.0,923.41,693.2
2016,2,8,13,0,926.0,81.0,1.6,20.0,632.0,916.42,688.26
2016,2,8,13,15,921.0,80.5,1.5,20.0,618.0,899.97,676.53
2016,2,8,13,30,916.0,80.0,1.4,20.0,604.0,880.03,662.67
2016,2,8,13,45,907.0,79.0,1.35,20.5,581.5,852.8,643.45
2016,2,8,14,0,898.0,78.0,1.3,21.0,559.0,822.53,622.33
2016,2,8,14,15,885.5,76.0,1.2,21.0,530.0,785.5,597.16
2016,2,8,14,30,873.0,74.0,1.1,21.0,501.0,746.04,570.25
2016,2,8,14,45,855.0,72.0,1.0,21.0,465.5,705.65,542.51
2016,2,8,15,0,837.0,70.0,0.9,21.0,430.0,658.16,509.35
2016,2,8,15,15,812.5,67.0,0.85,20.5,389.5,604.15,470.63
2016,2,8,15,30,788.0,64.0,0.8,20.0,349.0,549.8,430.4
2016,2,8,15,45,752.5,60.5,0.8,19.5,304.5,488.93,384.16
2016,2,8,16,0,717.0,57.0,0.8,19.0,260.0,429.48,337.1
2016,2,8,16,15,662.5,51.5,0.85,18.0,213.5,361.29,282.17
2016,2,8,16,30,608.0,46.0,0.9,17.0,167.0,297.37,228.28
2016,2,8,16,45,518.5,38.5,1.0,16.5,122.0,226.81,167.74
2016,2,8,17,0,429.0,31.0,1.1,16.0,77.0,163.66,111.49
2016,2,8,17,15,214.5,15.5,1.15,15.5,38.5,70.39,20.47
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,12.0,1.3,10.0,23.5,38.79,0.0
2016,2,9,7,30,324.0,24.0,1.4,11.0,47.0,108.83,54.81
2016,2,9,7,45,436.5,33.0,1.5,12.0,90.0,172.89,123.4
2016,2,9,8,0,549.0,42.0,1.6,13.0,133.0,247.0,188.42
2016,2,9,8,15,616.0,48.5,1.7,13.5,180.0,310.07,244.98
2016,2,9,8,30,683.0,55.0,1.8,14.0,227.0,381.57,307.03
2016,2,9,8,45,725.0,59.5,1.9,14.5,273.5,443.85,360.14
2016,2,9,9,0,767.0,64.0,2.0,15.0,320.0,508.54,413.32
2016,2,9,9,15,796.0,67.5,2.0,15.5,363.0,566.3,458.96
2016,2,9,9,30,825.0,71.0,2.0,16.0,406.0,624.39,503.22
2016,2,9,9,45,847.5,73.0,2.05,16.5,444.5,676.24,541.5
2016,2,9,10,0,870.0,75.0,2.1,17.0,483.0,727.12,576.52
2016,2,9,10,15,806.0,90.0,2.05,17.5,488.0,726.83,573.26
2016,2,9,10,30,742.0,105.0,2.0,18.0,493.0,722.8,567.87
2016,2,9,10,45,646.0,142.5,1.95,18.5,491.5,709.06,555.67
2016,2,9,11,0,550.0,180.0,1.9,19.0,490.0,681.64,532.29
2016,2,9,11,15,539.0,190.5,1.85,19.5,501.5,695.66,540.46
2016,2,9,11,30,528.0,201.0,1.8,20.0,513.0,707.06,546.3
2016,2,9,11,45,565.5,191.0,1.75,20.5,530.5,735.36,565.42
2016,2,9,12,0,603.0,181.0,1.7,21.0,548.0,767.12,586.38
2016,2,9,12,15,606.5,180.5,1.6,21.0,550.0,772.18,588.63
2016,2,9,12,30,610.0,180.0,1.5,21.0,552.0,774.55,589.3
2016,2,9,12,45,771.5,131.0,1.4,21.5,597.0,860.16,645.48
2016,2,9,13,0,933.0,82.0,1.3,22.0,642.0,926.04,685.77
2016,2,9,13,15,927.0,81.5,1.15,22.0,627.0,908.62,671.7
2016,2,9,13,30,921.0,81.0,1.0,22.0,612.0,887.7,656.45
2016,2,9,13,45,909.5,80.5,0.9,22.0,589.0,858.85,636.9
2016,2,9,14,0,898.0,80.0,0.8,22.0,566.0,827.05,615.51
2016,2,9,14,15,843.5,82.0,0.8,21.5,520.0,768.0,578.44
2016,2,9,14,30,789.0,84.0,0.8,21.0,474.0,702.69,536.47
2016,2,9,14,45,619.5,116.5,0.8,21.0,409.0,594.14,460.02
2016,2,9,15,0,450.0,149.0,0.8,21.0,344.0,486.69,380.35
2016,2,9,15,15,438.0,135.5,0.8,20.0,311.0,444.38,351.0
2016,2,9,15,30,426.0,122.0,0.8,19.0,278.0,401.84,319.76
2016,2,9,15,45,395.5,111.5,0.8,18.5,242.0,352.63,281.44
2016,2,9,16,0,365.0,101.0,0.8,18.0,206.0,305.43,243.53
2016,2,9,16,15,333.5,86.0,0.85,17.0,169.5,255.1,202.46
2016,2,9,16,30,302.0,71.0,0.9,16.0,133.0,207.54,162.19
2016,2,9,16,45,254.5,55.0,1.0,15.5,97.5,156.6,118.18
2016,2,9,17,0,207.0,39.0,1.1,15.0,62.0,110.87,77.55
2016,2,9,17,15,103.5,19.5,1.1,14.5,31.0,50.12,18.02
2016,2,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,18.0,13.0,0.5,9.5,14.5,15.45,0.0
2016,2,10,7,30,36.0,26.0,0.5,10.0,29.0,37.78,19.21
2016,2,10,7,45,66.0,45.0,0.55,11.0,54.5,70.21,50.9
2016,2,10,8,0,96.0,64.0,0.6,12.0,80.0,104.76,81.02
2016,2,10,8,15,111.5,83.5,0.65,12.0,108.0,137.33,109.79
2016,2,10,8,30,127.0,103.0,0.7,12.0,136.0,171.43,139.46
2016,2,10,8,45,139.0,121.0,0.8,12.5,163.0,203.46,166.63
2016,2,10,9,0,151.0,139.0,0.9,13.0,190.0,236.52,194.03
2016,2,10,9,15,179.5,156.0,0.95,13.5,224.5,279.2,228.72
2016,2,10,9,30,208.0,173.0,1.0,14.0,259.0,324.13,264.45
2016,2,10,9,45,291.5,178.0,1.1,14.5,309.5,404.68,328.36
2016,2,10,10,0,375.0,183.0,1.2,15.0,360.0,481.6,387.87
2016,2,10,10,15,512.0,158.5,1.25,15.5,418.0,582.39,464.73
2016,2,10,10,30,649.0,134.0,1.3,16.0,476.0,684.74,540.17
2016,2,10,10,45,766.5,112.0,1.4,16.5,533.5,773.49,601.37
2016,2,10,11,0,884.0,90.0,1.5,17.0,591.0,861.0,660.28
2016,2,10,11,15,890.0,91.0,1.5,17.0,608.5,885.04,674.88
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,898.44,683.06
2016,2,10,11,45,899.5,92.5,1.55,17.5,636.0,912.73,691.45
2016,2,10,12,0,903.0,93.0,1.6,18.0,646.0,923.47,697.54
2016,2,10,12,15,903.5,93.5,1.6,18.0,647.5,927.89,700.23
2016,2,10,12,30,904.0,94.0,1.6,18.0,649.0,928.63,700.68
2016,2,10,12,45,687.5,161.0,1.6,18.0,581.0,821.49,628.01
2016,2,10,13,0,471.0,228.0,1.6,18.0,513.0,693.96,536.25
2016,2,10,13,15,682.0,159.0,1.6,18.0,561.0,799.16,615.85
2016,2,10,13,30,893.0,90.0,1.6,18.0,609.0,876.73,668.77
2016,2,10,13,45,887.5,87.5,1.6,18.5,587.5,857.75,654.45
2016,2,10,14,0,882.0,85.0,1.6,19.0,566.0,828.55,634.3
2016,2,10,14,15,870.0,83.0,1.55,18.5,537.0,791.86,610.82
2016,2,10,14,30,858.0,81.0,1.5,18.0,508.0,752.71,585.42
2016,2,10,14,45,809.5,79.0,1.5,18.0,459.0,685.24,538.7
2016,2,10,15,0,761.0,77.0,1.5,18.0,410.0,618.57,491.27
2016,2,10,15,15,675.0,85.5,1.3,17.5,361.0,544.01,434.3
2016,2,10,15,30,589.0,94.0,1.1,17.0,312.0,471.84,378.02
2016,2,10,15,45,547.0,90.0,0.95,16.5,272.5,415.35,333.26
2016,2,10,16,0,505.0,86.0,0.8,16.0,233.0,361.26,289.02
2016,2,10,16,15,461.5,75.5,0.85,15.0,192.5,302.74,241.24
2016,2,10,16,30,418.0,65.0,0.9,14.0,152.0,246.17,193.26
2016,2,10,16,45,355.5,51.5,0.95,13.5,112.0,186.42,141.39
2016,2,10,17,0,293.0,38.0,1.0,13.0,72.0,134.39,94.94
2016,2,10,17,15,146.5,24.5,1.0,12.5,41.5,66.21,29.56
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,77.0,13.5,1.1,10.5,19.5,26.05,0.0
2016,2,11,7,30,154.0,27.0,1.2,11.0,39.0,74.08,42.39
2016,2,11,7,45,207.5,44.0,1.35,12.0,72.5,118.88,86.93
2016,2,11,8,0,261.0,61.0,1.5,13.0,106.0,168.49,130.61
2016,2,11,8,15,293.0,77.0,1.45,13.5,141.5,214.16,171.1
2016,2,11,8,30,325.0,93.0,1.4,14.0,177.0,262.94,213.22
2016,2,11,8,45,348.0,106.0,1.35,14.5,212.0,306.63,250.08
2016,2,11,9,0,371.0,119.0,1.3,15.0,247.0,351.93,287.03
2016,2,11,9,15,591.5,96.0,1.15,15.5,328.5,481.26,389.53
2016,2,11,9,30,812.0,73.0,1.0,16.0,410.0,621.66,494.93
2016,2,11,9,45,762.5,86.0,0.9,16.5,425.0,636.47,502.37
2016,2,11,10,0,713.0,99.0,0.8,17.0,440.0,648.1,507.95
2016,2,11,10,15,639.5,130.0,0.75,17.5,451.0,653.31,508.36
2016,2,11,10,30,566.0,161.0,0.7,18.0,462.0,645.43,499.31
2016,2,11,10,45,554.5,173.5,0.65,18.5,479.5,666.52,511.9
2016,2,11,11,0,543.0,186.0,0.6,19.0,497.0,684.89,521.95
2016,2,11,11,15,711.0,142.0,0.55,19.0,561.5,796.85,598.5
2016,2,11,11,30,879.0,98.0,0.5,19.0,626.0,900.18,663.34
2016,2,11,11,45,878.0,100.5,0.5,19.0,634.5,912.86,669.41
2016,2,11,12,0,877.0,103.0,0.5,19.0,643.0,921.91,674.72
2016,2,11,12,15,717.5,152.5,0.5,19.0,595.0,843.99,623.92
2016,2,11,12,30,558.0,202.0,0.5,19.0,547.0,750.4,561.52
2016,2,11,12,45,390.0,243.0,0.55,19.0,483.5,630.1,477.52
2016,2,11,13,0,222.0,284.0,0.6,19.0,420.0,512.05,391.62
2016,2,11,13,15,237.0,275.0,0.6,19.0,417.0,511.93,393.51
2016,2,11,13,30,252.0,266.0,0.6,19.0,414.0,523.75,402.56
2016,2,11,13,45,312.0,244.5,0.6,19.0,421.0,543.55,418.74
2016,2,11,14,0,372.0,223.0,0.6,19.0,428.0,559.54,431.95
2016,2,11,14,15,286.0,223.5,0.6,18.5,376.5,482.19,375.11
2016,2,11,14,30,200.0,224.0,0.6,18.0,325.0,397.76,312.48
2016,2,11,14,45,314.5,190.5,0.6,18.0,336.0,445.19,351.62
2016,2,11,15,0,429.0,157.0,0.6,18.0,347.0,482.98,381.38
2016,2,11,15,15,465.0,134.5,0.6,17.5,323.5,462.01,366.53
2016,2,11,15,30,501.0,112.0,0.6,17.0,300.0,436.45,348.0
2016,2,11,15,45,447.5,109.0,0.65,16.5,261.0,379.48,303.8
2016,2,11,16,0,394.0,106.0,0.7,16.0,222.0,326.46,261.53
2016,2,11,16,15,352.5,91.5,0.75,15.5,182.0,270.55,215.75
2016,2,11,16,30,311.0,77.0,0.8,15.0,142.0,218.45,171.66
2016,2,11,16,45,248.5,60.5,0.85,15.0,104.0,161.24,122.62
2016,2,11,17,0,186.0,44.0,0.9,15.0,66.0,110.96,79.02
2016,2,11,17,15,93.0,26.5,0.9,14.5,37.5,53.6,25.89
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
