Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,120.0,15.0,0.75,10.5,25.0,35.0,0.0
2016,2,12,7,30,240.0,30.0,0.8,11.0,50.0,98.51,59.22
2016,2,12,7,45,344.0,42.5,0.85,11.5,92.0,157.59,115.1
2016,2,12,8,0,448.0,55.0,0.9,12.0,134.0,228.14,176.14
2016,2,12,8,15,515.0,63.0,0.9,12.0,180.0,290.41,231.07
2016,2,12,8,30,582.0,71.0,0.9,12.0,226.0,358.94,289.92
2016,2,12,8,45,627.0,77.0,0.9,12.5,271.0,419.89,340.62
2016,2,12,9,0,672.0,83.0,0.9,13.0,316.0,483.83,391.79
2016,2,12,9,15,703.0,88.0,0.9,13.5,358.0,540.71,435.69
2016,2,12,9,30,734.0,93.0,0.9,14.0,400.0,598.4,478.64
2016,2,12,9,45,615.0,127.0,0.95,14.5,400.0,585.53,466.81
2016,2,12,10,0,496.0,161.0,1.0,15.0,400.0,557.06,443.48
2016,2,12,10,15,656.5,131.5,1.1,15.5,470.0,669.3,528.53
2016,2,12,10,30,817.0,102.0,1.2,16.0,540.0,780.14,605.69
2016,2,12,10,45,681.0,144.5,1.3,16.5,520.5,744.28,578.22
2016,2,12,11,0,545.0,187.0,1.4,17.0,501.0,688.85,536.58
2016,2,12,11,15,526.5,200.0,1.5,17.0,511.0,699.08,544.34
2016,2,12,11,30,508.0,213.0,1.6,17.0,521.0,706.43,549.36
2016,2,12,11,45,576.0,193.0,1.7,17.0,547.0,750.69,583.08
2016,2,12,12,0,644.0,173.0,1.8,17.0,573.0,799.67,618.69
2016,2,12,12,15,747.0,143.5,1.8,17.0,608.5,861.97,661.35
2016,2,12,12,30,850.0,114.0,1.8,17.0,644.0,915.57,697.34
2016,2,12,12,45,845.5,114.5,1.8,17.0,637.5,908.26,691.93
2016,2,12,13,0,841.0,115.0,1.8,17.0,631.0,897.47,684.99
2016,2,12,13,15,835.0,114.0,1.8,16.5,616.5,880.27,675.09
2016,2,12,13,30,829.0,113.0,1.8,16.0,602.0,859.82,663.05
2016,2,12,13,45,817.5,112.0,1.8,16.0,580.0,831.65,644.43
2016,2,12,14,0,806.0,111.0,1.8,16.0,558.0,800.76,623.92
2016,2,12,14,15,698.5,127.5,1.7,16.0,500.5,715.97,563.74
2016,2,12,14,30,591.0,144.0,1.6,16.0,443.0,629.67,500.09
2016,2,12,14,45,534.5,146.0,1.5,16.0,402.5,564.71,451.46
2016,2,12,15,0,478.0,148.0,1.4,16.0,362.0,507.08,407.17
2016,2,12,15,15,471.0,134.5,1.25,15.5,329.0,466.65,376.6
2016,2,12,15,30,464.0,121.0,1.1,15.0,296.0,425.47,344.51
2016,2,12,15,45,421.5,114.5,0.95,14.5,258.5,372.08,301.62
2016,2,12,16,0,379.0,108.0,0.8,14.0,221.0,321.74,260.24
2016,2,12,16,15,342.5,93.0,0.8,13.5,182.5,268.19,215.81
2016,2,12,16,30,306.0,78.0,0.8,13.0,144.0,217.93,172.8
2016,2,12,16,45,250.0,61.5,0.8,13.0,106.5,163.04,125.2
2016,2,12,17,0,194.0,45.0,0.8,13.0,69.0,114.35,82.48
2016,2,12,17,15,97.0,28.5,0.8,12.5,40.5,57.31,30.5
2016,2,12,17,30,0.0,12.0,0.8,12.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,0.8,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,166.5,14.0,1.3,8.5,28.5,42.3,0.0
2016,2,13,7,30,333.0,28.0,1.4,9.0,57.0,119.18,74.11
2016,2,13,7,45,439.5,37.5,1.55,9.5,101.5,180.92,133.15
2016,2,13,8,0,546.0,47.0,1.7,10.0,146.0,254.76,198.52
2016,2,13,8,15,610.0,53.5,1.7,10.5,193.5,319.38,256.51
2016,2,13,8,30,674.0,60.0,1.7,11.0,241.0,389.88,317.76
2016,2,13,8,45,719.5,64.0,1.75,12.0,288.5,451.45,369.56
2016,2,13,9,0,765.0,68.0,1.8,13.0,336.0,517.87,423.1
2016,2,13,9,15,793.5,71.0,1.85,13.5,379.0,575.16,468.41
2016,2,13,9,30,822.0,74.0,1.9,14.0,422.0,632.73,512.46
2016,2,13,9,45,854.5,73.0,2.0,14.5,463.0,688.25,553.45
2016,2,13,10,0,887.0,72.0,2.1,15.0,504.0,738.22,588.13
2016,2,13,10,15,901.0,73.5,2.15,15.5,536.5,781.26,616.92
2016,2,13,10,30,915.0,75.0,2.2,16.0,569.0,822.08,643.78
2016,2,13,10,45,927.5,75.0,2.25,16.5,595.0,857.36,666.45
2016,2,13,11,0,940.0,75.0,2.3,17.0,621.0,889.82,687.01
2016,2,13,11,15,946.5,76.0,2.3,17.0,639.5,915.23,703.47
2016,2,13,11,30,953.0,77.0,2.3,17.0,658.0,937.17,717.63
2016,2,13,11,45,960.0,76.0,2.35,17.5,669.0,953.51,727.21
2016,2,13,12,0,967.0,75.0,2.4,18.0,680.0,966.12,734.4
2016,2,13,12,15,967.5,75.5,2.4,18.0,682.0,970.81,737.29
2016,2,13,12,30,968.0,76.0,2.4,18.0,684.0,971.54,737.75
2016,2,13,12,45,960.5,78.0,2.45,18.5,676.5,962.93,731.21
2016,2,13,13,0,953.0,80.0,2.5,19.0,669.0,950.51,722.32
2016,2,13,13,15,948.5,79.5,2.55,19.0,654.5,934.02,712.18
2016,2,13,13,30,944.0,79.0,2.6,19.0,640.0,913.89,699.63
2016,2,13,13,45,936.5,77.5,2.65,19.0,617.5,886.51,682.11
2016,2,13,14,0,929.0,76.0,2.7,19.0,595.0,855.89,662.3
2016,2,13,14,15,917.0,74.5,2.75,18.5,565.0,818.66,638.89
2016,2,13,14,30,905.0,73.0,2.8,18.0,535.0,778.84,613.3
2016,2,13,14,45,888.0,71.0,2.9,18.0,498.5,732.47,581.62
2016,2,13,15,0,871.0,69.0,3.0,18.0,462.0,684.41,548.12
2016,2,13,15,15,848.0,66.5,2.7,17.5,420.5,634.8,510.65
2016,2,13,15,30,825.0,64.0,2.4,17.0,379.0,579.86,467.48
2016,2,13,15,45,791.5,60.5,2.1,16.5,333.0,517.74,417.55
2016,2,13,16,0,758.0,57.0,1.8,16.0,287.0,456.79,367.0
2016,2,13,16,15,708.0,52.0,1.65,15.0,239.0,388.3,310.0
2016,2,13,16,30,658.0,47.0,1.5,14.0,191.0,323.57,253.98
2016,2,13,16,45,571.5,40.5,1.35,13.0,143.5,249.05,189.14
2016,2,13,17,0,485.0,34.0,1.2,12.0,96.0,185.52,132.41
2016,2,13,17,15,242.5,26.5,1.2,11.5,57.5,92.8,52.79
2016,2,13,17,30,0.0,19.0,1.2,11.0,19.0,18.11,0.0
2016,2,13,17,45,0.0,9.5,1.2,11.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,14.5,1.4,9.5,24.5,38.41,0.0
2016,2,14,7,30,224.0,29.0,1.6,10.0,49.0,93.81,59.75
2016,2,14,7,45,269.5,45.0,1.85,11.0,84.0,138.36,102.67
2016,2,14,8,0,315.0,61.0,2.1,12.0,119.0,188.05,147.2
2016,2,14,8,15,347.0,75.5,2.15,12.5,156.0,235.35,189.67
2016,2,14,8,30,379.0,90.0,2.2,13.0,193.0,285.67,233.65
2016,2,14,8,45,395.0,104.5,2.3,13.5,229.0,330.49,272.02
2016,2,14,9,0,411.0,119.0,2.4,14.0,265.0,376.08,309.85
2016,2,14,9,15,578.5,98.0,2.6,14.5,330.5,479.07,394.06
2016,2,14,9,30,746.0,77.0,2.8,15.0,396.0,588.4,481.13
2016,2,14,9,45,659.0,110.0,3.0,16.0,410.0,600.01,487.06
2016,2,14,10,0,572.0,143.0,3.2,17.0,424.0,594.09,479.75
2016,2,14,10,15,497.0,175.5,3.35,17.5,431.0,594.14,477.34
2016,2,14,10,30,422.0,208.0,3.5,18.0,438.0,586.97,469.13
2016,2,14,10,45,405.5,223.0,3.7,18.5,452.0,590.46,470.74
2016,2,14,11,0,389.0,238.0,3.9,19.0,466.0,603.65,479.22
2016,2,14,11,15,649.5,159.0,3.95,19.0,552.5,767.56,605.82
2016,2,14,11,30,910.0,80.0,4.0,19.0,639.0,905.12,703.26
2016,2,14,11,45,648.5,172.0,4.05,19.5,573.5,800.26,625.84
2016,2,14,12,0,387.0,264.0,4.1,20.0,508.0,654.19,512.74
2016,2,14,12,15,652.5,173.0,4.1,20.0,585.5,813.06,635.34
2016,2,14,12,30,918.0,82.0,4.1,20.0,663.0,935.81,721.39
2016,2,14,12,45,915.5,82.5,4.1,20.0,657.5,930.08,716.64
2016,2,14,13,0,913.0,83.0,4.1,20.0,652.0,920.65,710.41
2016,2,14,13,15,909.5,82.5,4.05,20.0,638.5,905.51,700.07
2016,2,14,13,30,906.0,82.0,4.0,20.0,625.0,886.85,687.4
2016,2,14,13,45,896.5,82.0,3.95,20.0,603.0,860.3,669.24
2016,2,14,14,0,887.0,82.0,3.9,20.0,581.0,830.73,648.98
2016,2,14,14,15,755.5,109.0,3.8,20.0,519.5,742.6,585.86
2016,2,14,14,30,624.0,136.0,3.7,20.0,458.0,648.61,516.5
2016,2,14,14,45,662.0,115.5,3.6,20.0,436.5,630.24,504.05
2016,2,14,15,0,700.0,95.0,3.5,20.0,415.0,606.36,486.59
2016,2,14,15,15,594.0,107.5,3.3,19.5,361.5,522.0,420.91
2016,2,14,15,30,488.0,120.0,3.1,19.0,308.0,440.21,356.25
2016,2,14,15,45,455.5,111.0,2.9,18.5,270.0,388.18,314.59
2016,2,14,16,0,423.0,102.0,2.7,18.0,232.0,338.21,273.37
2016,2,14,16,15,390.5,88.5,2.55,17.5,193.0,285.61,229.08
2016,2,14,16,30,358.0,75.0,2.4,17.0,154.0,235.79,185.92
2016,2,14,16,45,306.5,59.5,2.25,16.5,116.0,180.32,137.66
2016,2,14,17,0,255.0,44.0,2.1,16.0,78.0,130.44,93.71
2016,2,14,17,15,127.5,30.0,2.05,15.5,47.0,70.94,41.92
2016,2,14,17,30,0.0,16.0,2.0,15.0,16.0,15.25,0.0
2016,2,14,17,45,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,11.5,34.5,57.84,0.0
2016,2,15,7,30,450.0,26.0,1.8,12.0,69.0,143.56,91.42
2016,2,15,7,45,546.0,33.5,2.05,13.0,115.5,207.56,151.26
2016,2,15,8,0,642.0,41.0,2.3,14.0,162.0,282.08,217.17
2016,2,15,8,15,697.5,45.5,2.35,14.0,210.5,346.64,275.69
2016,2,15,8,30,753.0,50.0,2.4,14.0,259.0,415.88,336.53
2016,2,15,8,45,789.5,53.5,2.45,14.5,306.5,478.4,389.6
2016,2,15,9,0,826.0,57.0,2.5,15.0,354.0,542.69,442.1
2016,2,15,9,15,850.5,59.5,2.45,15.5,397.0,595.88,483.94
2016,2,15,9,30,875.0,62.0,2.4,16.0,440.0,652.38,526.65
2016,2,15,9,45,892.5,64.0,2.4,16.5,478.5,702.87,562.04
2016,2,15,10,0,910.0,66.0,2.4,17.0,517.0,751.9,595.2
2016,2,15,10,15,922.0,67.5,2.4,17.5,549.0,794.33,622.98
2016,2,15,10,30,934.0,69.0,2.4,18.0,581.0,834.33,648.66
2016,2,15,10,45,942.5,70.0,2.45,18.5,606.5,868.15,670.1
2016,2,15,11,0,951.0,71.0,2.5,19.0,632.0,898.88,689.29
2016,2,15,11,15,956.0,71.5,2.5,19.0,649.5,922.67,704.56
2016,2,15,11,30,961.0,72.0,2.5,19.0,667.0,942.87,717.49
2016,2,15,11,45,963.5,72.5,2.55,19.5,676.5,957.14,725.58
2016,2,15,12,0,966.0,73.0,2.6,20.0,686.0,967.55,731.24
2016,2,15,12,15,966.5,73.0,2.65,20.0,687.5,971.62,734.19
2016,2,15,12,30,967.0,73.0,2.7,20.0,689.0,971.73,734.7
2016,2,15,12,45,958.0,76.0,2.75,20.0,681.5,962.92,729.36
2016,2,15,13,0,949.0,79.0,2.8,20.0,674.0,950.29,721.65
2016,2,15,13,15,944.5,78.5,2.8,20.0,659.5,933.78,711.0
2016,2,15,13,30,940.0,78.0,2.8,20.0,645.0,913.63,697.99
2016,2,15,13,45,932.0,77.0,2.8,20.0,622.5,886.4,680.16
2016,2,15,14,0,924.0,76.0,2.8,20.0,600.0,855.96,660.12
2016,2,15,14,15,912.5,74.5,2.65,20.0,570.5,819.12,634.5
2016,2,15,14,30,901.0,73.0,2.5,20.0,541.0,779.67,606.97
2016,2,15,14,45,884.0,71.5,2.45,20.0,505.0,733.86,575.35
2016,2,15,15,0,867.0,70.0,2.4,20.0,469.0,686.36,542.14
2016,2,15,15,15,844.5,67.0,2.1,19.5,427.5,636.43,505.04
2016,2,15,15,30,822.0,64.0,1.8,19.0,386.0,581.15,462.19
2016,2,15,15,45,788.5,61.0,1.55,18.5,340.0,519.51,413.54
2016,2,15,16,0,755.0,58.0,1.3,18.0,294.0,459.04,364.29
2016,2,15,16,15,707.0,53.5,1.25,17.0,246.0,391.87,309.66
2016,2,15,16,30,659.0,49.0,1.2,16.0,198.0,328.22,255.64
2016,2,15,16,45,580.5,42.5,1.15,15.5,150.5,255.95,193.11
2016,2,15,17,0,502.0,36.0,1.1,15.0,103.0,193.7,137.82
2016,2,15,17,15,361.5,25.5,1.1,14.5,63.0,120.18,71.98
2016,2,15,17,30,221.0,15.0,1.1,14.0,23.0,51.14,0.0
2016,2,15,17,45,110.5,7.5,1.1,14.0,11.5,7.15,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,211.5,14.5,1.0,11.5,35.0,58.21,0.0
2016,2,16,7,30,423.0,29.0,1.1,12.0,70.0,142.97,93.13
2016,2,16,7,45,517.0,36.5,1.2,13.0,116.0,202.98,148.35
2016,2,16,8,0,611.0,44.0,1.3,14.0,162.0,275.48,211.78
2016,2,16,8,15,667.5,49.5,1.3,14.5,210.5,340.1,268.79
2016,2,16,8,30,724.0,55.0,1.3,15.0,259.0,409.57,327.86
2016,2,16,8,45,760.5,59.0,1.3,15.5,306.0,471.4,378.93
2016,2,16,9,0,797.0,63.0,1.3,16.0,353.0,535.06,429.35
2016,2,16,9,15,822.0,66.0,1.35,16.5,396.0,591.91,473.05
2016,2,16,9,30,847.0,69.0,1.4,17.0,439.0,648.68,515.23
2016,2,16,9,45,867.5,70.5,1.45,17.5,477.5,695.24,547.58
2016,2,16,10,0,888.0,72.0,1.5,18.0,516.0,745.02,580.9
2016,2,16,10,15,900.0,73.5,1.5,18.5,548.0,786.77,607.43
2016,2,16,10,30,912.0,75.0,1.5,19.0,580.0,826.14,631.96
2016,2,16,10,45,919.0,77.0,1.5,19.5,605.0,859.36,651.97
2016,2,16,11,0,926.0,79.0,1.5,20.0,630.0,889.49,669.75
2016,2,16,11,15,931.5,80.0,1.5,20.0,647.0,913.85,684.9
2016,2,16,11,30,937.0,81.0,1.5,20.0,664.0,934.74,697.83
2016,2,16,11,45,938.0,81.5,1.5,20.5,673.5,947.37,704.09
2016,2,16,12,0,939.0,82.0,1.5,21.0,683.0,956.22,708.08
2016,2,16,12,15,939.5,82.0,1.5,21.0,684.5,960.19,710.41
2016,2,16,12,30,940.0,82.0,1.5,21.0,686.0,960.29,710.44
2016,2,16,12,45,940.0,81.0,1.55,21.5,679.5,954.89,706.45
2016,2,16,13,0,940.0,80.0,1.6,22.0,673.0,945.65,700.14
2016,2,16,13,15,935.5,79.0,1.65,22.0,658.5,928.61,690.19
2016,2,16,13,30,931.0,78.0,1.7,22.0,644.0,907.97,677.98
2016,2,16,13,45,922.5,77.5,1.75,22.0,622.0,881.04,661.57
2016,2,16,14,0,914.0,77.0,1.8,22.0,600.0,850.95,642.98
2016,2,16,14,15,903.0,75.5,1.75,22.0,570.5,814.71,619.07
2016,2,16,14,30,892.0,74.0,1.7,22.0,541.0,775.87,593.26
2016,2,16,14,45,835.5,76.5,1.7,22.0,491.0,711.42,549.6
2016,2,16,15,0,779.0,79.0,1.7,22.0,441.0,642.61,502.06
2016,2,16,15,15,799.5,71.5,1.5,21.5,414.5,614.11,481.26
2016,2,16,15,30,820.0,64.0,1.3,21.0,388.0,581.43,456.06
2016,2,16,15,45,789.5,60.5,1.1,20.5,342.5,520.86,408.95
2016,2,16,16,0,759.0,57.0,0.9,20.0,297.0,461.18,361.21
2016,2,16,16,15,712.5,52.5,0.95,19.0,249.0,394.37,308.27
2016,2,16,16,30,666.0,48.0,1.0,18.0,201.0,330.95,255.51
2016,2,16,16,45,588.0,41.5,1.05,17.5,153.5,258.34,193.58
2016,2,16,17,0,510.0,35.0,1.1,17.0,106.0,193.63,136.96
2016,2,16,17,15,255.0,30.0,1.1,16.5,65.5,100.85,62.08
2016,2,16,17,30,0.0,25.0,1.1,16.0,25.0,25.18,0.0
2016,2,16,17,45,0.0,12.5,1.15,16.0,12.5,11.91,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.5,3.45,14.0,3.5,3.24,0.0
2016,2,17,7,30,0.0,7.0,3.6,14.0,7.0,6.48,0.0
2016,2,17,7,45,0.0,12.0,3.8,14.5,12.0,11.11,3.66
2016,2,17,8,0,0.0,17.0,4.0,15.0,17.0,15.75,7.72
2016,2,17,8,15,0.0,22.5,4.1,15.0,22.5,20.86,12.18
2016,2,17,8,30,0.0,28.0,4.2,15.0,28.0,25.97,16.6
2016,2,17,8,45,0.0,33.0,4.35,15.5,33.0,30.63,20.53
2016,2,17,9,0,0.0,38.0,4.5,16.0,38.0,35.28,24.4
2016,2,17,9,15,152.0,108.0,4.65,16.5,175.5,216.14,178.08
2016,2,17,9,30,304.0,178.0,4.8,17.0,313.0,403.28,330.88
2016,2,17,9,45,319.0,192.5,4.95,17.5,344.5,442.96,361.46
2016,2,17,10,0,334.0,207.0,5.1,18.0,376.0,482.91,392.2
2016,2,17,10,15,355.0,217.5,5.25,18.0,406.5,522.95,423.58
2016,2,17,10,30,376.0,228.0,5.4,18.0,437.0,563.18,454.83
2016,2,17,10,45,345.0,246.0,5.55,18.5,445.0,568.72,457.04
2016,2,17,11,0,314.0,264.0,5.7,19.0,453.0,571.41,457.11
2016,2,17,11,15,313.0,273.5,5.8,19.0,466.0,588.0,469.47
2016,2,17,11,30,312.0,283.0,5.9,19.0,479.0,603.29,480.81
2016,2,17,11,45,307.0,289.0,6.0,19.0,484.5,609.61,485.34
2016,2,17,12,0,302.0,295.0,6.1,19.0,490.0,614.53,488.89
2016,2,17,12,15,194.0,298.5,6.1,18.5,424.0,506.79,404.33
2016,2,17,12,30,86.0,302.0,6.1,18.0,358.0,398.07,317.24
2016,2,17,12,45,83.5,297.5,6.15,18.0,351.5,390.28,311.43
2016,2,17,13,0,81.0,293.0,6.2,18.0,345.0,382.31,305.3
2016,2,17,13,15,242.0,272.0,6.1,18.0,421.5,527.48,423.85
2016,2,17,13,30,403.0,251.0,6.0,18.0,498.0,639.3,513.83
2016,2,17,13,45,451.0,227.5,5.95,18.0,495.0,657.41,528.72
2016,2,17,14,0,499.0,204.0,5.9,18.0,492.0,659.09,531.66
2016,2,17,14,15,463.5,202.0,5.75,17.5,459.0,613.38,496.89
2016,2,17,14,30,428.0,200.0,5.6,17.0,426.0,567.98,462.12
2016,2,17,14,45,389.5,192.5,5.5,17.0,388.0,504.44,412.27
2016,2,17,15,0,351.0,185.0,5.4,17.0,350.0,454.03,371.96
2016,2,17,15,15,322.5,176.5,5.25,16.5,318.0,411.06,337.83
2016,2,17,15,30,294.0,168.0,5.1,16.0,286.0,369.73,304.44
2016,2,17,15,45,284.0,149.0,4.95,16.0,251.5,328.61,270.45
2016,2,17,16,0,274.0,130.0,4.8,16.0,217.0,287.88,236.09
2016,2,17,16,15,247.0,111.5,4.7,15.5,181.0,240.5,195.89
2016,2,17,16,30,220.0,93.0,4.6,15.0,145.0,195.64,157.0
2016,2,17,16,45,182.5,74.0,4.6,14.5,110.0,149.31,116.5
2016,2,17,17,0,145.0,55.0,4.6,14.0,75.0,107.11,79.37
2016,2,17,17,15,72.5,36.5,4.75,14.0,46.5,58.3,37.31
2016,2,17,17,30,0.0,18.0,4.9,14.0,18.0,17.1,0.0
2016,2,17,17,45,0.0,9.0,5.1,14.0,9.0,8.58,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,104.5,21.5,2.9,9.0,33.0,46.86,9.06
2016,2,18,7,30,209.0,43.0,3.0,9.0,66.0,106.88,74.62
2016,2,18,7,45,316.0,56.0,3.1,9.5,110.0,165.87,126.35
2016,2,18,8,0,423.0,69.0,3.2,10.0,154.0,237.32,188.86
2016,2,18,8,15,489.5,77.5,3.3,10.5,201.0,300.51,245.13
2016,2,18,8,30,556.0,86.0,3.4,11.0,248.0,369.3,305.02
2016,2,18,8,45,610.0,91.0,3.55,11.5,295.5,433.66,360.04
2016,2,18,9,0,664.0,96.0,3.7,12.0,343.0,501.84,416.64
2016,2,18,9,15,695.0,100.5,3.75,12.0,386.0,558.63,463.26
2016,2,18,9,30,726.0,105.0,3.8,12.0,429.0,616.18,509.36
2016,2,18,9,45,477.5,165.0,3.85,12.5,385.5,534.47,440.71
2016,2,18,10,0,229.0,225.0,3.9,13.0,342.0,415.44,341.02
2016,2,18,10,15,352.0,215.0,3.9,13.0,407.0,518.28,425.09
2016,2,18,10,30,475.0,205.0,3.9,13.0,472.0,629.78,512.88
2016,2,18,10,45,381.0,238.0,3.9,13.0,458.0,590.04,479.09
2016,2,18,11,0,287.0,271.0,3.9,13.0,444.0,556.72,450.43
2016,2,18,11,15,386.5,253.0,3.85,13.0,493.0,629.26,508.48
2016,2,18,11,30,486.0,235.0,3.8,13.0,542.0,717.76,576.54
2016,2,18,11,45,474.0,246.0,3.8,13.5,549.5,725.38,579.79
2016,2,18,12,0,462.0,257.0,3.8,14.0,557.0,730.59,581.82
2016,2,18,12,15,235.0,233.0,3.75,14.0,386.0,483.03,389.81
2016,2,18,12,30,8.0,209.0,3.7,14.0,215.0,210.11,167.41
2016,2,18,12,45,14.5,225.0,3.65,14.0,235.0,232.78,186.52
2016,2,18,13,0,21.0,241.0,3.6,14.0,255.0,255.58,205.08
2016,2,18,13,15,440.5,175.5,3.55,14.0,448.0,608.46,494.64
2016,2,18,13,30,860.0,110.0,3.5,14.0,641.0,894.88,707.58
2016,2,18,13,45,851.5,108.0,3.45,14.0,618.5,867.16,685.8
2016,2,18,14,0,843.0,106.0,3.4,14.0,596.0,836.47,664.46
2016,2,18,14,15,603.0,160.5,3.3,14.0,502.5,684.49,551.64
2016,2,18,14,30,363.0,215.0,3.2,14.0,409.0,524.3,425.55
2016,2,18,14,45,366.0,199.0,3.15,14.0,383.0,495.13,404.25
2016,2,18,15,0,369.0,183.0,3.1,14.0,357.0,464.6,380.81
2016,2,18,15,15,546.0,136.5,2.85,13.5,369.5,522.32,429.1
2016,2,18,15,30,723.0,90.0,2.6,13.0,382.0,557.22,457.3
2016,2,18,15,45,691.5,84.0,2.35,13.0,337.0,497.23,407.5
2016,2,18,16,0,660.0,78.0,2.1,13.0,292.0,438.52,358.07
2016,2,18,16,15,607.5,71.5,1.85,12.0,245.0,371.28,301.7
2016,2,18,16,30,555.0,65.0,1.6,11.0,198.0,308.31,247.13
2016,2,18,16,45,481.0,55.5,1.35,10.5,151.5,239.47,186.46
2016,2,18,17,0,407.0,46.0,1.1,10.0,105.0,178.34,131.82
2016,2,18,17,15,203.5,36.5,1.1,9.5,66.0,95.71,63.59
2016,2,18,17,30,0.0,27.0,1.1,9.0,27.0,27.17,0.0
2016,2,18,17,45,0.0,13.5,1.1,9.0,13.5,12.87,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.0,17.0,2.75,8.5,38.5,59.98,18.38
2016,2,19,7,30,388.0,34.0,3.0,9.0,77.0,141.64,97.58
2016,2,19,7,45,476.5,43.0,3.25,9.5,122.5,202.34,152.99
2016,2,19,8,0,565.0,52.0,3.5,10.0,168.0,272.89,216.49
2016,2,19,8,15,621.0,58.0,3.6,10.5,216.0,335.79,273.6
2016,2,19,8,30,677.0,64.0,3.7,11.0,264.0,403.67,333.39
2016,2,19,8,45,711.5,69.0,3.85,11.5,309.5,461.81,383.74
2016,2,19,9,0,746.0,74.0,4.0,12.0,355.0,523.54,435.33
2016,2,19,9,15,771.5,77.5,4.0,12.5,398.0,579.33,480.33
2016,2,19,9,30,797.0,81.0,4.0,13.0,441.0,635.19,523.99
2016,2,19,9,45,809.5,86.0,4.05,13.5,477.5,683.3,559.87
2016,2,19,10,0,822.0,91.0,4.1,14.0,514.0,729.78,592.81
2016,2,19,10,15,686.5,135.5,4.1,14.0,503.5,707.49,574.42
2016,2,19,10,30,551.0,180.0,4.1,14.0,493.0,664.41,538.69
2016,2,19,10,45,571.5,182.0,4.15,14.0,518.5,699.82,565.84
2016,2,19,11,0,592.0,184.0,4.2,14.0,544.0,734.02,591.43
2016,2,19,11,15,552.0,205.0,4.15,14.0,548.0,735.02,590.1
2016,2,19,11,30,512.0,226.0,4.1,14.0,552.0,732.1,586.09
2016,2,19,11,45,551.5,215.0,4.05,14.0,571.5,762.22,609.11
2016,2,19,12,0,591.0,204.0,4.0,14.0,591.0,790.53,630.48
2016,2,19,12,15,571.0,212.0,3.85,14.0,586.0,783.54,623.83
2016,2,19,12,30,551.0,220.0,3.7,14.0,581.0,773.92,615.56
2016,2,19,12,45,494.5,239.0,3.55,14.0,561.0,740.76,589.05
2016,2,19,13,0,438.0,258.0,3.4,14.0,541.0,705.73,561.28
2016,2,19,13,15,242.5,261.5,3.2,13.5,418.0,516.19,414.81
2016,2,19,13,30,47.0,265.0,3.0,13.0,295.0,317.97,255.54
2016,2,19,13,45,75.0,267.0,2.9,13.0,312.0,343.82,277.91
2016,2,19,14,0,103.0,269.0,2.8,13.0,329.0,368.36,298.28
2016,2,19,14,15,51.5,205.5,2.8,12.5,235.5,252.31,205.09
2016,2,19,14,30,0.0,142.0,2.8,12.0,142.0,135.48,108.51
2016,2,19,14,45,0.0,75.0,2.8,12.0,75.0,69.82,53.85
2016,2,19,15,0,0.0,8.0,2.8,12.0,8.0,7.42,0.73
2016,2,19,15,15,0.0,27.0,2.55,12.0,27.0,25.07,15.95
2016,2,19,15,30,0.0,46.0,2.3,12.0,46.0,42.74,31.2
2016,2,19,15,45,0.0,40.5,2.1,12.0,40.5,37.61,26.86
2016,2,19,16,0,0.0,35.0,1.9,12.0,35.0,32.49,22.49
2016,2,19,16,15,0.0,29.5,1.65,11.5,29.5,27.37,18.12
2016,2,19,16,30,0.0,24.0,1.4,11.0,24.0,22.25,13.68
2016,2,19,16,45,0.0,18.0,1.15,10.5,18.0,16.68,8.78
2016,2,19,17,0,0.0,12.0,0.9,10.0,12.0,11.11,3.84
2016,2,19,17,15,0.0,7.5,0.85,9.5,7.5,6.94,0.0
2016,2,19,17,30,0.0,3.0,0.8,9.0,3.0,2.77,0.0
2016,2,19,17,45,0.0,1.5,0.8,9.0,1.5,1.43,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,143.5,20.0,1.25,4.5,36.5,53.31,21.09
2016,2,20,7,30,287.0,40.0,1.3,5.0,73.0,122.84,87.48
2016,2,20,7,45,359.0,54.0,1.4,5.5,116.0,177.53,137.2
2016,2,20,8,0,431.0,68.0,1.5,6.0,159.0,240.45,193.74
2016,2,20,8,15,483.0,78.0,1.45,6.5,203.0,300.42,247.28
2016,2,20,8,30,535.0,88.0,1.4,7.0,247.0,363.83,302.15
2016,2,20,8,45,598.0,85.0,1.4,8.0,290.5,423.53,352.06
2016,2,20,9,0,661.0,82.0,1.4,9.0,334.0,487.39,403.6
2016,2,20,9,15,593.5,111.0,1.3,9.5,357.0,510.01,419.88
2016,2,20,9,30,526.0,140.0,1.2,10.0,380.0,520.1,425.64
2016,2,20,9,45,577.5,138.0,1.2,10.5,421.0,581.75,472.51
2016,2,20,10,0,629.0,136.0,1.2,11.0,462.0,641.62,516.41
2016,2,20,10,15,556.0,171.0,1.15,11.0,472.5,641.26,513.03
2016,2,20,10,30,483.0,206.0,1.1,11.0,483.0,639.34,508.75
2016,2,20,10,45,677.5,157.0,1.05,11.5,563.5,767.84,602.95
2016,2,20,11,0,872.0,108.0,1.0,12.0,644.0,892.85,685.17
2016,2,20,11,15,878.0,109.5,0.95,12.0,661.0,917.58,698.37
2016,2,20,11,30,884.0,111.0,0.9,12.0,678.0,938.97,710.71
2016,2,20,11,45,713.0,167.5,0.9,12.5,629.0,863.19,657.83
2016,2,20,12,0,542.0,224.0,0.9,13.0,580.0,769.38,591.06
2016,2,20,12,15,473.5,249.5,0.95,13.0,561.5,736.72,568.18
2016,2,20,12,30,405.0,275.0,1.0,13.0,543.0,688.47,533.49
2016,2,20,12,45,314.0,291.5,1.1,13.5,498.0,622.06,484.28
2016,2,20,13,0,223.0,308.0,1.2,14.0,453.0,541.63,424.02
2016,2,20,13,15,375.5,261.0,1.2,14.0,499.0,634.92,497.61
2016,2,20,13,30,528.0,214.0,1.2,14.0,545.0,722.74,563.63
2016,2,20,13,45,705.5,154.0,1.3,14.0,580.0,802.01,622.77
2016,2,20,14,0,883.0,94.0,1.4,14.0,615.0,859.43,663.9
2016,2,20,14,15,871.5,92.0,1.4,14.0,585.5,822.36,638.5
2016,2,20,14,30,860.0,90.0,1.4,14.0,556.0,782.76,612.27
2016,2,20,14,45,846.0,87.0,1.45,14.0,520.0,737.88,582.47
2016,2,20,15,0,832.0,84.0,1.5,14.0,484.0,691.17,550.8
2016,2,20,15,15,810.0,80.5,1.4,13.5,442.5,637.07,511.37
2016,2,20,15,30,788.0,77.0,1.3,13.0,401.0,582.4,469.89
2016,2,20,15,45,762.0,72.0,1.25,13.0,356.0,523.58,423.44
2016,2,20,16,0,736.0,67.0,1.2,13.0,311.0,465.3,375.86
2016,2,20,16,15,690.0,61.5,1.15,12.0,262.5,398.11,320.85
2016,2,20,16,30,644.0,56.0,1.1,11.0,214.0,336.06,267.77
2016,2,20,16,45,574.5,48.5,1.05,10.0,166.0,265.82,206.57
2016,2,20,17,0,505.0,41.0,1.0,9.0,118.0,202.71,150.1
2016,2,20,17,15,380.0,30.5,1.0,8.5,76.0,131.21,87.46
2016,2,20,17,30,255.0,20.0,1.0,8.0,34.0,70.34,11.52
2016,2,20,17,45,127.5,10.0,1.05,8.0,17.0,24.1,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.0,5.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,6.0,13.0,12.39,0.0
2016,2,21,7,15,221.5,24.0,1.2,6.5,50.5,74.28,34.99
2016,2,21,7,30,443.0,35.0,1.4,7.0,88.0,157.71,110.82
2016,2,21,7,45,533.0,43.0,1.6,8.0,136.5,221.49,168.49
2016,2,21,8,0,623.0,51.0,1.8,9.0,185.0,295.19,234.17
2016,2,21,8,15,677.0,57.0,1.85,9.5,235.0,359.16,291.64
2016,2,21,8,30,731.0,63.0,1.9,10.0,285.0,429.44,352.45
2016,2,21,8,45,770.5,66.5,2.0,10.5,333.5,493.42,406.43
2016,2,21,9,0,810.0,70.0,2.1,11.0,382.0,559.45,460.17
2016,2,21,9,15,834.5,73.0,2.1,11.5,426.5,617.16,505.21
2016,2,21,9,30,859.0,76.0,2.1,12.0,471.0,674.67,548.56
2016,2,21,9,45,878.5,77.5,2.1,12.5,510.5,726.32,584.66
2016,2,21,10,0,898.0,79.0,2.1,13.0,550.0,771.31,614.74
2016,2,21,10,15,910.5,81.0,2.1,13.5,583.0,814.65,643.15
2016,2,21,10,30,923.0,83.0,2.1,14.0,616.0,855.6,669.41
2016,2,21,10,45,932.5,84.0,2.1,14.5,642.0,890.19,690.9
2016,2,21,11,0,942.0,85.0,2.1,15.0,668.0,921.74,710.14
2016,2,21,11,15,947.5,86.0,2.1,15.0,686.0,946.49,725.97
2016,2,21,11,30,953.0,87.0,2.1,15.0,704.0,967.68,739.48
2016,2,21,11,45,956.5,87.5,2.15,15.0,714.0,982.76,749.55
2016,2,21,12,0,960.0,88.0,2.2,15.0,724.0,994.0,757.24
2016,2,21,12,15,960.5,88.0,2.2,15.0,725.5,997.96,759.63
2016,2,21,12,30,961.0,88.0,2.2,15.0,727.0,997.94,759.59
2016,2,21,12,45,959.0,87.5,2.25,15.5,720.0,991.06,754.31
2016,2,21,13,0,957.0,87.0,2.3,16.0,713.0,980.26,746.6
2016,2,21,13,15,952.0,86.5,2.35,16.0,698.5,962.91,735.98
2016,2,21,13,30,947.0,86.0,2.4,16.0,684.0,941.87,722.96
2016,2,21,13,45,937.0,86.0,2.5,16.0,660.5,913.56,705.41
2016,2,21,14,0,927.0,86.0,2.6,16.0,637.0,882.08,685.54
2016,2,21,14,15,916.0,84.0,2.6,15.5,606.5,844.49,661.63
2016,2,21,14,30,905.0,82.0,2.6,15.0,576.0,804.23,635.54
2016,2,21,14,45,887.0,80.5,2.6,15.0,538.5,762.18,606.64
2016,2,21,15,0,869.0,79.0,2.6,15.0,501.0,712.79,571.95
2016,2,21,15,15,847.0,76.0,2.4,14.5,458.5,657.66,531.39
2016,2,21,15,30,825.0,73.0,2.2,14.0,416.0,601.86,488.24
2016,2,21,15,45,794.0,69.5,2.0,14.0,369.0,540.07,438.36
2016,2,21,16,0,763.0,66.0,1.8,14.0,322.0,479.2,387.83
2016,2,21,16,15,717.0,61.0,1.65,13.0,272.5,411.03,331.51
2016,2,21,16,30,671.0,56.0,1.5,12.0,223.0,346.18,275.79
2016,2,21,16,45,599.5,49.0,1.4,11.0,173.5,275.77,214.25
2016,2,21,17,0,528.0,42.0,1.3,10.0,124.0,211.01,156.29
2016,2,21,17,15,402.0,31.5,1.3,9.5,80.5,137.68,92.31
2016,2,21,17,30,276.0,21.0,1.3,9.0,37.0,75.61,20.05
2016,2,21,17,45,138.0,10.5,1.3,8.5,18.5,25.86,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,7.0,16.0,15.25,0.0
2016,2,22,7,15,243.5,25.0,1.25,7.5,55.0,80.51,41.64
2016,2,22,7,30,487.0,34.0,1.5,8.0,94.0,168.5,118.43
2016,2,22,7,45,569.0,41.5,1.75,9.0,142.5,230.48,174.93
