Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,651.0,49.0,2.0,10.0,191.0,303.05,239.9
2016,2,22,8,15,702.5,54.0,2.1,10.5,241.0,368.27,298.47
2016,2,22,8,30,754.0,59.0,2.2,11.0,291.0,437.72,358.68
2016,2,22,8,45,786.5,63.0,2.35,11.5,339.0,499.75,411.21
2016,2,22,9,0,819.0,67.0,2.5,12.0,387.0,563.14,463.02
2016,2,22,9,15,843.0,70.0,2.6,12.5,431.5,620.99,508.7
2016,2,22,9,30,867.0,73.0,2.7,13.0,476.0,678.59,552.8
2016,2,22,9,45,883.5,75.5,2.85,13.5,515.0,724.77,585.6
2016,2,22,10,0,900.0,78.0,3.0,14.0,554.0,773.81,619.96
2016,2,22,10,15,912.5,80.0,3.0,14.5,587.0,817.27,648.87
2016,2,22,10,30,925.0,82.0,3.0,15.0,620.0,858.31,675.66
2016,2,22,10,45,932.5,83.5,3.05,15.5,645.5,891.88,697.18
2016,2,22,11,0,940.0,85.0,3.1,16.0,671.0,922.3,716.4
2016,2,22,11,15,945.5,86.0,3.15,16.0,689.0,947.02,732.98
2016,2,22,11,30,951.0,87.0,3.2,16.0,707.0,968.18,747.19
2016,2,22,11,45,953.0,88.0,3.25,16.5,717.0,982.44,755.35
2016,2,22,12,0,955.0,89.0,3.3,17.0,727.0,992.83,761.01
2016,2,22,12,15,955.5,89.0,3.35,17.0,728.5,996.75,763.85
2016,2,22,12,30,956.0,89.0,3.4,17.0,730.0,996.7,764.19
2016,2,22,12,45,951.0,90.0,3.45,17.0,722.5,988.8,759.31
2016,2,22,13,0,946.0,91.0,3.5,17.0,715.0,977.04,751.99
2016,2,22,13,15,942.0,90.5,3.5,17.0,700.5,960.66,741.25
2016,2,22,13,30,938.0,90.0,3.5,17.0,686.0,940.61,728.09
2016,2,22,13,45,932.0,88.5,3.5,17.0,663.5,914.1,710.49
2016,2,22,14,0,926.0,87.0,3.5,17.0,641.0,884.26,690.57
2016,2,22,14,15,916.0,85.0,3.4,17.0,611.0,847.43,665.04
2016,2,22,14,30,906.0,83.0,3.3,17.0,581.0,807.86,637.48
2016,2,22,14,45,820.5,89.5,3.2,17.0,518.5,724.88,577.82
2016,2,22,15,0,735.0,96.0,3.1,17.0,456.0,641.92,516.86
2016,2,22,15,15,665.5,102.5,2.8,16.5,408.0,571.56,462.6
2016,2,22,15,30,596.0,109.0,2.5,16.0,360.0,504.57,409.77
2016,2,22,15,45,687.5,87.5,2.2,15.5,345.5,502.93,408.03
2016,2,22,16,0,779.0,66.0,1.9,15.0,331.0,488.55,394.32
2016,2,22,16,15,735.5,61.0,1.75,14.0,281.5,420.58,338.09
2016,2,22,16,30,692.0,56.0,1.6,13.0,232.0,355.64,282.48
2016,2,22,16,45,621.0,49.5,1.45,12.0,181.5,284.53,220.45
2016,2,22,17,0,550.0,43.0,1.3,11.0,131.0,219.05,161.95
2016,2,22,17,15,426.5,32.5,1.3,10.5,86.0,144.77,97.38
2016,2,22,17,30,303.0,22.0,1.3,10.0,41.0,81.97,28.07
2016,2,22,17,45,151.5,11.0,1.35,9.5,20.5,27.99,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,7.0,18.0,17.16,0.0
2016,2,23,7,15,239.0,27.5,0.6,7.5,58.5,83.23,46.43
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,170.3,120.41
2016,2,23,7,45,562.0,45.0,0.6,8.5,148.5,234.81,178.14
2016,2,23,8,0,646.0,53.0,0.6,9.0,198.0,308.49,242.89
2016,2,23,8,15,698.5,59.0,0.65,9.5,249.0,373.49,299.85
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,444.56,359.62
2016,2,23,8,45,787.0,69.0,0.75,10.5,349.0,508.54,411.73
2016,2,23,9,0,823.0,73.0,0.8,11.0,398.0,574.2,463.15
2016,2,23,9,15,847.5,76.0,0.9,11.5,443.0,632.72,507.91
2016,2,23,9,30,872.0,79.0,1.0,12.0,488.0,691.01,551.17
2016,2,23,9,45,890.5,81.0,1.1,12.5,528.0,743.23,587.19
2016,2,23,10,0,909.0,83.0,1.2,13.0,568.0,788.62,617.6
2016,2,23,10,15,921.0,84.5,1.2,13.5,601.0,831.45,644.57
2016,2,23,10,30,933.0,86.0,1.2,14.0,634.0,871.81,669.42
2016,2,23,10,45,942.5,87.0,1.3,15.0,660.0,906.73,690.52
2016,2,23,11,0,952.0,88.0,1.4,16.0,686.0,938.56,709.39
2016,2,23,11,15,957.0,89.0,1.35,16.5,703.5,963.07,722.35
2016,2,23,11,30,962.0,90.0,1.3,17.0,721.0,983.96,732.92
2016,2,23,11,45,964.0,90.5,1.3,17.5,730.5,997.74,739.75
2016,2,23,12,0,966.0,91.0,1.3,18.0,740.0,1007.61,744.24
2016,2,23,12,15,965.5,91.0,1.2,18.0,741.5,1010.6,744.08
2016,2,23,12,30,965.0,91.0,1.1,18.0,743.0,1009.59,741.52
2016,2,23,12,45,960.5,92.0,1.05,18.5,735.5,1002.05,734.54
2016,2,23,13,0,956.0,93.0,1.0,19.0,728.0,990.6,725.33
2016,2,23,13,15,951.0,92.0,0.9,19.0,712.5,972.55,712.48
2016,2,23,13,30,946.0,91.0,0.8,19.0,697.0,950.82,697.47
2016,2,23,13,45,935.5,91.0,0.75,19.0,673.0,921.93,678.98
2016,2,23,14,0,925.0,91.0,0.7,19.0,649.0,889.89,658.55
2016,2,23,14,15,913.5,89.0,0.65,19.0,618.0,851.78,634.13
2016,2,23,14,30,902.0,87.0,0.6,19.0,587.0,811.04,607.88
2016,2,23,14,45,885.0,85.0,0.55,19.0,549.5,769.08,580.62
2016,2,23,15,0,868.0,83.0,0.5,19.0,512.0,719.65,547.94
2016,2,23,15,15,846.0,80.0,0.5,18.5,469.0,664.31,511.46
2016,2,23,15,30,824.0,77.0,0.5,18.0,426.0,608.31,472.21
2016,2,23,15,45,792.0,73.5,0.55,17.5,378.5,545.72,427.06
2016,2,23,16,0,760.0,70.0,0.6,17.0,331.0,484.13,380.58
2016,2,23,16,15,714.5,64.5,0.7,16.5,281.0,415.5,326.85
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,351.88,274.4
2016,2,23,16,45,593.0,52.5,0.9,15.5,180.5,278.53,212.52
2016,2,23,17,0,517.0,46.0,1.0,15.0,130.0,212.94,155.53
2016,2,23,17,15,396.0,35.0,1.0,14.5,86.0,140.43,93.93
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,79.65,31.63
2016,2,23,17,45,137.5,12.0,1.05,13.5,21.0,27.4,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,63.0,7.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,126.0,14.0,0.8,9.0,18.0,30.24,0.0
2016,2,24,7,15,262.0,27.5,0.9,9.5,56.0,88.93,51.52
2016,2,24,7,30,398.0,41.0,1.0,10.0,94.0,154.92,110.32
2016,2,24,7,45,482.0,50.0,1.1,10.5,141.5,216.14,164.67
2016,2,24,8,0,566.0,59.0,1.2,11.0,189.0,286.6,226.6
2016,2,24,8,15,619.5,65.5,1.1,11.5,237.5,349.97,281.7
2016,2,24,8,30,673.0,72.0,1.0,12.0,286.0,418.04,338.48
2016,2,24,8,45,714.0,76.0,0.95,12.5,334.0,480.81,389.09
2016,2,24,9,0,755.0,80.0,0.9,13.0,382.0,544.07,438.05
2016,2,24,9,15,780.0,83.5,0.9,13.5,425.5,600.46,480.27
2016,2,24,9,30,805.0,87.0,0.9,14.0,469.0,656.83,521.0
2016,2,24,9,45,828.0,88.5,0.9,15.0,508.5,709.11,555.35
2016,2,24,10,0,851.0,90.0,0.9,16.0,548.0,760.45,587.44
2016,2,24,10,15,863.5,92.0,0.85,16.5,580.0,802.78,612.9
2016,2,24,10,30,876.0,94.0,0.8,17.0,612.0,842.81,636.33
2016,2,24,10,45,886.5,95.0,0.8,18.0,637.5,870.71,650.93
2016,2,24,11,0,897.0,96.0,0.8,19.0,663.0,902.1,667.8
2016,2,24,11,15,902.5,97.0,0.7,19.0,680.5,925.98,680.13
2016,2,24,11,30,908.0,98.0,0.6,19.0,698.0,946.45,690.19
2016,2,24,11,45,909.5,99.0,0.55,19.5,707.5,959.7,695.42
2016,2,24,12,0,911.0,100.0,0.5,20.0,717.0,969.24,698.47
2016,2,24,12,15,911.5,100.0,0.5,20.0,718.5,972.94,700.49
2016,2,24,12,30,912.0,100.0,0.5,20.0,720.0,972.84,700.4
2016,2,24,12,45,907.0,101.0,0.5,20.0,712.5,965.01,695.67
2016,2,24,13,0,902.0,102.0,0.5,20.0,705.0,953.5,688.9
2016,2,24,13,15,897.0,101.0,0.6,20.0,690.0,936.09,680.72
2016,2,24,13,30,892.0,100.0,0.7,20.0,675.0,915.21,670.31
2016,2,24,13,45,885.0,98.0,0.8,20.0,652.5,895.09,660.3
2016,2,24,14,0,878.0,96.0,0.9,20.0,630.0,864.47,643.19
2016,2,24,14,15,866.5,94.0,0.95,20.0,600.0,827.21,620.65
2016,2,24,14,30,855.0,92.0,1.0,20.0,570.0,787.44,596.13
2016,2,24,14,45,839.5,89.5,1.05,20.0,533.5,741.84,567.16
2016,2,24,15,0,824.0,87.0,1.1,20.0,497.0,694.54,536.45
2016,2,24,15,15,801.5,83.5,1.05,19.5,455.5,640.02,498.73
2016,2,24,15,30,779.0,80.0,1.0,19.0,414.0,585.02,458.85
2016,2,24,15,45,746.5,76.0,1.0,18.5,367.5,523.59,413.17
2016,2,24,16,0,714.0,72.0,1.0,18.0,321.0,465.06,367.86
2016,2,24,16,15,668.5,66.5,1.0,17.0,272.5,398.71,315.33
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,335.83,263.34
2016,2,24,16,45,553.0,53.5,1.0,15.0,175.5,265.96,204.17
2016,2,24,17,0,483.0,46.0,1.0,14.0,127.0,203.3,149.61
2016,2,24,17,15,369.5,34.5,1.0,13.5,84.0,133.91,90.49
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,75.99,33.66
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,25.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.5,0.4,10.5,10.0,7.15,0.0
2016,2,25,7,0,122.0,15.0,0.4,11.0,20.0,30.89,0.0
2016,2,25,7,15,252.0,29.0,0.35,11.5,58.0,89.05,53.25
2016,2,25,7,30,382.0,43.0,0.3,12.0,96.0,153.62,109.02
2016,2,25,7,45,457.0,53.5,0.25,12.5,142.0,212.86,160.54
2016,2,25,8,0,532.0,64.0,0.2,13.0,188.0,280.37,218.18
2016,2,25,8,15,585.5,71.5,0.25,13.5,236.5,343.19,271.39
2016,2,25,8,30,639.0,79.0,0.3,14.0,285.0,410.76,326.6
2016,2,25,8,45,669.0,86.0,0.35,14.5,330.5,469.44,373.16
2016,2,25,9,0,699.0,93.0,0.4,15.0,376.0,529.56,419.13
2016,2,25,9,15,725.5,97.5,0.5,15.5,419.0,585.68,461.2
2016,2,25,9,30,752.0,102.0,0.6,16.0,462.0,642.11,502.33
2016,2,25,9,45,769.5,106.0,0.7,17.0,499.5,691.4,536.19
2016,2,25,10,0,787.0,110.0,0.8,18.0,537.0,736.34,565.02
2016,2,25,10,15,801.0,112.5,0.8,18.0,569.0,778.42,592.22
2016,2,25,10,30,815.0,115.0,0.8,18.0,601.0,818.48,617.74
2016,2,25,10,45,828.5,115.0,0.85,18.5,626.5,853.06,638.99
2016,2,25,11,0,842.0,115.0,0.9,19.0,652.0,885.06,658.44
2016,2,25,11,15,848.0,116.5,0.85,19.0,669.5,909.24,672.2
2016,2,25,11,30,854.0,118.0,0.8,19.0,687.0,930.16,683.87
2016,2,25,11,45,861.0,116.5,0.8,19.5,697.0,945.19,691.49
2016,2,25,12,0,868.0,115.0,0.8,20.0,707.0,956.72,697.03
2016,2,25,12,15,739.0,163.5,0.75,20.0,668.5,899.52,659.06
2016,2,25,12,30,610.0,212.0,0.7,20.0,630.0,831.14,613.81
2016,2,25,12,45,751.0,157.0,0.65,20.5,666.0,899.06,657.64
2016,2,25,13,0,892.0,102.0,0.6,21.0,702.0,946.19,684.69
2016,2,25,13,15,887.5,101.0,0.55,21.0,687.5,929.31,672.69
2016,2,25,13,30,883.0,100.0,0.5,21.0,673.0,908.96,659.6
2016,2,25,13,45,876.0,98.5,0.45,21.0,651.0,889.55,647.27
2016,2,25,14,0,869.0,97.0,0.4,21.0,629.0,859.67,628.27
2016,2,25,14,15,858.0,95.5,0.3,21.0,599.5,823.57,604.45
2016,2,25,14,30,847.0,94.0,0.2,21.0,570.0,784.95,579.14
2016,2,25,14,45,828.0,92.5,0.15,21.0,533.5,738.05,549.06
2016,2,25,15,0,809.0,91.0,0.1,21.0,497.0,689.72,517.79
2016,2,25,15,15,787.0,87.5,0.15,20.5,456.0,636.04,483.06
2016,2,25,15,30,765.0,84.0,0.2,20.0,415.0,581.85,446.2
2016,2,25,15,45,729.5,80.5,0.3,20.0,368.5,521.68,403.08
2016,2,25,16,0,694.0,77.0,0.4,20.0,322.0,461.14,357.91
2016,2,25,16,15,649.0,71.0,0.5,19.0,274.0,395.33,307.91
2016,2,25,16,30,604.0,65.0,0.6,18.0,226.0,332.98,258.01
2016,2,25,16,45,536.5,57.0,0.75,17.5,177.5,264.33,200.91
2016,2,25,17,0,469.0,49.0,0.9,17.0,129.0,202.63,147.88
2016,2,25,17,15,359.0,37.0,0.9,16.5,86.5,134.19,90.34
2016,2,25,17,30,249.0,25.0,0.9,16.0,44.0,77.34,36.93
2016,2,25,17,45,124.5,12.5,0.95,16.0,22.0,26.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,8.58,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,17.0,0.0
2016,2,26,7,15,102.5,34.5,0.95,11.5,49.0,61.28,38.58
2016,2,26,7,30,205.0,51.0,1.1,12.0,80.0,115.89,84.59
2016,2,26,7,45,245.5,69.5,1.3,12.5,118.0,156.97,121.14
2016,2,26,8,0,286.0,88.0,1.5,13.0,156.0,206.77,164.85
2016,2,26,8,15,314.5,105.5,1.5,13.5,195.5,254.54,206.18
2016,2,26,8,30,343.0,123.0,1.5,14.0,235.0,305.02,248.6
2016,2,26,8,45,375.5,133.5,1.5,14.5,273.0,360.15,293.49
2016,2,26,9,0,408.0,144.0,1.5,15.0,311.0,410.86,333.72
2016,2,26,9,15,325.0,176.0,1.6,15.5,318.5,404.43,327.38
2016,2,26,9,30,242.0,208.0,1.7,16.0,326.0,398.51,320.79
2016,2,26,9,45,388.5,192.5,1.8,16.5,398.0,497.36,399.12
2016,2,26,10,0,535.0,177.0,1.9,17.0,470.0,618.79,491.09
2016,2,26,10,15,570.5,176.0,1.95,17.5,504.5,665.61,524.0
2016,2,26,10,30,606.0,175.0,2.0,18.0,539.0,717.69,560.54
2016,2,26,10,45,525.5,214.5,2.05,18.5,539.5,705.46,547.97
2016,2,26,11,0,445.0,254.0,2.1,19.0,540.0,691.39,534.42
2016,2,26,11,15,507.0,236.5,2.1,19.0,570.5,737.81,568.81
2016,2,26,11,30,569.0,219.0,2.1,19.0,601.0,783.77,601.99
2016,2,26,11,45,461.0,261.5,2.15,19.0,573.5,737.91,566.34
2016,2,26,12,0,353.0,304.0,2.2,19.0,546.0,675.41,519.46
2016,2,26,12,15,392.0,293.5,2.25,19.0,563.0,701.28,539.77
2016,2,26,12,30,431.0,283.0,2.3,19.0,580.0,738.49,567.05
2016,2,26,12,45,645.5,201.5,2.4,19.0,641.5,851.21,652.27
2016,2,26,13,0,860.0,120.0,2.5,19.0,703.0,947.16,718.19
2016,2,26,13,15,711.5,166.5,2.55,19.0,642.0,857.88,656.92
2016,2,26,13,30,563.0,213.0,2.6,19.0,581.0,758.29,586.91
2016,2,26,13,45,569.0,202.5,2.7,19.0,564.0,739.09,575.37
2016,2,26,14,0,575.0,192.0,2.8,19.0,547.0,717.32,561.17
2016,2,26,14,15,549.5,190.5,2.8,18.5,516.5,677.28,533.28
2016,2,26,14,30,524.0,189.0,2.8,18.0,486.0,636.68,504.61
2016,2,26,14,45,486.0,185.5,2.85,18.0,447.5,584.28,465.74
2016,2,26,15,0,448.0,182.0,2.9,18.0,409.0,533.0,427.06
2016,2,26,15,15,589.0,137.5,2.85,17.5,410.0,562.16,452.65
2016,2,26,15,30,730.0,93.0,2.8,17.0,411.0,573.33,463.03
2016,2,26,15,45,705.0,86.0,2.8,16.5,366.0,514.76,417.15
2016,2,26,16,0,680.0,79.0,2.8,16.0,321.0,456.84,370.59
2016,2,26,16,15,634.5,73.0,2.55,15.5,273.0,391.4,315.91
2016,2,26,16,30,589.0,67.0,2.3,15.0,225.0,329.5,262.57
2016,2,26,16,45,527.5,58.0,2.1,14.5,178.0,262.64,204.21
2016,2,26,17,0,466.0,49.0,1.9,14.0,131.0,202.1,150.29
2016,2,26,17,15,355.0,37.5,1.65,13.5,88.0,133.96,91.95
2016,2,26,17,30,244.0,26.0,1.4,13.0,45.0,78.08,40.26
2016,2,26,17,45,122.0,13.0,1.2,12.5,22.5,26.79,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,8.5,13.5,12.87,0.0
2016,2,27,7,0,0.0,27.0,0.9,9.0,27.0,26.52,0.0
2016,2,27,7,15,227.0,34.5,1.0,9.5,68.0,89.75,57.56
2016,2,27,7,30,454.0,42.0,1.1,10.0,109.0,173.12,124.91
2016,2,27,7,45,534.5,49.5,1.25,10.5,157.5,235.57,180.65
2016,2,27,8,0,615.0,57.0,1.4,11.0,206.0,306.74,243.51
2016,2,27,8,15,664.0,62.5,1.4,11.5,255.5,370.17,299.0
2016,2,27,8,30,713.0,68.0,1.4,12.0,305.0,436.27,354.76
2016,2,27,8,45,748.5,71.5,1.45,12.5,352.5,497.89,405.24
2016,2,27,9,0,784.0,75.0,1.5,13.0,400.0,561.21,455.23
2016,2,27,9,15,807.0,78.5,1.5,13.5,444.0,617.81,498.05
2016,2,27,9,30,830.0,82.0,1.5,14.0,488.0,674.15,539.23
2016,2,27,9,45,847.0,84.0,1.55,14.5,526.0,723.79,572.96
2016,2,27,10,0,864.0,86.0,1.6,15.0,564.0,771.97,605.07
2016,2,27,10,15,876.5,88.0,1.6,15.5,596.5,808.94,628.26
2016,2,27,10,30,889.0,90.0,1.6,16.0,629.0,849.01,653.4
2016,2,27,10,45,896.5,92.0,1.6,16.5,654.0,882.23,673.46
2016,2,27,11,0,904.0,94.0,1.6,17.0,679.0,912.4,691.35
2016,2,27,11,15,909.5,95.0,1.6,17.0,696.5,936.39,706.34
2016,2,27,11,30,915.0,96.0,1.6,17.0,714.0,956.94,719.13
2016,2,27,11,45,916.0,97.0,1.6,17.0,723.0,969.72,726.89
2016,2,27,12,0,917.0,98.0,1.6,17.0,732.0,978.75,732.4
2016,2,27,12,15,917.0,98.0,1.65,17.0,733.5,981.89,734.94
2016,2,27,12,30,917.0,98.0,1.7,17.0,735.0,981.2,735.19
2016,2,27,12,45,906.5,102.0,1.75,17.0,726.0,971.48,729.63
2016,2,27,13,0,896.0,106.0,1.8,17.0,717.0,958.12,721.86
2016,2,27,13,15,891.5,105.0,1.8,17.0,702.0,941.06,711.1
2016,2,27,13,30,887.0,104.0,1.8,17.0,687.0,927.96,703.14
2016,2,27,13,45,881.5,101.5,1.85,17.0,665.0,901.12,686.49
2016,2,27,14,0,876.0,99.0,1.9,17.0,643.0,871.05,667.7
2016,2,27,14,15,865.0,97.0,1.9,17.0,613.0,834.0,643.42
2016,2,27,14,30,854.0,95.0,1.9,17.0,583.0,794.4,617.22
2016,2,27,14,45,843.5,91.0,1.9,17.0,548.0,750.59,587.74
2016,2,27,15,0,833.0,87.0,1.9,17.0,513.0,704.71,556.39
2016,2,27,15,15,812.0,84.0,1.7,16.5,471.0,651.09,517.58
2016,2,27,15,30,791.0,81.0,1.5,16.0,429.0,596.82,476.38
2016,2,27,15,45,766.0,75.5,1.35,16.0,383.0,537.16,429.5
2016,2,27,16,0,741.0,70.0,1.2,16.0,337.0,477.97,381.66
2016,2,27,16,15,698.5,65.0,1.1,15.0,288.0,411.86,328.47
2016,2,27,16,30,656.0,60.0,1.0,14.0,239.0,350.21,276.74
2016,2,27,16,45,597.0,52.5,0.95,13.5,190.0,282.04,217.93
2016,2,27,17,0,538.0,45.0,0.9,13.0,141.0,219.81,162.71
2016,2,27,17,15,428.0,35.5,0.9,12.5,96.0,149.6,102.48
2016,2,27,17,30,318.0,26.0,0.9,12.0,51.0,91.99,49.39
2016,2,27,17,45,159.0,13.0,0.95,11.5,25.5,31.25,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,9.53,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,18.9,0.0
2016,2,28,7,15,64.0,39.0,1.5,9.5,48.5,55.53,37.02
2016,2,28,7,30,128.0,58.0,1.7,10.0,77.0,99.7,74.73
2016,2,28,7,45,157.5,78.5,1.95,10.5,111.5,139.19,109.69
2016,2,28,8,0,187.0,99.0,2.2,11.0,146.0,182.07,147.4
2016,2,28,8,15,218.5,115.0,2.2,11.5,180.5,223.98,183.74
2016,2,28,8,30,250.0,131.0,2.2,12.0,215.0,269.16,222.06
2016,2,28,8,45,263.0,150.0,2.25,12.5,250.0,310.57,256.36
2016,2,28,9,0,276.0,169.0,2.3,13.0,285.0,352.8,290.44
2016,2,28,9,15,218.0,194.5,2.3,13.0,292.0,348.51,286.04
2016,2,28,9,30,160.0,220.0,2.3,13.0,299.0,346.56,283.02
2016,2,28,9,45,82.5,200.0,2.3,13.5,241.0,264.0,214.65
2016,2,28,10,0,5.0,180.0,2.3,14.0,183.0,177.35,141.78
2016,2,28,10,15,58.0,232.0,2.3,14.0,267.0,284.52,229.68
2016,2,28,10,30,111.0,284.0,2.3,14.0,351.0,388.51,312.02
2016,2,28,10,45,276.5,271.5,2.35,14.5,449.5,544.26,434.43
2016,2,28,11,0,442.0,259.0,2.4,15.0,548.0,695.88,548.37
2016,2,28,11,15,396.5,279.5,2.45,15.0,543.5,674.63,530.41
2016,2,28,11,30,351.0,300.0,2.5,15.0,539.0,662.64,520.24
2016,2,28,11,45,609.5,213.5,2.6,15.5,635.0,829.26,646.69
2016,2,28,12,0,868.0,127.0,2.7,16.0,731.0,976.2,747.43
2016,2,28,12,15,710.5,182.5,2.7,16.0,677.5,898.51,692.28
2016,2,28,12,30,553.0,238.0,2.7,16.0,624.0,805.5,625.44
2016,2,28,12,45,481.5,262.5,2.75,16.5,596.5,762.54,592.85
2016,2,28,13,0,410.0,287.0,2.8,17.0,569.0,705.42,549.67
2016,2,28,13,15,305.0,301.5,2.75,16.5,509.0,620.19,486.12
2016,2,28,13,30,200.0,316.0,2.7,16.0,449.0,523.56,412.87
2016,2,28,13,45,508.0,221.5,2.65,16.0,543.0,708.52,559.41
2016,2,28,14,0,816.0,127.0,2.6,16.0,637.0,853.01,665.47
2016,2,28,14,15,648.5,167.5,2.55,16.0,561.0,739.91,583.41
2016,2,28,14,30,481.0,208.0,2.5,16.0,485.0,624.86,496.45
2016,2,28,14,45,370.5,215.5,2.45,16.0,421.0,520.48,417.08
2016,2,28,15,0,260.0,223.0,2.4,16.0,357.0,435.04,350.0
2016,2,28,15,15,213.0,207.5,2.15,15.5,311.5,365.42,295.84
2016,2,28,15,30,166.0,192.0,1.9,15.0,266.0,309.42,251.33
2016,2,28,15,45,153.5,171.5,1.7,15.0,234.5,271.8,221.07
2016,2,28,16,0,141.0,151.0,1.5,15.0,203.0,235.19,191.09
2016,2,28,16,15,124.0,132.5,1.35,14.5,173.0,199.83,161.98
2016,2,28,16,30,107.0,114.0,1.2,14.0,143.0,166.24,133.78
2016,2,28,16,45,92.0,92.0,1.1,13.5,113.5,131.25,103.93
2016,2,28,17,0,77.0,70.0,1.0,13.0,84.0,97.96,75.09
2016,2,28,17,15,49.0,49.5,1.0,12.5,57.5,64.98,46.79
2016,2,28,17,30,21.0,29.0,1.0,12.0,31.0,32.88,18.22
2016,2,28,17,45,10.5,14.5,1.0,12.0,15.5,15.07,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,19.21,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,57.21,16.59
2016,2,29,7,15,337.5,33.0,1.15,9.5,75.0,113.24,74.51
2016,2,29,7,30,464.0,45.0,1.3,10.0,117.0,181.9,133.17
2016,2,29,7,45,549.0,51.5,1.45,10.5,167.5,246.04,190.28
2016,2,29,8,0,634.0,58.0,1.6,11.0,218.0,319.38,254.79
2016,2,29,8,15,681.5,63.5,1.6,11.5,268.0,383.63,310.8
2016,2,29,8,30,729.0,69.0,1.6,12.0,318.0,450.54,367.03
2016,2,29,8,45,767.5,71.5,1.65,13.0,367.0,513.83,417.88
2016,2,29,9,0,806.0,74.0,1.7,14.0,416.0,579.06,468.21
2016,2,29,9,15,828.0,77.0,1.75,14.5,460.0,635.65,511.05
2016,2,29,9,30,850.0,80.0,1.8,15.0,504.0,691.81,551.76
2016,2,29,9,45,863.0,83.5,1.85,15.5,542.0,741.17,585.1
2016,2,29,10,0,876.0,87.0,1.9,16.0,580.0,788.71,616.62
2016,2,29,10,15,887.0,89.0,1.85,16.5,612.0,824.93,638.77
2016,2,29,10,30,898.0,91.0,1.8,17.0,644.0,864.12,662.7
2016,2,29,10,45,900.0,95.0,1.8,17.5,668.0,895.11,681.18
2016,2,29,11,0,902.0,99.0,1.8,18.0,692.0,922.73,697.34
2016,2,29,11,15,907.0,100.0,1.75,18.0,709.0,946.19,711.36
2016,2,29,11,30,912.0,101.0,1.7,18.0,726.0,966.17,723.1
2016,2,29,11,45,919.0,99.0,1.7,18.5,736.0,980.99,730.81
2016,2,29,12,0,926.0,97.0,1.7,19.0,746.0,992.13,736.26
2016,2,29,12,15,926.5,97.0,1.75,19.0,747.0,995.63,738.98
2016,2,29,12,30,927.0,97.0,1.8,19.0,748.0,995.26,739.41
2016,2,29,12,45,931.5,93.5,1.85,19.0,742.5,990.74,737.32
2016,2,29,13,0,936.0,90.0,1.9,19.0,737.0,982.27,732.8
2016,2,29,13,15,932.0,89.0,1.9,19.0,722.5,964.94,721.94
2016,2,29,13,30,928.0,88.0,1.9,19.0,708.0,943.95,708.84
2016,2,29,13,45,704.5,160.0,1.9,19.5,621.5,820.47,624.79
2016,2,29,14,0,481.0,232.0,1.9,20.0,535.0,684.37,526.34
2016,2,29,14,15,688.0,157.5,1.8,20.0,568.5,763.63,587.68
2016,2,29,14,30,895.0,83.0,1.7,20.0,602.0,811.29,620.28
2016,2,29,14,45,874.0,83.0,1.6,20.0,564.0,762.92,586.46
2016,2,29,15,0,853.0,83.0,1.5,20.0,526.0,717.91,555.69
2016,2,29,15,15,832.0,80.0,1.35,19.5,483.5,663.2,517.7
2016,2,29,15,30,811.0,77.0,1.2,19.0,441.0,607.8,476.84
2016,2,29,15,45,774.5,75.5,1.05,18.5,393.0,544.73,429.01
2016,2,29,16,0,738.0,74.0,0.9,18.0,345.0,483.12,380.85
2016,2,29,16,15,695.5,68.5,0.9,17.0,295.5,417.64,329.64
2016,2,29,16,30,653.0,63.0,0.9,16.0,246.0,353.89,277.56
2016,2,29,16,45,581.0,57.0,0.9,15.5,196.0,282.46,217.29
2016,2,29,17,0,509.0,51.0,0.9,15.0,146.0,218.41,161.78
2016,2,29,17,15,403.0,40.5,0.9,15.0,101.0,149.34,103.0
2016,2,29,17,30,297.0,30.0,0.9,15.0,56.0,92.97,54.1
2016,2,29,17,45,148.5,15.0,0.95,15.0,28.0,35.54,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,11.0,1.15,10.5,19.0,22.6,0.0
2016,3,1,7,0,272.0,22.0,1.1,11.0,38.0,68.28,25.52
2016,3,1,7,15,396.0,32.5,1.35,11.5,82.5,125.75,82.45
2016,3,1,7,30,520.0,43.0,1.6,12.0,127.0,196.06,142.63
2016,3,1,7,45,595.0,49.5,1.85,13.0,178.0,260.35,199.91
2016,3,1,8,0,670.0,56.0,2.1,14.0,229.0,331.58,262.33
2016,3,1,8,15,715.5,61.5,2.15,14.5,280.0,397.1,319.24
2016,3,1,8,30,761.0,67.0,2.2,15.0,331.0,466.2,377.05
2016,3,1,8,45,795.5,70.0,2.3,15.5,380.0,529.56,428.63
2016,3,1,9,0,830.0,73.0,2.4,16.0,429.0,594.4,479.6
2016,3,1,9,15,787.5,84.5,2.45,16.5,450.5,619.77,498.48
2016,3,1,9,30,745.0,96.0,2.5,17.0,472.0,638.87,511.96
2016,3,1,9,45,827.5,88.0,2.65,17.5,534.5,722.29,572.5
2016,3,1,10,0,910.0,80.0,2.8,18.0,597.0,803.71,629.16
2016,3,1,10,15,816.0,111.5,2.8,18.0,594.5,801.08,625.33
2016,3,1,10,30,722.0,143.0,2.8,18.0,592.0,787.31,614.4
2016,3,1,10,45,833.5,114.0,2.85,18.5,651.5,868.07,669.81
2016,3,1,11,0,945.0,85.0,2.9,19.0,711.0,947.06,721.92
2016,3,1,11,15,949.5,86.0,2.9,19.0,728.0,970.86,736.65
2016,3,1,11,30,954.0,87.0,2.9,19.0,745.0,991.01,749.45
2016,3,1,11,45,956.5,87.0,2.9,19.5,754.5,1004.34,756.34
2016,3,1,12,0,959.0,87.0,2.9,20.0,764.0,1013.77,760.78
2016,3,1,12,15,959.5,87.5,2.85,20.0,765.5,1017.9,762.86
2016,3,1,12,30,960.0,88.0,2.8,20.0,767.0,1018.03,762.47
2016,3,1,12,45,957.0,88.0,2.8,20.0,759.5,1010.26,757.49
2016,3,1,13,0,954.0,88.0,2.8,20.0,752.0,998.55,750.11
2016,3,1,13,15,950.0,87.5,2.8,19.5,737.0,981.49,740.71
2016,3,1,13,30,946.0,87.0,2.8,19.0,722.0,960.69,728.88
2016,3,1,13,45,941.0,85.0,2.8,19.0,699.5,933.66,711.46
2016,3,1,14,0,936.0,83.0,2.8,19.0,677.0,903.19,691.72
2016,3,1,14,15,926.0,81.5,2.8,18.5,646.5,865.89,668.45
2016,3,1,14,30,916.0,80.0,2.8,18.0,616.0,825.82,642.98
2016,3,1,14,45,902.0,78.0,2.8,18.0,578.5,779.6,611.59
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,731.39,578.38
2016,3,1,15,15,869.0,73.5,2.65,17.5,498.0,677.54,540.79
2016,3,1,15,30,850.0,71.0,2.5,17.0,455.0,626.42,502.28
2016,3,1,15,45,824.0,67.5,2.45,17.0,408.0,565.3,454.44
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,504.59,405.45
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,437.44,350.48
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,372.97,295.72
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,302.18,234.4
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,237.26,176.59
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,166.52,115.22
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,107.15,62.94
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,39.92,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,23.24,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,70.62,30.61
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,127.33,84.12
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,196.95,143.62
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,259.25,199.16
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,328.66,259.76
2016,3,2,8,15,470.5,95.5,1.6,14.5,231.5,323.47,260.68
2016,3,2,8,30,288.0,134.0,1.6,15.0,235.0,292.87,237.91
2016,3,2,8,45,326.0,148.5,1.6,16.0,278.0,345.32,280.14
2016,3,2,9,0,364.0,163.0,1.6,17.0,321.0,400.99,323.26
2016,3,2,9,15,602.5,122.5,1.6,17.5,415.5,544.84,435.55
2016,3,2,9,30,841.0,82.0,1.6,18.0,510.0,691.99,544.73
2016,3,2,9,45,855.5,85.0,1.6,18.5,548.5,741.56,576.31
2016,3,2,10,0,870.0,88.0,1.6,19.0,587.0,789.45,607.0
2016,3,2,10,15,881.5,90.0,1.65,19.0,619.0,825.87,630.97
2016,3,2,10,30,893.0,92.0,1.7,19.0,651.0,865.32,656.99
2016,3,2,10,45,900.5,93.5,1.8,19.5,676.0,898.05,677.56
2016,3,2,11,0,908.0,95.0,1.9,20.0,701.0,927.69,696.05
2016,3,2,11,15,731.5,165.0,1.95,20.0,661.0,875.68,660.54
2016,3,2,11,30,555.0,235.0,2.0,20.0,621.0,795.28,603.91
2016,3,2,11,45,603.0,222.0,2.15,20.0,646.5,837.13,635.59
2016,3,2,12,0,651.0,209.0,2.3,20.0,672.0,873.93,662.35
2016,3,2,12,15,627.5,218.0,2.4,20.0,665.0,863.28,655.12
2016,3,2,12,30,604.0,227.0,2.5,20.0,658.0,849.56,645.97
2016,3,2,12,45,599.0,226.0,2.6,20.0,649.5,836.25,637.82
2016,3,2,13,0,594.0,225.0,2.7,20.0,641.0,824.44,630.57
2016,3,2,13,15,564.5,238.5,2.75,20.0,627.5,803.59,615.78
2016,3,2,13,30,535.0,252.0,2.8,20.0,614.0,780.9,599.73
2016,3,2,13,45,486.0,252.0,2.85,20.0,572.5,724.99,560.05
2016,3,2,14,0,437.0,252.0,2.9,20.0,531.0,669.27,520.1
2016,3,2,14,15,450.0,236.0,2.9,19.5,511.5,648.65,507.49
2016,3,2,14,30,463.0,220.0,2.9,19.0,492.0,625.5,492.56
2016,3,2,14,45,581.5,180.0,2.9,18.5,500.5,653.81,517.63
2016,3,2,15,0,700.0,140.0,2.9,18.0,509.0,675.91,537.14
2016,3,2,15,15,530.5,157.0,2.85,17.5,424.0,543.49,436.13
2016,3,2,15,30,361.0,174.0,2.8,17.0,339.0,420.25,339.91
2016,3,2,15,45,339.0,157.5,2.8,17.0,299.5,371.27,301.38
2016,3,2,16,0,317.0,141.0,2.8,17.0,260.0,323.74,262.79
2016,3,2,16,15,274.5,130.0,2.65,16.5,222.5,274.2,221.95
2016,3,2,16,30,232.0,119.0,2.5,16.0,185.0,228.9,183.88
2016,3,2,16,45,210.5,97.5,2.4,15.5,149.0,184.16,145.56
2016,3,2,17,0,189.0,76.0,2.3,15.0,113.0,141.74,108.5
2016,3,2,17,15,138.0,56.0,2.1,14.5,78.5,96.25,69.64
2016,3,2,17,30,87.0,36.0,1.9,14.0,44.0,56.92,35.92
2016,3,2,17,45,43.5,18.0,1.75,13.5,22.0,24.31,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.9,11.5,6.5,6.2,0.0
2016,3,3,7,0,0.0,13.0,0.9,12.0,13.0,12.05,2.76
2016,3,3,7,15,0.0,26.0,0.95,12.0,26.0,24.13,14.52
2016,3,3,7,30,0.0,39.0,1.0,12.0,39.0,36.24,25.31
2016,3,3,7,45,0.0,53.5,1.05,12.5,53.5,49.99,37.32
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,63.86,49.24
2016,3,3,8,15,0.0,83.0,1.0,13.5,83.0,78.28,61.38
2016,3,3,8,30,0.0,98.0,0.9,14.0,98.0,92.74,73.32
2016,3,3,8,45,98.0,143.0,0.8,14.5,186.5,204.97,166.71
2016,3,3,9,0,196.0,188.0,0.7,15.0,275.0,318.84,257.39
2016,3,3,9,15,214.0,206.5,0.6,15.0,310.0,360.09,288.26
2016,3,3,9,30,232.0,225.0,0.5,15.0,345.0,402.51,319.71
2016,3,3,9,45,208.0,245.5,0.45,15.5,359.0,416.95,328.22
2016,3,3,10,0,184.0,266.0,0.4,16.0,373.0,428.97,334.86
2016,3,3,10,15,158.5,281.5,0.5,16.0,377.0,431.88,336.36
2016,3,3,10,30,133.0,297.0,0.6,16.0,381.0,432.66,336.26
2016,3,3,10,45,107.5,303.5,0.7,16.5,373.5,408.89,317.55
2016,3,3,11,0,82.0,310.0,0.8,17.0,366.0,395.44,306.46
2016,3,3,11,15,108.5,324.5,1.05,17.0,400.0,437.39,339.36
2016,3,3,11,30,135.0,339.0,1.3,17.0,434.0,493.67,382.0
2016,3,3,11,45,137.0,342.0,1.55,17.0,439.5,500.57,387.63
2016,3,3,12,0,139.0,345.0,1.8,17.0,445.0,506.91,393.19
2016,3,3,12,15,91.5,327.0,1.9,17.0,392.5,427.43,333.06
