Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,44.0,309.0,2.0,17.0,340.0,361.84,282.48
2016,3,3,12,45,100.5,326.5,2.1,17.0,397.5,434.89,340.44
2016,3,3,13,0,157.0,344.0,2.2,17.0,455.0,520.8,406.11
2016,3,3,13,15,158.5,335.5,2.05,17.0,445.5,510.32,397.67
2016,3,3,13,30,160.0,327.0,1.9,17.0,436.0,499.17,389.37
2016,3,3,13,45,169.0,316.0,1.8,17.0,428.0,491.16,383.88
2016,3,3,14,0,178.0,305.0,1.7,17.0,420.0,482.11,377.6
2016,3,3,14,15,128.5,285.5,1.6,17.0,366.5,413.8,325.24
2016,3,3,14,30,79.0,266.0,1.5,17.0,313.0,337.25,266.17
2016,3,3,14,45,168.0,249.0,1.45,17.0,341.0,394.13,313.04
2016,3,3,15,0,257.0,232.0,1.4,17.0,369.0,442.72,351.81
2016,3,3,15,15,301.5,205.5,1.3,16.5,353.5,431.91,344.85
2016,3,3,15,30,346.0,179.0,1.2,16.0,338.0,416.4,334.18
2016,3,3,15,45,356.0,157.5,1.1,16.0,306.5,381.25,306.65
2016,3,3,16,0,366.0,136.0,1.0,16.0,275.0,351.93,282.88
2016,3,3,16,15,336.0,122.0,0.9,15.5,236.0,294.75,236.72
2016,3,3,16,30,306.0,108.0,0.8,15.0,197.0,247.89,197.74
2016,3,3,16,45,275.5,89.5,0.7,15.0,158.5,198.87,155.78
2016,3,3,17,0,245.0,71.0,0.6,15.0,120.0,153.13,115.9
2016,3,3,17,15,189.0,53.0,0.6,14.5,84.0,105.16,75.14
2016,3,3,17,30,133.0,35.0,0.6,14.0,48.0,63.96,40.03
2016,3,3,17,45,66.5,17.5,0.65,14.0,24.0,26.64,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.2,12.5,12.0,11.44,0.0
2016,3,4,7,0,0.0,24.0,1.3,13.0,24.0,22.48,10.79
2016,3,4,7,15,15.5,44.0,1.35,13.5,46.5,46.94,32.8
2016,3,4,7,30,31.0,64.0,1.4,14.0,69.0,72.4,54.64
2016,3,4,7,45,40.5,85.0,1.5,14.5,94.5,98.8,77.39
2016,3,4,8,0,50.0,106.0,1.6,15.0,120.0,126.36,100.84
2016,3,4,8,15,58.5,126.5,1.75,15.0,145.5,154.04,124.25
2016,3,4,8,30,67.0,147.0,1.9,15.0,171.0,182.69,148.12
2016,3,4,8,45,236.0,153.5,2.05,15.5,255.5,301.33,245.99
2016,3,4,9,0,405.0,160.0,2.2,16.0,340.0,432.82,351.3
2016,3,4,9,15,324.5,193.5,2.35,16.5,347.0,427.55,345.12
2016,3,4,9,30,244.0,227.0,2.5,17.0,354.0,422.92,339.29
2016,3,4,9,45,176.0,247.0,2.65,17.5,342.0,394.88,315.43
2016,3,4,10,0,108.0,267.0,2.8,18.0,330.0,359.92,285.85
2016,3,4,10,15,59.0,238.5,2.8,18.0,273.5,291.32,230.91
2016,3,4,10,30,10.0,210.0,2.8,18.0,217.0,211.08,165.9
2016,3,4,10,45,21.0,242.0,2.85,18.0,256.5,253.64,199.84
2016,3,4,11,0,32.0,274.0,2.9,18.0,296.0,309.99,243.79
2016,3,4,11,15,17.5,225.5,2.8,18.0,237.5,233.88,183.51
2016,3,4,11,30,3.0,177.0,2.7,18.0,179.0,171.56,133.65
2016,3,4,11,45,1.5,132.0,2.65,18.0,133.0,125.81,97.04
2016,3,4,12,0,0.0,87.0,2.6,18.0,87.0,81.16,60.92
2016,3,4,12,15,5.0,157.0,2.65,18.0,160.5,153.66,119.63
2016,3,4,12,30,10.0,227.0,2.7,18.0,234.0,228.61,179.06
2016,3,4,12,45,5.0,169.5,2.75,18.0,173.0,166.0,129.25
2016,3,4,13,0,0.0,112.0,2.8,18.0,112.0,105.0,80.25
2016,3,4,13,15,0.0,109.5,2.8,17.5,109.5,102.58,78.58
2016,3,4,13,30,0.0,107.0,2.8,17.0,107.0,100.16,76.85
2016,3,4,13,45,0.0,97.5,2.85,17.0,97.5,91.02,69.49
2016,3,4,14,0,0.0,88.0,2.9,17.0,88.0,82.04,62.26
2016,3,4,14,15,0.0,60.0,2.7,16.5,60.0,55.87,40.89
2016,3,4,14,30,0.0,32.0,2.5,16.0,32.0,29.76,19.31
2016,3,4,14,45,0.0,33.0,2.35,16.0,33.0,30.68,20.15
2016,3,4,15,0,0.0,34.0,2.2,16.0,34.0,31.6,20.99
2016,3,4,15,15,0.0,46.5,1.95,15.5,46.5,43.23,30.91
2016,3,4,15,30,0.0,59.0,1.7,15.0,59.0,54.87,40.9
2016,3,4,15,45,19.5,105.0,1.45,15.0,112.5,114.11,91.01
2016,3,4,16,0,39.0,151.0,1.2,15.0,166.0,173.07,139.77
2016,3,4,16,15,33.5,131.0,1.1,14.5,142.5,147.71,118.9
2016,3,4,16,30,28.0,111.0,1.0,14.0,119.0,123.02,98.51
2016,3,4,16,45,18.0,91.0,0.95,14.0,95.5,94.23,74.21
2016,3,4,17,0,8.0,71.0,0.9,14.0,72.0,70.61,54.05
2016,3,4,17,15,4.0,50.5,0.95,14.0,51.0,49.15,35.46
2016,3,4,17,30,0.0,30.0,1.0,14.0,30.0,28.16,17.05
2016,3,4,17,45,0.0,15.0,1.1,14.0,15.0,13.92,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,2.8,13.5,5.5,5.24,0.0
2016,3,5,7,0,0.0,11.0,3.1,14.0,11.0,10.19,2.03
2016,3,5,7,15,0.0,22.0,3.2,14.0,22.0,20.4,11.36
2016,3,5,7,30,0.0,33.0,3.3,14.0,33.0,30.63,20.37
2016,3,5,7,45,0.0,44.5,3.45,14.5,44.5,41.34,29.68
2016,3,5,8,0,0.0,56.0,3.6,15.0,56.0,52.07,38.84
2016,3,5,8,15,0.0,68.0,3.6,15.0,68.0,63.36,48.43
2016,3,5,8,30,0.0,80.0,3.6,15.0,80.0,74.8,58.01
2016,3,5,8,45,0.0,89.5,3.65,15.0,89.5,83.83,65.45
2016,3,5,9,0,0.0,99.0,3.7,15.0,99.0,92.9,72.85
2016,3,5,9,15,0.0,88.5,3.75,15.0,88.5,82.54,63.97
2016,3,5,9,30,0.0,78.0,3.8,15.0,78.0,72.63,55.52
2016,3,5,9,45,1.0,125.5,3.9,15.5,126.0,119.11,93.81
2016,3,5,10,0,2.0,173.0,4.0,16.0,174.0,167.04,132.53
2016,3,5,10,15,1.0,132.0,4.25,16.0,132.5,125.35,98.24
2016,3,5,10,30,0.0,91.0,4.5,16.0,91.0,84.85,64.85
2016,3,5,10,45,3.0,144.5,4.75,16.5,146.5,139.31,109.3
2016,3,5,11,0,6.0,198.0,5.0,17.0,202.0,195.3,154.2
2016,3,5,11,15,3.0,176.5,5.1,17.5,178.5,171.0,134.08
2016,3,5,11,30,0.0,155.0,5.2,18.0,155.0,146.9,114.26
2016,3,5,11,45,7.5,202.5,5.3,18.5,208.5,201.29,157.84
2016,3,5,12,0,15.0,250.0,5.4,19.0,262.0,256.81,201.61
2016,3,5,12,15,36.5,289.0,5.35,18.5,316.0,331.89,261.53
2016,3,5,12,30,58.0,328.0,5.3,18.0,370.0,395.88,312.2
2016,3,5,12,45,90.5,337.5,5.3,18.0,402.5,437.26,345.23
2016,3,5,13,0,123.0,347.0,5.3,18.0,435.0,491.73,387.94
2016,3,5,13,15,126.0,337.5,5.35,17.5,426.0,481.97,381.56
2016,3,5,13,30,129.0,328.0,5.4,17.0,417.0,471.62,374.91
2016,3,5,13,45,97.5,310.0,5.5,17.0,376.5,407.74,325.07
2016,3,5,14,0,66.0,292.0,5.6,17.0,336.0,358.28,285.92
2016,3,5,14,15,45.0,261.5,5.85,16.5,290.5,305.34,244.56
2016,3,5,14,30,24.0,231.0,6.1,16.0,245.0,243.9,195.64
2016,3,5,14,45,12.0,181.5,6.35,16.0,188.5,183.41,146.66
2016,3,5,15,0,0.0,132.0,6.6,16.0,132.0,124.87,98.55
2016,3,5,15,15,0.0,88.5,6.75,15.5,88.5,82.5,63.76
2016,3,5,15,30,0.0,45.0,6.9,15.0,45.0,41.82,29.82
2016,3,5,15,45,0.0,42.5,7.05,15.0,42.5,39.49,27.94
2016,3,5,16,0,0.0,40.0,7.2,15.0,40.0,37.15,26.03
2016,3,5,16,15,0.0,34.5,7.25,14.5,34.5,32.02,21.78
2016,3,5,16,30,0.0,29.0,7.3,14.0,29.0,26.9,17.46
2016,3,5,16,45,0.0,23.5,7.35,14.0,23.5,21.79,13.04
2016,3,5,17,0,0.0,18.0,7.4,14.0,18.0,16.68,8.57
2016,3,5,17,15,0.0,12.5,7.3,14.0,12.5,11.57,4.08
2016,3,5,17,30,0.0,7.0,7.2,14.0,7.0,6.48,0.0
2016,3,5,17,45,0.0,3.5,7.1,14.0,3.5,3.24,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,29.0,16.5,1.5,9.5,19.0,19.1,0.0
2016,3,6,7,0,58.0,33.0,1.6,10.0,38.0,44.13,26.63
2016,3,6,7,15,109.0,53.5,1.8,10.5,71.0,83.26,60.43
2016,3,6,7,30,160.0,74.0,2.0,11.0,104.0,126.46,97.51
2016,3,6,7,45,197.5,94.0,2.25,11.5,142.5,170.6,136.13
2016,3,6,8,0,235.0,114.0,2.5,12.0,181.0,219.05,178.12
2016,3,6,8,15,274.0,127.0,2.6,12.0,219.0,264.6,217.51
2016,3,6,8,30,313.0,140.0,2.7,12.0,257.0,314.1,259.6
2016,3,6,8,45,525.0,122.0,2.85,12.5,348.0,439.97,363.32
2016,3,6,9,0,737.0,104.0,3.0,13.0,439.0,583.42,477.84
2016,3,6,9,15,761.0,108.0,3.05,13.0,483.0,639.95,521.63
2016,3,6,9,30,785.0,112.0,3.1,13.0,527.0,696.39,564.81
2016,3,6,9,45,412.0,177.5,3.2,13.0,397.0,516.82,421.46
2016,3,6,10,0,39.0,243.0,3.3,13.0,267.0,278.54,224.44
2016,3,6,10,15,444.0,182.0,3.3,13.0,468.0,580.32,473.13
2016,3,6,10,30,849.0,121.0,3.3,13.0,669.0,875.3,693.52
2016,3,6,10,45,854.5,124.5,3.35,13.5,693.5,907.74,712.22
2016,3,6,11,0,860.0,128.0,3.4,14.0,718.0,937.09,730.81
2016,3,6,11,15,865.5,129.0,3.4,14.0,735.5,960.41,746.19
2016,3,6,11,30,871.0,130.0,3.4,14.0,753.0,980.33,759.29
2016,3,6,11,45,483.5,239.5,3.45,14.0,586.0,743.06,586.28
2016,3,6,12,0,96.0,349.0,3.5,14.0,419.0,455.52,360.24
2016,3,6,12,15,93.5,348.5,3.55,14.0,417.0,452.79,359.35
2016,3,6,12,30,91.0,348.0,3.6,14.0,415.0,449.72,357.01
2016,3,6,12,45,196.5,341.0,3.7,14.0,483.0,555.99,441.93
2016,3,6,13,0,302.0,334.0,3.8,14.0,551.0,659.6,522.46
2016,3,6,13,15,298.0,329.5,3.85,14.0,540.0,646.24,512.28
2016,3,6,13,30,294.0,325.0,3.9,14.0,529.0,631.69,501.91
2016,3,6,13,45,177.5,308.0,3.95,14.0,430.0,489.09,391.39
2016,3,6,14,0,61.0,291.0,4.0,14.0,331.0,352.51,282.43
2016,3,6,14,15,169.5,281.0,4.05,14.0,385.0,442.19,357.2
2016,3,6,14,30,278.0,271.0,4.1,14.0,439.0,523.55,423.27
2016,3,6,14,45,319.0,245.5,4.15,14.0,427.5,515.77,418.74
2016,3,6,15,0,360.0,220.0,4.2,14.0,416.0,503.89,411.17
2016,3,6,15,15,213.5,210.0,4.1,13.5,323.5,367.64,301.59
2016,3,6,15,30,67.0,200.0,4.0,13.0,231.0,245.78,200.99
2016,3,6,15,45,33.5,156.0,3.95,13.0,171.5,175.81,143.3
2016,3,6,16,0,0.0,112.0,3.9,13.0,112.0,106.26,84.92
2016,3,6,16,15,0.0,96.5,3.75,12.5,96.5,91.27,72.62
2016,3,6,16,30,0.0,81.0,3.6,12.0,81.0,76.34,60.11
2016,3,6,16,45,0.0,65.0,3.45,11.5,65.0,60.97,46.99
2016,3,6,17,0,0.0,49.0,3.3,11.0,49.0,45.67,33.7
2016,3,6,17,15,0.0,35.0,3.3,10.5,35.0,32.51,22.09
2016,3,6,17,30,0.0,21.0,3.3,10.0,21.0,19.48,10.45
2016,3,6,17,45,0.0,10.5,3.3,10.0,10.5,9.73,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,7.0,15.5,1.7,7.0,16.0,15.38,0.0
2016,3,7,7,0,14.0,31.0,1.8,7.0,32.0,32.62,20.14
2016,3,7,7,15,34.0,51.5,1.95,7.0,57.0,58.65,43.35
2016,3,7,7,30,54.0,72.0,2.1,7.0,82.0,87.11,68.46
2016,3,7,7,45,66.0,93.5,2.3,7.5,110.0,116.31,94.34
2016,3,7,8,0,78.0,115.0,2.5,8.0,138.0,146.95,121.14
2016,3,7,8,15,86.5,136.0,2.6,8.0,165.5,176.81,147.09
2016,3,7,8,30,95.0,157.0,2.7,8.0,193.0,207.58,173.4
2016,3,7,8,45,49.0,154.5,2.85,8.5,173.0,182.57,151.54
2016,3,7,9,0,3.0,152.0,3.0,9.0,153.0,147.51,120.7
2016,3,7,9,15,25.5,187.0,3.0,9.0,200.5,197.88,163.15
2016,3,7,9,30,48.0,222.0,3.0,9.0,248.0,259.78,214.32
2016,3,7,9,45,37.0,227.0,3.0,9.5,248.0,258.3,211.77
2016,3,7,10,0,26.0,232.0,3.0,10.0,248.0,246.08,200.68
2016,3,7,10,15,19.0,226.5,3.0,10.0,238.5,235.04,191.13
2016,3,7,10,30,12.0,221.0,3.0,10.0,229.0,223.65,181.31
2016,3,7,10,45,7.5,201.0,3.05,10.0,206.5,199.47,161.22
2016,3,7,11,0,3.0,181.0,3.1,10.0,184.0,175.38,141.18
2016,3,7,11,15,5.0,193.5,3.15,10.0,197.5,189.71,152.91
2016,3,7,11,30,7.0,206.0,3.2,10.0,211.0,204.16,164.65
2016,3,7,11,45,27.0,263.5,3.3,10.0,283.5,294.15,238.03
2016,3,7,12,0,47.0,321.0,3.4,10.0,356.0,376.78,303.92
2016,3,7,12,15,37.0,305.5,3.45,10.0,333.5,350.05,282.18
2016,3,7,12,30,27.0,290.0,3.5,10.0,311.0,323.3,260.74
2016,3,7,12,45,70.0,320.0,3.6,10.0,371.5,397.47,321.35
2016,3,7,13,0,113.0,350.0,3.7,10.0,432.0,471.26,380.4
2016,3,7,13,15,87.0,332.0,3.7,10.0,394.5,425.36,343.66
2016,3,7,13,30,61.0,314.0,3.7,10.0,357.0,380.09,307.58
2016,3,7,13,45,44.5,287.0,3.7,10.0,318.0,334.27,271.15
2016,3,7,14,0,28.0,260.0,3.7,10.0,279.0,289.38,235.06
2016,3,7,14,15,14.0,172.0,3.7,10.0,181.5,175.68,142.41
2016,3,7,14,30,0.0,84.0,3.7,10.0,84.0,78.28,60.95
2016,3,7,14,45,0.0,75.0,3.7,10.0,75.0,69.85,54.03
2016,3,7,15,0,0.0,66.0,3.7,10.0,66.0,61.43,47.01
2016,3,7,15,15,137.5,132.5,3.5,10.0,197.5,231.65,194.04
2016,3,7,15,30,275.0,199.0,3.3,10.0,329.0,393.26,327.35
2016,3,7,15,45,395.0,157.5,3.15,10.0,324.0,412.59,343.52
2016,3,7,16,0,515.0,116.0,3.0,10.0,319.0,410.69,341.69
2016,3,7,16,15,507.0,108.5,2.55,9.5,286.5,369.73,305.91
2016,3,7,16,30,499.0,101.0,2.1,9.0,254.0,328.6,268.97
2016,3,7,16,45,451.0,87.0,1.7,9.0,206.0,265.86,213.28
2016,3,7,17,0,403.0,73.0,1.3,9.0,158.0,208.17,161.29
2016,3,7,17,15,306.5,58.5,1.25,8.5,112.5,143.34,105.48
2016,3,7,17,30,210.0,44.0,1.2,8.0,67.0,90.27,60.66
2016,3,7,17,45,105.0,22.0,1.15,7.5,33.5,38.06,12.37
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.0,16.0,1.2,5.0,32.5,36.32,0.0
2016,3,8,7,0,346.0,32.0,1.2,6.0,65.0,96.91,59.15
2016,3,8,7,15,450.5,42.0,1.3,6.5,113.0,154.24,109.01
2016,3,8,7,30,555.0,52.0,1.4,7.0,161.0,224.21,170.59
2016,3,8,7,45,612.0,59.5,1.5,8.0,212.0,286.98,227.42
2016,3,8,8,0,669.0,67.0,1.6,9.0,263.0,355.59,287.8
2016,3,8,8,15,709.5,72.5,1.6,9.5,314.0,419.72,343.15
2016,3,8,8,30,750.0,78.0,1.6,10.0,365.0,485.69,397.95
2016,3,8,8,45,762.5,87.0,1.6,10.5,410.5,543.08,443.87
2016,3,8,9,0,775.0,96.0,1.6,11.0,456.0,601.72,488.91
2016,3,8,9,15,795.5,99.5,1.6,11.0,499.5,655.11,529.64
2016,3,8,9,30,816.0,103.0,1.6,11.0,543.0,709.86,569.84
2016,3,8,9,45,826.5,107.5,1.65,11.5,580.0,757.27,601.83
2016,3,8,10,0,837.0,112.0,1.7,12.0,617.0,802.73,631.98
2016,3,8,10,15,847.0,114.5,1.75,12.0,647.5,843.37,659.53
2016,3,8,10,30,857.0,117.0,1.8,12.0,678.0,881.53,685.2
2016,3,8,10,45,866.0,117.0,1.9,12.0,702.0,913.29,706.92
2016,3,8,11,0,875.0,117.0,2.0,12.0,726.0,942.07,726.67
2016,3,8,11,15,577.0,229.0,2.0,12.0,634.5,805.81,628.92
2016,3,8,11,30,279.0,341.0,2.0,12.0,543.0,644.54,504.84
2016,3,8,11,45,259.0,349.5,2.0,12.5,539.0,638.43,499.88
2016,3,8,12,0,239.0,358.0,2.0,13.0,535.0,616.66,482.5
2016,3,8,12,15,122.5,280.5,1.95,13.0,371.5,418.4,331.87
2016,3,8,12,30,6.0,203.0,1.9,13.0,208.0,200.17,158.19
2016,3,8,12,45,3.0,121.5,1.85,13.0,124.0,117.03,91.54
2016,3,8,13,0,0.0,40.0,1.8,13.0,40.0,37.26,25.62
2016,3,8,13,15,3.0,120.5,1.85,12.5,123.0,115.98,91.26
2016,3,8,13,30,6.0,201.0,1.9,12.0,206.0,198.06,158.38
2016,3,8,13,45,72.0,259.0,2.0,12.0,307.5,327.86,264.32
2016,3,8,14,0,138.0,317.0,2.1,12.0,409.0,459.76,368.12
2016,3,8,14,15,123.0,300.0,2.15,11.5,379.5,423.97,340.67
2016,3,8,14,30,108.0,283.0,2.2,11.0,350.0,377.91,305.87
2016,3,8,14,45,61.5,240.5,2.3,11.0,278.5,291.84,237.23
2016,3,8,15,0,15.0,198.0,2.4,11.0,207.0,202.02,163.9
2016,3,8,15,15,59.0,203.5,2.2,10.5,233.0,245.85,201.84
2016,3,8,15,30,103.0,209.0,2.0,10.0,259.0,278.06,229.39
2016,3,8,15,45,84.0,186.0,1.8,10.0,224.0,237.6,195.93
2016,3,8,16,0,65.0,163.0,1.6,10.0,189.0,199.03,163.97
2016,3,8,16,15,58.5,142.5,1.35,9.5,163.5,171.25,141.0
2016,3,8,16,30,52.0,122.0,1.1,9.0,138.0,144.21,118.21
2016,3,8,16,45,43.0,101.0,0.85,9.0,112.5,116.49,94.29
2016,3,8,17,0,34.0,80.0,0.6,9.0,87.0,89.89,71.06
2016,3,8,17,15,19.5,59.0,0.55,8.5,63.0,63.06,47.82
2016,3,8,17,30,5.0,38.0,0.5,8.0,39.0,36.93,25.15
2016,3,8,17,45,2.5,19.0,0.5,8.0,19.5,17.95,5.26
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,33.0,36.12,2.52
2016,3,9,7,0,330.0,32.0,1.9,9.0,66.0,94.98,58.33
2016,3,9,7,15,429.0,41.5,1.95,9.5,112.0,149.81,105.46
2016,3,9,7,30,528.0,51.0,2.0,10.0,158.0,216.59,163.96
2016,3,9,7,45,264.0,54.0,2.15,10.5,107.5,156.37,123.95
2016,3,9,8,0,0.0,57.0,2.3,11.0,57.0,52.99,40.23
2016,3,9,8,15,0.0,68.5,2.35,11.0,68.5,63.73,49.51
2016,3,9,8,30,0.0,80.0,2.4,11.0,80.0,74.66,58.74
2016,3,9,8,45,0.0,109.0,2.5,11.5,109.0,102.79,82.3
2016,3,9,9,0,0.0,138.0,2.6,12.0,138.0,131.26,105.73
2016,3,9,9,15,43.5,189.5,2.6,12.5,213.5,219.55,179.08
2016,3,9,9,30,87.0,241.0,2.6,13.0,289.0,308.09,250.51
2016,3,9,9,45,196.5,253.5,2.6,13.5,370.5,417.71,338.5
2016,3,9,10,0,306.0,266.0,2.6,14.0,452.0,537.1,431.0
2016,3,9,10,15,317.0,279.0,2.6,14.5,480.5,571.89,455.3
2016,3,9,10,30,328.0,292.0,2.6,15.0,509.0,606.27,479.43
2016,3,9,10,45,287.0,312.5,2.6,15.5,507.5,602.2,473.48
2016,3,9,11,0,246.0,333.0,2.6,16.0,506.0,581.94,456.05
2016,3,9,11,15,188.0,344.0,2.6,16.0,478.0,545.19,426.78
2016,3,9,11,30,130.0,355.0,2.6,16.0,450.0,505.7,395.3
2016,3,9,11,45,204.0,354.5,2.6,16.5,505.0,577.49,450.23
2016,3,9,12,0,278.0,354.0,2.6,17.0,560.0,663.84,513.57
2016,3,9,12,15,294.5,350.5,2.6,17.0,569.5,676.72,522.69
2016,3,9,12,30,311.0,347.0,2.6,17.0,579.0,688.22,531.39
2016,3,9,12,45,186.0,339.5,2.65,17.5,478.0,543.88,422.54
2016,3,9,13,0,61.0,332.0,2.7,18.0,377.0,401.11,312.07
2016,3,9,13,15,140.0,336.0,2.65,18.0,436.0,492.22,384.02
2016,3,9,13,30,219.0,340.0,2.6,18.0,495.0,566.45,440.98
2016,3,9,13,45,151.0,324.0,2.6,18.0,429.0,482.66,376.93
2016,3,9,14,0,83.0,308.0,2.6,18.0,363.0,389.52,305.44
2016,3,9,14,15,80.0,293.0,2.55,18.0,344.5,368.28,289.93
2016,3,9,14,30,77.0,278.0,2.5,18.0,326.0,347.06,274.03
2016,3,9,14,45,63.0,255.5,2.45,18.0,293.5,309.17,244.79
2016,3,9,15,0,49.0,233.0,2.4,18.0,261.0,272.35,216.15
2016,3,9,15,15,54.0,217.5,2.2,17.5,246.0,257.41,205.3
2016,3,9,15,30,59.0,202.0,2.0,17.0,231.0,241.99,193.83
2016,3,9,15,45,33.5,171.5,1.85,17.0,188.0,191.8,153.35
2016,3,9,16,0,8.0,141.0,1.7,17.0,145.0,139.55,110.82
2016,3,9,16,15,4.0,123.0,1.5,16.5,125.0,119.62,94.86
2016,3,9,16,30,0.0,105.0,1.3,16.0,105.0,100.2,79.02
2016,3,9,16,45,0.0,86.0,1.1,15.5,86.0,81.77,63.72
2016,3,9,17,0,0.0,67.0,0.9,15.0,67.0,63.41,48.17
2016,3,9,17,15,0.0,48.5,0.9,14.5,48.5,45.61,32.83
2016,3,9,17,30,0.0,30.0,0.9,14.0,30.0,27.87,17.35
2016,3,9,17,45,0.0,15.0,0.9,14.0,15.0,13.91,3.29
2016,3,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.5,11.0,35.5,38.79,8.02
2016,3,10,7,0,338.0,35.0,2.7,12.0,71.0,100.1,62.04
2016,3,10,7,15,437.5,45.0,2.8,12.5,118.5,156.41,109.91
2016,3,10,7,30,537.0,55.0,2.9,13.0,166.0,224.72,169.3
2016,3,10,7,45,600.0,61.5,3.0,13.5,217.5,287.82,225.82
2016,3,10,8,0,663.0,68.0,3.1,14.0,269.0,357.45,286.8
2016,3,10,8,15,439.5,114.5,3.3,14.5,257.5,337.46,274.88
2016,3,10,8,30,216.0,161.0,3.5,15.0,246.0,287.98,235.29
2016,3,10,8,45,199.0,184.5,3.7,15.5,270.0,308.18,251.66
2016,3,10,9,0,182.0,208.0,3.9,16.0,294.0,332.87,270.76
2016,3,10,9,15,149.0,228.0,4.0,16.5,303.0,340.94,275.74
2016,3,10,9,30,116.0,248.0,4.1,17.0,312.0,345.71,277.79
2016,3,10,9,45,186.5,263.0,4.2,17.5,374.0,420.65,337.27
2016,3,10,10,0,257.0,278.0,4.3,18.0,436.0,511.53,407.44
2016,3,10,10,15,128.5,200.0,4.3,18.0,279.0,317.32,254.21
2016,3,10,10,30,0.0,122.0,4.3,18.0,122.0,114.61,88.25
2016,3,10,10,45,0.5,143.0,4.3,18.5,143.5,135.48,104.99
2016,3,10,11,0,1.0,164.0,4.3,19.0,165.0,156.53,121.52
2016,3,10,11,15,0.5,144.5,4.2,19.0,145.0,136.93,105.65
2016,3,10,11,30,0.0,125.0,4.1,19.0,125.0,117.52,89.98
2016,3,10,11,45,0.0,126.0,4.1,19.0,126.0,118.49,90.73
2016,3,10,12,0,0.0,127.0,4.1,19.0,127.0,119.46,91.48
2016,3,10,12,15,0.0,83.5,4.05,19.0,83.5,77.92,57.96
2016,3,10,12,30,0.0,40.0,4.0,19.0,40.0,37.27,24.92
2016,3,10,12,45,0.0,82.0,3.95,19.0,82.0,76.51,56.9
2016,3,10,13,0,0.0,124.0,3.9,19.0,124.0,116.55,89.24
2016,3,10,13,15,0.0,110.0,3.75,18.5,110.0,103.05,78.54
2016,3,10,13,30,0.0,96.0,3.6,18.0,96.0,89.62,67.88
2016,3,10,13,45,5.0,157.5,3.45,18.0,161.0,153.72,120.0
2016,3,10,14,0,10.0,219.0,3.3,18.0,226.0,219.52,172.66
2016,3,10,14,15,5.0,150.5,3.1,18.0,154.0,146.67,114.44
2016,3,10,14,30,0.0,82.0,2.9,18.0,82.0,76.42,57.47
2016,3,10,14,45,0.0,103.0,2.75,18.0,103.0,96.32,73.97
2016,3,10,15,0,0.0,124.0,2.6,18.0,124.0,116.78,90.84
2016,3,10,15,15,0.0,110.0,2.35,17.5,110.0,103.24,80.13
2016,3,10,15,30,0.0,96.0,2.1,17.0,96.0,89.78,69.41
2016,3,10,15,45,0.0,78.5,1.9,17.0,78.5,73.08,55.76
2016,3,10,16,0,0.0,61.0,1.7,17.0,61.0,56.73,42.26
2016,3,10,16,15,0.0,53.0,1.5,16.5,53.0,49.26,36.19
2016,3,10,16,30,0.0,45.0,1.3,16.0,45.0,41.8,30.01
2016,3,10,16,45,0.0,36.5,1.15,15.5,36.5,33.88,23.33
2016,3,10,17,0,0.0,28.0,1.0,15.0,28.0,25.97,16.55
2016,3,10,17,15,0.0,20.5,1.05,14.5,20.5,19.0,10.46
2016,3,10,17,30,0.0,13.0,1.1,14.0,13.0,12.04,4.33
2016,3,10,17,45,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,11.0,9.5,8.8,0.0
2016,3,11,7,0,0.0,19.0,5.0,11.0,19.0,17.62,8.94
2016,3,11,7,15,0.0,31.5,4.9,11.0,31.5,29.24,19.3
2016,3,11,7,30,0.0,44.0,4.8,11.0,44.0,40.88,29.63
2016,3,11,7,45,0.0,57.0,4.7,11.0,57.0,53.04,40.29
2016,3,11,8,0,0.0,70.0,4.6,11.0,70.0,65.38,50.96
2016,3,11,8,15,0.0,83.0,4.55,11.0,83.0,77.76,61.51
2016,3,11,8,30,0.0,96.0,4.5,11.0,96.0,90.18,71.97
2016,3,11,8,45,0.0,78.5,4.45,11.0,78.5,73.08,57.17
2016,3,11,9,0,0.0,61.0,4.4,11.0,61.0,56.74,43.07
2016,3,11,9,15,0.0,68.5,4.45,11.0,68.5,63.76,48.91
2016,3,11,9,30,0.0,76.0,4.5,11.0,76.0,70.78,54.72
2016,3,11,9,45,0.0,50.0,4.6,11.5,50.0,46.52,33.95
2016,3,11,10,0,0.0,24.0,4.7,12.0,24.0,22.32,13.31
2016,3,11,10,15,0.0,23.5,4.9,12.0,23.5,21.86,12.89
2016,3,11,10,30,0.0,23.0,5.1,12.0,23.0,21.4,12.47
2016,3,11,10,45,127.0,181.0,5.3,12.5,271.0,303.49,250.01
2016,3,11,11,0,254.0,339.0,5.5,13.0,519.0,609.08,491.17
2016,3,11,11,15,127.0,181.5,5.55,13.0,271.5,309.8,253.32
2016,3,11,11,30,0.0,24.0,5.6,13.0,24.0,22.35,13.07
2016,3,11,11,45,2.5,107.5,5.65,13.0,110.0,103.07,80.41
2016,3,11,12,0,5.0,191.0,5.7,13.0,196.0,187.04,149.26
2016,3,11,12,15,35.5,269.5,5.6,13.0,297.0,308.29,248.12
2016,3,11,12,30,66.0,348.0,5.5,13.0,398.0,423.94,340.14
2016,3,11,12,45,94.5,355.0,5.4,13.0,426.0,458.86,368.18
2016,3,11,13,0,123.0,362.0,5.3,13.0,454.0,506.74,406.13
2016,3,11,13,15,279.0,327.0,5.4,13.0,528.5,625.67,503.46
2016,3,11,13,30,435.0,292.0,5.5,13.0,603.0,736.79,592.56
2016,3,11,13,45,488.5,260.5,5.65,13.0,599.5,740.34,597.69
2016,3,11,14,0,542.0,229.0,5.8,13.0,596.0,739.0,599.56
2016,3,11,14,15,599.5,198.0,5.7,12.5,587.0,740.58,603.73
2016,3,11,14,30,657.0,167.0,5.6,12.0,578.0,732.88,600.74
2016,3,11,14,45,766.0,125.0,5.55,12.0,577.0,745.44,612.02
2016,3,11,15,0,875.0,83.0,5.5,12.0,576.0,739.34,608.49
2016,3,11,15,15,437.5,56.5,5.25,11.5,303.0,373.29,315.63
2016,3,11,15,30,0.0,30.0,5.0,11.0,30.0,27.87,18.25
2016,3,11,15,45,6.5,89.0,4.8,10.5,91.5,86.96,69.27
2016,3,11,16,0,13.0,148.0,4.6,10.0,153.0,149.09,122.49
2016,3,11,16,15,8.5,130.0,4.35,9.5,133.5,128.65,105.41
2016,3,11,16,30,4.0,112.0,4.1,9.0,114.0,108.76,88.68
2016,3,11,16,45,2.0,91.5,3.9,9.0,92.5,87.84,70.67
2016,3,11,17,0,0.0,71.0,3.7,9.0,71.0,67.24,52.71
2016,3,11,17,15,0.0,52.0,3.55,8.5,52.0,48.96,36.58
2016,3,11,17,30,0.0,33.0,3.4,8.0,33.0,30.75,20.37
2016,3,11,17,45,0.0,19.0,3.3,8.0,19.0,17.63,7.06
2016,3,11,18,0,0.0,5.0,3.2,8.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,8.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,41.5,23.0,1.85,7.5,27.5,27.75,11.05
2016,3,12,7,0,83.0,46.0,2.1,8.0,55.0,61.96,42.89
2016,3,12,7,15,129.0,67.5,2.25,8.0,91.0,100.31,75.91
2016,3,12,7,30,175.0,89.0,2.4,8.0,127.0,147.85,117.48
2016,3,12,7,45,209.0,109.5,2.6,8.5,166.5,192.72,157.03
2016,3,12,8,0,243.0,130.0,2.8,9.0,206.0,241.48,199.42
2016,3,12,8,15,286.5,141.0,2.9,9.0,245.5,288.2,239.89
2016,3,12,8,30,330.0,152.0,3.0,9.0,285.0,339.29,283.46
2016,3,12,8,45,185.0,173.5,3.2,9.5,250.0,288.44,240.42
2016,3,12,9,0,40.0,195.0,3.4,10.0,215.0,221.26,182.09
2016,3,12,9,15,29.5,201.0,3.45,10.5,216.0,221.83,181.76
2016,3,12,9,30,19.0,207.0,3.5,11.0,217.0,213.53,173.92
2016,3,12,9,45,9.5,168.0,3.6,11.5,173.0,167.27,135.02
2016,3,12,10,0,0.0,129.0,3.7,12.0,129.0,121.44,96.37
2016,3,12,10,15,11.0,192.5,3.75,12.0,200.0,193.31,155.77
2016,3,12,10,30,22.0,256.0,3.8,12.0,271.0,267.48,215.75
2016,3,12,10,45,42.0,289.5,3.85,12.0,319.5,333.14,268.33
2016,3,12,11,0,62.0,323.0,3.9,12.0,368.0,389.15,312.61
2016,3,12,11,15,80.0,339.5,3.9,12.0,398.5,425.35,340.99
2016,3,12,11,30,98.0,356.0,3.9,12.0,429.0,461.96,369.55
2016,3,12,11,45,135.5,365.0,3.9,12.5,467.5,523.01,416.53
2016,3,12,12,0,173.0,374.0,3.9,13.0,506.0,570.45,452.5
2016,3,12,12,15,93.5,315.5,3.95,13.0,387.5,414.51,331.05
2016,3,12,12,30,14.0,257.0,4.0,13.0,269.0,262.13,208.83
2016,3,12,12,45,9.5,226.5,4.05,13.0,234.5,226.82,180.89
2016,3,12,13,0,5.0,196.0,4.1,13.0,200.0,191.91,152.75
2016,3,12,13,15,2.5,133.0,4.2,13.0,135.0,127.59,100.45
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,65.27,48.99
2016,3,12,13,45,3.5,138.0,4.4,13.0,141.0,133.25,105.52
2016,3,12,14,0,7.0,206.0,4.5,13.0,212.0,203.55,163.2
2016,3,12,14,15,12.5,218.0,4.5,13.0,227.0,220.3,177.15
2016,3,12,14,30,18.0,230.0,4.5,13.0,242.0,236.86,191.07
2016,3,12,14,45,10.5,203.5,4.5,13.0,210.5,203.76,164.23
2016,3,12,15,0,3.0,177.0,4.5,13.0,179.0,171.41,137.87
2016,3,12,15,15,9.5,178.5,4.3,12.5,183.0,177.66,143.85
2016,3,12,15,30,16.0,180.0,4.1,12.0,187.0,183.45,149.39
2016,3,12,15,45,8.0,138.5,3.9,12.0,142.0,136.5,110.42
2016,3,12,16,0,0.0,97.0,3.7,12.0,97.0,91.05,72.29
2016,3,12,16,15,0.0,84.0,3.55,12.0,84.0,78.63,61.94
2016,3,12,16,30,0.0,71.0,3.4,12.0,71.0,66.25,51.48
2016,3,12,16,45,0.0,58.0,3.25,12.0,58.0,53.93,40.92
2016,3,12,17,0,0.0,45.0,3.1,12.0,45.0,41.81,30.38
2016,3,12,17,15,0.0,33.0,3.05,11.5,33.0,30.63,20.58
2016,3,12,17,30,0.0,21.0,3.0,11.0,21.0,19.47,10.71
2016,3,12,17,45,0.0,12.0,3.0,11.0,12.0,11.12,2.53
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,3,13,7,30,0.0,6.0,2.9,12.0,6.0,5.55,0.0
2016,3,13,7,45,0.0,8.0,2.95,12.0,8.0,7.41,0.77
2016,3,13,8,0,0.0,10.0,3.0,12.0,10.0,9.26,2.38
2016,3,13,8,15,0.0,12.0,3.0,12.0,12.0,11.12,3.98
2016,3,13,8,30,0.0,14.0,3.0,12.0,14.0,12.98,5.57
2016,3,13,8,45,0.0,36.5,3.05,12.5,36.5,33.9,23.46
2016,3,13,9,0,0.0,59.0,3.1,13.0,59.0,54.88,41.14
2016,3,13,9,15,0.0,74.0,3.15,13.0,74.0,68.9,52.82
2016,3,13,9,30,0.0,89.0,3.2,13.0,89.0,82.93,64.43
2016,3,13,9,45,0.0,63.5,3.3,13.0,63.5,59.12,44.31
2016,3,13,10,0,0.0,38.0,3.4,13.0,38.0,35.36,24.24
2016,3,13,10,15,0.0,99.0,3.45,13.0,99.0,92.44,71.92
2016,3,13,10,30,0.0,160.0,3.5,13.0,160.0,151.63,120.47
2016,3,13,10,45,0.5,161.0,3.6,13.0,161.5,153.02,121.37
2016,3,13,11,0,1.0,162.0,3.7,13.0,163.0,154.44,122.41
2016,3,13,11,15,4.5,189.5,3.75,13.0,193.0,184.88,147.17
2016,3,13,11,30,8.0,217.0,3.8,13.0,223.0,215.69,172.02
2016,3,13,11,45,8.0,217.5,3.9,13.0,223.5,216.24,172.34
2016,3,13,12,0,8.0,218.0,4.0,13.0,224.0,216.78,172.74
2016,3,13,12,15,13.5,247.5,4.05,13.0,258.0,251.89,201.08
2016,3,13,12,30,19.0,277.0,4.1,13.0,292.0,287.31,229.43
2016,3,13,12,45,33.5,303.0,4.2,13.5,328.5,341.97,272.69
2016,3,13,13,0,48.0,329.0,4.3,14.0,365.0,384.03,305.6
2016,3,13,13,15,48.5,322.5,4.25,13.5,358.5,376.72,300.52
2016,3,13,13,30,49.0,316.0,4.2,13.0,352.0,369.25,295.48
2016,3,13,13,45,141.5,320.0,4.2,13.0,418.0,468.57,376.56
2016,3,13,14,0,234.0,324.0,4.2,13.0,484.0,549.91,441.93
2016,3,13,14,15,220.5,310.0,4.1,13.0,455.5,515.73,415.26
2016,3,13,14,30,207.0,296.0,4.0,13.0,427.0,481.69,389.15
2016,3,13,14,45,103.5,206.5,3.9,13.0,272.0,296.13,241.16
2016,3,13,15,0,0.0,117.0,3.8,13.0,117.0,109.87,86.65
2016,3,13,15,15,0.0,101.5,3.65,13.0,101.5,94.95,74.62
2016,3,13,15,30,0.0,86.0,3.5,13.0,86.0,80.11,62.38
2016,3,13,15,45,0.0,74.5,3.4,13.0,74.5,69.34,53.48
2016,3,13,16,0,0.0,63.0,3.3,13.0,63.0,58.59,44.52
2016,3,13,16,15,0.0,54.5,3.1,12.5,54.5,50.66,37.96
2016,3,13,16,30,0.0,46.0,2.9,12.0,46.0,42.73,31.3
2016,3,13,16,45,0.0,38.0,2.75,12.0,38.0,35.28,24.88
2016,3,13,17,0,0.0,30.0,2.6,12.0,30.0,27.83,18.39
2016,3,13,17,15,0.0,22.0,2.55,12.0,22.0,20.39,11.82
2016,3,13,17,30,0.0,14.0,2.5,12.0,14.0,12.97,5.24
2016,3,13,17,45,0.0,8.0,2.5,12.0,8.0,7.4,0.0
2016,3,13,18,0,0.0,2.0,2.5,12.0,2.0,1.91,0.0
2016,3,13,18,15,0.0,1.0,2.45,12.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
