Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.45,8.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.6,9.0,12.0,11.44,0.0
2016,3,14,6,45,89.0,30.5,1.8,9.5,42.0,42.99,22.74
2016,3,14,7,0,178.0,49.0,2.0,10.0,72.0,84.57,57.9
2016,3,14,7,15,238.5,67.5,2.1,10.0,113.0,130.09,97.01
2016,3,14,7,30,299.0,86.0,2.2,10.0,154.0,186.91,146.66
2016,3,14,7,45,337.0,103.5,2.3,10.0,198.0,238.43,192.51
2016,3,14,8,0,375.0,121.0,2.4,10.0,242.0,294.08,241.18
2016,3,14,8,15,431.0,124.5,2.45,10.0,285.5,347.71,287.4
2016,3,14,8,30,487.0,128.0,2.5,10.0,329.0,406.52,337.05
2016,3,14,8,45,565.5,123.5,2.55,10.5,384.0,478.92,396.04
2016,3,14,9,0,644.0,119.0,2.6,11.0,439.0,554.25,455.88
2016,3,14,9,15,489.5,178.0,2.6,11.0,433.5,538.68,440.94
2016,3,14,9,30,335.0,237.0,2.6,11.0,428.0,502.56,409.56
2016,3,14,9,45,466.0,212.5,2.6,11.5,497.0,602.21,487.95
2016,3,14,10,0,597.0,188.0,2.6,12.0,566.0,705.18,565.82
2016,3,14,10,15,622.0,191.0,2.6,12.0,602.0,751.53,598.98
2016,3,14,10,30,647.0,194.0,2.6,12.0,638.0,797.04,631.51
2016,3,14,10,45,611.0,217.0,2.6,12.5,647.5,807.32,635.63
2016,3,14,11,0,575.0,240.0,2.6,13.0,657.0,809.87,634.6
2016,3,14,11,15,602.0,237.5,2.6,13.0,682.5,847.96,661.72
2016,3,14,11,30,629.0,235.0,2.6,13.0,708.0,881.13,684.93
2016,3,14,11,45,581.0,256.0,2.6,13.5,696.5,860.81,667.51
2016,3,14,12,0,533.0,277.0,2.6,14.0,685.0,841.04,650.93
2016,3,14,12,15,712.5,204.5,2.6,14.0,750.5,943.93,726.21
2016,3,14,12,30,892.0,132.0,2.6,14.0,816.0,1031.86,785.17
2016,3,14,12,45,880.5,136.5,2.65,14.0,805.5,1020.15,777.08
2016,3,14,13,0,869.0,141.0,2.7,14.0,795.0,1004.8,767.68
2016,3,14,13,15,863.5,139.5,2.75,14.0,778.5,985.08,755.4
2016,3,14,13,30,858.0,138.0,2.8,14.0,762.0,961.92,740.83
2016,3,14,13,45,849.5,136.0,2.85,14.5,737.5,932.22,720.38
2016,3,14,14,0,841.0,134.0,2.9,15.0,713.0,899.53,697.87
2016,3,14,14,15,828.5,131.5,2.9,14.5,681.0,860.12,672.71
2016,3,14,14,30,816.0,129.0,2.9,14.0,649.0,818.39,645.62
2016,3,14,14,45,749.5,132.5,2.95,14.0,588.5,742.53,592.24
2016,3,14,15,0,683.0,136.0,3.0,14.0,528.0,665.78,536.11
2016,3,14,15,15,635.5,137.0,2.95,13.5,480.5,602.59,488.86
2016,3,14,15,30,588.0,138.0,2.9,13.0,433.0,541.5,441.97
2016,3,14,15,45,630.0,122.0,2.9,13.0,411.0,518.71,424.17
2016,3,14,16,0,672.0,106.0,2.9,13.0,389.0,490.04,400.38
2016,3,14,16,15,630.0,99.5,2.65,12.5,338.0,424.33,345.89
2016,3,14,16,30,588.0,93.0,2.4,12.0,287.0,361.89,292.75
2016,3,14,16,45,525.5,84.5,2.15,11.5,235.5,293.45,233.66
2016,3,14,17,0,463.0,76.0,1.9,11.0,184.0,229.8,177.68
2016,3,14,17,15,372.0,63.0,1.8,10.5,136.5,163.77,120.6
2016,3,14,17,30,281.0,50.0,1.7,10.0,89.0,108.74,73.98
2016,3,14,17,45,140.5,33.0,1.65,9.5,52.5,54.73,30.92
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.6,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.05,5.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.1,6.0,15.0,14.3,0.0
2016,3,15,6,45,173.5,29.5,1.15,6.5,52.5,54.45,29.59
2016,3,15,7,0,347.0,44.0,1.2,7.0,90.0,114.74,77.1
2016,3,15,7,15,436.0,54.5,1.25,7.5,139.0,171.03,125.75
2016,3,15,7,30,525.0,65.0,1.3,8.0,188.0,237.95,184.61
2016,3,15,7,45,591.5,70.5,1.4,9.0,240.5,301.57,240.82
2016,3,15,8,0,658.0,76.0,1.5,10.0,293.0,372.04,301.37
2016,3,15,8,15,696.5,81.5,1.6,10.5,343.5,435.35,355.16
2016,3,15,8,30,735.0,87.0,1.7,11.0,394.0,501.45,409.41
2016,3,15,8,45,767.0,89.5,1.8,11.5,443.0,561.55,457.36
2016,3,15,9,0,799.0,92.0,1.9,12.0,492.0,624.03,505.63
2016,3,15,9,15,818.5,95.0,1.95,12.5,535.5,679.25,546.65
2016,3,15,9,30,838.0,98.0,2.0,13.0,579.0,733.75,584.59
2016,3,15,9,45,854.0,99.5,2.15,14.0,617.5,782.82,617.14
2016,3,15,10,0,870.0,101.0,2.3,15.0,656.0,830.22,648.0
2016,3,15,10,15,880.5,103.0,2.35,15.0,687.5,865.44,671.53
2016,3,15,10,30,891.0,105.0,2.4,15.0,719.0,903.76,697.24
2016,3,15,10,45,899.5,105.5,2.5,15.5,743.5,935.83,717.61
2016,3,15,11,0,908.0,106.0,2.6,16.0,768.0,964.81,735.84
2016,3,15,11,15,912.5,107.0,2.65,16.0,785.0,987.28,750.59
2016,3,15,11,30,917.0,108.0,2.7,16.0,802.0,1006.18,763.08
2016,3,15,11,45,920.0,107.5,2.75,16.0,810.5,1018.28,771.13
2016,3,15,12,0,923.0,107.0,2.8,16.0,819.0,1026.58,776.84
2016,3,15,12,15,923.5,107.0,2.85,16.0,819.5,1029.13,778.88
2016,3,15,12,30,924.0,107.0,2.9,16.0,820.0,1027.79,778.5
2016,3,15,12,45,927.5,104.0,2.95,16.5,813.5,1022.12,773.93
2016,3,15,13,0,931.0,101.0,3.0,17.0,807.0,1012.5,766.89
2016,3,15,13,15,927.0,100.5,3.0,17.0,791.0,994.65,755.44
2016,3,15,13,30,923.0,100.0,3.0,17.0,775.0,973.16,741.66
2016,3,15,13,45,918.0,98.0,3.0,17.0,751.5,945.55,723.77
2016,3,15,14,0,913.0,96.0,3.0,17.0,728.0,914.6,703.6
2016,3,15,14,15,904.0,94.5,2.95,16.5,697.0,877.64,680.09
2016,3,15,14,30,895.0,93.0,2.9,16.0,666.0,837.93,654.46
2016,3,15,14,45,882.5,90.5,2.9,16.0,628.5,791.87,623.11
2016,3,15,15,0,870.0,88.0,2.9,16.0,591.0,743.8,589.95
2016,3,15,15,15,852.5,85.5,2.7,15.5,548.0,694.53,555.5
2016,3,15,15,30,835.0,83.0,2.5,15.0,505.0,639.76,514.37
2016,3,15,15,45,812.0,79.0,2.4,15.0,457.0,579.37,467.18
2016,3,15,16,0,789.0,75.0,2.3,15.0,409.0,519.2,418.8
2016,3,15,16,15,754.5,71.0,2.0,14.5,358.0,453.97,365.05
2016,3,15,16,30,720.0,67.0,1.7,14.0,307.0,390.9,311.39
2016,3,15,16,45,670.0,61.0,1.45,13.5,255.0,323.0,252.61
2016,3,15,17,0,620.0,55.0,1.2,13.0,203.0,259.39,196.06
2016,3,15,17,15,538.0,47.0,1.2,12.0,152.5,190.85,136.52
2016,3,15,17,30,456.0,39.0,1.2,11.0,102.0,131.93,85.73
2016,3,15,17,45,310.5,27.0,1.2,10.5,61.5,70.98,37.05
2016,3,15,18,0,165.0,15.0,1.2,10.0,21.0,25.7,0.0
2016,3,15,18,15,82.5,7.5,1.2,9.5,10.5,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,66.0,7.5,0.9,6.5,9.5,7.15,0.0
2016,3,16,6,30,132.0,15.0,0.9,7.0,19.0,23.3,0.0
2016,3,16,6,45,279.0,28.0,0.95,8.0,59.0,67.45,36.19
2016,3,16,7,0,426.0,41.0,1.0,9.0,99.0,127.55,84.21
2016,3,16,7,15,511.5,49.5,1.2,9.5,149.5,185.98,135.02
2016,3,16,7,30,597.0,58.0,1.4,10.0,200.0,254.51,195.57
2016,3,16,7,45,650.5,64.5,1.6,10.5,253.0,318.63,253.04
2016,3,16,8,0,704.0,71.0,1.8,11.0,306.0,388.07,313.59
2016,3,16,8,15,740.5,75.5,1.9,11.5,357.5,451.16,367.29
2016,3,16,8,30,777.0,80.0,2.0,12.0,409.0,517.38,421.61
2016,3,16,8,45,802.5,84.0,2.1,12.5,457.5,578.55,470.22
2016,3,16,9,0,828.0,88.0,2.2,13.0,506.0,640.21,517.65
2016,3,16,9,15,846.5,91.0,2.25,13.5,550.5,696.06,559.03
2016,3,16,9,30,865.0,94.0,2.3,14.0,595.0,751.01,596.75
2016,3,16,9,45,878.5,96.0,2.35,14.5,633.0,799.75,629.28
2016,3,16,10,0,892.0,98.0,2.4,15.0,671.0,840.98,656.03
2016,3,16,10,15,901.5,100.0,2.4,15.5,703.0,881.72,681.76
2016,3,16,10,30,911.0,102.0,2.4,16.0,735.0,919.76,705.29
2016,3,16,10,45,918.0,103.0,2.45,16.5,759.5,951.51,724.78
2016,3,16,11,0,925.0,104.0,2.5,17.0,784.0,980.01,742.03
2016,3,16,11,15,929.0,105.0,2.5,17.0,800.0,1002.27,756.0
2016,3,16,11,30,933.0,106.0,2.5,17.0,816.0,1020.86,767.64
2016,3,16,11,45,935.5,106.0,2.55,17.5,824.5,1033.13,774.28
2016,3,16,12,0,938.0,106.0,2.6,18.0,833.0,1041.53,778.54
2016,3,16,12,15,937.5,106.0,2.6,18.0,833.0,1043.06,779.38
2016,3,16,12,30,937.0,106.0,2.6,18.0,833.0,1040.64,777.84
2016,3,16,12,45,940.5,102.5,2.6,18.5,825.5,1034.26,772.41
2016,3,16,13,0,944.0,99.0,2.6,19.0,818.0,1023.87,764.53
2016,3,16,13,15,939.5,98.5,2.6,19.0,801.5,1005.29,752.84
2016,3,16,13,30,935.0,98.0,2.6,19.0,785.0,983.02,738.85
2016,3,16,13,45,928.5,96.0,2.6,19.0,760.5,953.71,720.19
2016,3,16,14,0,922.0,94.0,2.6,19.0,736.0,921.09,699.29
2016,3,16,14,15,912.0,92.5,2.55,19.0,704.5,882.93,674.11
2016,3,16,14,30,902.0,91.0,2.5,19.0,673.0,842.06,646.95
2016,3,16,14,45,889.0,89.0,2.5,19.0,634.5,795.84,616.17
2016,3,16,15,0,876.0,87.0,2.5,19.0,596.0,747.63,583.62
2016,3,16,15,15,858.0,84.0,2.35,18.5,552.5,697.08,549.08
2016,3,16,15,30,840.0,81.0,2.2,18.0,509.0,641.13,508.12
2016,3,16,15,45,816.0,77.5,2.05,18.0,460.5,580.41,461.18
2016,3,16,16,0,792.0,74.0,1.9,18.0,412.0,519.99,413.2
2016,3,16,16,15,757.5,70.0,1.65,17.0,361.0,454.56,360.95
2016,3,16,16,30,723.0,66.0,1.4,16.0,310.0,391.3,308.54
2016,3,16,16,45,672.5,60.0,1.2,15.5,257.5,322.52,249.83
2016,3,16,17,0,622.0,54.0,1.0,15.0,205.0,258.97,193.99
2016,3,16,17,15,541.5,46.5,1.0,14.5,154.5,191.19,135.36
2016,3,16,17,30,461.0,39.0,1.0,14.0,104.0,132.83,85.38
2016,3,16,17,45,321.0,27.0,1.0,13.5,63.0,72.2,37.63
2016,3,16,18,0,181.0,15.0,1.0,13.0,22.0,26.77,0.0
2016,3,16,18,15,90.5,7.5,1.0,12.5,11.0,7.67,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,8.0,0.95,9.5,11.5,8.23,0.0
2016,3,17,6,30,185.0,16.0,1.0,10.0,23.0,28.25,0.0
2016,3,17,6,45,327.0,27.5,1.05,11.0,64.5,73.74,39.48
2016,3,17,7,0,469.0,39.0,1.1,12.0,106.0,134.8,87.82
2016,3,17,7,15,550.5,47.0,1.15,12.5,157.5,194.53,139.58
2016,3,17,7,30,632.0,55.0,1.2,13.0,209.0,263.83,200.25
2016,3,17,7,45,682.5,61.0,1.3,13.5,262.0,328.07,257.06
2016,3,17,8,0,733.0,67.0,1.4,14.0,315.0,397.52,316.55
2016,3,17,8,15,768.0,71.0,1.45,14.5,367.0,461.66,369.94
2016,3,17,8,30,803.0,75.0,1.5,15.0,419.0,528.01,423.05
2016,3,17,8,45,827.0,78.5,1.6,16.0,468.0,589.05,469.65
2016,3,17,9,0,851.0,82.0,1.7,17.0,517.0,650.37,514.74
2016,3,17,9,15,868.5,85.0,1.65,17.5,561.5,706.54,553.99
2016,3,17,9,30,886.0,88.0,1.6,18.0,606.0,757.22,586.54
2016,3,17,9,45,898.5,90.5,1.6,18.5,644.0,806.04,617.56
2016,3,17,10,0,911.0,93.0,1.6,19.0,682.0,852.8,646.6
2016,3,17,10,15,920.5,94.5,1.55,19.0,714.0,893.58,671.78
2016,3,17,10,30,930.0,96.0,1.5,19.0,746.0,931.58,694.83
2016,3,17,10,45,936.0,97.5,1.45,19.5,770.5,963.43,712.23
2016,3,17,11,0,942.0,99.0,1.4,20.0,795.0,991.9,727.29
2016,3,17,11,15,946.0,99.5,1.3,20.0,811.5,1013.85,738.59
2016,3,17,11,30,950.0,100.0,1.2,20.0,828.0,1032.07,747.48
2016,3,17,11,45,951.5,100.5,1.2,20.5,836.0,1044.02,752.92
2016,3,17,12,0,953.0,101.0,1.2,21.0,844.0,1052.02,756.08
2016,3,17,12,15,952.5,101.0,1.2,21.0,843.5,1053.51,756.81
2016,3,17,12,30,952.0,101.0,1.2,21.0,843.0,1050.98,755.29
2016,3,17,12,45,950.5,100.0,1.2,21.5,835.0,1042.36,748.74
2016,3,17,13,0,949.0,99.0,1.2,22.0,827.0,1029.78,739.97
2016,3,17,13,15,945.0,98.5,1.2,22.0,810.0,1011.52,729.22
2016,3,17,13,30,941.0,98.0,1.2,22.0,793.0,989.53,716.27
2016,3,17,13,45,934.0,96.5,1.25,22.0,768.5,960.11,699.48
2016,3,17,14,0,927.0,95.0,1.3,22.0,744.0,927.39,680.5
2016,3,17,14,15,917.5,93.5,1.3,22.0,712.5,889.42,657.19
2016,3,17,14,30,908.0,92.0,1.3,22.0,681.0,848.7,631.9
2016,3,17,14,45,894.5,90.0,1.3,22.0,642.5,801.79,602.17
2016,3,17,15,0,881.0,88.0,1.3,22.0,604.0,752.91,570.72
2016,3,17,15,15,863.5,85.0,1.25,21.5,560.0,702.41,538.15
2016,3,17,15,30,846.0,82.0,1.2,21.0,516.0,646.45,499.22
2016,3,17,15,45,821.5,78.5,1.2,21.0,467.0,585.06,454.22
2016,3,17,16,0,797.0,75.0,1.2,21.0,418.0,524.03,407.92
2016,3,17,16,15,762.5,71.0,1.1,20.5,366.5,458.26,356.54
2016,3,17,16,30,728.0,67.0,1.0,20.0,315.0,394.66,304.97
2016,3,17,16,45,679.0,61.0,0.95,19.5,262.5,326.09,248.1
2016,3,17,17,0,630.0,55.0,0.9,19.0,210.0,262.55,193.58
2016,3,17,17,15,550.0,47.0,0.95,18.0,159.0,193.83,135.46
2016,3,17,17,30,470.0,39.0,1.0,17.0,108.0,134.48,85.5
2016,3,17,17,45,333.0,27.5,1.05,16.5,66.0,74.11,38.59
2016,3,17,18,0,196.0,16.0,1.1,16.0,24.0,28.76,0.0
2016,3,17,18,15,98.0,8.0,1.1,15.5,12.0,8.16,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,9.0,1.3,8.5,13.0,9.38,0.0
2016,3,18,6,30,185.0,18.0,1.5,9.0,26.0,30.85,0.0
2016,3,18,6,45,320.5,30.0,1.75,10.0,68.0,76.17,42.47
2016,3,18,7,0,456.0,42.0,2.0,11.0,110.0,136.49,90.56
2016,3,18,7,15,537.0,50.5,2.0,11.5,161.0,196.08,142.61
2016,3,18,7,30,618.0,59.0,2.0,12.0,212.0,265.18,203.59
2016,3,18,7,45,309.0,81.0,2.0,12.5,157.5,207.24,165.74
2016,3,18,8,0,0.0,103.0,2.0,13.0,103.0,97.29,77.36
2016,3,18,8,15,5.0,128.0,1.95,13.5,130.0,124.08,99.69
2016,3,18,8,30,10.0,153.0,1.9,14.0,157.0,151.59,122.04
2016,3,18,8,45,24.0,180.0,1.9,14.5,192.0,187.18,150.8
2016,3,18,9,0,38.0,207.0,1.9,15.0,227.0,231.47,186.08
2016,3,18,9,15,61.0,235.5,1.9,15.0,270.5,279.23,224.08
2016,3,18,9,30,84.0,264.0,1.9,15.0,314.0,329.17,263.22
2016,3,18,9,45,213.5,273.0,1.9,15.5,410.0,452.87,360.63
2016,3,18,10,0,343.0,282.0,1.9,16.0,506.0,587.64,462.05
2016,3,18,10,15,627.0,193.0,1.9,16.0,626.0,762.54,593.82
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,925.5,704.97
2016,3,18,10,45,917.0,106.0,1.9,16.5,770.0,957.34,722.26
2016,3,18,11,0,923.0,108.0,1.9,17.0,794.0,985.88,738.69
2016,3,18,11,15,927.5,109.0,1.85,17.0,810.5,1008.44,751.88
2016,3,18,11,30,932.0,110.0,1.8,17.0,827.0,1027.36,762.75
2016,3,18,11,45,932.0,111.0,1.8,17.5,835.0,1038.14,767.7
2016,3,18,12,0,932.0,112.0,1.8,18.0,843.0,1045.03,770.34
2016,3,18,12,15,932.0,112.5,1.8,18.0,843.0,1047.44,771.73
2016,3,18,12,30,932.0,113.0,1.8,18.0,843.0,1045.91,770.8
2016,3,18,12,45,920.5,117.5,1.85,18.5,832.5,1033.65,762.4
2016,3,18,13,0,909.0,122.0,1.9,19.0,822.0,1017.7,751.84
2016,3,18,13,15,904.5,121.0,1.9,18.5,805.5,998.9,741.71
2016,3,18,13,30,900.0,120.0,1.9,18.0,789.0,976.55,729.3
2016,3,18,13,45,890.5,119.5,1.95,18.0,764.0,954.19,716.15
2016,3,18,14,0,881.0,119.0,2.0,18.0,739.0,920.98,695.66
2016,3,18,14,15,870.5,117.0,2.05,18.0,707.5,882.4,671.43
2016,3,18,14,30,860.0,115.0,2.1,18.0,676.0,841.24,645.17
2016,3,18,14,45,848.0,111.0,2.15,18.0,638.0,794.41,614.57
2016,3,18,15,0,836.0,107.0,2.2,18.0,600.0,745.64,582.12
2016,3,18,15,15,816.5,104.0,2.2,17.5,556.0,691.06,545.07
2016,3,18,15,30,797.0,101.0,2.2,17.0,512.0,635.76,505.06
2016,3,18,15,45,753.0,92.0,2.2,16.5,451.0,559.08,447.65
2016,3,18,16,0,709.0,83.0,2.2,16.0,390.0,485.8,390.93
2016,3,18,16,15,644.0,88.5,2.0,15.5,342.0,419.91,337.24
2016,3,18,16,30,579.0,94.0,1.8,15.0,294.0,359.21,286.39
2016,3,18,16,45,537.5,83.5,1.6,14.5,245.0,297.01,233.21
2016,3,18,17,0,496.0,73.0,1.4,14.0,196.0,238.93,182.22
2016,3,18,17,15,424.0,61.0,1.3,13.0,148.5,176.09,128.1
2016,3,18,17,30,352.0,49.0,1.2,12.0,101.0,121.83,81.79
2016,3,18,17,45,176.0,36.5,1.1,11.5,62.5,61.98,36.69
2016,3,18,18,0,0.0,24.0,1.0,11.0,24.0,22.09,0.0
2016,3,18,18,15,0.0,12.0,1.0,10.5,12.0,11.44,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,6.2,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,12.05,0.0
2016,3,19,6,45,0.0,32.0,1.35,10.5,32.0,29.9,18.87
2016,3,19,7,0,0.0,51.0,1.5,11.0,51.0,47.98,35.14
2016,3,19,7,15,9.0,71.5,1.55,11.5,74.0,69.95,54.07
2016,3,19,7,30,18.0,92.0,1.6,12.0,97.0,93.12,73.9
2016,3,19,7,45,25.5,112.5,1.65,12.5,121.0,119.89,96.54
2016,3,19,8,0,33.0,133.0,1.7,13.0,145.0,145.33,117.7
2016,3,19,8,15,108.0,160.0,1.75,13.5,206.0,217.41,177.21
2016,3,19,8,30,183.0,187.0,1.8,14.0,267.0,293.18,238.71
2016,3,19,8,45,392.0,164.0,1.85,14.5,360.5,419.4,340.57
2016,3,19,9,0,601.0,141.0,1.9,15.0,454.0,556.57,447.59
2016,3,19,9,15,718.5,118.5,1.9,15.5,523.0,644.33,513.33
2016,3,19,9,30,836.0,96.0,1.9,16.0,592.0,737.39,579.51
2016,3,19,9,45,846.5,99.5,1.95,16.5,629.0,784.21,609.93
2016,3,19,10,0,857.0,103.0,2.0,17.0,666.0,828.97,638.88
2016,3,19,10,15,866.5,104.5,2.0,17.0,696.5,862.18,660.26
2016,3,19,10,30,876.0,106.0,2.0,17.0,727.0,898.47,683.74
2016,3,19,10,45,879.0,109.5,2.05,17.5,749.5,928.24,701.83
2016,3,19,11,0,882.0,113.0,2.1,18.0,772.0,954.71,717.7
2016,3,19,11,15,886.0,113.5,2.1,18.0,788.0,975.43,730.57
2016,3,19,11,30,890.0,114.0,2.1,18.0,804.0,992.65,741.24
2016,3,19,11,45,890.5,115.0,2.15,18.0,811.5,1003.41,748.38
2016,3,19,12,0,891.0,116.0,2.2,18.0,819.0,1010.45,753.27
2016,3,19,12,15,482.5,243.0,2.2,18.0,624.0,758.19,578.79
2016,3,19,12,30,74.0,370.0,2.2,18.0,429.0,453.37,348.05
2016,3,19,12,45,309.0,324.0,2.2,18.5,564.0,658.94,506.72
2016,3,19,13,0,544.0,278.0,2.2,19.0,699.0,845.05,640.21
2016,3,19,13,15,532.0,274.0,2.2,18.5,679.0,820.45,622.92
2016,3,19,13,30,520.0,270.0,2.2,18.0,659.0,793.89,606.17
2016,3,19,13,45,400.5,299.5,2.2,18.0,593.5,691.99,532.26
2016,3,19,14,0,281.0,329.0,2.2,18.0,528.0,607.26,469.18
2016,3,19,14,15,568.0,216.0,2.15,18.0,595.5,731.24,567.27
2016,3,19,14,30,855.0,103.0,2.1,18.0,663.0,824.33,634.74
2016,3,19,14,45,844.5,99.5,2.1,18.0,626.5,779.39,603.58
2016,3,19,15,0,834.0,96.0,2.1,18.0,590.0,732.43,571.94
2016,3,19,15,15,659.5,136.0,2.1,17.5,509.0,619.01,489.47
2016,3,19,15,30,485.0,176.0,2.1,17.0,428.0,511.28,407.58
2016,3,19,15,45,344.5,180.0,2.15,17.0,351.0,397.96,319.54
2016,3,19,16,0,204.0,184.0,2.2,17.0,274.0,300.39,241.65
2016,3,19,16,15,194.0,163.5,2.15,16.5,240.5,262.58,211.64
2016,3,19,16,30,184.0,143.0,2.1,16.0,207.0,225.65,181.34
2016,3,19,16,45,175.0,120.5,2.05,15.5,173.5,187.97,149.65
2016,3,19,17,0,166.0,98.0,2.0,15.0,140.0,154.67,120.81
2016,3,19,17,15,143.5,76.5,1.85,14.5,106.5,115.93,87.32
2016,3,19,17,30,121.0,55.0,1.7,14.0,73.0,80.04,56.33
2016,3,19,17,45,60.5,37.0,1.6,13.5,46.0,44.49,27.57
2016,3,19,18,0,0.0,19.0,1.5,13.0,19.0,17.6,0.0
2016,3,19,18,15,0.0,9.5,1.45,12.5,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,18.0,10.0,1.2,9.5,11.0,9.76,0.0
2016,3,20,6,30,36.0,20.0,1.4,10.0,22.0,21.75,3.81
2016,3,20,6,45,89.5,38.5,1.65,11.0,51.0,51.77,33.12
2016,3,20,7,0,143.0,57.0,1.9,12.0,80.0,87.45,62.52
2016,3,20,7,15,168.0,78.5,2.0,12.5,115.0,125.55,95.77
2016,3,20,7,30,193.0,100.0,2.1,13.0,150.0,166.77,131.72
2016,3,20,7,45,211.0,120.0,2.25,13.5,185.5,206.71,166.33
2016,3,20,8,0,229.0,140.0,2.4,14.0,221.0,248.61,201.87
2016,3,20,8,15,231.0,162.5,2.45,14.5,255.0,286.98,233.61
2016,3,20,8,30,233.0,185.0,2.5,15.0,289.0,325.27,264.37
2016,3,20,8,45,239.5,206.5,2.65,15.5,323.5,365.06,295.68
2016,3,20,9,0,246.0,228.0,2.8,16.0,358.0,405.04,326.45
2016,3,20,9,15,266.5,245.5,2.9,16.5,396.5,450.63,361.17
2016,3,20,9,30,287.0,263.0,3.0,17.0,435.0,497.38,396.12
2016,3,20,9,45,568.5,184.5,3.15,17.5,552.0,657.46,521.84
2016,3,20,10,0,850.0,106.0,3.3,18.0,669.0,828.26,645.88
2016,3,20,10,15,859.5,108.0,3.4,18.0,699.5,867.91,672.04
2016,3,20,10,30,869.0,110.0,3.5,18.0,730.0,898.24,692.58
2016,3,20,10,45,874.5,111.5,3.65,18.5,753.0,927.85,711.64
2016,3,20,11,0,880.0,113.0,3.8,19.0,776.0,954.3,728.47
2016,3,20,11,15,440.0,125.5,3.9,19.0,457.0,576.23,455.76
2016,3,20,11,30,0.0,138.0,4.0,19.0,138.0,130.0,99.19
2016,3,20,11,45,6.0,194.0,4.1,19.0,199.0,190.55,148.04
2016,3,20,12,0,12.0,250.0,4.2,19.0,260.0,252.24,196.56
2016,3,20,12,15,7.5,207.5,4.25,19.0,213.5,205.41,159.6
2016,3,20,12,30,3.0,165.0,4.3,19.0,167.0,159.19,122.97
2016,3,20,12,45,1.5,140.5,4.35,19.0,141.5,133.89,102.85
2016,3,20,13,0,0.0,116.0,4.4,19.0,116.0,108.82,82.76
2016,3,20,13,15,1.0,142.0,4.35,18.5,143.0,134.8,103.94
2016,3,20,13,30,2.0,168.0,4.3,18.0,170.0,161.01,125.26
2016,3,20,13,45,1.0,153.0,4.3,18.0,154.0,145.41,112.83
2016,3,20,14,0,0.0,138.0,4.3,18.0,138.0,129.94,100.51
2016,3,20,14,15,0.0,122.5,4.2,17.5,122.5,114.97,88.76
2016,3,20,14,30,0.0,107.0,4.1,17.0,107.0,100.08,76.97
2016,3,20,14,45,0.0,101.0,4.05,17.0,101.0,94.34,72.45
2016,3,20,15,0,0.0,95.0,4.0,17.0,95.0,88.61,67.93
2016,3,20,15,15,1.5,130.5,3.85,16.5,131.5,123.93,97.37
2016,3,20,15,30,3.0,166.0,3.7,16.0,168.0,159.96,127.38
2016,3,20,15,45,1.5,123.0,3.55,16.0,124.0,116.78,92.13
2016,3,20,16,0,0.0,80.0,3.4,16.0,80.0,74.48,57.19
2016,3,20,16,15,0.0,70.5,3.15,15.5,70.5,65.6,50.04
2016,3,20,16,30,0.0,61.0,2.9,15.0,61.0,56.72,42.75
2016,3,20,16,45,0.0,50.5,2.7,15.0,50.5,46.93,34.48
2016,3,20,17,0,0.0,40.0,2.5,15.0,40.0,37.14,26.11
2016,3,20,17,15,0.0,30.5,2.3,14.5,30.5,28.3,18.48
2016,3,20,17,30,0.0,21.0,2.1,14.0,21.0,19.47,10.76
2016,3,20,17,45,0.0,13.0,1.95,13.5,13.0,12.04,4.12
2016,3,20,18,0,0.0,5.0,1.8,13.0,5.0,4.62,0.0
2016,3,20,18,15,0.0,2.5,1.75,13.0,2.5,2.38,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.5,1.3,9.5,12.5,11.23,0.0
2016,3,21,6,30,35.0,23.0,1.5,10.0,25.0,24.67,7.72
2016,3,21,6,45,88.5,43.0,1.75,10.5,55.5,54.88,36.04
2016,3,21,7,0,142.0,63.0,2.0,11.0,86.0,93.59,68.13
2016,3,21,7,15,175.0,84.0,2.15,11.0,123.0,133.3,102.79
2016,3,21,7,30,208.0,105.0,2.3,11.0,160.0,177.11,141.21
2016,3,21,7,45,243.5,121.0,2.5,11.5,198.5,220.58,178.89
2016,3,21,8,0,279.0,137.0,2.7,12.0,237.0,267.98,219.35
2016,3,21,8,15,233.5,164.5,2.8,12.0,256.5,290.62,238.97
2016,3,21,8,30,188.0,192.0,2.9,12.0,276.0,301.49,247.97
2016,3,21,8,45,129.0,210.0,3.05,12.5,270.5,294.73,241.32
2016,3,21,9,0,70.0,228.0,3.2,13.0,265.0,274.11,222.88
2016,3,21,9,15,243.0,232.0,3.35,13.0,376.0,419.92,342.83
2016,3,21,9,30,416.0,236.0,3.5,13.0,487.0,574.25,465.26
2016,3,21,9,45,625.0,178.5,3.65,13.5,582.0,701.28,564.53
2016,3,21,10,0,834.0,121.0,3.8,14.0,677.0,833.2,661.23
2016,3,21,10,15,691.0,182.5,3.9,14.0,657.5,809.67,642.39
2016,3,21,10,30,548.0,244.0,4.0,14.0,638.0,765.64,606.8
2016,3,21,10,45,409.0,302.5,4.1,14.5,602.0,716.19,565.26
2016,3,21,11,0,270.0,361.0,4.2,15.0,566.0,648.43,509.84
2016,3,21,11,15,137.0,269.5,4.35,15.0,374.0,414.46,330.69
2016,3,21,11,30,4.0,178.0,4.5,15.0,182.0,172.78,135.69
2016,3,21,11,45,2.0,138.5,4.65,15.0,140.5,132.44,103.3
2016,3,21,12,0,0.0,99.0,4.8,15.0,99.0,92.61,70.76
2016,3,21,12,15,0.0,99.0,4.9,15.0,99.0,92.61,70.79
2016,3,21,12,30,0.0,99.0,5.0,15.0,99.0,92.61,70.79
2016,3,21,12,45,0.0,75.0,5.1,15.5,75.0,70.0,52.17
2016,3,21,13,0,0.0,51.0,5.2,16.0,51.0,47.56,33.67
2016,3,21,13,15,0.0,50.0,5.1,15.5,50.0,46.62,33.0
2016,3,21,13,30,0.0,49.0,5.0,15.0,49.0,45.68,32.32
2016,3,21,13,45,2.0,115.5,4.95,15.0,117.0,110.09,85.54
2016,3,21,14,0,4.0,182.0,4.9,15.0,185.0,176.4,139.69
2016,3,21,14,15,103.0,247.5,4.8,15.0,316.0,346.2,279.28
2016,3,21,14,30,202.0,313.0,4.7,15.0,447.0,493.81,396.65
2016,3,21,14,45,136.0,288.5,4.6,15.0,376.5,407.74,327.86
2016,3,21,15,0,70.0,264.0,4.5,15.0,306.0,317.58,255.6
2016,3,21,15,15,51.5,236.0,4.35,14.5,265.5,272.06,219.77
2016,3,21,15,30,33.0,208.0,4.2,14.0,225.0,228.34,184.82
2016,3,21,15,45,16.5,171.0,4.1,14.0,179.5,173.14,139.74
2016,3,21,16,0,0.0,134.0,4.0,14.0,134.0,126.87,101.52
2016,3,21,16,15,0.0,117.0,3.75,13.5,117.0,110.47,88.29
2016,3,21,16,30,0.0,100.0,3.5,13.0,100.0,94.14,74.88
2016,3,21,16,45,0.0,83.5,3.25,12.5,83.5,78.37,61.71
2016,3,21,17,0,0.0,67.0,3.0,12.0,67.0,62.67,48.35
2016,3,21,17,15,0.0,50.5,2.75,11.5,50.5,47.04,34.82
2016,3,21,17,30,0.0,34.0,2.5,11.0,34.0,31.58,21.25
2016,3,21,17,45,0.0,21.5,2.3,11.0,21.5,19.95,10.75
2016,3,21,18,0,0.0,9.0,2.1,11.0,9.0,8.33,0.0
2016,3,21,18,15,0.0,4.5,2.0,10.5,4.5,4.29,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.0,12.5,1.2,6.5,20.0,13.88,0.0
2016,3,22,6,30,224.0,25.0,1.4,7.0,40.0,43.6,16.42
2016,3,22,6,45,353.5,36.5,1.65,8.0,85.0,90.4,54.67
2016,3,22,7,0,483.0,48.0,1.9,9.0,130.0,152.62,104.96
2016,3,22,7,15,558.0,56.0,2.05,9.5,182.0,212.69,158.28
2016,3,22,7,30,633.0,64.0,2.2,10.0,234.0,281.44,219.59
2016,3,22,7,45,683.0,69.5,2.35,10.5,288.0,346.08,277.44
2016,3,22,8,0,733.0,75.0,2.5,11.0,342.0,415.02,337.34
2016,3,22,8,15,766.0,79.0,2.55,11.0,394.0,478.51,391.73
2016,3,22,8,30,799.0,83.0,2.6,11.0,446.0,543.96,445.98
2016,3,22,8,45,825.5,85.5,2.65,11.5,495.5,605.38,494.6
2016,3,22,9,0,852.0,88.0,2.7,12.0,545.0,667.27,542.01
2016,3,22,9,15,869.0,90.5,2.75,12.0,589.0,722.55,583.28
2016,3,22,9,30,886.0,93.0,2.8,12.0,633.0,772.22,618.4
2016,3,22,9,45,902.5,93.5,2.85,12.5,672.0,821.83,651.9
2016,3,22,10,0,919.0,94.0,2.9,13.0,711.0,869.65,683.6
2016,3,22,10,15,927.5,95.5,2.9,13.0,742.0,909.59,710.26
2016,3,22,10,30,936.0,97.0,2.9,13.0,773.0,946.65,734.76
2016,3,22,10,45,944.5,97.0,2.95,13.5,797.5,978.95,754.88
2016,3,22,11,0,953.0,97.0,3.0,14.0,822.0,1007.97,772.69
2016,3,22,11,15,956.5,97.5,3.0,14.0,838.0,1029.27,786.25
2016,3,22,11,30,960.0,98.0,3.0,14.0,854.0,1046.79,797.38
2016,3,22,11,45,962.5,98.0,3.05,14.0,862.0,1058.88,805.46
2016,3,22,12,0,965.0,98.0,3.1,14.0,870.0,1066.98,811.06
2016,3,22,12,15,964.5,97.5,3.15,14.0,869.5,1067.52,811.76
2016,3,22,12,30,964.0,97.0,3.2,14.0,869.0,1063.99,809.94
2016,3,22,12,45,687.0,215.5,3.25,14.0,762.5,929.96,718.54
2016,3,22,13,0,410.0,334.0,3.3,14.0,656.0,763.66,594.99
2016,3,22,13,15,403.0,331.5,3.35,14.0,643.0,747.48,584.9
2016,3,22,13,30,396.0,329.0,3.4,14.0,630.0,729.78,572.59
2016,3,22,13,45,400.0,315.0,3.5,14.0,610.5,708.19,558.15
2016,3,22,14,0,404.0,301.0,3.6,14.0,591.0,684.82,542.28
2016,3,22,14,15,249.0,305.0,3.6,14.0,481.0,543.49,433.13
2016,3,22,14,30,94.0,309.0,3.6,14.0,371.0,390.35,312.04
2016,3,22,14,45,94.5,291.0,3.65,14.0,351.0,367.99,295.75
2016,3,22,15,0,95.0,273.0,3.7,14.0,331.0,345.41,278.64
2016,3,22,15,15,238.5,238.5,3.6,13.5,369.0,421.22,342.97
2016,3,22,15,30,382.0,204.0,3.5,13.0,407.0,465.29,380.68
2016,3,22,15,45,593.5,140.5,3.45,13.0,422.0,516.46,422.87
2016,3,22,16,0,805.0,77.0,3.4,13.0,437.0,531.31,434.33
2016,3,22,16,15,772.5,73.0,3.15,12.5,385.0,465.86,379.55
2016,3,22,16,30,740.0,69.0,2.9,12.0,333.0,402.38,325.04
2016,3,22,16,45,692.0,63.5,2.65,12.0,280.0,333.83,264.48
2016,3,22,17,0,644.0,58.0,2.4,12.0,227.0,270.0,206.69
2016,3,22,17,15,568.5,51.0,2.15,11.0,175.0,202.4,146.89
2016,3,22,17,30,493.0,44.0,1.9,10.0,123.0,143.59,95.36
2016,3,22,17,45,362.5,33.0,1.7,9.5,79.0,82.85,47.07
2016,3,22,18,0,232.0,22.0,1.5,9.0,35.0,37.24,7.96
2016,3,22,18,15,116.0,11.0,1.5,8.5,17.5,11.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,60.0,12.5,1.2,5.5,17.0,13.11,0.0
2016,3,23,6,30,120.0,25.0,1.4,6.0,34.0,35.2,15.61
2016,3,23,6,45,182.0,43.5,1.6,7.0,69.0,72.19,47.43
2016,3,23,7,0,244.0,62.0,1.8,8.0,104.0,116.61,84.74
2016,3,23,7,15,280.5,80.0,1.9,8.5,144.5,161.41,124.59
2016,3,23,7,30,317.0,98.0,2.0,9.0,185.0,210.58,168.26
2016,3,23,7,45,347.5,112.5,2.15,9.5,226.0,258.02,210.12
2016,3,23,8,0,378.0,127.0,2.3,10.0,267.0,308.59,253.73
2016,3,23,8,15,485.0,123.5,2.35,10.5,329.5,382.08,315.04
2016,3,23,8,30,592.0,120.0,2.4,11.0,392.0,470.07,386.64
2016,3,23,8,45,637.0,121.0,2.5,12.0,441.5,531.2,434.51
2016,3,23,9,0,682.0,122.0,2.6,13.0,491.0,595.03,483.18
2016,3,23,9,15,747.5,113.0,2.65,13.5,547.0,662.76,534.63
2016,3,23,9,30,813.0,104.0,2.7,14.0,603.0,735.81,586.88
2016,3,23,9,45,858.5,103.5,2.8,14.5,658.5,804.87,634.67
2016,3,23,10,0,904.0,103.0,2.9,15.0,714.0,868.81,677.89
2016,3,23,10,15,913.0,105.0,2.9,15.0,745.5,909.19,704.52
2016,3,23,10,30,922.0,107.0,2.9,15.0,777.0,946.76,729.19
2016,3,23,10,45,834.0,146.5,2.9,15.5,767.0,940.52,722.22
2016,3,23,11,0,746.0,186.0,2.9,16.0,757.0,924.79,709.29
2016,3,23,11,15,845.0,148.0,2.85,16.0,807.0,987.38,751.29
2016,3,23,11,30,944.0,110.0,2.8,16.0,857.0,1045.8,789.06
2016,3,23,11,45,777.0,189.0,2.75,16.5,808.5,991.84,749.94
2016,3,23,12,0,610.0,268.0,2.7,17.0,760.0,914.49,694.15
2016,3,23,12,15,677.5,235.5,2.7,17.0,781.0,949.14,720.2
2016,3,23,12,30,745.0,203.0,2.7,17.0,802.0,979.33,740.42
2016,3,23,12,45,838.5,159.0,2.7,17.0,826.5,1011.89,762.25
2016,3,23,13,0,932.0,115.0,2.7,17.0,851.0,1036.57,778.79
2016,3,23,13,15,927.0,114.0,2.65,17.0,834.0,1016.57,765.24
2016,3,23,13,30,922.0,113.0,2.6,17.0,817.0,992.96,749.81
2016,3,23,13,45,912.0,113.0,2.6,17.0,791.0,962.41,730.26
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,928.79,708.62
2016,3,23,14,15,892.0,111.5,2.55,17.0,733.0,890.7,683.38
2016,3,23,14,30,882.0,110.0,2.5,17.0,701.0,855.7,660.21
2016,3,23,14,45,865.0,108.5,2.5,17.0,661.5,806.59,627.28
2016,3,23,15,0,848.0,107.0,2.5,17.0,622.0,755.88,592.86
2016,3,23,15,15,797.5,103.5,2.4,16.5,560.5,678.4,538.26
2016,3,23,15,30,747.0,100.0,2.3,16.0,499.0,603.12,482.48
2016,3,23,15,45,755.0,95.5,2.2,16.0,467.0,564.61,452.4
2016,3,23,16,0,763.0,91.0,2.1,16.0,435.0,523.31,418.85
2016,3,23,16,15,728.0,86.0,1.85,15.5,383.0,458.44,366.13
2016,3,23,16,30,693.0,81.0,1.6,15.0,331.0,395.02,313.12
2016,3,23,16,45,640.5,74.5,1.4,14.5,277.5,326.2,254.65
2016,3,23,17,0,588.0,68.0,1.2,14.0,224.0,262.59,199.14
2016,3,23,17,15,510.0,59.0,1.2,13.0,173.0,195.57,141.58
2016,3,23,17,30,432.0,50.0,1.2,12.0,122.0,137.73,92.21
2016,3,23,17,45,303.5,37.0,1.2,11.0,78.5,79.04,46.38
2016,3,23,18,0,175.0,24.0,1.2,10.0,35.0,34.79,9.68
2016,3,23,18,15,87.5,12.0,1.15,9.5,17.5,11.86,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
