Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,7.5,21.5,15.19,0.0
2016,3,24,6,30,208.0,27.0,1.5,8.0,43.0,45.19,20.87
2016,3,24,6,45,315.0,41.0,1.75,9.0,86.5,90.87,57.05
2016,3,24,7,0,422.0,55.0,2.0,10.0,130.0,149.12,104.67
2016,3,24,7,15,494.5,64.0,2.05,10.5,181.0,206.22,154.9
2016,3,24,7,30,567.0,73.0,2.1,11.0,232.0,271.74,212.7
2016,3,24,7,45,608.5,82.0,2.2,12.0,283.0,333.08,266.51
2016,3,24,8,0,650.0,91.0,2.3,13.0,334.0,398.36,321.88
2016,3,24,8,15,684.5,97.0,2.35,13.5,385.0,460.48,373.51
2016,3,24,8,30,719.0,103.0,2.4,14.0,436.0,524.92,425.25
2016,3,24,8,45,729.5,113.0,2.45,14.5,481.5,580.84,468.6
2016,3,24,9,0,740.0,123.0,2.5,15.0,527.0,635.96,509.95
2016,3,24,9,15,760.0,127.0,2.55,15.5,570.5,690.3,549.73
2016,3,24,9,30,780.0,131.0,2.6,16.0,614.0,744.08,587.58
2016,3,24,9,45,786.0,138.5,2.65,16.5,649.5,789.72,617.88
2016,3,24,10,0,792.0,146.0,2.7,17.0,685.0,833.15,646.26
2016,3,24,10,15,803.5,148.5,2.7,17.0,716.0,869.46,670.21
2016,3,24,10,30,815.0,151.0,2.7,17.0,747.0,907.17,695.03
2016,3,24,10,45,829.0,149.5,2.7,17.5,772.0,940.38,715.23
2016,3,24,11,0,843.0,148.0,2.7,18.0,797.0,970.87,733.46
2016,3,24,11,15,848.0,149.0,2.7,18.0,813.5,992.46,747.05
2016,3,24,11,30,853.0,150.0,2.7,18.0,830.0,1010.65,758.51
2016,3,24,11,45,848.5,155.0,2.75,18.5,836.5,1020.28,763.44
2016,3,24,12,0,844.0,160.0,2.8,19.0,843.0,1026.16,766.07
2016,3,24,12,15,844.0,160.0,2.8,19.0,843.0,1027.45,766.81
2016,3,24,12,30,844.0,160.0,2.8,19.0,843.0,1025.06,765.31
2016,3,24,12,45,866.0,146.0,2.85,19.0,840.0,1025.53,766.37
2016,3,24,13,0,888.0,132.0,2.9,19.0,837.0,1012.94,758.84
2016,3,24,13,15,883.5,130.5,2.9,19.0,820.0,1001.84,752.08
2016,3,24,13,30,879.0,129.0,2.9,19.0,803.0,978.53,737.22
2016,3,24,13,45,875.0,126.0,2.9,19.0,779.0,950.64,719.39
2016,3,24,14,0,871.0,123.0,2.9,19.0,755.0,919.5,699.36
2016,3,24,14,15,861.0,120.5,2.9,19.0,723.5,880.68,673.95
2016,3,24,14,30,851.0,118.0,2.9,19.0,692.0,839.32,646.62
2016,3,24,14,45,835.5,116.0,2.9,19.0,653.0,791.89,614.74
2016,3,24,15,0,820.0,114.0,2.9,19.0,614.0,742.84,581.32
2016,3,24,15,15,801.5,110.5,2.85,18.5,570.5,688.77,543.86
2016,3,24,15,30,783.0,107.0,2.8,18.0,527.0,633.96,503.76
2016,3,24,15,45,742.5,107.5,2.75,18.0,476.5,571.2,455.33
2016,3,24,16,0,702.0,108.0,2.7,18.0,426.0,508.99,406.14
2016,3,24,16,15,666.0,101.5,2.5,17.5,375.0,444.23,354.11
2016,3,24,16,30,630.0,95.0,2.3,17.0,324.0,382.08,302.59
2016,3,24,16,45,589.5,85.0,2.15,16.5,273.0,317.68,247.97
2016,3,24,17,0,549.0,75.0,2.0,16.0,222.0,257.22,195.22
2016,3,24,17,15,475.5,64.0,1.9,15.0,171.5,191.65,138.96
2016,3,24,17,30,402.0,53.0,1.8,14.0,121.0,134.78,90.56
2016,3,24,17,45,309.0,38.0,1.7,13.0,79.0,80.6,47.24
2016,3,24,18,0,216.0,23.0,1.6,12.0,37.0,37.24,11.43
2016,3,24,18,15,108.0,11.5,1.6,11.5,18.5,11.47,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,14.5,1.0,8.0,25.0,16.94,0.0
2016,3,25,6,30,252.0,29.0,1.1,8.0,50.0,52.41,25.68
2016,3,25,6,45,349.0,43.0,1.25,8.5,94.5,98.71,62.43
2016,3,25,7,0,446.0,57.0,1.4,9.0,139.0,157.26,111.1
2016,3,25,7,15,516.0,66.0,1.5,9.5,190.5,215.35,162.41
2016,3,25,7,30,586.0,75.0,1.6,10.0,242.0,281.53,220.85
2016,3,25,7,45,388.5,115.0,1.7,10.5,235.0,278.21,224.97
2016,3,25,8,0,191.0,155.0,1.8,11.0,228.0,243.57,199.43
2016,3,25,8,15,375.0,143.5,1.9,11.5,311.5,348.58,286.15
2016,3,25,8,30,559.0,132.0,2.0,12.0,395.0,466.22,380.94
2016,3,25,8,45,682.5,116.5,2.15,12.5,470.0,557.11,452.78
2016,3,25,9,0,806.0,101.0,2.3,13.0,545.0,656.17,529.24
2016,3,25,9,15,823.0,104.0,2.3,13.5,588.0,709.91,567.66
2016,3,25,9,30,840.0,107.0,2.3,14.0,631.0,762.63,603.21
2016,3,25,9,45,857.5,107.5,2.35,15.0,669.0,811.69,634.64
2016,3,25,10,0,875.0,108.0,2.4,16.0,707.0,853.35,660.28
2016,3,25,10,15,884.0,109.5,2.4,16.5,738.0,892.1,684.41
2016,3,25,10,30,893.0,111.0,2.4,17.0,769.0,928.15,706.41
2016,3,25,10,45,897.5,114.0,2.4,17.5,792.5,958.75,724.54
2016,3,25,11,0,902.0,117.0,2.4,18.0,816.0,986.04,740.37
2016,3,25,11,15,906.0,118.0,2.4,18.0,832.0,1007.24,753.55
2016,3,25,11,30,910.0,119.0,2.4,18.0,848.0,1024.86,764.48
2016,3,25,11,45,912.0,119.5,2.45,18.5,855.5,1036.28,770.56
2016,3,25,12,0,914.0,120.0,2.5,19.0,863.0,1043.91,774.33
2016,3,25,12,15,914.0,119.5,2.5,19.0,862.5,1044.64,774.68
2016,3,25,12,30,914.0,119.0,2.5,19.0,862.0,1041.52,772.72
2016,3,25,12,45,923.5,112.5,2.55,19.0,856.0,1037.37,770.82
2016,3,25,13,0,933.0,106.0,2.6,19.0,850.0,1029.14,766.38
2016,3,25,13,15,929.0,105.0,2.6,19.0,833.0,1009.93,754.3
2016,3,25,13,30,925.0,104.0,2.6,19.0,816.0,987.08,739.97
2016,3,25,13,45,921.5,101.0,2.65,19.0,792.0,958.98,722.64
2016,3,25,14,0,918.0,98.0,2.7,19.0,768.0,927.46,702.95
2016,3,25,14,15,909.0,96.5,2.7,19.0,736.0,889.63,678.42
2016,3,25,14,30,900.0,95.0,2.7,19.0,704.0,849.08,651.85
2016,3,25,14,45,889.0,92.0,2.7,19.0,666.0,802.81,621.02
2016,3,25,15,0,878.0,89.0,2.7,19.0,628.0,754.44,588.34
2016,3,25,15,15,861.5,86.5,2.65,18.5,584.0,700.94,552.25
2016,3,25,15,30,845.0,84.0,2.6,18.0,540.0,649.55,515.32
2016,3,25,15,45,820.5,81.0,2.6,18.0,491.0,588.38,468.58
2016,3,25,16,0,796.0,78.0,2.6,18.0,442.0,527.59,420.71
2016,3,25,16,15,764.5,74.0,2.45,17.5,390.5,463.04,368.69
2016,3,25,16,30,733.0,70.0,2.3,17.0,339.0,400.37,316.4
2016,3,25,16,45,682.5,65.0,2.2,16.5,285.5,331.75,258.02
2016,3,25,17,0,632.0,60.0,2.1,16.0,232.0,268.04,202.21
2016,3,25,17,15,560.5,52.5,1.95,15.0,180.5,201.62,144.47
2016,3,25,17,30,489.0,45.0,1.8,14.0,129.0,143.51,94.33
2016,3,25,17,45,367.5,34.0,1.7,13.0,84.5,84.12,47.77
2016,3,25,18,0,246.0,23.0,1.6,12.0,40.0,39.28,13.1
2016,3,25,18,15,123.0,11.5,1.6,11.5,20.0,11.53,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.5,13.0,1.55,8.5,28.0,15.95,0.0
2016,3,26,6,30,337.0,26.0,1.8,9.0,56.0,57.71,27.17
2016,3,26,6,45,442.0,35.5,2.05,10.0,102.5,106.37,64.67
2016,3,26,7,0,547.0,45.0,2.3,11.0,149.0,168.16,116.01
2016,3,26,7,15,610.0,51.5,2.4,11.5,201.0,227.92,169.68
2016,3,26,7,30,673.0,58.0,2.5,12.0,253.0,294.87,229.62
2016,3,26,7,45,714.0,63.0,2.6,12.5,305.5,357.96,285.9
2016,3,26,8,0,755.0,68.0,2.7,13.0,358.0,424.67,343.48
2016,3,26,8,15,783.5,71.5,2.8,13.5,409.0,486.56,395.49
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,549.86,446.84
2016,3,26,8,45,831.5,78.5,3.0,14.5,507.5,608.63,493.01
2016,3,26,9,0,851.0,82.0,3.1,15.0,555.0,663.89,535.2
2016,3,26,9,15,866.5,84.5,3.1,15.5,598.0,717.39,572.89
2016,3,26,9,30,882.0,87.0,3.1,16.0,641.0,769.64,608.3
2016,3,26,9,45,889.5,91.0,3.15,16.5,677.0,815.59,638.82
2016,3,26,10,0,897.0,95.0,3.2,17.0,713.0,859.09,667.22
2016,3,26,10,15,905.0,96.5,3.15,17.5,743.5,897.62,691.16
2016,3,26,10,30,913.0,98.0,3.1,18.0,774.0,933.31,712.83
2016,3,26,10,45,918.0,99.5,3.1,18.5,797.0,963.18,730.68
2016,3,26,11,0,923.0,101.0,3.1,19.0,820.0,989.69,746.2
2016,3,26,11,15,926.0,101.5,3.05,19.0,835.0,1009.67,758.33
2016,3,26,11,30,929.0,102.0,3.0,19.0,850.0,1025.96,768.09
2016,3,26,11,45,933.5,100.5,3.0,19.5,857.5,1037.74,773.95
2016,3,26,12,0,938.0,99.0,3.0,20.0,865.0,1045.69,777.41
2016,3,26,12,15,937.0,99.0,3.0,20.0,864.0,1045.92,777.44
2016,3,26,12,30,936.0,99.0,3.0,20.0,863.0,1042.21,775.09
2016,3,26,12,45,927.5,102.0,3.0,20.0,852.5,1030.52,767.64
2016,3,26,13,0,919.0,105.0,3.0,20.0,842.0,1015.1,757.91
2016,3,26,13,15,914.0,104.5,2.95,20.0,824.5,995.62,745.17
2016,3,26,13,30,909.0,104.0,2.9,20.0,807.0,972.6,730.17
2016,3,26,13,45,892.5,108.0,2.9,20.0,780.5,940.57,709.57
2016,3,26,14,0,876.0,112.0,2.9,20.0,754.0,905.85,687.14
2016,3,26,14,15,670.0,184.5,2.9,20.0,664.0,790.21,608.02
2016,3,26,14,30,464.0,257.0,2.9,20.0,574.0,668.01,517.18
2016,3,26,14,45,439.5,249.5,2.9,20.0,536.0,621.38,484.2
2016,3,26,15,0,415.0,242.0,2.9,20.0,498.0,575.14,450.47
2016,3,26,15,15,578.0,173.5,2.85,19.5,502.5,597.22,471.61
2016,3,26,15,30,741.0,105.0,2.8,19.0,507.0,605.95,481.25
2016,3,26,15,45,731.5,95.5,2.8,19.0,462.5,550.57,438.56
2016,3,26,16,0,722.0,86.0,2.8,19.0,418.0,495.63,395.22
2016,3,26,16,15,498.0,114.0,2.7,18.5,330.5,370.7,295.98
2016,3,26,16,30,274.0,142.0,2.6,18.0,243.0,266.76,212.48
2016,3,26,16,45,250.5,123.5,2.55,17.5,205.5,221.85,175.22
2016,3,26,17,0,227.0,105.0,2.5,17.0,168.0,179.5,139.15
2016,3,26,17,15,196.0,84.5,2.4,16.0,130.5,135.96,102.09
2016,3,26,17,30,165.0,64.0,2.3,15.0,93.0,96.27,68.3
2016,3,26,17,45,112.5,44.5,2.2,14.5,61.0,58.81,37.9
2016,3,26,18,0,60.0,25.0,2.1,14.0,29.0,27.83,11.45
2016,3,26,18,15,30.0,12.5,2.05,13.5,14.5,12.05,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,15.0,2.35,10.0,29.0,17.72,0.0
2016,3,27,6,30,298.0,30.0,2.5,10.0,58.0,58.83,29.9
2016,3,27,6,45,403.0,41.0,2.65,10.5,104.5,106.87,66.89
2016,3,27,7,0,508.0,52.0,2.8,11.0,151.0,168.06,117.81
2016,3,27,7,15,574.5,59.0,2.8,11.5,203.0,227.19,170.56
2016,3,27,7,30,641.0,66.0,2.8,12.0,255.0,293.85,229.88
2016,3,27,7,45,681.0,73.0,2.85,12.5,308.0,357.01,285.92
2016,3,27,8,0,721.0,80.0,2.9,13.0,361.0,423.78,343.23
2016,3,27,8,15,477.0,141.5,2.95,13.5,337.5,400.5,326.49
2016,3,27,8,30,233.0,203.0,3.0,14.0,314.0,345.82,281.45
2016,3,27,8,45,480.0,159.0,3.05,14.5,418.0,474.37,386.41
2016,3,27,9,0,727.0,115.0,3.1,15.0,522.0,622.97,503.18
2016,3,27,9,15,588.0,177.5,3.2,15.0,523.0,624.09,500.73
2016,3,27,9,30,449.0,240.0,3.3,15.0,524.0,607.05,484.75
2016,3,27,9,45,664.0,175.5,3.4,15.5,622.5,735.74,584.47
2016,3,27,10,0,879.0,111.0,3.5,16.0,721.0,868.73,678.8
2016,3,27,10,15,888.5,112.5,3.55,16.0,752.0,902.11,700.51
2016,3,27,10,30,898.0,114.0,3.6,16.0,783.0,938.61,725.12
2016,3,27,10,45,903.5,116.0,3.7,16.0,806.5,969.04,745.74
2016,3,27,11,0,909.0,118.0,3.8,16.0,830.0,996.17,764.14
2016,3,27,11,15,913.5,119.5,3.8,16.0,846.5,1018.36,778.53
2016,3,27,11,30,918.0,121.0,3.8,16.0,863.0,1036.95,790.56
2016,3,27,11,45,919.0,121.5,3.85,16.5,870.5,1047.31,795.98
2016,3,27,12,0,920.0,122.0,3.9,17.0,878.0,1053.83,798.97
2016,3,27,12,15,920.5,122.0,3.85,17.0,878.0,1055.45,799.6
2016,3,27,12,30,921.0,122.0,3.8,17.0,878.0,1053.19,797.79
2016,3,27,12,45,922.5,120.0,3.8,17.0,870.0,1045.88,793.12
2016,3,27,13,0,924.0,118.0,3.8,17.0,862.0,1034.7,786.0
2016,3,27,13,15,920.5,117.0,3.8,17.0,845.5,1015.96,773.88
2016,3,27,13,30,917.0,116.0,3.8,17.0,829.0,993.59,759.41
2016,3,27,13,45,908.5,116.0,3.8,17.0,803.5,964.23,740.16
2016,3,27,14,0,900.0,116.0,3.8,17.0,778.0,931.75,718.76
2016,3,27,14,15,891.0,114.0,3.8,16.5,746.5,893.79,694.74
2016,3,27,14,30,882.0,112.0,3.8,16.0,715.0,858.82,672.63
2016,3,27,14,45,775.0,134.0,3.8,16.0,643.0,763.99,605.4
2016,3,27,15,0,668.0,156.0,3.8,16.0,571.0,677.43,541.48
2016,3,27,15,15,640.5,150.5,3.75,15.5,525.5,620.99,500.01
2016,3,27,15,30,613.0,145.0,3.7,15.0,480.0,565.12,457.76
2016,3,27,15,45,497.0,158.0,3.7,15.0,413.5,472.52,384.1
2016,3,27,16,0,381.0,171.0,3.7,15.0,347.0,394.21,320.57
2016,3,27,16,15,422.0,142.5,3.5,14.0,317.0,362.48,295.37
2016,3,27,16,30,463.0,114.0,3.3,13.0,287.0,325.39,263.99
2016,3,27,16,45,400.5,108.0,3.15,12.5,241.0,266.78,213.8
2016,3,27,17,0,338.0,102.0,3.0,12.0,195.0,214.88,168.83
2016,3,27,17,15,291.5,84.0,2.85,11.5,152.0,162.38,122.98
2016,3,27,17,30,245.0,66.0,2.7,11.0,109.0,115.52,82.35
2016,3,27,17,45,164.0,47.5,2.55,10.5,72.0,68.27,44.25
2016,3,27,18,0,83.0,29.0,2.4,10.0,35.0,33.12,15.47
2016,3,27,18,15,41.5,14.5,2.45,10.0,17.5,14.01,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,178.0,15.5,3.15,6.5,33.0,19.59,0.0
2016,3,28,6,30,356.0,31.0,3.4,7.0,66.0,66.07,34.21
2016,3,28,6,45,471.5,40.0,3.7,7.5,116.0,117.73,74.09
2016,3,28,7,0,587.0,49.0,4.0,8.0,166.0,183.77,129.9
2016,3,28,7,15,649.5,55.0,4.15,8.5,220.5,245.88,186.79
2016,3,28,7,30,712.0,61.0,4.3,9.0,275.0,314.68,249.63
2016,3,28,7,45,757.5,64.5,4.45,9.5,330.0,380.5,309.43
2016,3,28,8,0,803.0,68.0,4.6,10.0,385.0,450.32,371.0
2016,3,28,8,15,830.5,72.0,4.6,10.0,438.0,514.95,427.1
2016,3,28,8,30,858.0,76.0,4.6,10.0,491.0,580.78,482.42
2016,3,28,8,45,880.0,78.0,4.6,10.5,540.0,639.06,529.33
2016,3,28,9,0,902.0,80.0,4.6,11.0,589.0,699.46,576.31
2016,3,28,9,15,916.0,82.0,4.6,11.0,633.0,753.62,616.1
2016,3,28,9,30,930.0,84.0,4.6,11.0,677.0,806.22,654.02
2016,3,28,9,45,941.5,85.5,4.6,11.5,715.0,854.42,686.9
2016,3,28,10,0,953.0,87.0,4.6,12.0,753.0,900.29,717.61
2016,3,28,10,15,960.0,88.5,4.6,12.0,784.0,939.66,744.62
2016,3,28,10,30,967.0,90.0,4.6,12.0,815.0,975.91,769.28
2016,3,28,10,45,608.5,236.5,4.65,12.5,697.5,837.53,665.46
2016,3,28,11,0,250.0,383.0,4.7,13.0,580.0,652.89,516.7
2016,3,28,11,15,394.0,342.0,4.65,13.0,659.5,752.92,596.33
2016,3,28,11,30,538.0,301.0,4.6,13.0,739.0,868.56,683.67
2016,3,28,11,45,544.0,298.5,4.6,13.0,744.5,877.57,689.41
2016,3,28,12,0,550.0,296.0,4.6,13.0,750.0,884.12,694.15
2016,3,28,12,15,764.0,196.5,4.55,13.0,826.0,996.01,777.11
2016,3,28,12,30,978.0,97.0,4.5,13.0,902.0,1083.2,836.75
2016,3,28,12,45,956.0,107.5,4.5,13.0,887.5,1065.95,824.38
2016,3,28,13,0,934.0,118.0,4.5,13.0,873.0,1044.98,810.37
2016,3,28,13,15,467.0,118.0,4.4,13.0,495.5,593.24,479.58
2016,3,28,13,30,0.0,118.0,4.3,13.0,118.0,110.67,85.8
2016,3,28,13,45,17.0,210.5,4.25,13.0,223.5,216.05,172.86
2016,3,28,14,0,34.0,303.0,4.2,13.0,329.0,334.85,268.0
2016,3,28,14,15,271.5,272.5,4.1,13.0,460.5,526.04,424.82
2016,3,28,14,30,509.0,242.0,4.0,13.0,592.0,689.0,553.31
2016,3,28,14,45,482.5,237.5,3.9,13.0,555.0,642.24,516.78
2016,3,28,15,0,456.0,233.0,3.8,13.0,518.0,595.86,481.38
2016,3,28,15,15,647.0,163.5,3.65,12.5,536.0,638.79,518.98
2016,3,28,15,30,838.0,94.0,3.5,12.0,554.0,655.97,535.16
2016,3,28,15,45,817.5,89.5,3.4,12.0,505.5,595.75,486.96
2016,3,28,16,0,797.0,85.0,3.3,12.0,457.0,535.55,437.91
2016,3,28,16,15,765.0,80.5,3.0,11.5,404.5,470.03,383.45
2016,3,28,16,30,733.0,76.0,2.7,11.0,352.0,406.47,328.93
2016,3,28,16,45,692.5,69.5,2.4,11.0,298.5,340.04,270.11
2016,3,28,17,0,652.0,63.0,2.1,11.0,245.0,277.17,213.08
2016,3,28,17,15,582.0,55.5,1.95,10.0,192.5,209.84,153.5
2016,3,28,17,30,512.0,48.0,1.8,9.0,140.0,150.62,101.42
2016,3,28,17,45,399.0,37.0,1.65,8.5,94.0,90.83,53.23
2016,3,28,18,0,286.0,26.0,1.5,8.0,48.0,45.05,18.79
2016,3,28,18,15,143.0,13.0,1.5,8.0,24.0,13.05,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,15.5,0.95,5.5,35.0,20.56,0.0
2016,3,29,6,30,381.0,31.0,1.0,6.0,70.0,69.39,36.37
2016,3,29,6,45,488.0,39.5,1.1,7.0,120.0,121.04,76.37
2016,3,29,7,0,595.0,48.0,1.2,8.0,170.0,185.97,131.05
2016,3,29,7,15,655.0,54.0,1.35,8.5,224.0,248.03,187.22
2016,3,29,7,30,715.0,60.0,1.5,9.0,278.0,316.39,248.59
2016,3,29,7,45,759.0,63.5,1.65,9.5,333.0,381.82,306.71
2016,3,29,8,0,803.0,67.0,1.8,10.0,388.0,451.07,366.22
2016,3,29,8,15,830.5,70.5,1.8,10.5,440.5,515.14,419.2
2016,3,29,8,30,858.0,74.0,1.8,11.0,493.0,578.19,469.4
2016,3,29,8,45,878.5,76.5,1.85,11.5,542.0,638.31,515.77
2016,3,29,9,0,899.0,79.0,1.9,12.0,591.0,698.14,560.37
2016,3,29,9,15,913.5,81.5,1.9,12.5,635.0,753.01,597.37
2016,3,29,9,30,928.0,84.0,1.9,13.0,679.0,806.38,632.52
2016,3,29,9,45,938.5,85.5,1.9,13.5,717.0,853.64,662.68
2016,3,29,10,0,949.0,87.0,1.9,14.0,755.0,898.5,690.72
2016,3,29,10,15,957.0,88.5,1.9,14.0,786.0,938.53,716.39
2016,3,29,10,30,965.0,90.0,1.9,14.0,817.0,975.52,739.84
2016,3,29,10,45,969.5,91.5,1.95,14.5,840.5,1006.02,758.11
2016,3,29,11,0,974.0,93.0,2.0,15.0,864.0,1032.94,774.01
2016,3,29,11,15,977.0,93.5,2.05,15.0,879.5,1053.57,787.27
2016,3,29,11,30,980.0,94.0,2.1,15.0,895.0,1070.3,798.17
2016,3,29,11,45,980.5,95.0,2.2,15.0,902.0,1081.13,806.05
2016,3,29,12,0,981.0,96.0,2.3,15.0,909.0,1087.87,811.45
2016,3,29,12,15,980.0,96.0,2.35,15.0,907.5,1087.91,812.0
2016,3,29,12,30,979.0,96.0,2.4,15.0,906.0,1083.82,810.07
2016,3,29,12,45,649.5,239.0,2.45,15.5,774.0,920.05,699.69
2016,3,29,13,0,320.0,382.0,2.5,16.0,642.0,727.3,556.34
2016,3,29,13,15,324.5,370.0,2.5,16.0,629.5,712.9,548.31
2016,3,29,13,30,329.0,358.0,2.5,16.0,617.0,696.92,537.71
2016,3,29,13,45,326.5,347.5,2.55,16.0,597.5,674.55,522.55
2016,3,29,14,0,324.0,337.0,2.6,16.0,578.0,650.98,506.45
2016,3,29,14,15,467.0,272.5,2.55,15.5,604.0,704.07,550.61
2016,3,29,14,30,610.0,208.0,2.5,15.0,630.0,740.0,581.31
2016,3,29,14,45,610.0,193.5,2.5,15.0,595.5,699.98,552.67
2016,3,29,15,0,610.0,179.0,2.5,15.0,561.0,657.88,522.58
2016,3,29,15,15,597.0,170.0,2.45,14.5,522.0,610.34,488.2
2016,3,29,15,30,584.0,161.0,2.4,14.0,483.0,562.21,452.51
2016,3,29,15,45,696.5,121.5,2.35,14.0,472.5,557.97,450.08
2016,3,29,16,0,809.0,82.0,2.3,14.0,462.0,538.87,434.5
2016,3,29,16,15,777.5,77.5,2.1,13.5,409.0,472.96,380.56
2016,3,29,16,30,746.0,73.0,1.9,13.0,356.0,408.94,326.67
2016,3,29,16,45,701.5,67.5,1.7,13.0,302.0,341.24,267.81
2016,3,29,17,0,657.0,62.0,1.5,13.0,248.0,277.59,211.05
2016,3,29,17,15,588.0,55.0,1.4,12.0,195.5,210.74,152.59
2016,3,29,17,30,519.0,48.0,1.3,11.0,143.0,151.86,101.33
2016,3,29,17,45,402.5,37.5,1.25,10.0,96.5,91.65,53.53
2016,3,29,18,0,286.0,27.0,1.2,9.0,50.0,46.08,20.06
2016,3,29,18,15,143.0,13.5,1.2,8.5,25.0,13.53,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.5,1.6,7.5,34.5,22.07,2.93
2016,3,30,6,30,296.0,37.0,1.8,8.0,69.0,67.58,38.26
2016,3,30,6,45,393.0,49.0,2.05,8.5,116.5,116.03,76.16
2016,3,30,7,0,490.0,61.0,2.3,9.0,164.0,176.61,127.32
2016,3,30,7,15,554.5,69.0,2.3,9.5,216.5,235.62,180.04
2016,3,30,7,30,619.0,77.0,2.3,10.0,269.0,301.93,238.88
2016,3,30,7,45,664.5,82.5,2.3,10.5,322.5,364.79,294.2
2016,3,30,8,0,710.0,88.0,2.3,11.0,376.0,431.84,351.29
2016,3,30,8,15,741.0,93.0,2.3,11.5,427.0,494.55,403.13
2016,3,30,8,30,772.0,98.0,2.3,12.0,478.0,558.2,453.87
2016,3,30,8,45,797.5,100.5,2.3,12.5,526.5,617.78,499.8
2016,3,30,9,0,823.0,103.0,2.3,13.0,575.0,677.73,544.5
2016,3,30,9,15,839.5,106.0,2.35,13.5,618.5,731.72,582.88
2016,3,30,9,30,856.0,109.0,2.4,14.0,662.0,784.58,618.61
2016,3,30,9,45,870.0,110.0,2.45,14.5,699.5,831.81,649.72
2016,3,30,10,0,884.0,111.0,2.5,15.0,737.0,871.31,675.01
2016,3,30,10,15,892.5,113.0,2.55,15.0,767.5,910.14,700.95
2016,3,30,10,30,901.0,115.0,2.6,15.0,798.0,946.19,724.84
2016,3,30,10,45,907.0,116.0,2.65,15.5,821.0,975.85,742.93
2016,3,30,11,0,913.0,117.0,2.7,16.0,844.0,1002.23,758.79
2016,3,30,11,15,916.5,118.0,2.7,16.0,859.5,1022.75,771.68
2016,3,30,11,30,920.0,119.0,2.7,16.0,875.0,1039.62,782.27
2016,3,30,11,45,921.0,120.0,2.75,16.5,882.0,1050.29,787.89
2016,3,30,12,0,922.0,121.0,2.8,17.0,889.0,1057.11,791.15
2016,3,30,12,15,921.5,120.5,2.8,17.0,887.5,1056.97,790.95
2016,3,30,12,30,921.0,120.0,2.8,17.0,886.0,1052.95,788.4
2016,3,30,12,45,922.5,117.5,2.8,17.0,877.5,1044.9,783.36
2016,3,30,13,0,924.0,115.0,2.8,17.0,869.0,1032.97,775.91
2016,3,30,13,15,919.5,114.0,2.8,17.0,851.5,1013.06,763.28
2016,3,30,13,30,915.0,113.0,2.8,17.0,834.0,989.59,748.38
2016,3,30,13,45,909.0,111.5,2.85,17.0,809.0,960.76,730.33
2016,3,30,14,0,903.0,110.0,2.9,17.0,784.0,928.71,710.02
2016,3,30,14,15,893.0,108.0,2.9,17.0,751.5,889.64,684.35
2016,3,30,14,30,883.0,106.0,2.9,17.0,719.0,847.99,656.72
2016,3,30,14,45,870.0,103.5,2.9,17.0,680.0,805.93,628.54
2016,3,30,15,0,857.0,101.0,2.9,17.0,641.0,756.62,594.82
2016,3,30,15,15,839.5,98.0,2.9,16.5,596.5,702.03,557.83
2016,3,30,15,30,822.0,95.0,2.9,16.0,552.0,646.55,517.26
2016,3,30,15,45,798.5,91.5,2.95,16.0,503.0,586.34,470.99
2016,3,30,16,0,775.0,88.0,3.0,16.0,454.0,526.51,423.54
2016,3,30,16,15,742.5,83.0,3.0,15.5,402.0,461.37,370.99
2016,3,30,16,30,710.0,78.0,3.0,15.0,350.0,398.49,318.39
2016,3,30,16,45,663.5,72.5,3.0,14.5,297.0,331.96,261.26
2016,3,30,17,0,617.0,67.0,3.0,14.0,244.0,269.92,206.4
2016,3,30,17,15,548.5,59.0,2.8,13.0,192.0,204.57,149.05
2016,3,30,17,30,480.0,51.0,2.6,12.0,140.0,147.18,99.07
2016,3,30,17,45,366.0,40.0,2.4,11.0,95.0,89.23,53.08
2016,3,30,18,0,252.0,29.0,2.2,10.0,50.0,45.64,21.21
2016,3,30,18,15,126.0,14.5,2.1,9.5,25.0,14.41,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,1.75,9.0,36.5,23.9,5.7
2016,3,31,6,30,295.0,40.0,1.8,9.0,73.0,70.06,40.38
2016,3,31,6,45,381.0,53.5,1.9,9.5,120.0,119.33,79.36
2016,3,31,7,0,467.0,67.0,2.0,10.0,167.0,178.35,129.33
2016,3,31,7,15,233.5,83.0,1.95,10.0,133.0,152.02,118.52
2016,3,31,7,30,0.0,99.0,1.9,10.0,99.0,92.95,74.7
2016,3,31,7,45,1.0,117.5,1.9,10.5,118.0,111.06,89.92
2016,3,31,8,0,2.0,136.0,1.9,11.0,137.0,129.37,104.9
2016,3,31,8,15,12.0,161.0,1.9,11.5,167.0,158.98,129.13
2016,3,31,8,30,22.0,186.0,1.9,12.0,197.0,189.81,154.0
2016,3,31,8,45,55.0,221.5,1.9,12.5,252.5,253.14,205.22
2016,3,31,9,0,88.0,257.0,1.9,13.0,308.0,315.07,254.14
2016,3,31,9,15,86.5,277.5,1.95,13.5,331.0,339.45,272.03
2016,3,31,9,30,85.0,298.0,2.0,14.0,354.0,363.58,289.63
2016,3,31,9,45,488.0,203.5,2.05,14.5,549.0,622.29,495.09
2016,3,31,10,0,891.0,109.0,2.1,15.0,744.0,876.4,677.05
2016,3,31,10,15,899.5,111.0,2.15,15.0,774.5,915.39,700.59
2016,3,31,10,30,908.0,113.0,2.2,15.0,805.0,951.57,724.33
2016,3,31,10,45,916.5,112.5,2.3,15.5,828.5,982.04,743.35
2016,3,31,11,0,925.0,112.0,2.4,16.0,852.0,1009.31,760.21
2016,3,31,11,15,928.5,112.5,2.45,16.0,867.0,1029.41,773.24
2016,3,31,11,30,932.0,113.0,2.5,16.0,882.0,1045.83,784.0
2016,3,31,11,45,935.0,112.5,2.6,16.5,889.5,1056.89,790.43
2016,3,31,12,0,938.0,112.0,2.7,17.0,897.0,1064.09,794.48
2016,3,31,12,15,937.5,111.5,2.8,17.0,895.5,1063.87,795.28
2016,3,31,12,30,937.0,111.0,2.9,17.0,894.0,1059.72,793.67
2016,3,31,12,45,941.5,106.5,3.05,17.5,886.0,1052.25,788.97
2016,3,31,13,0,946.0,102.0,3.2,18.0,878.0,1040.77,781.66
2016,3,31,13,15,942.0,101.5,3.25,18.0,860.5,1021.47,769.82
2016,3,31,13,30,938.0,101.0,3.3,18.0,843.0,998.51,755.59
2016,3,31,13,45,931.0,100.0,3.4,18.0,817.5,968.71,737.09
2016,3,31,14,0,924.0,99.0,3.5,18.0,792.0,935.67,716.26
2016,3,31,14,15,915.5,97.5,3.55,17.5,760.0,897.74,692.85
2016,3,31,14,30,907.0,96.0,3.6,17.0,728.0,857.06,667.19
2016,3,31,14,45,893.0,94.5,3.65,17.0,688.5,809.52,635.01
2016,3,31,15,0,879.0,93.0,3.7,17.0,649.0,760.12,601.08
2016,3,31,15,15,863.0,90.5,3.7,16.5,605.0,706.69,564.51
2016,3,31,15,30,847.0,88.0,3.7,16.0,561.0,655.19,526.87
2016,3,31,15,45,823.5,85.0,3.7,16.0,512.0,594.32,479.42
2016,3,31,16,0,800.0,82.0,3.7,16.0,463.0,533.76,430.84
2016,3,31,16,15,770.0,78.0,3.55,15.5,411.0,469.59,378.38
2016,3,31,16,30,740.0,74.0,3.4,15.0,359.0,407.17,325.59
2016,3,31,16,45,697.0,68.5,3.3,14.5,306.0,340.38,267.84
2016,3,31,17,0,654.0,63.0,3.2,14.0,253.0,277.4,211.79
2016,3,31,17,15,588.5,56.0,2.85,13.0,200.5,211.63,153.65
2016,3,31,17,30,523.0,49.0,2.5,12.0,148.0,153.39,102.54
2016,3,31,17,45,412.0,39.0,2.15,11.5,101.5,94.13,55.12
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,48.81,22.39
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,14.53,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.45,8.5,39.5,24.59,6.83
2016,4,1,6,30,354.0,37.0,2.5,9.0,79.0,75.14,42.26
2016,4,1,6,45,444.0,47.5,2.55,9.5,127.5,125.06,81.71
2016,4,1,7,0,534.0,58.0,2.6,10.0,176.0,186.15,133.86
2016,4,1,7,15,592.5,65.0,2.6,10.5,228.0,245.29,187.07
2016,4,1,7,30,651.0,72.0,2.6,11.0,280.0,310.91,245.54
2016,4,1,7,45,474.5,115.5,2.65,11.5,281.5,319.68,258.82
2016,4,1,8,0,298.0,159.0,2.7,12.0,283.0,304.39,248.9
2016,4,1,8,15,195.5,188.0,2.65,12.5,273.5,292.35,239.16
2016,4,1,8,30,93.0,217.0,2.6,13.0,264.0,267.69,217.65
2016,4,1,8,45,153.0,239.5,2.6,13.5,325.5,340.34,276.09
2016,4,1,9,0,213.0,262.0,2.6,14.0,387.0,412.75,332.86
2016,4,1,9,15,210.5,284.5,2.6,14.0,415.0,444.95,356.87
2016,4,1,9,30,208.0,307.0,2.6,14.0,443.0,476.44,380.16
2016,4,1,9,45,546.0,207.5,2.6,14.5,592.5,674.02,535.61
2016,4,1,10,0,884.0,108.0,2.6,15.0,742.0,870.7,676.49
2016,4,1,10,15,892.5,110.0,2.55,15.0,772.0,909.39,700.07
2016,4,1,10,30,901.0,112.0,2.5,15.0,802.0,945.29,722.94
2016,4,1,10,45,906.5,113.0,2.5,15.5,824.5,974.33,740.1
2016,4,1,11,0,912.0,114.0,2.5,16.0,847.0,1000.06,755.0
2016,4,1,11,15,915.5,115.0,2.45,16.0,862.0,1020.4,767.17
2016,4,1,11,30,919.0,116.0,2.4,16.0,877.0,1037.1,777.01
2016,4,1,11,45,920.0,116.5,2.35,16.5,884.0,1047.05,781.03
2016,4,1,12,0,921.0,117.0,2.3,17.0,891.0,1053.18,782.69
2016,4,1,12,15,921.0,117.0,2.25,17.0,890.0,1053.91,782.45
2016,4,1,12,30,921.0,117.0,2.2,17.0,889.0,1050.78,779.89
2016,4,1,12,45,924.0,113.5,2.2,17.5,880.5,1043.0,773.64
2016,4,1,13,0,927.0,110.0,2.2,18.0,872.0,1031.31,765.04
2016,4,1,13,15,922.5,109.0,2.2,18.0,855.0,1011.22,752.54
2016,4,1,13,30,918.0,108.0,2.2,18.0,838.0,987.56,737.83
2016,4,1,13,45,912.0,106.5,2.25,18.0,813.0,958.55,720.12
2016,4,1,14,0,906.0,105.0,2.3,18.0,788.0,926.32,700.19
2016,4,1,14,15,897.5,103.0,2.3,18.0,756.0,888.36,675.74
2016,4,1,14,30,889.0,101.0,2.3,18.0,724.0,847.7,649.29
2016,4,1,14,45,877.0,99.0,2.35,18.0,685.5,801.83,619.3
2016,4,1,15,0,865.0,97.0,2.4,18.0,647.0,754.0,587.49
2016,4,1,15,15,849.0,94.0,2.4,17.5,603.0,704.2,554.47
2016,4,1,15,30,833.0,91.0,2.4,17.0,559.0,649.23,515.02
2016,4,1,15,45,811.5,87.5,2.45,17.0,510.5,589.69,469.86
2016,4,1,16,0,790.0,84.0,2.5,17.0,462.0,530.29,423.31
2016,4,1,16,15,760.0,79.5,2.45,16.0,410.5,466.12,372.61
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,403.73,321.29
2016,4,1,16,45,688.0,69.5,2.4,14.5,306.0,337.77,264.85
2016,4,1,17,0,646.0,64.0,2.4,14.0,253.0,275.75,210.08
2016,4,1,17,15,581.5,57.0,2.15,13.0,201.0,210.72,152.87
2016,4,1,17,30,517.0,50.0,1.9,12.0,149.0,153.11,102.5
2016,4,1,17,45,412.5,39.5,1.65,11.5,102.5,94.57,55.53
2016,4,1,18,0,308.0,29.0,1.4,11.0,56.0,49.16,22.79
2016,4,1,18,15,154.0,14.5,1.3,10.5,28.0,12.42,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.75,7.5,6.0,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.8,8.0,12.0,9.53,0.0
2016,4,2,6,15,213.5,24.5,0.8,8.5,47.5,32.61,12.49
2016,4,2,6,30,356.0,39.0,0.8,9.0,83.0,78.13,44.8
2016,4,2,6,45,442.0,50.0,0.85,9.5,131.5,128.22,84.44
2016,4,2,7,0,528.0,61.0,0.9,10.0,180.0,188.96,135.99
2016,4,2,7,15,289.5,94.5,0.85,10.5,162.5,184.07,143.25
2016,4,2,7,30,51.0,128.0,0.8,11.0,145.0,141.54,114.25
2016,4,2,7,45,58.0,149.5,0.75,11.5,171.5,168.98,137.14
2016,4,2,8,0,65.0,171.0,0.7,12.0,198.0,197.3,159.99
2016,4,2,8,15,145.0,194.5,0.7,12.5,265.0,272.41,220.48
2016,4,2,8,30,225.0,218.0,0.7,13.0,332.0,351.61,282.59
2016,4,2,8,45,519.0,163.0,0.7,14.0,459.0,508.0,403.88
2016,4,2,9,0,813.0,108.0,0.7,15.0,586.0,680.63,530.08
2016,4,2,9,15,829.0,111.5,0.7,15.5,629.0,734.24,564.05
2016,4,2,9,30,845.0,115.0,0.7,16.0,672.0,786.69,596.89
2016,4,2,9,45,846.0,123.0,0.7,16.5,706.5,830.35,623.14
2016,4,2,10,0,847.0,131.0,0.7,17.0,741.0,871.17,647.17
2016,4,2,10,15,856.0,133.0,0.75,17.5,771.5,909.64,670.3
2016,4,2,10,30,865.0,135.0,0.8,18.0,802.0,945.43,691.52
2016,4,2,10,45,862.5,142.0,0.85,18.5,822.5,972.99,707.4
2016,4,2,11,0,860.0,149.0,0.9,19.0,843.0,996.97,721.09
2016,4,2,11,15,863.5,150.0,0.95,19.5,858.0,1016.73,732.21
2016,4,2,11,30,867.0,151.0,1.0,20.0,873.0,1032.99,741.24
2016,4,2,11,45,865.0,153.5,1.1,20.5,879.0,1041.78,746.77
2016,4,2,12,0,863.0,156.0,1.2,21.0,885.0,1046.83,750.14
2016,4,2,12,15,862.5,156.0,1.25,21.0,883.0,1046.96,751.07
2016,4,2,12,30,862.0,156.0,1.3,21.0,881.0,1043.37,749.86
2016,4,2,12,45,873.5,146.5,1.4,21.5,874.5,1037.74,746.96
2016,4,2,13,0,885.0,137.0,1.5,22.0,868.0,1019.32,736.06
2016,4,2,13,15,880.0,135.5,1.55,22.0,850.0,998.82,724.59
2016,4,2,13,30,875.0,134.0,1.6,22.0,832.0,982.92,716.08
2016,4,2,13,45,865.5,133.5,1.7,22.0,806.0,952.27,698.63
2016,4,2,14,0,856.0,133.0,1.8,22.0,780.0,918.68,679.16
2016,4,2,14,15,845.5,130.5,1.85,21.5,748.0,879.38,656.31
2016,4,2,14,30,835.0,128.0,1.9,21.0,716.0,837.68,631.47
2016,4,2,14,45,709.5,159.5,1.95,21.0,640.0,742.24,567.51
2016,4,2,15,0,584.0,191.0,2.0,21.0,564.0,649.88,501.15
2016,4,2,15,15,611.5,167.0,2.0,20.5,533.5,616.63,479.67
2016,4,2,15,30,639.0,143.0,2.0,20.0,503.0,578.89,453.59
2016,4,2,15,45,652.0,124.0,2.05,20.0,464.5,533.08,419.64
2016,4,2,16,0,665.0,105.0,2.1,20.0,426.0,484.27,382.17
2016,4,2,16,15,621.5,101.5,2.1,19.5,375.5,420.92,332.3
2016,4,2,16,30,578.0,98.0,2.1,19.0,325.0,361.09,283.71
2016,4,2,16,45,506.5,98.0,2.1,18.5,276.0,298.01,231.52
2016,4,2,17,0,435.0,98.0,2.1,18.0,227.0,240.42,183.07
2016,4,2,17,15,414.5,81.5,2.0,17.0,184.5,190.22,139.23
2016,4,2,17,30,394.0,65.0,1.9,16.0,142.0,142.31,97.1
2016,4,2,17,45,288.0,50.5,1.8,15.0,97.5,87.62,54.51
2016,4,2,18,0,182.0,36.0,1.7,14.0,53.0,46.27,24.67
2016,4,2,18,15,91.0,18.0,1.65,13.5,26.5,14.92,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
