Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,6.0,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,61.0,12.0,1.1,8.0,13.0,11.44,0.0
2016,4,3,6,15,194.0,27.5,1.15,8.5,49.0,34.55,15.14
2016,4,3,6,30,327.0,43.0,1.2,9.0,85.0,79.61,47.37
2016,4,3,6,45,420.5,54.0,1.3,9.5,134.0,129.4,86.64
2016,4,3,7,0,514.0,65.0,1.4,10.0,183.0,190.8,138.58
2016,4,3,7,15,257.0,81.0,1.4,10.5,140.0,161.52,125.81
2016,4,3,7,30,0.0,97.0,1.4,11.0,97.0,90.86,72.54
2016,4,3,7,45,0.0,115.0,1.4,11.5,115.0,108.02,86.89
2016,4,3,8,0,0.0,133.0,1.4,12.0,133.0,125.26,100.89
2016,4,3,8,15,13.5,164.0,1.4,12.5,171.0,162.46,131.26
2016,4,3,8,30,27.0,195.0,1.4,13.0,209.0,201.35,162.47
2016,4,3,8,45,46.0,225.5,1.4,14.0,251.5,251.08,201.52
2016,4,3,9,0,65.0,256.0,1.4,15.0,294.0,297.84,237.27
2016,4,3,9,15,87.0,282.0,1.4,15.5,337.5,343.99,272.34
2016,4,3,9,30,109.0,308.0,1.4,16.0,381.0,392.04,308.19
2016,4,3,9,45,489.0,215.0,1.45,16.5,566.5,636.84,497.77
2016,4,3,10,0,869.0,122.0,1.5,17.0,752.0,881.29,668.39
2016,4,3,10,15,878.0,124.0,1.5,17.0,782.0,920.35,690.51
2016,4,3,10,30,887.0,126.0,1.5,17.0,812.0,949.53,708.37
2016,4,3,10,45,718.0,210.0,1.55,17.5,776.0,915.92,684.32
2016,4,3,11,0,549.0,294.0,1.6,18.0,740.0,854.85,639.05
2016,4,3,11,15,725.0,214.0,1.65,18.0,813.5,956.44,711.03
2016,4,3,11,30,901.0,134.0,1.7,18.0,887.0,1039.94,764.33
2016,4,3,11,45,732.5,222.5,1.75,18.5,838.0,990.07,730.06
2016,4,3,12,0,564.0,311.0,1.8,19.0,789.0,914.8,676.89
2016,4,3,12,15,517.0,324.5,1.85,19.0,762.5,882.31,655.47
2016,4,3,12,30,470.0,338.0,1.9,19.0,736.0,847.4,631.71
2016,4,3,12,45,495.0,326.0,1.95,19.5,741.0,855.45,637.72
2016,4,3,13,0,520.0,314.0,2.0,20.0,746.0,860.65,641.43
2016,4,3,13,15,508.5,309.0,2.1,19.5,724.0,834.99,626.37
2016,4,3,13,30,497.0,304.0,2.2,19.0,702.0,807.47,610.07
2016,4,3,13,45,584.0,259.5,2.3,19.0,713.5,827.45,628.03
2016,4,3,14,0,671.0,215.0,2.4,19.0,725.0,844.71,643.48
2016,4,3,14,15,749.0,177.0,2.45,19.0,724.0,849.5,648.28
2016,4,3,14,30,827.0,139.0,2.5,19.0,723.0,842.61,645.0
2016,4,3,14,45,812.5,136.0,2.55,19.0,684.0,795.26,613.55
2016,4,3,15,0,798.0,133.0,2.6,19.0,645.0,746.33,580.85
2016,4,3,15,15,779.5,129.0,2.6,18.5,601.0,694.3,544.74
2016,4,3,15,30,761.0,125.0,2.6,18.0,557.0,639.37,505.15
2016,4,3,15,45,745.0,117.0,2.65,17.5,509.5,581.45,462.36
2016,4,3,16,0,729.0,109.0,2.7,17.0,462.0,523.36,417.84
2016,4,3,16,15,696.0,103.0,2.6,16.5,410.5,459.03,366.39
2016,4,3,16,30,663.0,97.0,2.5,16.0,359.0,396.98,315.09
2016,4,3,16,45,626.5,88.0,2.45,15.5,307.0,333.2,260.96
2016,4,3,17,0,590.0,79.0,2.4,15.0,255.0,272.85,208.17
2016,4,3,17,15,523.5,69.5,2.15,14.0,203.0,208.06,152.05
2016,4,3,17,30,457.0,60.0,1.9,13.0,151.0,151.05,102.97
2016,4,3,17,45,358.5,47.0,1.65,12.0,105.0,94.58,57.95
2016,4,3,18,0,260.0,34.0,1.4,11.0,59.0,49.61,25.29
2016,4,3,18,15,130.0,17.0,1.3,10.5,29.5,14.28,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,10.0,9.0,8.58,0.0
2016,4,4,6,15,17.0,27.5,2.15,10.5,30.0,26.3,14.03
2016,4,4,6,30,34.0,46.0,2.3,11.0,51.0,46.8,32.27
2016,4,4,6,45,51.0,68.5,2.45,11.5,79.0,73.52,54.96
2016,4,4,7,0,68.0,91.0,2.6,12.0,107.0,102.7,79.93
2016,4,4,7,15,83.5,112.5,2.55,12.5,137.0,135.18,107.69
2016,4,4,7,30,99.0,134.0,2.5,13.0,167.0,167.86,135.32
2016,4,4,7,45,91.0,156.0,2.5,13.5,190.5,189.24,153.37
2016,4,4,8,0,83.0,178.0,2.5,14.0,214.0,212.82,172.59
2016,4,4,8,15,142.5,201.5,2.55,14.5,272.0,278.29,225.69
2016,4,4,8,30,202.0,225.0,2.6,15.0,330.0,345.62,279.36
2016,4,4,8,45,209.0,247.0,2.65,15.5,364.0,383.79,308.53
2016,4,4,9,0,216.0,269.0,2.7,16.0,398.0,422.26,337.45
2016,4,4,9,15,548.0,188.0,2.8,16.5,546.5,608.93,485.17
2016,4,4,9,30,880.0,107.0,2.9,17.0,695.0,807.71,631.53
2016,4,4,9,45,890.0,110.0,3.0,17.5,731.5,849.29,657.45
2016,4,4,10,0,900.0,113.0,3.1,18.0,768.0,893.21,686.01
2016,4,4,10,15,908.0,114.5,3.05,18.0,798.5,931.23,710.45
2016,4,4,10,30,916.0,116.0,3.0,18.0,829.0,966.36,732.74
2016,4,4,10,45,919.5,118.5,3.0,18.5,851.5,995.26,749.68
2016,4,4,11,0,923.0,121.0,3.0,19.0,874.0,1020.71,764.28
2016,4,4,11,15,926.5,121.5,3.0,19.0,888.5,1040.46,776.57
2016,4,4,11,30,930.0,122.0,3.0,19.0,903.0,1056.54,786.55
2016,4,4,11,45,929.5,123.5,3.0,19.5,909.5,1065.92,790.75
2016,4,4,12,0,929.0,125.0,3.0,20.0,916.0,1071.41,792.58
2016,4,4,12,15,928.5,125.0,3.0,20.0,914.0,1071.43,792.52
2016,4,4,12,30,928.0,125.0,3.0,20.0,912.0,1067.55,790.1
2016,4,4,12,45,931.5,121.0,3.0,20.0,903.5,1059.52,785.14
2016,4,4,13,0,935.0,117.0,3.0,20.0,895.0,1047.55,777.76
2016,4,4,13,15,930.5,116.0,3.0,20.0,877.5,1027.14,764.95
2016,4,4,13,30,926.0,115.0,3.0,20.0,860.0,1003.15,749.89
2016,4,4,13,45,918.0,114.5,3.0,20.0,834.0,973.02,730.75
2016,4,4,14,0,910.0,114.0,3.0,20.0,808.0,939.75,709.49
2016,4,4,14,15,900.5,112.0,3.05,20.0,775.0,900.66,684.51
2016,4,4,14,30,891.0,110.0,3.1,20.0,742.0,858.95,657.49
2016,4,4,14,45,876.5,108.0,3.2,20.0,702.0,815.7,629.36
2016,4,4,15,0,862.0,106.0,3.3,20.0,662.0,765.37,595.73
2016,4,4,15,15,844.5,103.0,3.4,19.5,617.0,710.4,559.14
2016,4,4,15,30,827.0,100.0,3.5,19.0,572.0,654.54,518.89
2016,4,4,15,45,785.5,93.0,3.6,19.0,510.5,579.48,461.83
2016,4,4,16,0,744.0,86.0,3.7,19.0,449.0,506.74,404.88
2016,4,4,16,15,727.0,85.5,3.5,18.0,408.0,455.65,363.74
2016,4,4,16,30,710.0,85.0,3.3,17.0,367.0,404.96,321.21
2016,4,4,16,45,660.5,79.5,3.15,16.5,313.0,337.23,263.52
2016,4,4,17,0,611.0,74.0,3.0,16.0,259.0,274.35,208.59
2016,4,4,17,15,543.5,66.0,2.55,15.0,206.5,209.59,152.31
2016,4,4,17,30,476.0,58.0,2.1,14.0,154.0,152.67,103.27
2016,4,4,17,45,366.5,46.5,1.7,13.5,107.5,95.04,57.71
2016,4,4,18,0,257.0,35.0,1.3,13.0,61.0,50.23,25.88
2016,4,4,18,15,128.5,17.5,1.2,12.5,30.5,14.68,0.0
2016,4,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,7.5,1.2,8.5,10.0,7.15,0.0
2016,4,5,6,0,148.0,15.0,1.2,9.0,20.0,11.96,0.0
2016,4,5,6,15,296.0,27.0,1.3,9.5,60.5,41.19,18.24
2016,4,5,6,30,444.0,39.0,1.4,10.0,101.0,90.86,51.71
2016,4,5,6,45,522.5,48.5,1.55,10.5,151.5,144.23,94.85
2016,4,5,7,0,601.0,58.0,1.7,11.0,202.0,207.21,149.29
2016,4,5,7,15,655.5,64.5,1.75,11.5,256.5,269.13,204.76
2016,4,5,7,30,710.0,71.0,1.8,12.0,311.0,336.93,264.52
2016,4,5,7,45,750.0,75.0,1.9,13.0,366.0,401.62,320.11
2016,4,5,8,0,790.0,79.0,2.0,14.0,421.0,469.37,376.18
2016,4,5,8,15,816.0,82.5,2.0,14.5,473.0,532.01,426.68
2016,4,5,8,30,842.0,86.0,2.0,15.0,525.0,595.64,476.03
2016,4,5,8,45,862.0,88.5,2.0,15.5,573.5,654.98,520.4
2016,4,5,9,0,882.0,91.0,2.0,16.0,622.0,710.71,560.58
2016,4,5,9,15,896.0,93.5,2.1,16.5,665.0,764.1,596.64
2016,4,5,9,30,910.0,96.0,2.2,17.0,708.0,815.96,631.05
2016,4,5,9,45,920.5,98.0,2.35,18.0,745.0,862.6,660.52
2016,4,5,10,0,931.0,100.0,2.5,19.0,782.0,906.88,687.98
2016,4,5,10,15,938.0,101.5,2.6,19.0,812.0,944.91,713.13
2016,4,5,10,30,945.0,103.0,2.7,19.0,842.0,979.9,736.22
2016,4,5,10,45,950.5,103.5,2.85,19.5,864.5,1009.17,754.51
2016,4,5,11,0,956.0,104.0,3.0,20.0,887.0,1034.96,770.52
2016,4,5,11,15,959.0,104.5,3.05,20.0,902.0,1054.69,783.15
2016,4,5,11,30,962.0,105.0,3.1,20.0,917.0,1070.6,793.43
2016,4,5,11,45,963.5,105.0,3.2,20.5,923.5,1080.57,798.9
2016,4,5,12,0,965.0,105.0,3.3,21.0,930.0,1086.55,801.93
2016,4,5,12,15,964.5,105.0,3.25,21.0,928.0,1086.51,801.37
2016,4,5,12,30,964.0,105.0,3.2,21.0,926.0,1082.43,798.38
2016,4,5,12,45,962.0,104.5,3.2,21.5,916.0,1072.33,790.56
2016,4,5,13,0,960.0,104.0,3.2,22.0,906.0,1058.28,780.37
2016,4,5,13,15,956.0,103.0,3.15,22.0,888.0,1037.9,767.25
2016,4,5,13,30,952.0,102.0,3.1,22.0,870.0,1013.82,751.83
2016,4,5,13,45,945.5,100.5,3.05,22.0,844.0,983.33,732.22
2016,4,5,14,0,939.0,99.0,3.0,22.0,818.0,949.54,710.43
2016,4,5,14,15,930.0,97.5,2.9,22.0,785.0,910.48,684.67
2016,4,5,14,30,921.0,96.0,2.8,22.0,752.0,868.68,656.95
2016,4,5,14,45,909.0,94.0,2.7,22.0,712.5,821.46,625.34
2016,4,5,15,0,897.0,92.0,2.6,22.0,673.0,772.21,592.05
2016,4,5,15,15,881.0,89.5,2.45,22.0,628.0,717.86,554.51
2016,4,5,15,30,865.0,87.0,2.3,22.0,583.0,662.4,514.18
2016,4,5,15,45,843.0,84.0,2.2,22.0,533.5,604.29,470.37
2016,4,5,16,0,821.0,81.0,2.1,22.0,484.0,543.52,423.42
2016,4,5,16,15,792.0,77.0,1.85,21.0,431.5,478.71,372.96
2016,4,5,16,30,763.0,73.0,1.6,20.0,379.0,415.52,321.92
2016,4,5,16,45,721.0,68.0,1.4,19.5,324.5,348.35,265.77
2016,4,5,17,0,679.0,63.0,1.2,19.0,270.0,285.04,211.28
2016,4,5,17,15,617.0,56.5,1.15,18.0,217.0,218.78,154.76
2016,4,5,17,30,555.0,50.0,1.1,17.0,164.0,160.02,104.62
2016,4,5,17,45,451.5,40.5,1.1,16.5,115.5,100.24,57.63
2016,4,5,18,0,348.0,31.0,1.1,16.0,67.0,53.4,25.17
2016,4,5,18,15,174.0,15.5,1.1,15.5,33.5,13.2,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,8.0,1.1,12.5,10.5,7.63,0.0
2016,4,6,6,0,132.0,16.0,1.1,13.0,21.0,12.6,0.0
2016,4,6,6,15,273.0,29.0,1.15,14.0,61.5,42.5,19.74
2016,4,6,6,30,414.0,42.0,1.2,15.0,102.0,91.22,52.32
2016,4,6,6,45,500.0,51.0,1.25,16.0,153.0,143.77,93.56
2016,4,6,7,0,586.0,60.0,1.3,17.0,204.0,206.85,146.2
2016,4,6,7,15,641.0,66.5,1.35,17.5,258.0,268.11,199.55
2016,4,6,7,30,696.0,73.0,1.4,18.0,312.0,335.31,257.08
2016,4,6,7,45,733.5,78.0,1.5,19.0,366.0,399.19,310.39
2016,4,6,8,0,771.0,83.0,1.6,20.0,420.0,465.88,363.95
2016,4,6,8,15,797.5,87.0,1.65,20.5,472.0,528.29,412.88
2016,4,6,8,30,824.0,91.0,1.7,21.0,524.0,591.78,460.86
2016,4,6,8,45,843.5,94.0,1.8,21.5,572.0,650.43,504.0
2016,4,6,9,0,863.0,97.0,1.9,22.0,620.0,708.72,545.62
2016,4,6,9,15,877.5,100.0,1.95,22.5,663.0,758.74,578.19
2016,4,6,9,30,892.0,103.0,2.0,23.0,706.0,810.69,611.43
2016,4,6,9,45,901.5,105.5,2.05,23.5,742.5,856.28,639.81
2016,4,6,10,0,911.0,108.0,2.1,24.0,779.0,899.5,666.26
2016,4,6,10,15,918.5,110.0,2.05,24.0,809.0,937.79,689.48
2016,4,6,10,30,926.0,112.0,2.0,24.0,839.0,973.14,710.57
2016,4,6,10,45,929.0,114.5,1.95,24.5,861.0,1001.65,725.68
2016,4,6,11,0,932.0,117.0,1.9,25.0,883.0,1026.65,738.47
2016,4,6,11,15,934.5,117.5,1.8,25.5,897.5,1045.41,746.58
2016,4,6,11,30,937.0,118.0,1.7,26.0,912.0,1060.44,752.33
2016,4,6,11,45,936.5,119.5,1.65,26.5,918.0,1069.72,755.32
2016,4,6,12,0,936.0,121.0,1.6,27.0,924.0,1075.09,756.06
2016,4,6,12,15,935.0,121.0,1.55,27.0,921.5,1074.46,754.78
2016,4,6,12,30,934.0,121.0,1.5,27.0,919.0,1069.92,751.32
2016,4,6,12,45,925.5,123.5,1.45,27.5,907.5,1056.72,741.28
2016,4,6,13,0,917.0,126.0,1.4,28.0,896.0,1039.84,729.25
2016,4,6,13,15,912.0,125.0,1.3,28.0,877.5,1019.13,715.65
2016,4,6,13,30,907.0,124.0,1.2,28.0,859.0,994.93,700.02
2016,4,6,13,45,899.5,122.5,1.15,28.0,833.0,964.54,681.5
2016,4,6,14,0,892.0,121.0,1.1,28.0,807.0,931.08,661.13
2016,4,6,14,15,882.0,119.0,1.05,28.0,774.0,892.05,637.21
2016,4,6,14,30,872.0,117.0,1.0,28.0,741.0,855.96,615.1
2016,4,6,14,45,859.0,114.5,0.95,28.0,701.5,808.66,585.57
2016,4,6,15,0,846.0,112.0,0.9,28.0,662.0,759.55,554.64
2016,4,6,15,15,589.0,175.0,0.85,28.0,546.0,607.91,449.97
2016,4,6,15,30,332.0,238.0,0.8,28.0,430.0,463.83,346.47
2016,4,6,15,45,400.0,201.5,0.8,28.0,412.5,455.67,342.7
2016,4,6,16,0,468.0,165.0,0.8,28.0,395.0,433.03,326.57
2016,4,6,16,15,452.5,147.5,0.75,27.0,351.0,379.98,287.67
2016,4,6,16,30,437.0,130.0,0.7,26.0,307.0,327.9,248.23
2016,4,6,16,45,397.0,119.0,0.7,25.5,262.5,274.15,205.99
2016,4,6,17,0,357.0,108.0,0.7,25.0,218.0,224.6,166.04
2016,4,6,17,15,319.0,90.5,0.75,24.0,175.0,173.74,124.77
2016,4,6,17,30,281.0,73.0,0.8,23.0,132.0,127.44,86.91
2016,4,6,17,45,220.0,55.0,0.85,22.0,93.0,82.4,51.87
2016,4,6,18,0,159.0,37.0,0.9,21.0,54.0,45.16,24.6
2016,4,6,18,15,79.5,18.5,0.85,20.5,27.0,16.14,0.0
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,2.35,12.5,1.0,0.95,0.0
2016,4,7,6,0,0.0,2.0,2.5,13.0,2.0,1.85,0.0
2016,4,7,6,15,0.0,5.5,2.7,13.5,5.5,5.09,0.0
2016,4,7,6,30,0.0,9.0,2.9,14.0,9.0,8.33,1.35
2016,4,7,6,45,0.0,13.0,3.1,14.5,13.0,12.04,4.61
2016,4,7,7,0,0.0,17.0,3.3,15.0,17.0,15.75,7.84
2016,4,7,7,15,0.0,22.0,3.4,15.5,22.0,20.4,11.81
2016,4,7,7,30,0.0,27.0,3.5,16.0,27.0,25.05,15.72
2016,4,7,7,45,62.5,107.5,3.6,16.5,135.0,129.4,102.95
2016,4,7,8,0,125.0,188.0,3.7,17.0,243.0,247.54,199.32
2016,4,7,8,15,390.0,156.0,3.65,17.0,357.0,377.33,305.06
2016,4,7,8,30,655.0,124.0,3.6,17.0,471.0,528.15,425.57
2016,4,7,8,45,603.5,156.0,3.6,17.5,498.0,562.83,450.56
2016,4,7,9,0,552.0,188.0,3.6,18.0,525.0,587.12,467.23
2016,4,7,9,15,468.5,235.5,3.55,18.0,535.0,601.16,475.36
2016,4,7,9,30,385.0,283.0,3.5,18.0,545.0,598.07,470.38
2016,4,7,9,45,431.0,280.5,3.45,18.5,588.5,658.66,514.42
2016,4,7,10,0,477.0,278.0,3.4,19.0,632.0,712.91,552.77
2016,4,7,10,15,539.0,269.5,3.35,19.0,684.0,776.29,598.44
2016,4,7,10,30,601.0,261.0,3.3,19.0,736.0,841.06,644.21
2016,4,7,10,45,624.5,260.5,3.3,19.0,765.5,881.61,671.8
2016,4,7,11,0,648.0,260.0,3.3,19.0,795.0,918.09,696.59
2016,4,7,11,15,618.5,281.0,3.25,19.0,799.0,922.22,697.36
2016,4,7,11,30,589.0,302.0,3.2,19.0,803.0,921.79,695.35
2016,4,7,11,45,595.0,298.5,3.15,19.0,808.0,929.76,700.46
2016,4,7,12,0,601.0,295.0,3.1,19.0,813.0,935.04,703.74
2016,4,7,12,15,543.0,318.5,3.05,19.0,786.0,901.76,678.96
2016,4,7,12,30,485.0,342.0,3.0,19.0,759.0,865.83,652.62
2016,4,7,12,45,531.5,322.0,3.0,19.0,774.5,886.7,668.84
2016,4,7,13,0,578.0,302.0,3.0,19.0,790.0,904.09,682.19
2016,4,7,13,15,697.0,233.5,3.0,19.0,809.5,940.36,710.45
2016,4,7,13,30,816.0,165.0,3.0,19.0,829.0,960.28,724.3
2016,4,7,13,45,709.5,207.5,3.0,19.0,772.5,891.64,678.02
2016,4,7,14,0,603.0,250.0,3.0,19.0,716.0,818.42,626.36
2016,4,7,14,15,487.0,279.0,3.0,18.5,645.5,725.24,559.9
2016,4,7,14,30,371.0,308.0,3.0,18.0,575.0,631.43,491.42
2016,4,7,14,45,245.0,306.0,3.0,18.0,478.5,514.52,403.24
2016,4,7,15,0,119.0,304.0,3.0,18.0,382.0,398.61,313.55
2016,4,7,15,15,88.0,274.5,2.95,17.5,330.5,332.74,263.61
2016,4,7,15,30,57.0,245.0,2.9,17.0,279.0,277.84,221.04
2016,4,7,15,45,110.0,230.5,2.85,17.0,288.5,297.86,238.37
2016,4,7,16,0,163.0,216.0,2.8,17.0,298.0,305.53,245.1
2016,4,7,16,15,98.5,185.5,2.65,16.5,233.5,228.55,183.4
2016,4,7,16,30,34.0,155.0,2.5,16.0,169.0,164.18,131.41
2016,4,7,16,45,26.0,134.5,2.4,16.0,144.5,138.73,110.66
2016,4,7,17,0,18.0,114.0,2.3,16.0,120.0,112.57,89.02
2016,4,7,17,15,9.5,93.0,2.15,15.5,96.0,89.25,69.71
2016,4,7,17,30,1.0,72.0,2.0,15.0,72.0,67.11,51.17
2016,4,7,17,45,0.5,50.5,1.85,14.5,50.5,46.82,33.66
2016,4,7,18,0,0.0,29.0,1.7,14.0,29.0,26.9,16.24
2016,4,7,18,15,0.0,14.5,1.6,13.5,14.5,13.45,0.39
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,9.26,0.0
2016,4,8,6,15,0.0,27.0,1.2,12.5,27.0,25.08,14.74
2016,4,8,6,30,0.0,44.0,1.4,13.0,44.0,40.78,28.79
2016,4,8,6,45,0.0,64.5,1.6,13.5,64.5,59.91,45.44
2016,4,8,7,0,0.0,85.0,1.8,14.0,85.0,79.24,62.01
2016,4,8,7,15,6.5,105.5,1.8,14.0,107.5,100.73,80.06
2016,4,8,7,30,13.0,126.0,1.8,14.0,130.0,123.13,98.67
2016,4,8,7,45,6.5,113.5,1.8,14.5,115.5,109.11,86.66
2016,4,8,8,0,0.0,101.0,1.8,15.0,101.0,94.36,73.98
2016,4,8,8,15,2.0,134.5,1.8,15.0,135.5,127.4,101.12
2016,4,8,8,30,4.0,168.0,1.8,15.0,170.0,160.97,128.21
2016,4,8,8,45,2.0,109.5,1.85,15.5,110.5,103.65,80.71
2016,4,8,9,0,0.0,51.0,1.9,16.0,51.0,47.47,34.02
2016,4,8,9,15,56.5,186.0,1.9,16.0,224.5,222.85,178.16
2016,4,8,9,30,113.0,321.0,1.9,16.0,398.0,407.87,321.8
2016,4,8,9,45,81.0,322.0,1.9,16.0,379.5,387.27,303.7
2016,4,8,10,0,49.0,323.0,1.9,16.0,361.0,364.03,284.63
2016,4,8,10,15,71.5,352.0,1.95,16.0,408.5,416.25,324.6
2016,4,8,10,30,94.0,381.0,2.0,16.0,456.0,469.8,364.64
2016,4,8,10,45,102.0,394.5,2.05,16.5,478.0,494.24,381.66
2016,4,8,11,0,110.0,408.0,2.1,17.0,500.0,518.68,398.72
2016,4,8,11,15,201.0,410.5,2.15,17.0,581.0,624.85,478.21
2016,4,8,11,30,292.0,413.0,2.2,17.0,662.0,733.24,556.54
2016,4,8,11,45,351.5,393.0,2.25,17.5,695.5,774.39,585.36
2016,4,8,12,0,411.0,373.0,2.3,18.0,729.0,825.25,620.83
2016,4,8,12,15,365.0,391.5,2.3,18.0,707.5,788.24,593.64
2016,4,8,12,30,319.0,410.0,2.3,18.0,686.0,760.3,573.13
2016,4,8,12,45,269.0,416.0,2.3,18.0,647.0,714.01,539.79
2016,4,8,13,0,219.0,422.0,2.3,18.0,608.0,655.14,497.52
2016,4,8,13,15,170.0,412.5,2.35,18.0,555.0,593.61,453.12
2016,4,8,13,30,121.0,403.0,2.4,18.0,502.0,533.11,408.69
2016,4,8,13,45,60.5,255.5,2.45,18.0,305.0,308.34,240.58
2016,4,8,14,0,0.0,108.0,2.5,18.0,108.0,101.06,76.54
2016,4,8,14,15,0.0,103.5,2.5,18.0,103.5,96.75,73.45
2016,4,8,14,30,0.0,99.0,2.5,18.0,99.0,92.45,70.11
2016,4,8,14,45,10.0,169.5,2.5,18.0,176.5,167.76,131.26
2016,4,8,15,0,20.0,240.0,2.5,18.0,254.0,243.71,191.79
2016,4,8,15,15,10.0,179.5,2.5,17.5,186.5,176.61,138.86
2016,4,8,15,30,0.0,119.0,2.5,17.0,119.0,111.4,86.53
2016,4,8,15,45,29.5,163.0,2.5,16.5,178.0,175.34,139.8
2016,4,8,16,0,59.0,207.0,2.5,16.0,237.0,233.87,187.8
2016,4,8,16,15,29.5,146.5,2.45,15.5,161.5,155.51,124.36
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,80.17,62.28
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,68.42,52.62
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,56.73,42.8
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,45.07,32.94
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,33.42,22.92
2016,4,8,17,45,0.0,25.0,1.9,14.0,25.0,23.19,13.95
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,12.97,4.96
2016,4,8,18,15,0.0,7.0,1.75,13.5,7.0,6.48,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,12.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,18.0,1.75,12.0,18.0,16.69,8.05
2016,4,9,6,30,0.0,29.0,1.9,12.0,29.0,26.91,17.24
2016,4,9,6,45,0.0,43.0,2.05,12.5,43.0,39.95,28.66
2016,4,9,7,0,0.0,57.0,2.2,13.0,57.0,53.01,39.95
2016,4,9,7,15,0.0,71.5,2.2,13.0,71.5,66.57,51.58
2016,4,9,7,30,0.0,86.0,2.2,13.0,86.0,80.21,63.08
2016,4,9,7,45,0.0,80.5,2.25,13.5,80.5,74.98,58.35
2016,4,9,8,0,0.0,75.0,2.3,14.0,75.0,69.81,53.69
2016,4,9,8,15,0.0,93.0,2.25,14.0,93.0,86.72,67.69
2016,4,9,8,30,0.0,111.0,2.2,14.0,111.0,103.79,81.63
2016,4,9,8,45,0.0,83.0,2.2,14.0,83.0,77.33,59.38
2016,4,9,9,0,0.0,55.0,2.2,14.0,55.0,51.2,37.44
2016,4,9,9,15,3.5,128.0,2.15,14.0,130.5,122.57,96.52
2016,4,9,9,30,7.0,201.0,2.1,14.0,206.0,195.92,155.67
2016,4,9,9,45,23.5,257.5,2.1,14.5,275.5,265.23,210.35
2016,4,9,10,0,40.0,314.0,2.1,15.0,345.0,346.69,272.99
2016,4,9,10,15,27.5,290.5,2.1,15.0,312.0,312.75,245.73
2016,4,9,10,30,15.0,267.0,2.1,15.0,279.0,269.08,211.26
2016,4,9,10,45,50.5,334.0,2.1,15.0,376.0,381.62,299.03
2016,4,9,11,0,86.0,401.0,2.1,15.0,473.0,487.8,378.73
2016,4,9,11,15,126.0,417.0,2.05,15.0,524.5,558.04,430.44
2016,4,9,11,30,166.0,433.0,2.0,15.0,576.0,616.86,473.23
2016,4,9,11,45,126.0,427.0,1.95,15.5,536.5,572.19,438.08
2016,4,9,12,0,86.0,421.0,1.9,16.0,497.0,513.37,393.38
2016,4,9,12,15,81.0,417.0,1.85,16.0,488.0,504.08,386.65
2016,4,9,12,30,76.0,413.0,1.8,16.0,479.0,494.4,379.36
2016,4,9,12,45,105.0,419.0,1.8,16.0,509.0,528.85,405.71
2016,4,9,13,0,134.0,425.0,1.8,16.0,539.0,574.57,439.54
2016,4,9,13,15,115.5,411.0,1.8,15.5,508.0,539.02,414.03
2016,4,9,13,30,97.0,397.0,1.8,15.0,477.0,492.04,380.53
2016,4,9,13,45,50.0,282.5,1.8,15.0,323.5,326.27,255.67
2016,4,9,14,0,3.0,168.0,1.8,15.0,170.0,161.18,125.75
2016,4,9,14,15,9.0,208.5,1.8,15.0,215.0,205.5,161.92
2016,4,9,14,30,15.0,249.0,1.8,15.0,260.0,249.87,197.26
2016,4,9,14,45,8.5,209.5,1.85,15.0,215.5,205.41,162.17
2016,4,9,15,0,2.0,170.0,1.9,15.0,171.0,161.83,127.55
2016,4,9,15,15,1.0,142.0,1.9,15.0,142.5,134.08,105.44
2016,4,9,15,30,0.0,114.0,1.9,15.0,114.0,106.62,83.27
2016,4,9,15,45,0.0,106.0,1.9,15.0,106.0,99.03,77.3
2016,4,9,16,0,0.0,98.0,1.9,15.0,98.0,91.46,71.28
2016,4,9,16,15,0.0,86.5,1.7,14.5,86.5,80.6,62.59
2016,4,9,16,30,0.0,75.0,1.5,14.0,75.0,69.8,53.83
2016,4,9,16,45,0.0,64.5,1.35,14.0,64.5,59.99,45.68
2016,4,9,17,0,0.0,54.0,1.2,14.0,54.0,50.19,37.43
2016,4,9,17,15,0.0,43.0,1.05,13.5,43.0,39.94,28.73
2016,4,9,17,30,0.0,32.0,0.9,13.0,32.0,29.69,19.88
2016,4,9,17,45,0.0,23.0,0.8,13.0,23.0,21.33,12.49
2016,4,9,18,0,0.0,14.0,0.7,13.0,14.0,12.97,5.06
2016,4,9,18,15,0.0,7.0,0.65,12.5,7.0,6.48,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.5,11.0,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,1.6,11.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,8.0,1.65,11.0,8.0,7.4,0.49
2016,4,10,6,30,0.0,13.0,1.7,11.0,13.0,12.04,4.66
2016,4,10,6,45,0.0,19.0,1.8,11.5,19.0,17.61,9.58
2016,4,10,7,0,0.0,25.0,1.9,12.0,25.0,23.18,14.45
2016,4,10,7,15,0.0,31.0,1.9,12.0,31.0,28.76,19.29
2016,4,10,7,30,0.0,37.0,1.9,12.0,37.0,34.35,24.07
2016,4,10,7,45,0.0,32.0,1.95,12.5,32.0,29.71,19.95
2016,4,10,8,0,0.0,27.0,2.0,13.0,27.0,25.07,15.86
2016,4,10,8,15,0.0,45.5,2.0,13.0,45.5,42.3,30.46
2016,4,10,8,30,0.0,64.0,2.0,13.0,64.0,59.56,44.92
2016,4,10,8,45,0.0,77.5,2.05,13.0,77.5,72.19,55.34
2016,4,10,9,0,0.0,91.0,2.1,13.0,91.0,84.83,65.7
2016,4,10,9,15,0.0,112.0,2.15,13.0,112.0,104.73,81.98
2016,4,10,9,30,0.0,133.0,2.2,13.0,133.0,124.76,98.22
2016,4,10,9,45,0.0,132.5,2.25,13.5,132.5,124.32,97.43
2016,4,10,10,0,0.0,132.0,2.3,14.0,132.0,123.88,96.7
2016,4,10,10,15,0.5,142.0,2.35,14.0,142.5,133.93,104.74
2016,4,10,10,30,1.0,152.0,2.4,14.0,153.0,144.04,112.78
2016,4,10,10,45,2.0,156.5,2.45,14.5,158.5,149.39,116.77
2016,4,10,11,0,3.0,161.0,2.5,15.0,164.0,154.77,120.8
2016,4,10,11,15,1.5,149.5,2.55,15.0,151.0,142.34,110.66
2016,4,10,11,30,0.0,138.0,2.6,15.0,138.0,129.87,100.53
2016,4,10,11,45,0.0,133.0,2.7,15.0,133.0,125.11,96.69
2016,4,10,12,0,0.0,128.0,2.8,15.0,128.0,120.35,92.84
2016,4,10,12,15,4.5,172.0,2.85,15.0,176.0,167.13,130.65
2016,4,10,12,30,9.0,216.0,2.9,15.0,224.0,214.32,168.28
2016,4,10,12,45,7.0,195.5,2.95,15.5,202.0,192.27,150.41
2016,4,10,13,0,5.0,175.0,3.0,16.0,180.0,170.33,132.75
2016,4,10,13,15,2.5,125.5,3.05,15.5,128.0,120.26,92.86
2016,4,10,13,30,0.0,76.0,3.1,15.0,76.0,70.97,52.93
2016,4,10,13,45,1.5,119.5,3.15,15.0,120.5,113.42,87.77
2016,4,10,14,0,3.0,163.0,3.2,15.0,165.0,156.33,122.64
2016,4,10,14,15,4.5,178.5,3.15,15.0,182.0,172.44,135.78
2016,4,10,14,30,6.0,194.0,3.1,15.0,199.0,188.52,148.94
2016,4,10,14,45,31.5,240.5,3.1,15.0,262.0,260.8,207.73
2016,4,10,15,0,57.0,287.0,3.1,15.0,325.0,325.79,259.77
2016,4,10,15,15,31.0,234.5,3.0,14.5,255.5,251.15,200.78
2016,4,10,15,30,5.0,182.0,2.9,14.0,186.0,175.21,139.85
2016,4,10,15,45,2.5,163.5,2.85,14.0,165.5,155.58,124.28
2016,4,10,16,0,0.0,145.0,2.8,14.0,145.0,136.29,108.76
2016,4,10,16,15,0.5,140.5,2.65,13.5,141.0,132.25,106.0
2016,4,10,16,30,1.0,136.0,2.5,13.0,137.0,128.15,103.1
2016,4,10,16,45,0.5,116.5,2.45,13.0,117.0,109.27,87.53
2016,4,10,17,0,0.0,97.0,2.4,13.0,97.0,90.55,71.89
2016,4,10,17,15,187.0,86.5,2.15,12.5,127.0,132.98,101.82
2016,4,10,17,30,374.0,76.0,1.9,12.0,157.0,147.81,104.59
2016,4,10,17,45,288.0,60.5,1.7,11.5,113.0,96.02,62.85
2016,4,10,18,0,202.0,45.0,1.5,11.0,69.0,55.01,32.78
2016,4,10,18,15,101.0,22.5,1.4,11.0,34.5,18.63,6.35
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,12.5,0.85,9.5,16.5,11.91,0.0
2016,4,11,6,0,110.0,25.0,0.9,10.0,33.0,20.57,7.83
2016,4,11,6,15,213.5,42.0,1.05,10.5,72.5,52.76,30.74
2016,4,11,6,30,317.0,59.0,1.2,11.0,112.0,97.99,63.49
2016,4,11,6,45,396.5,70.5,1.35,11.5,161.0,146.43,102.64
2016,4,11,7,0,476.0,82.0,1.5,12.0,210.0,204.53,151.96
2016,4,11,7,15,528.5,91.0,1.55,12.5,261.5,263.24,203.23
2016,4,11,7,30,581.0,100.0,1.6,13.0,313.0,325.84,257.1
2016,4,11,7,45,617.0,107.5,1.65,13.5,364.0,385.16,307.36
2016,4,11,8,0,653.0,115.0,1.7,14.0,415.0,447.57,358.54
2016,4,11,8,15,474.5,171.5,1.7,14.0,402.5,441.2,354.32
2016,4,11,8,30,296.0,228.0,1.7,14.0,390.0,411.73,330.33
2016,4,11,8,45,186.0,252.5,1.75,14.5,357.5,374.89,299.86
2016,4,11,9,0,76.0,277.0,1.8,15.0,325.0,325.72,258.68
2016,4,11,9,15,175.0,297.5,1.8,15.0,417.0,431.97,342.49
2016,4,11,9,30,274.0,318.0,1.8,15.0,509.0,547.87,430.21
2016,4,11,9,45,281.0,333.5,1.85,15.5,537.5,581.91,453.26
2016,4,11,10,0,288.0,349.0,1.9,16.0,566.0,615.54,476.29
2016,4,11,10,15,155.0,324.5,1.9,16.0,442.5,471.55,367.13
2016,4,11,10,30,22.0,300.0,1.9,16.0,319.0,308.07,239.77
2016,4,11,10,45,17.0,277.5,1.9,16.5,292.5,281.58,219.29
2016,4,11,11,0,12.0,255.0,1.9,17.0,266.0,254.94,198.08
2016,4,11,11,15,11.0,239.0,1.9,17.0,249.0,238.48,185.28
2016,4,11,11,30,10.0,223.0,1.9,17.0,232.0,222.0,172.42
2016,4,11,11,45,13.5,258.0,1.95,17.0,270.0,259.95,201.98
2016,4,11,12,0,17.0,293.0,2.0,17.0,308.0,298.16,231.28
2016,4,11,12,15,16.0,287.5,2.0,17.0,301.5,291.7,226.14
2016,4,11,12,30,15.0,282.0,2.0,17.0,295.0,285.16,221.17
2016,4,11,12,45,11.5,241.5,2.05,17.5,251.5,241.6,187.28
2016,4,11,13,0,8.0,201.0,2.1,18.0,208.0,198.44,153.53
2016,4,11,13,15,4.0,168.5,2.1,18.0,172.0,162.94,125.7
2016,4,11,13,30,0.0,136.0,2.1,18.0,136.0,127.83,97.85
2016,4,11,13,45,11.5,214.5,2.1,18.0,223.5,214.16,166.71
2016,4,11,14,0,23.0,293.0,2.1,18.0,311.0,301.35,234.5
2016,4,11,14,15,21.0,278.5,2.1,17.5,294.5,284.49,221.9
2016,4,11,14,30,19.0,264.0,2.1,17.0,278.0,267.75,209.72
2016,4,11,14,45,40.5,277.5,2.15,17.0,305.0,305.43,240.14
2016,4,11,15,0,62.0,291.0,2.2,17.0,332.0,333.33,262.63
2016,4,11,15,15,52.5,266.5,2.15,17.0,299.5,298.52,235.77
2016,4,11,15,30,43.0,242.0,2.1,17.0,267.0,264.63,209.62
2016,4,11,15,45,47.0,224.5,2.1,17.0,250.0,246.92,196.3
2016,4,11,16,0,51.0,207.0,2.1,17.0,233.0,228.79,182.37
2016,4,11,16,15,35.0,179.5,2.05,16.5,196.5,190.41,152.03
2016,4,11,16,30,19.0,152.0,2.0,16.0,160.0,151.29,120.72
2016,4,11,16,45,13.5,132.5,1.95,16.0,138.0,129.36,102.94
2016,4,11,17,0,8.0,113.0,1.9,16.0,116.0,108.16,85.52
2016,4,11,17,15,4.0,92.0,1.7,15.0,93.5,86.69,67.89
2016,4,11,17,30,0.0,71.0,1.5,14.0,71.0,65.87,50.46
2016,4,11,17,45,0.0,51.5,1.35,13.5,51.5,47.64,34.68
2016,4,11,18,0,0.0,32.0,1.2,13.0,32.0,29.66,18.92
2016,4,11,18,15,0.0,18.0,1.15,12.5,18.0,16.71,5.74
2016,4,11,18,30,0.0,4.0,1.1,12.0,4.0,3.81,0.0
2016,4,11,18,45,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,1.75,9.5,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.0,10.0,8.0,7.4,0.0
2016,4,12,6,15,0.0,18.5,2.15,10.0,18.5,17.15,8.75
2016,4,12,6,30,0.0,29.0,2.3,10.0,29.0,26.91,17.5
2016,4,12,6,45,0.0,41.5,2.45,10.5,41.5,38.55,27.76
2016,4,12,7,0,0.0,54.0,2.6,11.0,54.0,50.2,37.88
2016,4,12,7,15,0.0,67.0,2.55,11.5,67.0,62.34,48.24
2016,4,12,7,30,0.0,80.0,2.5,12.0,80.0,74.52,58.44
2016,4,12,7,45,0.0,73.5,2.5,12.5,73.5,68.4,52.95
2016,4,12,8,0,0.0,67.0,2.5,13.0,67.0,62.34,47.54
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,80.1,62.34
2016,4,12,8,30,0.0,105.0,2.5,13.0,105.0,98.05,77.11
2016,4,12,8,45,3.0,149.5,2.5,13.5,151.5,142.46,113.44
2016,4,12,9,0,6.0,194.0,2.5,14.0,198.0,187.65,149.65
2016,4,12,9,15,6.5,198.5,2.55,14.0,203.0,192.66,153.24
2016,4,12,9,30,7.0,203.0,2.6,14.0,208.0,197.71,156.98
2016,4,12,9,45,7.5,209.0,2.65,14.5,214.5,204.25,161.63
2016,4,12,10,0,8.0,215.0,2.7,15.0,221.0,210.82,166.29
2016,4,12,10,15,13.5,251.5,2.75,15.0,262.0,251.75,198.59
2016,4,12,10,30,19.0,288.0,2.8,15.0,303.0,293.28,230.9
2016,4,12,10,45,14.5,262.0,2.9,15.0,274.0,263.83,207.48
2016,4,12,11,0,10.0,236.0,3.0,15.0,245.0,234.29,184.08
2016,4,12,11,15,10.5,240.0,3.05,15.0,249.5,238.92,187.71
2016,4,12,11,30,11.0,244.0,3.1,15.0,254.0,243.51,191.25
2016,4,12,11,45,17.5,290.0,3.2,15.0,305.5,295.51,232.09
2016,4,12,12,0,24.0,336.0,3.3,15.0,357.0,347.99,272.7
2016,4,12,12,15,23.5,332.0,3.3,15.0,353.0,343.48,269.04
2016,4,12,12,30,23.0,328.0,3.3,15.0,349.0,338.86,265.54
2016,4,12,12,45,23.0,323.0,3.35,15.0,343.5,333.64,261.67
2016,4,12,13,0,23.0,318.0,3.4,15.0,338.0,328.32,257.77
2016,4,12,13,15,22.5,312.0,3.4,15.0,331.0,321.43,252.62
2016,4,12,13,30,22.0,306.0,3.4,15.0,324.0,314.47,247.45
2016,4,12,13,45,119.5,345.0,3.45,15.0,439.5,465.14,367.05
2016,4,12,14,0,217.0,384.0,3.5,15.0,555.0,588.73,462.2
2016,4,12,14,15,219.0,366.0,3.55,15.0,532.5,563.74,443.76
2016,4,12,14,30,221.0,348.0,3.6,15.0,510.0,537.89,425.32
2016,4,12,14,45,375.5,284.0,3.65,15.0,542.0,592.12,471.33
2016,4,12,15,0,530.0,220.0,3.7,15.0,574.0,632.61,505.63
2016,4,12,15,15,466.0,224.5,3.7,14.5,520.5,566.54,455.2
2016,4,12,15,30,402.0,229.0,3.7,14.0,467.0,504.71,407.64
2016,4,12,15,45,371.5,214.0,3.7,14.0,420.0,442.76,359.16
2016,4,12,16,0,341.0,199.0,3.7,14.0,373.0,389.8,316.76
2016,4,12,16,15,369.0,171.5,3.6,13.5,342.0,355.85,289.48
2016,4,12,16,30,397.0,144.0,3.5,13.0,311.0,322.69,261.4
2016,4,12,16,45,342.5,137.0,3.45,13.0,267.5,266.15,213.35
2016,4,12,17,0,288.0,130.0,3.4,13.0,224.0,219.82,173.54
2016,4,12,17,15,248.5,110.5,3.15,12.5,181.0,171.51,132.05
2016,4,12,17,30,209.0,91.0,2.9,12.0,138.0,128.0,94.86
2016,4,12,17,45,156.5,70.0,2.65,11.5,99.5,86.35,60.73
2016,4,12,18,0,104.0,49.0,2.4,11.0,61.0,51.53,33.58
2016,4,12,18,15,52.0,28.0,2.35,10.5,34.0,24.61,12.03
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,15.0,1.75,8.5,19.0,14.3,0.0
2016,4,13,6,0,110.0,30.0,1.9,9.0,38.0,26.33,12.7
2016,4,13,6,15,215.5,47.0,2.1,9.5,79.5,58.34,35.46
2016,4,13,6,30,321.0,64.0,2.3,10.0,121.0,104.47,69.24
2016,4,13,6,45,416.0,73.5,2.55,11.0,173.0,154.7,109.52
2016,4,13,7,0,511.0,83.0,2.8,12.0,225.0,218.32,163.18
2016,4,13,7,15,564.0,91.0,2.8,12.0,278.0,276.6,215.03
2016,4,13,7,30,617.0,99.0,2.8,12.0,331.0,340.62,271.25
2016,4,13,7,45,659.0,104.5,2.85,12.5,384.5,402.67,324.49
2016,4,13,8,0,701.0,110.0,2.9,13.0,438.0,468.37,379.14
2016,4,13,8,15,728.0,115.0,2.9,13.5,488.5,528.56,427.71
2016,4,13,8,30,755.0,120.0,2.9,14.0,539.0,589.99,475.66
2016,4,13,8,45,775.5,124.0,2.9,14.5,586.0,647.03,518.74
2016,4,13,9,0,796.0,128.0,2.9,15.0,633.0,702.45,559.38
2016,4,13,9,15,811.5,131.5,2.85,15.0,674.5,754.42,596.53
2016,4,13,9,30,827.0,135.0,2.8,15.0,716.0,805.18,631.15
2016,4,13,9,45,855.5,128.0,2.8,15.5,756.0,854.2,663.1
2016,4,13,10,0,884.0,121.0,2.8,16.0,796.0,896.24,689.66
