Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,15,891.0,123.0,2.8,16.0,825.0,932.68,713.42
2016,4,13,10,30,898.0,125.0,2.8,16.0,854.0,966.23,735.09
2016,4,13,10,45,901.0,127.5,2.85,16.5,875.0,993.44,751.45
2016,4,13,11,0,904.0,130.0,2.9,17.0,896.0,1017.26,765.55
2016,4,13,11,15,907.0,131.0,2.9,17.0,910.0,1036.01,777.29
2016,4,13,11,30,910.0,132.0,2.9,17.0,924.0,1051.17,786.77
2016,4,13,11,45,910.5,132.5,2.95,17.5,929.5,1059.62,790.94
2016,4,13,12,0,911.0,133.0,3.0,18.0,935.0,1064.32,792.8
2016,4,13,12,15,910.0,133.0,3.05,18.0,932.5,1063.21,792.5
2016,4,13,12,30,909.0,133.0,3.1,18.0,930.0,1058.33,789.89
2016,4,13,12,45,904.5,133.5,3.15,18.0,919.0,1046.74,782.99
2016,4,13,13,0,900.0,134.0,3.2,18.0,908.0,1031.53,773.81
2016,4,13,13,15,895.5,133.0,3.2,18.0,890.0,1011.25,760.91
2016,4,13,13,30,891.0,132.0,3.2,18.0,872.0,987.56,745.8
2016,4,13,13,45,878.5,133.5,3.25,18.0,845.0,955.79,725.6
2016,4,13,14,0,866.0,135.0,3.3,18.0,818.0,928.14,708.19
2016,4,13,14,15,856.5,133.0,3.3,17.5,785.5,889.6,684.04
2016,4,13,14,30,847.0,131.0,3.3,17.0,753.0,848.59,657.95
2016,4,13,14,45,750.5,154.5,3.3,17.0,684.5,766.01,600.39
2016,4,13,15,0,654.0,178.0,3.3,17.0,616.0,685.41,541.01
2016,4,13,15,15,491.5,213.0,3.2,16.5,530.0,572.36,455.12
2016,4,13,15,30,329.0,248.0,3.1,16.0,444.0,469.42,375.03
2016,4,13,15,45,523.5,183.5,3.05,16.0,465.5,509.5,408.77
2016,4,13,16,0,718.0,119.0,3.0,16.0,487.0,525.02,420.81
2016,4,13,16,15,687.5,113.0,2.9,15.5,435.5,462.61,370.31
2016,4,13,16,30,657.0,107.0,2.8,15.0,384.0,402.23,320.27
2016,4,13,16,45,613.5,99.5,2.7,14.5,331.0,337.8,265.68
2016,4,13,17,0,570.0,92.0,2.6,14.0,278.0,277.64,213.35
2016,4,13,17,15,509.0,82.5,2.3,13.0,226.5,215.63,159.65
2016,4,13,17,30,448.0,73.0,2.0,12.0,175.0,159.08,110.98
2016,4,13,17,45,350.5,60.0,1.7,11.5,127.0,103.57,66.59
2016,4,13,18,0,253.0,47.0,1.4,11.0,79.0,60.16,35.47
2016,4,13,18,15,140.0,28.5,1.4,10.5,45.0,23.93,12.19
2016,4,13,18,30,27.0,10.0,1.4,10.0,11.0,9.53,0.0
2016,4,13,18,45,13.5,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.5,1.65,8.5,22.5,14.77,0.0
2016,4,14,6,0,179.0,31.0,1.8,9.0,45.0,27.57,13.63
2016,4,14,6,15,297.5,45.0,2.0,9.0,89.5,63.2,36.55
2016,4,14,6,30,416.0,59.0,2.2,9.0,134.0,115.03,74.3
2016,4,14,6,45,493.5,68.5,2.4,9.5,186.5,167.91,118.27
2016,4,14,7,0,571.0,78.0,2.6,10.0,239.0,230.19,172.49
2016,4,14,7,15,621.5,85.0,2.7,10.5,293.0,290.32,226.33
2016,4,14,7,30,672.0,92.0,2.8,11.0,347.0,355.79,283.93
2016,4,14,7,45,685.0,92.0,2.9,11.5,384.5,402.56,325.69
2016,4,14,8,0,698.0,92.0,3.0,12.0,422.0,449.43,366.15
2016,4,14,8,15,744.5,103.0,3.05,12.0,489.0,526.27,429.11
2016,4,14,8,30,791.0,114.0,3.1,12.0,556.0,605.78,492.24
2016,4,14,8,45,652.5,163.0,3.15,12.5,548.5,607.29,491.21
2016,4,14,9,0,514.0,212.0,3.2,13.0,541.0,588.94,474.42
2016,4,14,9,15,681.5,171.0,3.25,13.5,636.0,701.07,561.22
2016,4,14,9,30,849.0,130.0,3.3,14.0,731.0,818.13,646.03
2016,4,14,9,45,864.5,130.0,3.4,14.5,768.0,864.48,676.46
2016,4,14,10,0,880.0,130.0,3.5,15.0,805.0,908.93,705.73
2016,4,14,10,15,887.0,131.5,3.55,15.0,833.5,938.49,725.35
2016,4,14,10,30,894.0,133.0,3.6,15.0,862.0,971.33,747.35
2016,4,14,10,45,890.0,139.5,3.7,15.5,881.0,995.85,762.46
2016,4,14,11,0,886.0,146.0,3.8,16.0,900.0,1025.28,781.0
2016,4,14,11,15,888.5,147.0,3.85,16.0,913.5,1034.57,786.88
2016,4,14,11,30,891.0,148.0,3.9,16.0,927.0,1048.93,796.52
2016,4,14,11,45,877.0,158.5,3.95,16.0,929.0,1062.74,805.85
2016,4,14,12,0,863.0,169.0,4.0,16.0,931.0,1063.26,806.32
2016,4,14,12,15,862.0,168.5,4.1,16.0,928.0,1061.57,805.88
2016,4,14,12,30,861.0,168.0,4.2,16.0,925.0,1056.19,803.07
2016,4,14,12,45,876.5,155.5,4.35,16.0,919.0,1050.95,800.87
2016,4,14,13,0,892.0,143.0,4.5,16.0,913.0,1032.8,790.41
2016,4,14,13,15,887.5,142.0,4.55,16.0,895.0,1012.61,777.64
2016,4,14,13,30,883.0,141.0,4.6,16.0,877.0,997.0,768.1
2016,4,14,13,45,869.0,143.5,4.65,16.0,850.0,964.66,746.84
2016,4,14,14,0,855.0,146.0,4.7,16.0,823.0,929.63,723.66
2016,4,14,14,15,496.0,250.0,4.7,15.5,639.0,700.28,554.9
2016,4,14,14,30,137.0,354.0,4.7,15.0,455.0,473.95,375.92
2016,4,14,14,45,276.0,312.0,4.7,15.0,502.0,541.92,433.42
2016,4,14,15,0,415.0,270.0,4.7,15.0,549.0,596.51,478.5
2016,4,14,15,15,398.0,259.0,4.65,14.5,513.0,545.75,440.18
2016,4,14,15,30,381.0,248.0,4.6,14.0,477.0,502.92,407.61
2016,4,14,15,45,560.5,180.5,4.6,14.0,486.0,528.39,430.0
2016,4,14,16,0,740.0,113.0,4.6,14.0,495.0,530.65,432.04
2016,4,14,16,15,709.0,107.5,4.5,13.5,443.0,467.39,379.77
2016,4,14,16,30,678.0,102.0,4.4,13.0,391.0,406.17,327.89
2016,4,14,16,45,644.5,93.0,4.3,13.0,338.5,342.91,272.43
2016,4,14,17,0,611.0,84.0,4.2,13.0,286.0,282.72,218.4
2016,4,14,17,15,550.5,76.0,3.9,12.5,233.5,219.91,162.78
2016,4,14,17,30,490.0,68.0,3.6,12.0,181.0,164.06,113.8
2016,4,14,17,45,399.0,56.5,3.35,11.5,132.5,108.07,68.39
2016,4,14,18,0,308.0,45.0,3.1,11.0,84.0,62.21,35.28
2016,4,14,18,15,177.0,28.5,2.95,10.5,48.5,24.25,12.94
2016,4,14,18,30,46.0,12.0,2.8,10.0,13.0,11.44,0.0
2016,4,14,18,45,23.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.5,14.5,1.6,6.0,25.5,13.82,0.0
2016,4,15,6,0,263.0,29.0,1.7,7.0,51.0,28.33,13.8
2016,4,15,6,15,378.5,40.5,2.05,7.5,97.5,66.96,36.82
2016,4,15,6,30,494.0,52.0,2.4,8.0,144.0,120.08,75.49
2016,4,15,6,45,563.5,60.5,2.8,8.5,197.0,175.31,122.4
2016,4,15,7,0,633.0,69.0,3.2,9.0,250.0,238.85,178.85
2016,4,15,7,15,680.0,75.0,3.4,9.5,305.0,300.53,234.98
2016,4,15,7,30,727.0,81.0,3.6,10.0,360.0,367.03,294.39
2016,4,15,7,45,756.0,87.0,3.8,10.5,413.5,430.28,350.0
2016,4,15,8,0,785.0,93.0,4.0,11.0,467.0,495.05,405.16
2016,4,15,8,15,809.0,97.0,4.0,11.5,518.5,556.66,455.79
2016,4,15,8,30,833.0,101.0,4.0,12.0,570.0,618.98,505.28
2016,4,15,8,45,848.0,106.0,4.0,13.0,617.5,676.82,548.67
2016,4,15,9,0,863.0,111.0,4.0,14.0,665.0,733.84,589.93
2016,4,15,9,15,877.0,113.5,3.95,14.5,707.5,786.36,625.74
2016,4,15,9,30,891.0,116.0,3.9,15.0,750.0,837.36,659.75
2016,4,15,9,45,903.5,117.0,3.9,15.5,787.0,878.49,686.38
2016,4,15,10,0,916.0,118.0,3.9,16.0,824.0,922.11,714.47
2016,4,15,10,15,923.5,119.5,3.9,16.0,853.5,959.31,739.1
2016,4,15,10,30,931.0,121.0,3.9,16.0,883.0,993.54,761.58
2016,4,15,10,45,936.5,121.5,3.95,16.5,905.0,1021.66,778.68
2016,4,15,11,0,942.0,122.0,4.0,17.0,927.0,1046.37,793.45
2016,4,15,11,15,944.5,122.5,4.05,17.0,940.5,1064.57,805.36
2016,4,15,11,30,947.0,123.0,4.1,17.0,954.0,1079.01,814.9
2016,4,15,11,45,951.0,121.5,4.2,17.5,960.0,1089.05,820.42
2016,4,15,12,0,955.0,120.0,4.3,18.0,966.0,1095.2,823.48
2016,4,15,12,15,953.5,119.5,4.35,18.0,963.0,1092.93,822.26
2016,4,15,12,30,952.0,119.0,4.4,18.0,960.0,1086.73,818.61
2016,4,15,12,45,953.5,116.0,4.45,18.0,950.0,1076.98,812.93
2016,4,15,13,0,955.0,113.0,4.5,18.0,940.0,1063.3,804.71
2016,4,15,13,15,950.0,112.0,4.55,18.0,920.5,1041.55,791.09
2016,4,15,13,30,945.0,111.0,4.6,18.0,901.0,1016.21,775.07
2016,4,15,13,45,941.0,108.0,4.65,18.5,875.0,986.24,754.35
2016,4,15,14,0,937.0,105.0,4.7,19.0,849.0,952.9,731.3
2016,4,15,14,15,928.0,103.0,4.7,19.0,815.0,913.11,704.69
2016,4,15,14,30,919.0,101.0,4.7,19.0,781.0,870.63,676.02
2016,4,15,14,45,907.5,98.5,4.7,19.0,741.0,823.21,643.53
2016,4,15,15,0,896.0,96.0,4.7,19.0,701.0,773.76,609.24
2016,4,15,15,15,881.0,93.5,4.55,18.5,656.0,720.12,571.8
2016,4,15,15,30,866.0,91.0,4.4,18.0,611.0,665.32,531.21
2016,4,15,15,45,846.0,88.0,4.25,18.0,561.5,608.12,486.13
2016,4,15,16,0,826.0,85.0,4.1,18.0,512.0,548.39,438.22
2016,4,15,16,15,799.5,81.0,3.8,17.5,459.5,484.72,386.41
2016,4,15,16,30,773.0,77.0,3.5,17.0,407.0,422.4,334.08
2016,4,15,16,45,738.5,71.5,3.25,17.0,353.5,357.21,277.55
2016,4,15,17,0,704.0,66.0,3.0,17.0,300.0,295.02,222.26
2016,4,15,17,15,650.5,60.0,2.75,16.0,246.5,229.84,165.2
2016,4,15,17,30,597.0,54.0,2.5,15.0,193.0,171.37,114.09
2016,4,15,17,45,516.0,45.0,2.25,14.0,143.5,112.57,66.34
2016,4,15,18,0,435.0,36.0,2.0,13.0,94.0,63.77,31.78
2016,4,15,18,15,288.5,24.0,1.9,12.5,55.5,21.67,11.24
2016,4,15,18,30,142.0,12.0,1.8,12.0,17.0,11.44,0.0
2016,4,15,18,45,71.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.5,1.25,8.0,27.0,11.45,0.0
2016,4,16,6,0,283.0,29.0,1.3,9.0,54.0,29.2,14.12
2016,4,16,6,15,390.0,40.5,1.4,9.5,100.5,68.64,37.41
2016,4,16,6,30,497.0,52.0,1.5,10.0,147.0,121.48,75.98
2016,4,16,6,45,563.5,60.5,1.6,11.0,199.5,176.38,122.05
2016,4,16,7,0,630.0,69.0,1.7,12.0,252.0,239.19,176.69
2016,4,16,7,15,675.5,75.5,1.7,12.5,306.5,300.72,231.33
2016,4,16,7,30,721.0,82.0,1.7,13.0,361.0,366.9,288.69
2016,4,16,7,45,754.0,86.5,1.7,14.0,415.0,430.07,341.52
2016,4,16,8,0,787.0,91.0,1.7,15.0,469.0,495.17,393.76
2016,4,16,8,15,810.5,95.0,1.75,15.5,520.0,556.54,442.12
2016,4,16,8,30,834.0,99.0,1.8,16.0,571.0,618.57,489.28
2016,4,16,8,45,852.5,101.5,1.85,17.0,618.5,676.07,530.59
2016,4,16,9,0,871.0,104.0,1.9,18.0,666.0,733.04,569.75
2016,4,16,9,15,884.0,106.5,1.95,18.5,708.0,781.17,601.08
2016,4,16,9,30,897.0,109.0,2.0,19.0,750.0,830.98,633.14
2016,4,16,9,45,910.0,109.5,2.1,19.5,787.0,876.81,662.43
2016,4,16,10,0,923.0,110.0,2.2,20.0,824.0,920.46,689.96
2016,4,16,10,15,930.0,111.5,2.25,20.0,853.0,957.34,713.59
2016,4,16,10,30,937.0,113.0,2.3,20.0,882.0,991.19,735.19
2016,4,16,10,45,942.0,114.0,2.35,20.5,904.0,1019.42,751.65
2016,4,16,11,0,947.0,115.0,2.4,21.0,926.0,1044.19,765.87
2016,4,16,11,15,949.5,115.5,2.45,21.0,939.5,1062.39,777.38
2016,4,16,11,30,952.0,116.0,2.5,21.0,953.0,1076.82,786.64
2016,4,16,11,45,954.0,115.5,2.55,21.5,959.0,1085.86,791.07
2016,4,16,12,0,956.0,115.0,2.6,22.0,965.0,1091.0,793.17
2016,4,16,12,15,955.5,114.5,2.6,22.0,962.5,1089.67,792.28
2016,4,16,12,30,955.0,114.0,2.6,22.0,960.0,1084.41,789.07
2016,4,16,12,45,953.5,113.0,2.65,22.0,949.5,1073.7,783.1
2016,4,16,13,0,952.0,112.0,2.7,22.0,939.0,1059.14,774.78
2016,4,16,13,15,948.0,111.0,2.65,22.0,920.5,1038.37,761.51
2016,4,16,13,30,944.0,110.0,2.6,22.0,902.0,1013.99,746.02
2016,4,16,13,45,937.0,109.0,2.6,22.5,875.5,983.36,725.58
2016,4,16,14,0,930.0,108.0,2.6,23.0,849.0,949.55,703.1
2016,4,16,14,15,921.5,106.5,2.55,23.0,816.0,910.92,678.3
2016,4,16,14,30,913.0,105.0,2.5,23.0,783.0,869.6,651.56
2016,4,16,14,45,902.5,102.5,2.45,23.0,743.5,823.19,621.15
2016,4,16,15,0,892.0,100.0,2.4,23.0,704.0,774.69,589.02
2016,4,16,15,15,877.0,97.0,2.3,22.5,659.0,720.71,553.41
2016,4,16,15,30,862.0,94.0,2.2,22.0,614.0,668.1,516.27
2016,4,16,15,45,844.5,90.0,2.1,22.0,565.0,609.06,472.1
2016,4,16,16,0,827.0,86.0,2.0,22.0,516.0,549.75,426.49
2016,4,16,16,15,800.0,82.0,1.8,21.5,463.5,485.79,376.38
2016,4,16,16,30,773.0,78.0,1.6,21.0,411.0,423.25,325.72
2016,4,16,16,45,736.5,73.0,1.45,20.5,357.0,357.85,271.51
2016,4,16,17,0,700.0,68.0,1.3,20.0,303.0,295.66,218.36
2016,4,16,17,15,646.0,62.0,1.25,19.0,249.0,230.58,163.01
2016,4,16,17,30,592.0,56.0,1.2,18.0,195.0,172.29,113.28
2016,4,16,17,45,495.0,48.0,1.15,17.0,144.5,112.63,66.4
2016,4,16,18,0,398.0,40.0,1.1,16.0,94.0,64.95,33.66
2016,4,16,18,15,262.5,26.5,1.1,15.5,56.0,23.78,13.04
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,12.39,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,6.2,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,16.5,0.8,12.5,27.5,13.0,0.0
2016,4,17,6,0,236.0,33.0,0.8,13.0,55.0,31.76,16.41
2016,4,17,6,15,337.0,46.0,0.85,13.5,100.0,70.32,40.16
2016,4,17,6,30,438.0,59.0,0.9,14.0,145.0,120.61,76.68
2016,4,17,6,45,500.0,70.0,0.95,14.5,195.5,173.47,120.41
2016,4,17,7,0,562.0,81.0,1.0,15.0,246.0,233.76,171.9
2016,4,17,7,15,609.0,88.5,1.0,15.5,299.5,292.82,222.85
2016,4,17,7,30,656.0,96.0,1.0,16.0,353.0,356.79,276.7
2016,4,17,7,45,688.0,102.5,1.05,16.5,405.5,417.62,326.89
2016,4,17,8,0,720.0,109.0,1.1,17.0,458.0,480.9,377.27
2016,4,17,8,15,745.5,114.0,1.15,17.5,508.0,541.13,423.65
2016,4,17,8,30,771.0,119.0,1.2,18.0,558.0,602.39,469.21
2016,4,17,8,45,788.0,123.5,1.3,19.0,604.5,657.15,508.1
2016,4,17,9,0,805.0,128.0,1.4,20.0,651.0,712.19,545.94
2016,4,17,9,15,819.5,131.5,1.45,20.5,692.5,763.53,579.9
2016,4,17,9,30,834.0,135.0,1.5,21.0,734.0,813.55,611.63
2016,4,17,9,45,851.0,134.5,1.6,21.5,771.0,859.89,640.96
2016,4,17,10,0,868.0,134.0,1.7,22.0,808.0,904.46,668.81
2016,4,17,10,15,876.0,135.5,1.75,22.5,837.0,941.04,690.56
2016,4,17,10,30,884.0,137.0,1.8,23.0,866.0,967.46,705.66
2016,4,17,10,45,893.0,136.0,1.85,23.5,888.5,996.11,722.25
2016,4,17,11,0,902.0,135.0,1.9,24.0,911.0,1021.66,736.78
2016,4,17,11,15,905.5,135.5,1.9,24.0,924.5,1040.06,747.6
2016,4,17,11,30,909.0,136.0,1.9,24.0,938.0,1054.89,756.33
2016,4,17,11,45,913.5,134.5,1.9,24.5,944.5,1065.02,760.76
2016,4,17,12,0,918.0,133.0,1.9,25.0,951.0,1071.45,763.03
2016,4,17,12,15,917.0,132.5,1.85,25.0,948.5,1069.58,761.1
2016,4,17,12,30,916.0,132.0,1.8,25.0,946.0,1063.94,757.03
2016,4,17,12,45,917.0,129.5,1.75,25.5,936.0,1054.47,749.29
2016,4,17,13,0,918.0,127.0,1.7,26.0,926.0,1041.24,739.39
2016,4,17,13,15,913.5,126.0,1.6,26.0,907.5,1020.52,725.72
2016,4,17,13,30,909.0,125.0,1.5,26.0,889.0,996.34,710.04
2016,4,17,13,45,905.5,121.5,1.4,26.0,864.0,967.16,691.31
2016,4,17,14,0,902.0,118.0,1.3,26.0,839.0,934.73,670.58
2016,4,17,14,15,893.5,116.0,1.25,26.0,806.0,896.46,646.86
2016,4,17,14,30,885.0,114.0,1.2,26.0,773.0,855.58,621.39
2016,4,17,14,45,877.5,109.5,1.15,26.5,735.0,810.52,591.84
2016,4,17,15,0,870.0,105.0,1.1,27.0,697.0,763.23,560.67
2016,4,17,15,15,855.0,102.0,1.1,26.5,652.0,713.37,530.16
2016,4,17,15,30,840.0,99.0,1.1,26.0,607.0,658.74,493.61
2016,4,17,15,45,824.0,94.0,1.1,26.0,559.0,600.65,452.47
2016,4,17,16,0,808.0,89.0,1.1,26.0,511.0,542.21,409.66
2016,4,17,16,15,781.5,84.5,1.1,25.5,459.0,479.03,362.55
2016,4,17,16,30,755.0,80.0,1.1,25.0,407.0,417.26,314.58
2016,4,17,16,45,720.0,74.5,1.1,24.5,354.0,352.99,262.94
2016,4,17,17,0,685.0,69.0,1.1,24.0,301.0,290.99,211.36
2016,4,17,17,15,632.5,62.5,1.1,23.0,248.0,227.52,158.37
2016,4,17,17,30,580.0,56.0,1.1,22.0,195.0,169.9,110.06
2016,4,17,17,45,498.5,47.0,1.1,21.0,145.5,112.12,64.81
2016,4,17,18,0,417.0,38.0,1.1,20.0,96.0,64.39,32.0
2016,4,17,18,15,284.0,25.5,1.1,19.0,57.5,23.02,12.49
2016,4,17,18,30,151.0,13.0,1.1,18.0,19.0,12.39,0.0
2016,4,17,18,45,75.5,6.5,1.15,17.5,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.5,12.09,0.0
2016,4,18,6,0,300.0,31.0,0.6,14.0,61.0,32.59,16.03
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.5,73.04,39.68
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,126.17,78.15
2016,4,18,6,45,571.0,61.5,0.65,15.5,207.0,180.97,123.28
2016,4,18,7,0,639.0,69.0,0.7,16.0,260.0,243.82,176.77
2016,4,18,7,15,683.0,75.0,0.7,16.5,314.5,304.93,229.46
2016,4,18,7,30,727.0,81.0,0.7,17.0,369.0,370.47,284.39
2016,4,18,7,45,758.5,85.5,0.7,18.0,422.5,433.33,334.96
2016,4,18,8,0,790.0,90.0,0.7,19.0,476.0,497.86,384.61
2016,4,18,8,15,812.5,94.0,0.8,19.5,526.5,558.72,431.08
2016,4,18,8,30,835.0,98.0,0.9,20.0,577.0,620.13,476.41
2016,4,18,8,45,851.5,101.5,1.0,21.0,624.0,677.26,516.32
2016,4,18,9,0,868.0,105.0,1.1,22.0,671.0,733.69,554.07
2016,4,18,9,15,880.5,107.5,1.2,22.5,712.5,781.19,584.42
2016,4,18,9,30,893.0,110.0,1.3,23.0,754.0,830.31,615.54
2016,4,18,9,45,905.0,110.5,1.45,23.5,790.0,875.01,643.93
2016,4,18,10,0,917.0,111.0,1.6,24.0,826.0,917.47,670.64
2016,4,18,10,15,923.5,112.5,1.65,24.5,855.0,953.55,691.76
2016,4,18,10,30,930.0,114.0,1.7,25.0,884.0,986.6,710.85
2016,4,18,10,45,934.5,115.0,1.75,25.5,905.0,1014.03,726.3
2016,4,18,11,0,939.0,116.0,1.8,26.0,926.0,1038.01,739.61
2016,4,18,11,15,941.5,116.5,1.8,26.0,939.5,1055.93,749.97
2016,4,18,11,30,944.0,117.0,1.8,26.0,953.0,1070.12,758.16
2016,4,18,11,45,945.0,117.0,1.8,26.0,958.5,1078.49,762.9
2016,4,18,12,0,946.0,117.0,1.8,26.0,964.0,1082.98,765.44
2016,4,18,12,15,945.0,117.0,1.75,26.0,961.0,1081.57,763.78
2016,4,18,12,30,944.0,117.0,1.7,26.0,958.0,1076.27,759.92
2016,4,18,12,45,939.0,117.5,1.65,26.5,946.5,1063.67,750.25
2016,4,18,13,0,934.0,118.0,1.6,27.0,935.0,1047.34,738.54
2016,4,18,13,15,929.5,117.0,1.55,27.0,916.0,1026.33,725.54
2016,4,18,13,30,925.0,116.0,1.5,27.0,897.0,1001.8,710.48
2016,4,18,13,45,916.5,116.0,1.45,27.0,870.0,971.25,691.74
2016,4,18,14,0,908.0,116.0,1.4,27.0,843.0,937.68,671.13
2016,4,18,14,15,899.0,114.0,1.4,27.0,810.0,898.78,647.76
2016,4,18,14,30,890.0,112.0,1.4,27.0,777.0,857.31,622.54
2016,4,18,14,45,872.5,112.0,1.4,27.0,736.5,808.86,592.47
2016,4,18,15,0,855.0,112.0,1.4,27.0,696.0,762.84,563.64
2016,4,18,15,15,839.0,109.0,1.35,27.0,651.5,709.23,528.43
2016,4,18,15,30,823.0,106.0,1.3,27.0,607.0,654.68,490.32
2016,4,18,15,45,791.5,106.0,1.3,27.0,556.5,593.25,446.55
2016,4,18,16,0,760.0,106.0,1.3,27.0,506.0,533.24,402.47
2016,4,18,16,15,734.0,92.5,1.3,26.0,446.5,463.54,351.54
2016,4,18,16,30,708.0,79.0,1.3,25.0,387.0,395.54,299.6
2016,4,18,16,45,657.5,83.0,1.35,24.5,340.5,337.12,252.46
2016,4,18,17,0,607.0,87.0,1.4,24.0,294.0,283.83,208.04
2016,4,18,17,15,550.5,78.5,1.3,22.5,241.5,221.92,157.03
2016,4,18,17,30,494.0,70.0,1.2,21.0,189.0,166.48,111.23
2016,4,18,17,45,406.5,58.5,1.2,20.0,140.5,110.78,67.99
2016,4,18,18,0,319.0,47.0,1.2,19.0,92.0,64.74,35.91
2016,4,18,18,15,159.5,32.5,1.2,18.0,55.0,27.51,14.43
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,16.31,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,18.0,0.55,12.5,30.5,14.12,0.0
2016,4,19,6,0,242.0,36.0,0.5,13.0,61.0,35.55,19.26
2016,4,19,6,15,339.0,49.5,0.5,13.5,106.0,73.89,42.95
2016,4,19,6,30,436.0,63.0,0.5,14.0,151.0,125.74,81.09
2016,4,19,6,45,512.0,70.5,0.55,15.0,203.5,178.23,123.62
2016,4,19,7,0,588.0,78.0,0.6,16.0,256.0,239.81,175.06
2016,4,19,7,15,633.0,85.0,0.55,16.5,309.5,299.28,225.73
2016,4,19,7,30,678.0,92.0,0.5,17.0,363.0,363.38,278.71
2016,4,19,7,45,718.5,95.0,0.5,17.5,417.0,425.67,328.87
2016,4,19,8,0,759.0,98.0,0.5,18.0,471.0,491.33,379.69
2016,4,19,8,15,782.5,102.0,0.4,18.5,521.5,551.09,423.26
2016,4,19,8,30,806.0,106.0,0.3,19.0,572.0,611.56,465.25
2016,4,19,8,45,828.5,107.5,0.25,20.0,619.5,669.15,503.07
2016,4,19,9,0,851.0,109.0,0.2,21.0,667.0,726.63,538.97
2016,4,19,9,15,864.0,111.5,0.3,21.5,708.5,777.55,570.95
2016,4,19,9,30,877.0,114.0,0.4,22.0,750.0,822.38,598.74
2016,4,19,9,45,885.0,117.0,0.55,23.0,785.0,865.66,625.11
2016,4,19,10,0,893.0,120.0,0.7,24.0,820.0,906.49,649.66
2016,4,19,10,15,900.0,122.0,0.8,24.5,849.0,942.72,671.45
2016,4,19,10,30,907.0,124.0,0.9,25.0,878.0,976.04,691.35
2016,4,19,10,45,905.5,129.0,1.0,25.5,897.5,1001.28,706.25
2016,4,19,11,0,904.0,134.0,1.1,26.0,917.0,1022.91,719.02
2016,4,19,11,15,739.0,231.0,1.2,26.0,878.0,990.39,700.07
2016,4,19,11,30,574.0,328.0,1.3,26.0,839.0,932.56,662.04
2016,4,19,11,45,617.0,307.5,1.4,26.5,859.5,960.3,681.38
2016,4,19,12,0,660.0,287.0,1.5,27.0,880.0,986.06,698.35
2016,4,19,12,15,582.0,323.5,1.55,27.0,845.5,943.02,669.61
2016,4,19,12,30,504.0,360.0,1.6,27.0,811.0,899.22,640.74
2016,4,19,12,45,458.0,367.5,1.65,27.0,773.5,855.97,613.17
2016,4,19,13,0,412.0,375.0,1.7,27.0,736.0,811.45,584.34
2016,4,19,13,15,366.0,386.0,1.75,27.0,702.0,761.08,551.32
2016,4,19,13,30,320.0,397.0,1.8,27.0,668.0,720.37,524.06
2016,4,19,13,45,369.0,365.0,1.9,27.0,669.0,722.95,528.99
2016,4,19,14,0,418.0,333.0,2.0,27.0,670.0,730.4,536.58
2016,4,19,14,15,317.0,346.0,2.0,26.5,595.5,633.44,469.47
2016,4,19,14,30,216.0,359.0,2.0,26.0,521.0,542.03,405.06
2016,4,19,14,45,221.5,338.5,2.05,26.0,497.5,515.79,387.99
2016,4,19,15,0,227.0,318.0,2.1,26.0,474.0,488.52,369.46
2016,4,19,15,15,222.5,296.5,2.15,25.0,441.5,452.2,345.21
2016,4,19,15,30,218.0,275.0,2.2,24.0,409.0,415.8,320.27
2016,4,19,15,45,134.0,245.5,2.3,23.5,325.5,323.67,250.91
2016,4,19,16,0,50.0,216.0,2.4,23.0,242.0,235.5,183.06
2016,4,19,16,15,62.0,198.0,2.45,22.0,227.5,220.47,172.62
2016,4,19,16,30,74.0,180.0,2.5,21.0,213.0,204.07,160.41
2016,4,19,16,45,64.5,158.5,2.6,20.5,184.5,174.75,137.2
2016,4,19,17,0,55.0,137.0,2.7,20.0,156.0,146.62,114.6
2016,4,19,17,15,46.0,114.5,2.6,19.0,128.5,118.94,92.18
2016,4,19,17,30,37.0,92.0,2.5,18.0,101.0,92.57,70.51
2016,4,19,17,45,24.0,70.0,2.45,17.5,75.5,67.51,49.79
2016,4,19,18,0,11.0,48.0,2.4,17.0,50.0,44.64,30.85
2016,4,19,18,15,5.5,29.0,2.15,16.5,30.0,26.59,15.01
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,9.27,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,4.77,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.5,17.5,0.95,10.5,34.5,13.65,0.28
2016,4,20,6,0,325.0,35.0,0.9,11.0,69.0,38.23,20.04
2016,4,20,6,15,424.5,45.5,1.0,12.0,117.0,79.44,44.38
2016,4,20,6,30,524.0,56.0,1.1,13.0,165.0,133.09,83.89
2016,4,20,6,45,589.0,64.0,1.25,14.0,218.5,189.22,130.78
2016,4,20,7,0,654.0,72.0,1.4,15.0,272.0,252.99,185.61
2016,4,20,7,15,696.5,77.5,1.35,15.5,326.5,314.07,238.96
2016,4,20,7,30,739.0,83.0,1.3,16.0,381.0,379.34,294.37
2016,4,20,7,45,770.0,87.5,1.3,16.5,435.0,442.67,346.73
2016,4,20,8,0,801.0,92.0,1.3,17.0,489.0,507.54,398.3
2016,4,20,8,15,822.5,95.5,1.35,17.5,539.5,567.83,444.84
2016,4,20,8,30,844.0,99.0,1.4,18.0,590.0,628.52,490.04
2016,4,20,8,45,861.5,101.5,1.5,19.0,637.0,685.58,530.55
2016,4,20,9,0,879.0,104.0,1.6,20.0,684.0,741.99,568.7
2016,4,20,9,15,841.0,121.0,1.65,20.5,703.5,770.8,586.13
2016,4,20,9,30,803.0,138.0,1.7,21.0,723.0,793.67,599.64
2016,4,20,9,45,867.0,122.0,1.8,21.5,780.5,856.31,640.53
2016,4,20,10,0,931.0,106.0,1.9,22.0,838.0,925.38,684.54
2016,4,20,10,15,937.0,107.5,1.95,22.0,866.5,961.27,706.88
2016,4,20,10,30,943.0,109.0,2.0,22.0,895.0,994.07,727.49
2016,4,20,10,45,942.5,112.5,2.05,22.5,914.5,1019.51,741.93
2016,4,20,11,0,942.0,116.0,2.1,23.0,934.0,1041.26,754.08
2016,4,20,11,15,944.0,117.0,2.15,23.0,947.0,1059.11,765.29
2016,4,20,11,30,946.0,118.0,2.2,23.0,960.0,1073.22,774.27
2016,4,20,11,45,933.0,126.5,2.3,23.0,962.0,1076.23,777.02
2016,4,20,12,0,920.0,135.0,2.4,23.0,964.0,1075.2,777.43
2016,4,20,12,15,919.0,135.0,2.45,23.0,960.5,1073.7,777.08
2016,4,20,12,30,918.0,135.0,2.5,23.0,957.0,1068.43,774.46
2016,4,20,12,45,914.5,134.5,2.55,23.0,946.0,1056.41,767.67
2016,4,20,13,0,911.0,134.0,2.6,23.0,935.0,1040.76,758.68
2016,4,20,13,15,906.0,133.0,2.65,23.0,915.5,1019.59,746.18
2016,4,20,13,30,901.0,132.0,2.7,23.0,896.0,995.03,731.52
2016,4,20,13,45,893.0,130.5,2.75,23.0,869.5,963.93,712.52
2016,4,20,14,0,885.0,129.0,2.8,23.0,843.0,929.88,691.48
2016,4,20,14,15,875.5,127.0,2.85,22.5,810.0,891.27,668.49
2016,4,20,14,30,866.0,125.0,2.9,22.0,777.0,855.42,647.08
2016,4,20,14,45,851.5,123.0,2.95,22.0,737.0,807.59,615.77
2016,4,20,15,0,837.0,121.0,3.0,22.0,697.0,758.15,582.95
2016,4,20,15,15,820.5,118.0,3.0,21.5,652.5,704.98,547.03
2016,4,20,15,30,804.0,115.0,3.0,21.0,608.0,650.96,508.4
2016,4,20,15,45,744.0,114.0,3.0,21.0,542.0,572.77,449.48
2016,4,20,16,0,684.0,113.0,3.0,21.0,476.0,498.2,391.9
2016,4,20,16,15,694.0,104.5,2.9,20.0,441.0,455.42,358.37
2016,4,20,16,30,704.0,96.0,2.8,19.0,406.0,410.23,321.15
2016,4,20,16,45,667.5,89.5,2.7,18.5,353.5,347.12,268.11
2016,4,20,17,0,631.0,83.0,2.6,18.0,301.0,287.35,216.51
2016,4,20,17,15,576.5,75.0,2.3,17.0,248.5,225.11,162.93
2016,4,20,17,30,522.0,67.0,2.0,16.0,196.0,169.05,114.81
2016,4,20,17,45,442.5,56.5,1.7,15.5,147.5,113.69,70.23
2016,4,20,18,0,363.0,46.0,1.4,15.0,99.0,68.17,37.83
2016,4,20,18,15,181.5,34.0,1.3,14.5,60.5,29.06,16.06
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,19.59,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,94.0,20.5,0.3,12.5,30.5,16.03,3.05
2016,4,21,6,0,188.0,41.0,0.4,13.0,61.0,39.34,23.14
2016,4,21,6,15,266.0,57.0,0.5,13.5,103.5,75.28,46.96
2016,4,21,6,30,344.0,73.0,0.6,14.0,146.0,121.0,81.37
2016,4,21,6,45,396.5,87.5,0.75,14.5,193.5,169.53,121.57
2016,4,21,7,0,449.0,102.0,0.9,15.0,241.0,224.35,168.06
2016,4,21,7,15,521.0,100.0,1.0,15.0,290.5,278.13,213.86
2016,4,21,7,30,593.0,98.0,1.1,15.0,340.0,337.59,264.21
2016,4,21,7,45,576.0,118.5,1.25,15.5,379.5,386.39,305.53
2016,4,21,8,0,559.0,139.0,1.4,16.0,419.0,432.3,342.98
2016,4,21,8,15,646.5,135.5,1.5,16.0,490.5,510.46,404.67
2016,4,21,8,30,734.0,132.0,1.6,16.0,562.0,596.13,470.41
2016,4,21,8,45,565.0,199.5,1.75,16.5,545.5,586.46,460.7
2016,4,21,9,0,396.0,267.0,1.9,17.0,529.0,555.32,434.6
2016,4,21,9,15,423.5,274.0,2.0,17.0,570.0,609.58,475.16
2016,4,21,9,30,451.0,281.0,2.1,17.0,611.0,658.18,510.54
2016,4,21,9,45,419.0,311.0,2.25,17.5,629.0,680.7,524.59
2016,4,21,10,0,387.0,341.0,2.4,18.0,647.0,691.62,530.5
2016,4,21,10,15,429.5,334.5,2.45,18.0,685.0,745.4,569.19
2016,4,21,10,30,472.0,328.0,2.5,18.0,723.0,791.91,602.19
2016,4,21,10,45,360.0,379.0,2.55,18.5,685.0,741.01,561.74
2016,4,21,11,0,248.0,430.0,2.6,19.0,647.0,693.73,523.96
2016,4,21,11,15,285.0,427.5,2.65,19.0,680.5,732.51,552.57
2016,4,21,11,30,322.0,425.0,2.7,19.0,714.0,770.9,580.1
2016,4,21,11,45,330.5,421.0,2.75,19.5,718.5,778.21,584.23
2016,4,21,12,0,339.0,417.0,2.8,20.0,723.0,783.99,587.57
2016,4,21,12,15,420.5,390.5,2.85,20.0,769.0,847.77,633.94
2016,4,21,12,30,502.0,364.0,2.9,20.0,815.0,900.33,671.89
2016,4,21,12,45,485.0,361.0,3.0,20.0,793.0,875.23,655.02
2016,4,21,13,0,468.0,358.0,3.1,20.0,771.0,848.22,637.36
2016,4,21,13,15,667.0,250.0,3.2,20.0,825.0,923.33,696.35
2016,4,21,13,30,866.0,142.0,3.3,20.0,879.0,971.8,730.25
2016,4,21,13,45,870.0,133.5,3.4,20.0,856.0,945.48,713.48
2016,4,21,14,0,874.0,125.0,3.5,20.0,833.0,915.62,694.82
2016,4,21,14,15,865.0,123.0,3.55,20.0,800.0,877.79,670.2
2016,4,21,14,30,856.0,121.0,3.6,20.0,767.0,842.56,647.24
2016,4,21,14,45,855.5,113.0,3.65,20.0,731.0,795.54,615.66
2016,4,21,15,0,855.0,105.0,3.7,20.0,695.0,750.84,585.41
2016,4,21,15,15,840.5,102.0,3.7,19.5,651.0,701.93,552.46
2016,4,21,15,30,826.0,99.0,3.7,19.0,607.0,648.43,513.38
2016,4,21,15,45,546.0,161.5,3.7,19.0,486.5,498.19,396.07
2016,4,21,16,0,266.0,224.0,3.7,19.0,366.0,370.62,294.39
2016,4,21,16,15,201.5,205.5,3.6,18.5,307.0,300.15,239.09
2016,4,21,16,30,137.0,187.0,3.5,18.0,248.0,241.25,192.15
2016,4,21,16,45,398.0,130.5,3.4,17.5,276.0,282.38,222.07
2016,4,21,17,0,659.0,74.0,3.3,17.0,304.0,287.32,217.41
2016,4,21,17,15,606.5,67.5,3.0,16.5,252.0,225.52,162.99
2016,4,21,17,30,554.0,61.0,2.7,16.0,200.0,169.58,114.2
2016,4,21,17,45,476.5,52.0,2.4,15.5,151.5,114.0,69.12
2016,4,21,18,0,399.0,43.0,2.1,15.0,103.0,67.95,36.37
2016,4,21,18,15,199.5,34.0,1.95,14.5,64.0,29.31,16.22
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,21.95,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.9,11.5,1.5,1.39,0.0
2016,4,22,6,0,0.0,3.0,3.2,12.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,4.5,3.3,12.0,4.5,4.16,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,5.55,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,7.87,1.15
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,10.19,3.15
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,12.05,4.74
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,13.91,6.32
2016,4,22,7,45,0.0,40.5,3.75,13.5,40.5,37.63,26.51
2016,4,22,8,0,0.0,66.0,3.8,14.0,66.0,61.42,46.44
2016,4,22,8,15,0.0,46.0,3.9,14.0,46.0,42.78,30.57
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,24.17,14.79
2016,4,22,8,45,8.5,131.0,4.1,14.0,136.5,128.28,101.68
2016,4,22,9,0,17.0,236.0,4.2,14.0,247.0,235.54,188.67
2016,4,22,9,15,8.5,173.5,4.45,14.0,179.0,169.67,134.76
2016,4,22,9,30,0.0,111.0,4.7,14.0,111.0,103.79,80.5
2016,4,22,9,45,0.0,98.0,4.95,14.5,98.0,91.54,70.2
2016,4,22,10,0,0.0,85.0,5.2,15.0,85.0,79.36,59.96
2016,4,22,10,15,0.0,80.5,5.3,15.0,80.5,75.17,56.44
2016,4,22,10,30,0.0,76.0,5.4,15.0,76.0,70.99,52.94
2016,4,22,10,45,24.5,232.5,5.5,15.0,254.0,251.04,199.22
2016,4,22,11,0,49.0,389.0,5.6,15.0,432.0,435.44,343.46
2016,4,22,11,15,65.0,411.0,5.6,15.0,469.0,475.21,373.81
2016,4,22,11,30,81.0,433.0,5.6,15.0,506.0,515.21,404.5
2016,4,22,11,45,51.5,382.5,5.65,15.0,429.0,433.66,341.2
2016,4,22,12,0,22.0,332.0,5.7,15.0,352.0,340.77,268.4
2016,4,22,12,15,21.5,329.5,5.65,14.5,349.0,337.77,266.7
2016,4,22,12,30,21.0,327.0,5.6,14.0,346.0,334.65,264.76
2016,4,22,12,45,10.5,180.0,5.6,14.0,189.5,180.5,142.25
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,30.81,19.87
2016,4,22,13,15,25.5,207.0,5.45,13.5,229.0,226.96,181.11
2016,4,22,13,30,51.0,381.0,5.3,13.0,425.0,427.18,339.81
2016,4,22,13,45,47.5,364.5,5.2,13.0,404.5,405.22,322.33
2016,4,22,14,0,44.0,348.0,5.1,13.0,384.0,383.33,305.47
2016,4,22,14,15,143.0,353.5,4.9,13.0,463.0,481.18,385.21
2016,4,22,14,30,242.0,359.0,4.7,13.0,542.0,562.12,449.8
2016,4,22,14,45,531.5,243.0,4.55,13.0,618.5,676.96,544.56
2016,4,22,15,0,821.0,127.0,4.4,13.0,695.0,751.73,605.45
2016,4,22,15,15,661.5,167.0,4.4,13.0,606.0,644.7,521.84
2016,4,22,15,30,502.0,207.0,4.4,13.0,517.0,544.09,441.86
2016,4,22,15,45,359.5,219.5,4.45,13.0,432.5,437.7,356.74
2016,4,22,16,0,217.0,232.0,4.5,13.0,348.0,346.67,282.52
2016,4,22,16,15,223.0,207.0,4.4,12.5,316.5,312.0,254.83
2016,4,22,16,30,229.0,182.0,4.3,12.0,285.0,279.76,228.16
2016,4,22,16,45,216.0,162.0,4.2,12.0,249.5,240.32,194.54
2016,4,22,17,0,203.0,142.0,4.1,12.0,214.0,202.25,161.59
2016,4,22,17,15,386.5,103.0,3.7,11.5,211.0,200.57,152.72
2016,4,22,17,30,570.0,64.0,3.3,11.0,208.0,175.65,121.03
2016,4,22,17,45,482.5,55.5,2.9,11.0,157.5,118.19,73.69
2016,4,22,18,0,395.0,47.0,2.5,11.0,107.0,71.51,40.13
2016,4,22,18,15,262.5,34.0,2.25,10.5,67.5,30.95,17.43
2016,4,22,18,30,130.0,21.0,2.0,10.0,28.0,16.6,0.0
2016,4,22,18,45,65.0,10.5,1.8,9.5,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,12.0,4.5,1.3,8.5,4.5,0.0,0.0
2016,4,23,5,30,24.0,9.0,1.5,9.0,9.0,8.58,0.0
2016,4,23,5,45,159.5,25.0,1.7,9.5,42.5,19.62,7.82
2016,4,23,6,0,295.0,41.0,1.9,10.0,76.0,43.6,24.51
2016,4,23,6,15,389.5,52.0,2.0,10.0,122.5,84.58,50.34
2016,4,23,6,30,484.0,63.0,2.1,10.0,169.0,136.19,89.67
2016,4,23,6,45,545.0,71.5,2.25,10.5,221.0,189.7,135.47
2016,4,23,7,0,606.0,80.0,2.4,11.0,273.0,250.38,188.91
2016,4,23,7,15,649.0,86.5,2.4,11.5,326.5,309.82,241.82
2016,4,23,7,30,692.0,93.0,2.4,12.0,380.0,373.57,297.25
2016,4,23,7,45,726.0,97.0,2.4,12.5,433.0,434.66,349.16
2016,4,23,8,0,760.0,101.0,2.4,13.0,486.0,498.29,401.35
2016,4,23,8,15,782.5,105.0,2.45,13.5,535.5,557.5,448.57
2016,4,23,8,30,805.0,109.0,2.5,14.0,585.0,617.14,494.58
2016,4,23,8,45,823.5,111.5,2.6,14.5,631.5,672.84,536.49
2016,4,23,9,0,842.0,114.0,2.7,15.0,678.0,728.05,576.76
