Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,625.0,208.0,2.75,15.0,641.0,699.28,551.06
2016,4,23,9,30,408.0,302.0,2.8,15.0,604.0,644.66,505.79
2016,4,23,9,45,655.0,208.0,2.85,15.5,718.0,777.22,607.62
2016,4,23,10,0,902.0,114.0,2.9,16.0,832.0,909.63,699.11
2016,4,23,10,15,908.5,115.5,2.95,16.0,860.0,944.85,721.59
2016,4,23,10,30,915.0,117.0,3.0,16.0,888.0,977.1,742.83
2016,4,23,10,45,918.5,118.5,3.1,16.5,908.5,1003.37,759.0
2016,4,23,11,0,922.0,120.0,3.2,17.0,929.0,1026.21,772.91
2016,4,23,11,15,924.5,121.0,3.2,17.0,942.0,1044.04,784.13
2016,4,23,11,30,927.0,122.0,3.2,17.0,955.0,1058.22,793.04
2016,4,23,11,45,927.5,122.0,3.2,17.5,959.5,1065.65,796.09
2016,4,23,12,0,928.0,122.0,3.2,18.0,964.0,1069.31,796.82
2016,4,23,12,15,927.0,122.0,3.2,18.0,961.0,1067.66,795.72
2016,4,23,12,30,926.0,122.0,3.2,18.0,958.0,1062.24,792.3
2016,4,23,12,45,921.0,122.5,3.25,18.0,946.5,1049.6,784.69
2016,4,23,13,0,916.0,123.0,3.3,18.0,935.0,1033.34,774.81
2016,4,23,13,15,911.5,122.0,3.35,18.0,916.0,1012.51,761.94
2016,4,23,13,30,907.0,121.0,3.4,18.0,897.0,988.27,746.81
2016,4,23,13,45,895.5,122.5,3.5,18.0,870.0,956.89,727.12
2016,4,23,14,0,884.0,124.0,3.6,18.0,843.0,922.73,705.4
2016,4,23,14,15,875.0,122.0,3.65,18.0,810.0,884.59,680.42
2016,4,23,14,30,866.0,120.0,3.7,18.0,777.0,843.99,653.48
2016,4,23,14,45,631.0,201.5,3.8,18.0,667.5,716.03,560.95
2016,4,23,15,0,396.0,283.0,3.9,18.0,558.0,584.32,459.68
2016,4,23,15,15,388.0,267.5,3.85,17.5,523.0,543.7,430.77
2016,4,23,15,30,380.0,252.0,3.8,17.0,488.0,502.81,400.56
2016,4,23,15,45,561.0,181.5,3.8,17.0,499.0,526.56,421.23
2016,4,23,16,0,742.0,111.0,3.8,17.0,510.0,527.15,421.97
2016,4,23,16,15,713.5,106.0,3.75,16.5,459.0,465.89,372.39
2016,4,23,16,30,685.0,101.0,3.7,16.0,408.0,406.4,322.93
2016,4,23,16,45,641.5,96.0,3.65,15.5,355.0,343.3,269.31
2016,4,23,17,0,598.0,91.0,3.6,15.0,302.0,284.36,217.93
2016,4,23,17,15,543.5,82.5,3.35,14.5,250.5,223.68,164.86
2016,4,23,17,30,489.0,74.0,3.1,14.0,199.0,169.2,117.52
2016,4,23,17,45,398.5,64.0,2.85,13.5,150.5,113.46,72.75
2016,4,23,18,0,308.0,54.0,2.6,13.0,102.0,70.27,41.99
2016,4,23,18,15,198.5,37.5,2.45,12.5,64.0,32.33,18.94
2016,4,23,18,30,89.0,21.0,2.3,12.0,26.0,17.51,0.47
2016,4,23,18,45,44.5,10.5,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,10.0,7.0,6.67,0.0
2016,4,24,5,45,45.0,27.0,2.55,10.5,32.5,23.28,11.27
2016,4,24,6,0,90.0,47.0,2.9,11.0,58.0,43.95,29.04
2016,4,24,6,15,137.5,68.5,2.9,11.0,94.5,74.54,52.13
2016,4,24,6,30,185.0,90.0,2.9,11.0,131.0,112.28,82.45
2016,4,24,6,45,220.0,110.5,2.95,11.5,172.0,152.46,116.36
2016,4,24,7,0,255.0,131.0,3.0,12.0,213.0,196.98,154.42
2016,4,24,7,15,305.0,140.5,2.95,12.0,256.0,240.37,191.58
2016,4,24,7,30,355.0,150.0,2.9,12.0,299.0,289.21,233.26
2016,4,24,7,45,381.0,167.0,2.9,12.0,345.5,343.54,279.02
2016,4,24,8,0,407.0,184.0,2.9,12.0,392.0,397.01,323.16
2016,4,24,8,15,516.5,169.0,2.9,12.5,459.5,468.55,380.88
2016,4,24,8,30,626.0,154.0,2.9,13.0,527.0,553.26,447.6
2016,4,24,8,45,714.0,144.0,2.95,13.5,600.5,634.55,510.0
2016,4,24,9,0,802.0,134.0,3.0,14.0,674.0,720.5,574.3
2016,4,24,9,15,816.5,137.0,3.0,14.5,715.0,770.73,608.73
2016,4,24,9,30,831.0,140.0,3.0,15.0,756.0,819.63,641.13
2016,4,24,9,45,853.0,136.5,3.05,16.0,794.0,866.49,670.63
2016,4,24,10,0,875.0,133.0,3.1,17.0,832.0,911.87,698.57
2016,4,24,10,15,882.5,134.5,3.1,17.0,860.5,941.04,717.29
2016,4,24,10,30,890.0,136.0,3.1,17.0,889.0,973.47,738.31
2016,4,24,10,45,475.0,270.5,3.1,17.5,673.5,747.78,575.05
2016,4,24,11,0,60.0,405.0,3.1,18.0,458.0,462.14,354.2
2016,4,24,11,15,485.0,271.5,3.25,18.0,708.5,777.26,598.97
2016,4,24,11,30,910.0,138.0,3.4,18.0,959.0,1057.5,793.66
2016,4,24,11,45,910.5,139.0,3.6,18.5,964.0,1065.78,796.47
2016,4,24,12,0,911.0,140.0,3.8,19.0,969.0,1070.34,799.36
2016,4,24,12,15,621.5,284.5,3.95,19.0,849.5,942.35,712.2
2016,4,24,12,30,332.0,429.0,4.1,19.0,730.0,785.77,595.56
2016,4,24,12,45,416.0,392.0,4.35,19.0,764.5,836.24,635.91
2016,4,24,13,0,500.0,355.0,4.6,19.0,799.0,874.97,667.34
2016,4,24,13,15,535.0,332.5,4.7,18.5,799.0,876.17,671.49
2016,4,24,13,30,570.0,310.0,4.8,18.0,799.0,873.72,673.34
2016,4,24,13,45,392.0,354.5,4.95,18.0,686.5,730.63,567.27
2016,4,24,14,0,214.0,399.0,5.1,18.0,574.0,595.98,464.45
2016,4,24,14,15,169.0,382.5,5.15,17.5,517.0,532.39,417.59
2016,4,24,14,30,124.0,366.0,5.2,17.0,460.0,471.26,371.45
2016,4,24,14,45,264.5,325.0,5.3,17.0,513.0,541.51,430.08
2016,4,24,15,0,405.0,284.0,5.4,17.0,566.0,591.59,472.0
2016,4,24,15,15,404.0,263.5,5.35,16.5,529.5,550.46,441.48
2016,4,24,15,30,403.0,243.0,5.3,16.0,493.0,508.42,409.95
2016,4,24,15,45,445.0,210.5,5.3,15.5,467.0,485.12,392.99
2016,4,24,16,0,487.0,178.0,5.3,15.0,441.0,450.69,366.28
2016,4,24,16,15,567.5,137.5,5.2,14.5,415.0,424.85,345.01
2016,4,24,16,30,648.0,97.0,5.1,14.0,389.0,386.05,311.31
2016,4,24,16,45,556.5,113.5,5.0,13.5,342.5,327.99,261.24
2016,4,24,17,0,465.0,130.0,4.9,13.0,296.0,276.77,216.99
2016,4,24,17,15,408.5,116.5,4.65,12.5,245.0,218.69,166.7
2016,4,24,17,30,352.0,103.0,4.4,12.0,194.0,167.16,122.51
2016,4,24,17,45,291.0,84.0,4.2,11.5,147.5,116.85,81.08
2016,4,24,18,0,230.0,65.0,4.0,11.0,101.0,74.3,48.67
2016,4,24,18,15,141.0,43.5,3.9,10.5,63.0,37.63,23.99
2016,4,24,18,30,52.0,22.0,3.8,10.0,25.0,18.29,2.54
2016,4,24,18,45,26.0,11.0,3.75,10.0,12.5,10.48,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,60.5,6.0,1.75,5.5,7.5,0.0,0.0
2016,4,25,5,30,121.0,12.0,2.0,6.0,15.0,11.44,0.0
2016,4,25,5,45,276.5,23.5,2.3,6.5,52.5,18.49,8.61
2016,4,25,6,0,432.0,35.0,2.6,7.0,90.0,44.98,22.39
2016,4,25,6,15,519.5,43.5,2.9,7.5,139.5,90.55,50.36
2016,4,25,6,30,607.0,52.0,3.2,8.0,189.0,146.9,94.3
2016,4,25,6,45,662.5,57.5,3.55,9.0,243.0,205.1,145.34
2016,4,25,7,0,718.0,63.0,3.9,10.0,297.0,268.17,202.16
2016,4,25,7,15,755.5,68.0,4.0,10.0,352.0,330.56,259.64
2016,4,25,7,30,793.0,73.0,4.1,10.0,407.0,396.44,319.12
2016,4,25,7,45,819.5,77.0,4.2,10.5,461.0,459.39,374.3
2016,4,25,8,0,846.0,81.0,4.3,11.0,515.0,523.87,428.95
2016,4,25,8,15,866.0,84.0,4.3,11.5,566.0,583.53,477.82
2016,4,25,8,30,886.0,87.0,4.3,12.0,617.0,644.1,525.74
2016,4,25,8,45,902.0,89.0,4.3,12.5,664.0,700.77,569.15
2016,4,25,9,0,918.0,91.0,4.3,13.0,711.0,756.51,608.98
2016,4,25,9,15,929.5,93.0,4.35,13.0,753.0,807.62,645.46
2016,4,25,9,30,941.0,95.0,4.4,13.0,795.0,856.84,680.21
2016,4,25,9,45,950.5,96.0,4.45,13.5,830.5,901.18,709.77
2016,4,25,10,0,960.0,97.0,4.5,14.0,866.0,942.97,737.2
2016,4,25,10,15,965.5,98.5,4.55,14.0,894.5,978.89,761.71
2016,4,25,10,30,971.0,100.0,4.6,14.0,923.0,1011.6,783.95
2016,4,25,10,45,975.0,100.5,4.65,14.5,944.0,1038.45,800.56
2016,4,25,11,0,979.0,101.0,4.7,15.0,965.0,1061.7,814.7
2016,4,25,11,15,981.0,101.5,4.7,15.0,978.0,1079.26,826.07
2016,4,25,11,30,983.0,102.0,4.7,15.0,991.0,1092.96,834.93
2016,4,25,11,45,982.0,103.0,4.75,15.5,995.0,1100.24,838.43
2016,4,25,12,0,981.0,104.0,4.8,16.0,999.0,1103.52,839.38
2016,4,25,12,15,980.0,104.0,4.7,16.0,996.0,1101.75,837.14
2016,4,25,12,30,979.0,104.0,4.6,16.0,993.0,1096.0,832.36
2016,4,25,12,45,966.5,109.5,4.6,16.5,979.0,1080.62,820.65
2016,4,25,13,0,954.0,115.0,4.6,17.0,965.0,1061.59,806.66
2016,4,25,13,15,950.0,114.0,4.5,17.0,946.0,1040.57,792.03
2016,4,25,13,30,946.0,113.0,4.4,17.0,927.0,1015.99,775.06
2016,4,25,13,45,939.5,112.0,4.3,17.0,900.0,985.66,754.39
2016,4,25,14,0,933.0,111.0,4.2,17.0,873.0,952.17,731.73
2016,4,25,14,15,924.5,109.0,4.15,17.0,840.0,912.94,705.28
2016,4,25,14,30,916.0,107.0,4.1,17.0,807.0,871.05,676.84
2016,4,25,14,45,905.0,105.0,4.05,17.0,767.0,824.76,645.03
2016,4,25,15,0,894.0,103.0,4.0,17.0,727.0,776.47,611.49
2016,4,25,15,15,879.0,100.0,3.95,16.5,682.0,722.61,574.55
2016,4,25,15,30,864.0,97.0,3.9,16.0,637.0,669.89,535.7
2016,4,25,15,45,846.5,93.5,3.9,16.0,588.0,611.56,490.43
2016,4,25,16,0,829.0,90.0,3.9,16.0,539.0,552.99,443.66
2016,4,25,16,15,803.5,86.0,3.75,15.5,487.0,490.02,392.5
2016,4,25,16,30,778.0,82.0,3.6,15.0,435.0,428.31,340.69
2016,4,25,16,45,743.0,77.5,3.5,15.0,380.5,364.07,284.88
2016,4,25,17,0,708.0,73.0,3.4,15.0,326.0,301.83,229.5
2016,4,25,17,15,657.5,67.0,3.15,14.0,272.5,238.26,173.49
2016,4,25,17,30,607.0,61.0,2.9,13.0,219.0,180.24,122.43
2016,4,25,17,45,527.5,53.0,2.65,12.5,168.0,122.15,74.68
2016,4,25,18,0,448.0,45.0,2.4,12.0,117.0,73.77,39.88
2016,4,25,18,15,323.5,33.5,2.25,11.5,75.0,31.34,17.14
2016,4,25,18,30,199.0,22.0,2.1,11.0,33.0,17.79,3.65
2016,4,25,18,45,99.5,11.0,2.0,10.5,16.5,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,41.5,6.5,1.1,6.5,8.0,0.0,0.0
2016,4,26,5,30,83.0,13.0,1.2,7.0,16.0,12.39,0.0
2016,4,26,5,45,222.0,27.0,1.3,8.0,52.0,21.59,11.47
2016,4,26,6,0,361.0,41.0,1.4,9.0,88.0,48.66,26.73
2016,4,26,6,15,298.5,63.0,1.45,9.5,113.5,86.12,55.5
2016,4,26,6,30,236.0,85.0,1.5,10.0,139.0,116.61,84.18
2016,4,26,6,45,273.5,100.0,1.55,10.5,178.5,155.32,117.06
2016,4,26,7,0,311.0,115.0,1.6,11.0,218.0,198.49,154.28
2016,4,26,7,15,512.5,94.5,1.65,11.5,298.0,273.09,214.28
2016,4,26,7,30,714.0,74.0,1.7,12.0,378.0,366.54,290.79
2016,4,26,7,45,741.5,87.0,1.75,13.0,437.5,434.52,347.01
2016,4,26,8,0,769.0,100.0,1.8,14.0,497.0,504.32,402.54
2016,4,26,8,15,790.0,104.0,1.8,14.5,546.5,562.83,448.19
2016,4,26,8,30,811.0,108.0,1.8,15.0,596.0,621.73,492.57
2016,4,26,8,45,754.0,135.0,1.8,15.5,615.5,652.9,514.06
2016,4,26,9,0,697.0,162.0,1.8,16.0,635.0,676.26,529.1
2016,4,26,9,15,682.0,183.0,1.8,16.0,668.5,718.21,558.38
2016,4,26,9,30,667.0,204.0,1.8,16.0,702.0,756.73,584.39
2016,4,26,9,45,619.5,239.5,1.8,16.5,718.5,778.9,596.55
2016,4,26,10,0,572.0,275.0,1.8,17.0,735.0,793.65,603.46
2016,4,26,10,15,600.5,275.0,1.9,17.0,772.5,838.49,635.1
2016,4,26,10,30,629.0,275.0,2.0,17.0,810.0,884.57,666.93
2016,4,26,10,45,656.0,269.5,2.1,17.0,839.0,920.94,692.17
2016,4,26,11,0,683.0,264.0,2.2,17.0,868.0,955.58,716.24
2016,4,26,11,15,765.5,218.0,2.3,17.0,904.0,1001.46,747.42
2016,4,26,11,30,848.0,172.0,2.4,17.0,940.0,1039.42,772.7
2016,4,26,11,45,706.5,259.5,2.55,17.5,902.0,1000.1,746.3
2016,4,26,12,0,565.0,347.0,2.7,18.0,864.0,947.33,706.99
2016,4,26,12,15,451.5,388.0,2.8,18.0,800.0,873.94,655.35
2016,4,26,12,30,338.0,429.0,2.9,18.0,736.0,790.7,596.01
2016,4,26,12,45,239.0,439.0,3.05,18.0,655.0,699.07,530.38
2016,4,26,13,0,140.0,449.0,3.2,18.0,574.0,597.58,455.92
2016,4,26,13,15,344.5,384.5,3.3,18.0,684.0,735.12,562.74
2016,4,26,13,30,549.0,320.0,3.4,18.0,794.0,862.96,658.15
2016,4,26,13,45,680.5,242.5,3.5,18.0,812.5,892.64,683.05
2016,4,26,14,0,812.0,165.0,3.6,18.0,831.0,905.9,693.97
2016,4,26,14,15,802.0,162.5,3.65,17.5,799.0,868.0,669.9
2016,4,26,14,30,792.0,160.0,3.7,17.0,767.0,827.91,644.34
2016,4,26,14,45,786.0,153.0,3.75,17.0,730.0,784.49,614.83
2016,4,26,15,0,780.0,146.0,3.8,17.0,693.0,739.04,583.28
2016,4,26,15,15,763.0,142.0,3.8,16.5,649.5,688.53,546.95
2016,4,26,15,30,746.0,138.0,3.8,16.0,606.0,635.62,507.9
2016,4,26,15,45,727.5,132.0,3.8,16.0,559.0,579.48,464.4
2016,4,26,16,0,709.0,126.0,3.8,16.0,512.0,523.49,419.86
2016,4,26,16,15,680.0,120.0,3.75,15.5,461.5,462.76,370.98
2016,4,26,16,30,651.0,114.0,3.7,15.0,411.0,403.93,322.12
2016,4,26,16,45,620.5,105.0,3.65,14.5,360.0,343.82,270.87
2016,4,26,17,0,590.0,96.0,3.6,14.0,309.0,286.46,220.59
2016,4,26,17,15,536.5,87.5,3.4,13.5,257.5,226.59,168.16
2016,4,26,17,30,483.0,79.0,3.2,13.0,206.0,172.81,121.34
2016,4,26,17,45,406.5,67.5,3.0,12.5,158.0,117.88,76.51
2016,4,26,18,0,330.0,56.0,2.8,12.0,110.0,73.88,44.4
2016,4,26,18,15,223.0,40.0,2.65,11.5,71.0,34.98,21.04
2016,4,26,18,30,116.0,24.0,2.5,11.0,32.0,18.87,5.38
2016,4,26,18,45,58.0,12.0,2.4,10.5,16.0,11.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,36.0,7.0,1.9,8.5,8.0,6.67,0.0
2016,4,27,5,30,72.0,14.0,2.1,9.0,16.0,13.34,0.0
2016,4,27,5,45,205.0,28.0,2.35,9.5,51.5,21.83,11.96
2016,4,27,6,0,338.0,42.0,2.6,10.0,87.0,49.26,27.44
2016,4,27,6,15,424.5,52.0,2.65,10.5,134.5,90.54,53.68
2016,4,27,6,30,511.0,62.0,2.7,11.0,182.0,142.54,93.91
2016,4,27,6,45,255.5,80.0,2.75,11.5,140.0,134.17,99.74
2016,4,27,7,0,0.0,98.0,2.8,12.0,98.0,90.92,72.45
2016,4,27,7,15,107.0,136.5,2.85,12.0,182.5,167.09,134.63
2016,4,27,7,30,214.0,175.0,2.9,12.0,267.0,254.37,206.24
2016,4,27,7,45,247.0,194.5,3.0,12.5,313.5,305.27,247.95
2016,4,27,8,0,280.0,214.0,3.1,13.0,360.0,356.88,289.66
2016,4,27,8,15,145.5,207.0,3.3,13.0,283.5,285.63,232.03
2016,4,27,8,30,11.0,200.0,3.5,13.0,207.0,194.98,156.49
2016,4,27,8,45,5.5,176.0,3.7,13.5,179.5,169.01,134.78
2016,4,27,9,0,0.0,152.0,3.9,14.0,152.0,142.54,112.53
2016,4,27,9,15,8.5,207.0,4.0,14.0,213.5,201.66,160.5
2016,4,27,9,30,17.0,262.0,4.1,14.0,275.0,262.07,208.65
2016,4,27,9,45,8.5,155.5,4.25,14.5,162.0,153.19,120.5
2016,4,27,10,0,0.0,49.0,4.4,15.0,49.0,45.71,32.2
2016,4,27,10,15,114.0,234.5,4.5,14.5,332.0,339.65,273.2
2016,4,27,10,30,228.0,420.0,4.6,14.0,615.0,639.22,503.62
2016,4,27,10,45,189.0,433.5,4.7,14.0,597.5,622.33,488.19
2016,4,27,11,0,150.0,447.0,4.8,14.0,580.0,602.99,472.37
2016,4,27,11,15,86.0,391.0,4.85,14.0,468.0,473.72,373.12
2016,4,27,11,30,22.0,335.0,4.9,14.0,356.0,342.88,270.22
2016,4,27,11,45,11.5,238.0,4.95,14.0,249.5,237.59,187.45
2016,4,27,12,0,1.0,141.0,5.0,14.0,143.0,133.74,103.93
2016,4,27,12,15,157.5,289.5,5.0,14.0,434.0,464.74,371.59
2016,4,27,12,30,314.0,438.0,5.0,14.0,725.0,775.44,605.95
2016,4,27,12,45,585.0,306.0,5.0,14.5,832.0,915.21,713.45
2016,4,27,13,0,856.0,174.0,5.0,15.0,939.0,1033.89,798.49
2016,4,27,13,15,851.5,172.5,4.95,15.0,921.0,1013.05,783.23
2016,4,27,13,30,847.0,171.0,4.9,15.0,903.0,988.96,766.72
2016,4,27,13,45,846.5,165.0,4.9,15.0,878.5,960.86,747.84
2016,4,27,14,0,846.0,159.0,4.9,15.0,854.0,929.58,726.67
2016,4,27,14,15,437.5,230.0,4.85,14.5,589.0,623.57,498.64
2016,4,27,14,30,29.0,301.0,4.8,14.0,324.0,318.05,252.57
2016,4,27,14,45,37.5,298.5,4.8,14.0,326.0,320.55,255.98
2016,4,27,15,0,46.0,296.0,4.8,14.0,328.0,322.23,258.02
2016,4,27,15,15,204.5,276.0,4.7,14.0,406.5,416.41,336.77
2016,4,27,15,30,363.0,256.0,4.6,14.0,485.0,494.31,400.13
2016,4,27,15,45,514.5,189.5,4.55,14.0,486.5,505.28,410.36
2016,4,27,16,0,666.0,123.0,4.5,14.0,488.0,496.67,403.86
2016,4,27,16,15,362.0,154.0,4.35,13.5,350.0,336.05,273.36
2016,4,27,16,30,58.0,185.0,4.2,13.0,212.0,200.67,162.71
2016,4,27,16,45,312.0,145.0,4.05,13.0,261.5,259.67,208.56
2016,4,27,17,0,566.0,105.0,3.9,13.0,311.0,287.37,223.02
2016,4,27,17,15,511.0,95.5,3.7,12.5,259.0,225.67,168.94
2016,4,27,17,30,456.0,86.0,3.5,12.0,207.0,172.28,122.53
2016,4,27,17,45,386.5,72.5,3.3,12.0,159.0,119.69,79.13
2016,4,27,18,0,317.0,59.0,3.1,12.0,111.0,75.6,46.35
2016,4,27,18,15,213.0,42.0,3.0,11.5,72.0,36.6,22.46
2016,4,27,18,30,109.0,25.0,2.9,11.0,33.0,19.64,6.8
2016,4,27,18,45,54.5,12.5,2.8,11.0,16.5,11.91,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,53.5,7.5,1.8,7.5,9.5,7.15,0.0
2016,4,28,5,30,107.0,15.0,2.1,8.0,19.0,11.82,0.0
2016,4,28,5,45,240.5,28.0,2.4,8.5,56.0,22.17,12.64
2016,4,28,6,0,374.0,41.0,2.7,9.0,93.0,50.3,27.3
2016,4,28,6,15,458.5,50.5,2.75,9.5,141.0,93.25,54.71
2016,4,28,6,30,543.0,60.0,2.8,10.0,189.0,146.63,96.41
2016,4,28,6,45,598.0,67.0,2.85,11.0,241.5,201.14,143.62
2016,4,28,7,0,653.0,74.0,2.9,12.0,294.0,261.94,197.32
2016,4,28,7,15,692.0,79.0,2.9,12.5,347.0,321.2,250.33
2016,4,28,7,30,731.0,84.0,2.9,13.0,400.0,384.98,305.89
2016,4,28,7,45,761.0,87.5,2.9,13.5,452.5,445.46,357.38
2016,4,28,8,0,791.0,91.0,2.9,14.0,505.0,507.93,408.72
2016,4,28,8,15,812.0,94.5,2.9,14.5,554.5,566.89,455.63
2016,4,28,8,30,833.0,98.0,2.9,15.0,604.0,626.21,501.22
2016,4,28,8,45,850.5,100.0,2.9,16.0,650.5,681.64,541.47
2016,4,28,9,0,868.0,102.0,2.9,17.0,697.0,733.49,576.82
2016,4,28,9,15,880.5,104.5,2.9,17.5,737.5,783.51,610.01
2016,4,28,9,30,893.0,107.0,2.9,18.0,778.0,831.86,641.43
2016,4,28,9,45,911.5,103.5,2.95,18.5,815.0,877.11,670.53
2016,4,28,10,0,930.0,100.0,3.0,19.0,852.0,920.54,698.02
2016,4,28,10,15,936.5,101.5,3.05,19.0,880.5,956.23,721.33
2016,4,28,10,30,943.0,103.0,3.1,19.0,909.0,988.87,742.57
2016,4,28,10,45,947.0,104.5,3.15,19.5,930.0,1015.91,758.6
2016,4,28,11,0,951.0,106.0,3.2,20.0,951.0,1039.47,772.33
2016,4,28,11,15,953.5,106.5,3.25,20.0,964.5,1056.91,783.56
2016,4,28,11,30,956.0,107.0,3.3,20.0,978.0,1070.63,792.49
2016,4,28,11,45,956.5,108.0,3.35,20.5,983.5,1079.07,796.57
2016,4,28,12,0,957.0,109.0,3.4,21.0,989.0,1083.64,798.28
2016,4,28,12,15,957.0,108.5,3.5,21.0,986.0,1082.27,798.22
2016,4,28,12,30,957.0,108.0,3.6,21.0,983.0,1077.02,795.78
2016,4,28,12,45,954.5,108.0,3.7,21.5,972.5,1065.95,788.1
2016,4,28,13,0,952.0,108.0,3.8,22.0,962.0,1051.12,778.06
2016,4,28,13,15,948.5,107.0,3.85,22.0,943.5,1030.59,765.47
2016,4,28,13,30,945.0,106.0,3.9,22.0,925.0,1006.5,750.56
2016,4,28,13,45,938.5,105.5,3.95,22.0,899.0,976.73,731.82
2016,4,28,14,0,932.0,105.0,4.0,22.0,873.0,943.83,710.89
2016,4,28,14,15,924.5,103.5,4.0,21.5,840.5,906.06,687.56
2016,4,28,14,30,917.0,102.0,4.0,21.0,808.0,865.58,662.1
2016,4,28,14,45,905.0,100.5,4.05,21.0,768.5,819.08,631.06
2016,4,28,15,0,893.0,99.0,4.1,21.0,729.0,770.67,598.28
2016,4,28,15,15,879.5,96.5,4.1,20.5,684.5,718.54,563.25
2016,4,28,15,30,866.0,94.0,4.1,20.0,640.0,665.18,524.72
2016,4,28,15,45,843.0,92.5,4.1,20.0,590.5,607.74,480.52
2016,4,28,16,0,820.0,91.0,4.1,20.0,541.0,548.55,433.83
2016,4,28,16,15,795.5,87.0,4.05,19.0,489.5,486.71,385.15
2016,4,28,16,30,771.0,83.0,4.0,18.0,438.0,426.04,335.53
2016,4,28,16,45,729.5,80.0,3.95,17.5,383.5,361.38,280.6
2016,4,28,17,0,688.0,77.0,3.9,17.0,329.0,299.37,226.54
2016,4,28,17,15,639.0,71.0,3.75,16.0,276.0,237.48,172.43
2016,4,28,17,30,590.0,65.0,3.6,15.0,223.0,180.95,123.03
2016,4,28,17,45,506.5,57.5,3.5,14.5,172.0,123.85,76.61
2016,4,28,18,0,423.0,50.0,3.4,14.0,121.0,76.94,43.11
2016,4,28,18,15,307.5,37.5,3.2,13.0,79.5,35.16,20.12
2016,4,28,18,30,192.0,25.0,3.0,12.0,38.0,19.65,7.56
2016,4,28,18,45,96.0,12.5,2.85,11.5,19.0,11.91,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.4,9.0,8.5,8.1,0.0
2016,4,29,5,30,0.0,17.0,2.4,9.0,17.0,15.59,0.0
2016,4,29,5,45,99.5,37.5,2.45,9.5,51.5,30.47,19.72
2016,4,29,6,0,199.0,58.0,2.5,10.0,86.0,57.81,37.97
2016,4,29,6,15,281.0,74.5,2.55,10.0,132.0,95.78,64.35
2016,4,29,6,30,363.0,91.0,2.6,10.0,178.0,144.52,102.54
2016,4,29,6,45,432.0,101.0,2.65,10.5,229.5,194.36,144.38
2016,4,29,7,0,501.0,111.0,2.7,11.0,281.0,252.25,194.18
2016,4,29,7,15,545.0,120.0,2.7,11.0,333.0,308.28,243.6
2016,4,29,7,30,589.0,129.0,2.7,11.0,385.0,371.2,297.97
2016,4,29,7,45,627.5,134.0,2.75,11.5,437.0,429.73,347.29
2016,4,29,8,0,666.0,139.0,2.8,12.0,489.0,491.42,397.8
2016,4,29,8,15,690.5,144.5,2.8,12.0,537.5,548.41,443.84
2016,4,29,8,30,715.0,150.0,2.8,12.0,586.0,606.38,489.42
2016,4,29,8,45,737.0,152.5,2.85,12.5,631.5,660.31,530.08
2016,4,29,9,0,759.0,155.0,2.9,13.0,677.0,714.27,569.72
2016,4,29,9,15,773.0,158.5,2.9,13.0,716.5,762.9,605.22
2016,4,29,9,30,787.0,162.0,2.9,13.0,756.0,807.65,636.19
2016,4,29,9,45,818.0,153.0,2.95,13.5,794.5,854.83,667.53
2016,4,29,10,0,849.0,144.0,3.0,14.0,833.0,901.1,697.77
2016,4,29,10,15,856.5,145.5,3.0,14.5,860.5,935.81,719.24
2016,4,29,10,30,864.0,147.0,3.0,15.0,888.0,967.76,738.71
2016,4,29,10,45,870.0,147.5,3.0,15.5,908.5,986.3,748.93
2016,4,29,11,0,876.0,148.0,3.0,16.0,929.0,1009.25,762.26
2016,4,29,11,15,879.0,149.0,3.15,16.5,942.0,1026.51,773.02
2016,4,29,11,30,882.0,150.0,3.3,17.0,955.0,1040.33,781.58
2016,4,29,11,45,882.5,151.0,3.5,17.5,960.0,1048.15,786.62
2016,4,29,12,0,883.0,152.0,3.7,18.0,965.0,1052.41,789.37
2016,4,29,12,15,883.0,151.5,3.8,18.0,963.0,1051.1,789.23
2016,4,29,12,30,883.0,151.0,3.9,18.0,961.0,1046.21,786.84
2016,4,29,12,45,883.0,149.0,4.05,18.0,951.0,1036.27,781.5
2016,4,29,13,0,883.0,147.0,4.2,18.0,941.0,1022.79,773.83
2016,4,29,13,15,879.0,146.0,4.2,18.0,923.0,1002.95,760.94
2016,4,29,13,30,875.0,145.0,4.2,18.0,905.0,979.83,745.9
2016,4,29,13,45,868.0,144.0,4.25,18.0,879.5,957.97,732.05
2016,4,29,14,0,861.0,143.0,4.3,18.0,854.0,925.51,710.79
2016,4,29,14,15,852.0,140.5,4.3,18.0,822.0,887.05,685.0
2016,4,29,14,30,843.0,138.0,4.3,18.0,790.0,846.21,657.37
2016,4,29,14,45,770.5,155.5,4.35,18.0,728.5,773.64,606.82
2016,4,29,15,0,698.0,173.0,4.4,18.0,667.0,706.39,557.62
2016,4,29,15,15,743.0,149.5,4.35,17.5,646.0,681.16,540.87
2016,4,29,15,30,788.0,126.0,4.3,17.0,625.0,649.02,517.95
2016,4,29,15,45,607.5,162.5,4.25,17.0,529.5,536.94,429.63
2016,4,29,16,0,427.0,199.0,4.2,17.0,434.0,436.84,349.68
2016,4,29,16,15,555.5,154.0,4.1,16.5,430.0,431.25,345.29
2016,4,29,16,30,684.0,109.0,4.0,16.0,426.0,413.1,328.31
2016,4,29,16,45,648.0,102.5,3.95,15.5,373.5,351.63,275.88
2016,4,29,17,0,612.0,96.0,3.9,15.0,321.0,293.45,225.08
2016,4,29,17,15,559.5,88.0,3.7,14.5,269.0,233.13,172.32
2016,4,29,17,30,507.0,80.0,3.5,14.0,217.0,178.71,124.98
2016,4,29,17,45,433.0,69.0,3.3,13.5,168.0,123.17,79.59
2016,4,29,18,0,359.0,58.0,3.1,13.0,119.0,78.18,46.74
2016,4,29,18,15,248.5,43.0,2.95,12.5,78.5,38.2,23.24
2016,4,29,18,30,138.0,28.0,2.8,12.0,38.0,22.02,9.88
2016,4,29,18,45,69.0,14.0,2.7,11.5,19.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,2.4,9.5,11.5,8.1,0.0
2016,4,30,5,30,127.0,17.0,2.6,10.0,23.0,13.38,0.0
2016,4,30,5,45,251.5,31.0,2.8,10.5,61.5,24.67,15.06
2016,4,30,6,0,376.0,45.0,3.0,11.0,100.0,55.25,30.75
2016,4,30,6,15,459.5,55.0,3.25,11.5,149.0,98.86,58.94
2016,4,30,6,30,543.0,65.0,3.5,12.0,198.0,152.78,101.08
2016,4,30,6,45,598.5,72.0,3.75,13.0,251.0,207.49,148.24
2016,4,30,7,0,654.0,79.0,4.0,14.0,304.0,268.54,201.91
2016,4,30,7,15,692.5,85.0,4.15,14.5,357.5,328.68,255.53
2016,4,30,7,30,731.0,91.0,4.3,15.0,411.0,392.49,311.19
2016,4,30,7,45,760.0,95.0,4.5,15.5,464.0,453.79,363.69
2016,4,30,8,0,789.0,99.0,4.7,16.0,517.0,516.16,415.61
2016,4,30,8,15,810.0,102.5,4.7,16.5,566.5,574.96,462.8
2016,4,30,8,30,831.0,106.0,4.7,17.0,616.0,634.1,508.76
2016,4,30,8,45,848.0,108.5,4.7,17.5,661.5,689.55,550.56
2016,4,30,9,0,865.0,111.0,4.7,18.0,707.0,744.31,590.05
2016,4,30,9,15,876.5,113.5,4.7,18.0,747.5,790.17,622.1
2016,4,30,9,30,888.0,116.0,4.7,18.0,788.0,837.43,654.85
2016,4,30,9,45,904.5,113.5,4.75,18.5,824.0,881.79,684.18
2016,4,30,10,0,921.0,111.0,4.8,19.0,860.0,924.21,711.82
2016,4,30,10,15,927.0,112.0,4.8,19.0,887.5,958.53,734.6
2016,4,30,10,30,933.0,113.0,4.8,19.0,915.0,989.81,755.22
2016,4,30,10,45,937.5,113.5,4.8,19.5,935.5,1015.93,770.74
2016,4,30,11,0,942.0,114.0,4.8,20.0,956.0,1038.64,783.91
2016,4,30,11,15,944.0,114.5,4.75,20.0,968.5,1055.35,794.13
2016,4,30,11,30,946.0,115.0,4.7,20.0,981.0,1068.36,801.94
2016,4,30,11,45,947.5,115.0,4.7,20.5,986.0,1076.6,805.56
2016,4,30,12,0,949.0,115.0,4.7,21.0,991.0,1081.04,806.76
2016,4,30,12,15,948.0,114.5,4.65,21.0,987.5,1078.62,804.64
2016,4,30,12,30,947.0,114.0,4.6,21.0,984.0,1072.37,800.15
2016,4,30,12,45,945.5,113.0,4.55,21.5,973.0,1061.32,791.03
2016,4,30,13,0,944.0,112.0,4.5,22.0,962.0,1046.53,779.59
2016,4,30,13,15,939.5,111.0,4.45,22.0,943.5,1025.17,765.56
2016,4,30,13,30,935.0,110.0,4.4,22.0,925.0,1000.34,749.35
2016,4,30,13,45,931.5,107.5,4.35,22.5,899.0,971.52,729.07
2016,4,30,14,0,928.0,105.0,4.3,23.0,873.0,939.43,706.66
2016,4,30,14,15,920.0,103.5,4.2,23.0,840.5,901.41,681.28
2016,4,30,14,30,912.0,102.0,4.1,23.0,808.0,860.73,653.99
2016,4,30,14,45,902.5,99.5,4.05,23.0,769.5,815.42,623.51
2016,4,30,15,0,893.0,97.0,4.0,23.0,731.0,768.02,591.28
2016,4,30,15,15,879.5,94.5,3.9,23.0,687.0,715.98,555.19
2016,4,30,15,30,866.0,92.0,3.8,23.0,643.0,662.71,515.93
2016,4,30,15,45,850.0,88.5,3.7,23.0,595.0,605.98,472.74
2016,4,30,16,0,834.0,85.0,3.6,23.0,547.0,549.77,428.75
2016,4,30,16,15,810.5,81.5,3.4,22.5,495.0,488.34,380.1
2016,4,30,16,30,787.0,78.0,3.2,22.0,443.0,427.94,330.69
2016,4,30,16,45,756.5,73.0,3.0,21.5,390.0,364.7,277.64
2016,4,30,17,0,726.0,68.0,2.8,21.0,337.0,303.94,225.18
2016,4,30,17,15,680.0,63.0,2.6,20.0,284.0,241.91,171.67
2016,4,30,17,30,634.0,58.0,2.4,19.0,231.0,183.35,121.18
2016,4,30,17,45,565.5,50.5,2.2,18.5,180.5,125.77,74.36
2016,4,30,18,0,497.0,43.0,2.0,18.0,130.0,76.42,39.15
2016,4,30,18,15,383.5,33.5,1.95,17.5,87.0,32.89,16.83
2016,4,30,18,30,270.0,24.0,1.9,17.0,44.0,19.09,8.08
2016,4,30,18,45,135.0,12.0,1.85,16.5,22.0,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,77.0,9.0,0.55,10.5,13.0,8.58,0.0
2016,5,1,5,30,154.0,18.0,0.4,11.0,26.0,14.36,0.0
2016,5,1,5,45,283.0,30.0,0.3,12.0,64.5,23.57,14.3
2016,5,1,6,0,412.0,42.0,0.2,13.0,103.0,54.59,28.84
2016,5,1,6,15,492.0,50.5,0.3,13.5,152.0,98.73,56.81
2016,5,1,6,30,572.0,59.0,0.4,14.0,201.0,152.66,98.32
2016,5,1,6,45,624.5,65.5,0.5,14.5,253.5,207.92,145.26
2016,5,1,7,0,677.0,72.0,0.6,15.0,306.0,269.09,198.07
2016,5,1,7,15,713.0,77.0,0.65,16.0,359.5,329.7,249.82
2016,5,1,7,30,749.0,82.0,0.7,17.0,413.0,392.36,301.63
2016,5,1,7,45,775.5,86.0,0.8,18.0,465.0,452.57,350.11
2016,5,1,8,0,802.0,90.0,0.9,19.0,517.0,514.35,397.92
2016,5,1,8,15,822.0,93.0,0.85,19.5,566.0,572.61,441.02
2016,5,1,8,30,842.0,96.0,0.8,20.0,615.0,631.09,482.45
2016,5,1,8,45,857.0,99.0,0.8,21.0,660.0,683.79,517.83
2016,5,1,9,0,872.0,102.0,0.8,22.0,705.0,737.36,551.38
2016,5,1,9,15,883.0,104.0,0.75,22.0,745.0,785.68,581.06
2016,5,1,9,30,894.0,106.0,0.7,22.0,785.0,832.19,608.98
2016,5,1,9,45,901.5,108.5,0.7,22.5,819.0,874.23,633.17
2016,5,1,10,0,909.0,111.0,0.7,23.0,853.0,913.75,655.41
2016,5,1,10,15,915.0,112.5,0.8,23.5,880.5,948.15,676.15
2016,5,1,10,30,921.0,114.0,0.9,24.0,908.0,979.56,694.98
2016,5,1,10,45,924.5,115.5,1.0,24.5,928.0,1005.43,710.37
2016,5,1,11,0,928.0,117.0,1.1,25.0,948.0,1027.89,723.72
2016,5,1,11,15,930.5,117.5,1.25,25.0,961.0,1044.83,736.09
2016,5,1,11,30,933.0,118.0,1.4,25.0,974.0,1058.15,746.33
2016,5,1,11,45,933.0,119.0,1.55,25.0,978.5,1065.77,753.14
2016,5,1,12,0,933.0,120.0,1.7,25.0,983.0,1069.65,757.71
2016,5,1,12,15,932.0,119.5,1.8,25.0,979.5,1067.22,757.69
2016,5,1,12,30,931.0,119.0,1.9,25.0,976.0,1061.04,755.46
2016,5,1,12,45,928.5,118.5,2.05,25.5,965.0,1049.64,749.23
2016,5,1,13,0,926.0,118.0,2.2,26.0,954.0,1034.61,740.69
2016,5,1,13,15,922.0,117.0,2.3,26.0,935.5,1014.04,729.48
2016,5,1,13,30,918.0,116.0,2.4,26.0,917.0,990.05,716.04
2016,5,1,13,45,910.5,116.0,2.55,26.0,891.0,960.57,699.41
2016,5,1,14,0,903.0,116.0,2.7,26.0,865.0,928.1,680.59
2016,5,1,14,15,894.5,114.0,2.75,25.5,832.5,889.95,658.23
2016,5,1,14,30,886.0,112.0,2.8,25.0,800.0,849.26,633.85
2016,5,1,14,45,873.5,110.5,2.85,25.0,761.0,803.63,604.48
2016,5,1,15,0,861.0,109.0,2.9,25.0,722.0,756.24,573.48
2016,5,1,15,15,846.5,106.5,2.9,24.5,678.0,707.67,541.78
2016,5,1,15,30,832.0,104.0,2.9,24.0,634.0,654.76,504.43
2016,5,1,15,45,810.0,101.5,2.95,24.0,585.5,596.59,461.28
2016,5,1,16,0,788.0,99.0,3.0,24.0,537.0,538.71,417.05
2016,5,1,16,15,763.0,95.0,2.9,23.5,486.0,478.45,370.06
2016,5,1,16,30,738.0,91.0,2.8,23.0,435.0,418.73,321.94
2016,5,1,16,45,699.5,86.5,2.75,22.5,382.0,355.48,269.82
2016,5,1,17,0,661.0,82.0,2.7,22.0,329.0,295.7,219.13
2016,5,1,17,15,612.0,75.5,2.45,21.0,276.5,235.01,167.53
2016,5,1,17,30,563.0,69.0,2.2,20.0,224.0,179.71,120.51
2016,5,1,17,45,487.0,60.5,1.95,19.0,174.5,124.38,76.47
2016,5,1,18,0,411.0,52.0,1.7,18.0,125.0,78.3,43.88
2016,5,1,18,15,302.5,39.5,1.6,17.0,83.5,37.28,21.28
2016,5,1,18,30,194.0,27.0,1.5,16.0,42.0,21.14,10.09
2016,5,1,18,45,97.0,13.5,1.45,15.5,21.0,12.87,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.0,1.05,9.5,13.0,9.53,0.0
2016,5,2,5,30,101.0,20.0,1.2,10.0,26.0,15.73,0.0
2016,5,2,5,45,215.0,35.5,1.35,11.0,63.5,27.57,17.86
2016,5,2,6,0,329.0,51.0,1.5,12.0,101.0,58.33,34.2
2016,5,2,6,15,409.0,62.0,1.5,12.5,148.5,101.11,62.68
2016,5,2,6,30,489.0,73.0,1.5,13.0,196.0,152.42,102.57
2016,5,2,6,45,541.0,81.5,1.55,13.5,247.0,204.54,147.06
2016,5,2,7,0,593.0,90.0,1.6,14.0,298.0,262.63,197.46
2016,5,2,7,15,632.0,97.0,1.5,14.5,350.0,320.37,247.39
2016,5,2,7,30,671.0,104.0,1.4,15.0,402.0,381.91,299.02
2016,5,2,7,45,698.0,110.0,1.35,16.0,453.0,440.33,346.13
2016,5,2,8,0,725.0,116.0,1.3,17.0,504.0,500.54,392.62
2016,5,2,8,15,746.5,120.5,1.25,17.5,552.5,557.53,435.59
2016,5,2,8,30,768.0,125.0,1.2,18.0,601.0,615.07,477.29
2016,5,2,8,45,783.5,129.5,1.2,18.5,645.0,668.02,514.6
2016,5,2,9,0,799.0,134.0,1.2,19.0,689.0,720.78,550.59
2016,5,2,9,15,811.5,137.0,1.2,19.5,728.5,768.79,581.29
2016,5,2,9,30,824.0,140.0,1.2,20.0,768.0,815.33,609.95
2016,5,2,9,45,846.5,135.0,1.25,20.5,804.5,860.3,637.73
2016,5,2,10,0,869.0,130.0,1.3,21.0,841.0,898.08,660.45
2016,5,2,10,15,776.0,190.5,1.25,21.5,841.5,912.72,666.6
2016,5,2,10,30,683.0,251.0,1.2,22.0,842.0,909.48,661.06
2016,5,2,10,45,786.5,193.5,1.15,22.5,888.5,960.83,691.58
2016,5,2,11,0,890.0,136.0,1.1,23.0,935.0,1010.01,718.85
2016,5,2,11,15,892.5,137.0,1.1,23.5,947.5,1026.84,726.71
2016,5,2,11,30,895.0,138.0,1.1,24.0,960.0,1040.19,732.91
2016,5,2,11,45,894.0,139.5,1.1,24.5,964.0,1046.99,735.23
2016,5,2,12,0,893.0,141.0,1.1,25.0,968.0,1050.19,735.56
2016,5,2,12,15,892.0,140.5,1.2,25.0,965.0,1047.79,735.99
2016,5,2,12,30,891.0,140.0,1.3,25.0,962.0,1041.8,734.34
2016,5,2,12,45,884.5,142.0,1.4,25.0,950.0,1029.3,728.71
2016,5,2,13,0,878.0,144.0,1.5,25.0,938.0,1013.42,721.0
2016,5,2,13,15,445.0,197.0,1.6,25.0,599.5,649.52,482.62
2016,5,2,13,30,12.0,250.0,1.7,25.0,261.0,248.37,185.29
2016,5,2,13,45,11.5,243.0,1.85,25.0,253.5,240.72,181.27
2016,5,2,14,0,11.0,236.0,2.0,25.0,246.0,233.06,175.84
2016,5,2,14,15,10.0,227.5,2.1,24.5,236.5,223.53,169.26
2016,5,2,14,30,9.0,219.0,2.2,24.0,227.0,214.06,162.68
2016,5,2,14,45,327.5,209.5,2.35,24.0,444.0,478.99,370.72
2016,5,2,15,0,646.0,200.0,2.5,24.0,661.0,693.54,528.86
2016,5,2,15,15,650.0,181.0,2.55,23.5,620.5,646.89,495.67
2016,5,2,15,30,654.0,162.0,2.6,23.0,580.0,598.08,461.84
2016,5,2,15,45,615.0,164.0,2.7,23.0,534.0,542.13,420.19
2016,5,2,16,0,576.0,166.0,2.8,23.0,488.0,485.77,377.25
2016,5,2,16,15,343.5,182.5,2.8,22.0,369.5,349.45,273.05
2016,5,2,16,30,111.0,199.0,2.8,21.0,251.0,239.3,187.63
2016,5,2,16,45,169.5,172.5,2.85,20.5,241.5,228.59,178.84
2016,5,2,17,0,228.0,146.0,2.9,20.0,232.0,212.74,164.24
2016,5,2,17,15,193.5,129.5,2.85,19.0,194.5,172.54,131.45
2016,5,2,17,30,159.0,113.0,2.8,18.0,157.0,135.87,101.64
2016,5,2,17,45,127.0,91.5,2.75,17.0,122.0,100.43,73.11
2016,5,2,18,0,95.0,70.0,2.7,16.0,87.0,69.21,48.73
2016,5,2,18,15,57.0,48.5,2.55,15.5,58.0,42.34,28.54
2016,5,2,18,30,19.0,27.0,2.4,15.0,29.0,24.25,12.89
2016,5,2,18,45,9.5,13.5,2.25,14.5,14.5,12.87,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,27.0,0.65,11.5,27.0,25.08,15.86
2016,5,3,6,0,0.0,43.0,0.7,12.0,43.0,39.55,27.93
2016,5,3,6,15,0.0,63.5,0.6,12.5,63.5,58.18,44.18
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,77.11,60.42
2016,5,3,6,45,6.5,104.0,0.45,13.5,106.0,97.33,77.12
2016,5,3,7,0,13.0,124.0,0.4,14.0,128.0,118.48,94.28
2016,5,3,7,15,6.5,123.5,0.4,14.0,125.5,117.0,92.97
2016,5,3,7,30,0.0,123.0,0.4,14.0,123.0,114.52,90.73
2016,5,3,7,45,152.5,170.5,0.45,14.5,252.5,235.44,188.1
2016,5,3,8,0,305.0,218.0,0.5,15.0,382.0,373.94,295.27
