Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,241.0,250.5,0.6,15.5,387.5,386.84,303.5
2016,5,3,8,30,177.0,283.0,0.7,16.0,393.0,387.81,303.05
2016,5,3,8,45,314.0,272.0,0.85,16.5,484.5,484.95,377.59
2016,5,3,9,0,451.0,261.0,1.0,17.0,576.0,595.23,459.04
2016,5,3,9,15,386.5,302.0,1.05,17.5,582.5,601.53,460.15
2016,5,3,9,30,322.0,343.0,1.1,18.0,589.0,608.1,462.02
2016,5,3,9,45,286.5,368.5,1.2,18.5,594.5,617.65,467.02
2016,5,3,10,0,251.0,394.0,1.3,19.0,600.0,623.82,469.47
2016,5,3,10,15,344.0,374.0,1.25,19.5,666.5,696.68,520.74
2016,5,3,10,30,437.0,354.0,1.2,20.0,733.0,781.69,577.82
2016,5,3,10,45,297.5,404.0,1.2,20.5,665.0,702.8,518.45
2016,5,3,11,0,158.0,454.0,1.2,21.0,597.0,615.48,453.91
2016,5,3,11,15,159.0,461.0,1.15,21.0,606.0,626.87,461.87
2016,5,3,11,30,160.0,468.0,1.1,21.0,615.0,637.48,468.36
2016,5,3,11,45,292.0,432.0,1.1,21.5,702.5,745.03,543.81
2016,5,3,12,0,424.0,396.0,1.1,22.0,790.0,850.85,614.4
2016,5,3,12,15,362.0,422.0,1.1,22.0,758.0,805.82,582.14
2016,5,3,12,30,300.0,448.0,1.1,22.0,726.0,768.39,556.19
2016,5,3,12,45,302.0,441.5,1.1,22.0,719.0,760.26,551.59
2016,5,3,13,0,304.0,435.0,1.1,22.0,712.0,750.64,545.71
2016,5,3,13,15,290.0,429.5,1.2,22.0,689.0,725.2,529.99
2016,5,3,13,30,276.0,424.0,1.3,22.0,666.0,698.97,513.65
2016,5,3,13,45,402.5,366.0,1.4,22.0,707.5,747.42,551.95
2016,5,3,14,0,529.0,308.0,1.5,22.0,749.0,796.69,589.39
2016,5,3,14,15,546.0,286.0,1.6,21.5,726.0,770.52,574.54
2016,5,3,14,30,563.0,264.0,1.7,21.0,703.0,741.32,557.95
2016,5,3,14,45,500.0,270.0,1.8,21.0,646.0,674.26,511.56
2016,5,3,15,0,437.0,276.0,1.9,21.0,589.0,610.35,466.53
2016,5,3,15,15,291.5,285.5,2.0,20.5,489.0,490.66,379.12
2016,5,3,15,30,146.0,295.0,2.1,20.0,389.0,384.4,298.97
2016,5,3,15,45,336.0,233.5,2.25,20.0,427.5,434.27,340.76
2016,5,3,16,0,526.0,172.0,2.4,20.0,466.0,464.02,364.49
2016,5,3,16,15,335.0,186.5,2.45,19.5,367.5,348.96,274.81
2016,5,3,16,30,144.0,201.0,2.5,19.0,269.0,255.52,201.62
2016,5,3,16,45,179.0,175.0,2.55,18.5,249.5,234.45,184.59
2016,5,3,17,0,214.0,149.0,2.6,18.0,230.0,210.93,164.19
2016,5,3,17,15,179.5,132.0,2.5,17.5,193.0,170.07,130.54
2016,5,3,17,30,145.0,115.0,2.4,17.0,156.0,134.8,101.67
2016,5,3,17,45,118.0,92.5,2.3,16.5,121.5,100.06,73.34
2016,5,3,18,0,91.0,70.0,2.2,16.0,87.0,68.99,48.72
2016,5,3,18,15,54.0,49.0,2.0,15.5,58.0,42.79,28.99
2016,5,3,18,30,17.0,28.0,1.8,15.0,29.0,25.1,13.93
2016,5,3,18,45,8.5,14.0,1.6,14.5,14.5,13.34,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.0,12.0,13.0,12.05,0.65
2016,5,4,5,45,0.0,32.0,2.1,12.0,32.0,29.32,19.51
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,46.35,33.65
2016,5,4,6,15,10.5,73.0,2.2,12.0,75.5,67.57,51.79
2016,5,4,6,30,21.0,95.0,2.2,12.0,100.0,90.33,71.03
2016,5,4,6,45,34.5,115.5,2.2,12.5,127.0,114.44,91.02
2016,5,4,7,0,48.0,136.0,2.2,13.0,154.0,140.35,112.4
2016,5,4,7,15,212.0,148.0,2.15,13.0,242.0,216.84,173.14
2016,5,4,7,30,376.0,160.0,2.1,13.0,330.0,312.74,250.56
2016,5,4,7,45,323.0,193.0,2.1,13.5,351.0,339.64,273.06
2016,5,4,8,0,270.0,226.0,2.1,14.0,372.0,363.36,291.81
2016,5,4,8,15,246.5,253.0,2.0,14.0,395.5,392.32,314.17
2016,5,4,8,30,223.0,280.0,1.9,14.0,419.0,413.54,329.8
2016,5,4,8,45,245.5,298.5,1.8,14.5,462.0,464.74,367.81
2016,5,4,9,0,268.0,317.0,1.7,15.0,505.0,512.48,402.17
2016,5,4,9,15,264.5,338.0,1.6,15.0,532.0,544.18,424.12
2016,5,4,9,30,261.0,359.0,1.5,15.0,559.0,574.88,444.98
2016,5,4,9,45,148.5,349.0,1.4,15.5,464.0,473.96,366.74
2016,5,4,10,0,36.0,339.0,1.3,16.0,369.0,363.28,280.32
2016,5,4,10,15,62.0,378.5,1.3,16.0,432.0,428.37,329.85
2016,5,4,10,30,88.0,418.0,1.3,16.0,495.0,495.05,378.45
2016,5,4,10,45,148.0,435.5,1.3,16.5,568.0,582.63,441.38
2016,5,4,11,0,208.0,453.0,1.3,17.0,641.0,662.56,497.05
2016,5,4,11,15,318.5,422.0,1.4,17.0,714.0,753.78,563.04
2016,5,4,11,30,429.0,391.0,1.5,17.0,787.0,845.11,627.65
2016,5,4,11,45,390.0,412.0,1.65,17.5,774.0,822.22,610.46
2016,5,4,12,0,351.0,433.0,1.8,18.0,761.0,806.01,598.65
2016,5,4,12,15,386.0,414.0,1.85,18.0,773.5,821.15,610.78
2016,5,4,12,30,421.0,395.0,1.9,18.0,786.0,843.09,627.01
2016,5,4,12,45,438.5,385.5,2.0,18.5,788.0,846.32,629.47
2016,5,4,13,0,456.0,376.0,2.1,19.0,790.0,847.11,630.48
2016,5,4,13,15,448.0,368.0,2.15,19.0,768.0,822.3,614.42
2016,5,4,13,30,440.0,360.0,2.2,19.0,746.0,795.83,597.34
2016,5,4,13,45,440.5,348.0,2.3,19.5,725.0,771.72,581.23
2016,5,4,14,0,441.0,336.0,2.4,20.0,704.0,745.82,563.7
2016,5,4,14,15,458.5,314.5,2.5,20.0,685.0,723.43,550.03
2016,5,4,14,30,476.0,293.0,2.6,20.0,666.0,698.25,534.09
2016,5,4,14,45,500.5,268.0,2.75,20.0,642.5,672.26,517.66
2016,5,4,15,0,525.0,243.0,2.9,20.0,619.0,642.78,498.22
2016,5,4,15,15,506.5,232.5,2.95,19.5,577.5,594.08,463.78
2016,5,4,15,30,488.0,222.0,3.0,19.0,536.0,545.67,428.8
2016,5,4,15,45,446.5,215.5,3.05,19.0,486.5,487.88,384.79
2016,5,4,16,0,405.0,209.0,3.1,19.0,437.0,433.18,342.32
2016,5,4,16,15,446.0,178.5,3.15,18.5,408.0,399.93,316.65
2016,5,4,16,30,487.0,148.0,3.2,18.0,379.0,361.55,285.35
2016,5,4,16,45,395.0,143.5,3.3,17.5,317.0,291.91,228.94
2016,5,4,17,0,303.0,139.0,3.4,17.0,255.0,230.34,178.88
2016,5,4,17,15,253.5,127.0,3.3,16.5,214.0,185.98,141.99
2016,5,4,17,30,204.0,115.0,3.2,16.0,173.0,147.25,110.15
2016,5,4,17,45,168.0,94.0,3.15,15.5,135.0,108.37,78.43
2016,5,4,18,0,132.0,73.0,3.1,15.0,97.0,74.8,52.22
2016,5,4,18,15,85.0,51.5,2.9,14.5,65.0,45.39,30.86
2016,5,4,18,30,38.0,30.0,2.7,14.0,33.0,25.82,14.89
2016,5,4,18,45,19.0,15.0,2.55,13.5,16.5,14.3,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,9.05,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,17.64,4.83
2016,5,5,5,45,29.5,40.0,1.85,11.5,44.5,35.11,24.64
2016,5,5,6,0,59.0,61.0,2.1,12.0,70.0,56.07,40.1
2016,5,5,6,15,83.5,83.5,2.15,12.0,102.0,83.88,62.44
2016,5,5,6,30,108.0,106.0,2.2,12.0,134.0,115.14,88.29
2016,5,5,6,45,139.5,124.0,2.3,12.5,169.0,147.33,114.9
2016,5,5,7,0,171.0,142.0,2.4,13.0,204.0,183.3,144.92
2016,5,5,7,15,97.5,154.5,2.4,13.0,191.0,180.64,145.14
2016,5,5,7,30,24.0,167.0,2.4,13.0,178.0,165.3,133.39
2016,5,5,7,45,12.0,100.0,2.45,13.5,105.5,98.79,77.84
2016,5,5,8,0,0.0,33.0,2.5,14.0,33.0,30.67,20.35
2016,5,5,8,15,0.0,78.0,2.5,14.0,78.0,72.66,55.54
2016,5,5,8,30,0.0,123.0,2.5,14.0,123.0,114.89,90.28
2016,5,5,8,45,189.5,206.5,2.55,14.5,340.0,335.78,271.38
2016,5,5,9,0,379.0,290.0,2.6,15.0,557.0,565.46,448.2
2016,5,5,9,15,266.5,330.5,2.6,15.5,523.5,537.97,422.4
2016,5,5,9,30,154.0,371.0,2.6,16.0,490.0,493.37,384.99
2016,5,5,9,45,86.0,329.5,2.6,16.5,397.0,393.72,307.66
2016,5,5,10,0,18.0,288.0,2.6,17.0,304.0,289.1,225.0
2016,5,5,10,15,61.5,357.0,2.6,17.0,411.0,405.91,315.49
2016,5,5,10,30,105.0,426.0,2.6,17.0,518.0,518.73,399.49
2016,5,5,10,45,185.5,435.0,2.6,17.5,601.5,617.41,471.83
2016,5,5,11,0,266.0,444.0,2.6,18.0,685.0,719.08,544.17
2016,5,5,11,15,269.0,450.0,2.6,18.0,696.5,733.24,553.04
2016,5,5,11,30,272.0,456.0,2.6,18.0,708.0,746.17,561.74
2016,5,5,11,45,145.5,389.5,2.6,18.5,524.5,542.79,413.62
2016,5,5,12,0,19.0,323.0,2.6,19.0,341.0,327.62,250.69
2016,5,5,12,15,29.5,361.5,2.6,19.0,389.5,387.01,296.36
2016,5,5,12,30,40.0,400.0,2.6,19.0,438.0,436.53,333.12
2016,5,5,12,45,24.5,299.5,2.65,19.0,322.5,318.48,244.7
2016,5,5,13,0,9.0,199.0,2.7,19.0,207.0,196.81,151.34
2016,5,5,13,15,6.5,181.5,2.7,19.0,188.0,177.4,136.44
2016,5,5,13,30,4.0,164.0,2.7,19.0,169.0,158.11,121.33
2016,5,5,13,45,5.5,178.0,2.7,19.0,183.5,172.66,133.01
2016,5,5,14,0,7.0,192.0,2.7,19.0,198.0,187.12,144.56
2016,5,5,14,15,7.5,203.0,2.65,18.5,209.5,197.75,153.36
2016,5,5,14,30,8.0,214.0,2.6,18.0,221.0,208.32,162.17
2016,5,5,14,45,7.0,203.5,2.6,18.0,209.5,197.05,153.53
2016,5,5,15,0,6.0,193.0,2.6,18.0,198.0,185.87,145.0
2016,5,5,15,15,39.5,238.5,2.6,17.5,264.5,256.81,202.56
2016,5,5,15,30,73.0,284.0,2.6,17.0,331.0,320.57,253.54
2016,5,5,15,45,44.0,240.5,2.65,17.0,268.0,256.35,203.03
2016,5,5,16,0,15.0,197.0,2.7,17.0,205.0,192.73,152.59
2016,5,5,16,15,29.5,192.5,2.6,16.5,207.0,196.88,156.85
2016,5,5,16,30,44.0,188.0,2.5,16.0,209.0,196.46,157.03
2016,5,5,16,45,38.0,167.5,2.45,16.0,184.0,171.41,136.81
2016,5,5,17,0,32.0,147.0,2.4,16.0,159.0,147.15,117.07
2016,5,5,17,15,26.0,125.5,2.15,15.5,134.0,122.82,97.23
2016,5,5,17,30,20.0,104.0,1.9,15.0,109.0,99.39,77.9
2016,5,5,17,45,10.5,83.0,1.65,14.5,85.5,77.21,59.54
2016,5,5,18,0,1.0,62.0,1.4,14.0,62.0,56.44,42.14
2016,5,5,18,15,0.5,42.5,1.25,13.5,42.5,38.65,26.64
2016,5,5,18,30,0.0,23.0,1.1,13.0,23.0,21.36,11.66
2016,5,5,18,45,0.0,11.5,1.0,13.0,11.5,10.66,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.5,11.5,1.35,10.0,12.5,10.96,0.0
2016,5,6,5,30,27.0,23.0,1.5,10.0,25.0,20.07,7.38
2016,5,6,5,45,77.5,44.0,1.65,10.5,55.5,36.95,26.46
2016,5,6,6,0,128.0,65.0,1.8,11.0,86.0,62.05,43.2
2016,5,6,6,15,171.0,85.5,1.75,11.0,124.5,95.26,68.52
2016,5,6,6,30,214.0,106.0,1.7,11.0,163.0,133.99,99.94
2016,5,6,6,45,267.5,117.0,1.7,11.5,203.5,172.01,131.27
2016,5,6,7,0,321.0,128.0,1.7,12.0,244.0,216.13,168.39
2016,5,6,7,15,160.5,114.5,1.7,12.0,172.5,167.15,133.23
2016,5,6,7,30,0.0,101.0,1.7,12.0,101.0,94.02,74.42
2016,5,6,7,45,46.5,168.5,1.7,12.5,194.0,180.94,146.31
2016,5,6,8,0,93.0,236.0,1.7,13.0,287.0,272.93,220.08
2016,5,6,8,15,46.5,184.5,1.75,13.0,210.0,202.36,162.55
2016,5,6,8,30,0.0,133.0,1.8,13.0,133.0,124.3,98.05
2016,5,6,8,45,0.0,110.5,1.85,13.5,110.5,103.17,80.41
2016,5,6,9,0,0.0,88.0,1.9,14.0,88.0,82.09,62.74
2016,5,6,9,15,0.0,67.0,1.95,14.0,67.0,62.48,46.44
2016,5,6,9,30,0.0,46.0,2.0,14.0,46.0,42.88,30.13
2016,5,6,9,45,3.0,115.5,2.05,14.5,118.0,110.6,85.7
2016,5,6,10,0,6.0,185.0,2.1,15.0,190.0,179.39,140.65
2016,5,6,10,15,11.0,235.0,2.1,15.0,244.5,232.16,182.13
2016,5,6,10,30,16.0,285.0,2.1,15.0,299.0,285.6,223.49
2016,5,6,10,45,15.0,279.0,2.15,15.5,292.5,279.33,217.84
2016,5,6,11,0,14.0,273.0,2.2,16.0,286.0,272.95,212.39
2016,5,6,11,15,7.0,193.5,2.15,16.0,200.0,189.65,147.19
2016,5,6,11,30,0.0,114.0,2.1,16.0,114.0,107.02,81.36
2016,5,6,11,45,0.0,100.0,2.1,16.0,100.0,93.8,70.82
2016,5,6,12,0,0.0,86.0,2.1,16.0,86.0,80.58,60.16
2016,5,6,12,15,5.5,160.5,2.05,16.0,166.0,156.81,121.52
2016,5,6,12,30,11.0,235.0,2.0,16.0,246.0,233.79,182.02
2016,5,6,12,45,8.0,201.5,2.0,16.0,209.5,198.39,154.09
2016,5,6,13,0,5.0,168.0,2.0,16.0,173.0,163.2,126.41
2016,5,6,13,15,6.5,185.0,1.95,16.0,191.5,180.73,140.49
2016,5,6,13,30,8.0,202.0,1.9,16.0,210.0,198.2,154.35
2016,5,6,13,45,7.5,199.0,1.85,16.0,206.0,194.56,151.55
2016,5,6,14,0,7.0,196.0,1.8,16.0,202.0,190.93,148.84
2016,5,6,14,15,29.0,269.0,1.8,16.0,292.5,286.06,224.1
2016,5,6,14,30,51.0,342.0,1.8,16.0,383.0,375.28,292.68
2016,5,6,14,45,33.0,292.5,1.8,16.0,318.5,309.29,241.92
2016,5,6,15,0,15.0,243.0,1.8,16.0,254.0,240.32,188.62
2016,5,6,15,15,45.5,264.5,1.7,16.0,294.5,286.3,225.89
2016,5,6,15,30,76.0,286.0,1.6,16.0,335.0,324.28,255.97
2016,5,6,15,45,216.0,254.5,1.55,16.0,379.5,377.5,299.34
2016,5,6,16,0,356.0,223.0,1.5,16.0,424.0,415.13,328.79
2016,5,6,16,15,178.0,166.0,1.35,15.5,266.5,251.06,199.98
2016,5,6,16,30,0.0,109.0,1.2,15.0,109.0,101.52,79.4
2016,5,6,16,45,0.0,91.5,1.1,15.0,91.5,85.15,66.33
2016,5,6,17,0,0.0,74.0,1.0,15.0,74.0,68.86,52.9
2016,5,6,17,15,0.0,62.5,0.85,14.5,62.5,58.13,44.06
2016,5,6,17,30,0.0,51.0,0.7,14.0,51.0,47.4,35.06
2016,5,6,17,45,0.0,40.0,0.55,14.0,40.0,37.14,26.24
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,26.91,17.32
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,18.54,9.95
2016,5,6,18,30,0.0,11.0,0.5,13.0,11.0,10.19,2.72
2016,5,6,18,45,0.0,5.5,0.55,12.5,5.5,5.09,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,8.33,0.11
2016,5,7,5,45,0.0,20.5,1.65,10.5,20.5,19.01,10.96
2016,5,7,6,0,0.0,32.0,1.9,11.0,32.0,29.71,19.77
2016,5,7,6,15,0.0,46.0,1.95,11.0,46.0,42.75,31.29
2016,5,7,6,30,0.0,60.0,2.0,11.0,60.0,55.71,42.62
2016,5,7,6,45,0.0,75.5,2.1,11.5,75.5,70.04,54.85
2016,5,7,7,0,0.0,91.0,2.2,12.0,91.0,84.46,66.92
2016,5,7,7,15,27.0,137.0,2.25,12.5,149.5,137.67,110.93
2016,5,7,7,30,54.0,183.0,2.3,13.0,208.0,194.12,156.96
2016,5,7,7,45,27.0,159.5,2.35,13.5,172.0,163.23,131.12
2016,5,7,8,0,0.0,136.0,2.4,14.0,136.0,126.93,100.62
2016,5,7,8,15,44.0,208.0,2.4,14.0,236.0,223.43,179.57
2016,5,7,8,30,88.0,280.0,2.4,14.0,336.0,323.71,259.23
2016,5,7,8,45,49.5,252.5,2.4,14.5,284.5,275.89,219.69
2016,5,7,9,0,11.0,225.0,2.4,15.0,233.0,219.77,173.68
2016,5,7,9,15,8.0,204.5,2.35,15.5,210.5,198.51,156.19
2016,5,7,9,30,5.0,184.0,2.3,16.0,188.0,176.99,138.44
2016,5,7,9,45,9.5,223.0,2.3,16.5,230.5,218.36,170.81
2016,5,7,10,0,14.0,262.0,2.3,17.0,273.0,260.3,202.93
2016,5,7,10,15,23.5,309.0,2.25,17.0,329.0,322.96,250.92
2016,5,7,10,30,33.0,356.0,2.2,17.0,385.0,380.17,293.83
2016,5,7,10,45,62.0,399.0,2.2,17.5,455.5,452.65,347.56
2016,5,7,11,0,91.0,442.0,2.2,18.0,526.0,526.44,400.87
2016,5,7,11,15,54.0,373.5,2.15,18.0,423.5,421.8,322.71
2016,5,7,11,30,17.0,305.0,2.1,18.0,321.0,307.59,236.34
2016,5,7,11,45,14.5,271.5,2.05,18.5,285.0,272.66,209.67
2016,5,7,12,0,12.0,238.0,2.0,19.0,249.0,237.77,182.62
2016,5,7,12,15,13.0,254.0,1.95,19.0,266.0,254.23,195.33
2016,5,7,12,30,14.0,270.0,1.9,19.0,283.0,270.62,207.78
2016,5,7,12,45,14.0,268.5,1.9,19.0,281.5,268.96,206.53
2016,5,7,13,0,14.0,267.0,1.9,19.0,280.0,267.22,205.32
2016,5,7,13,15,10.5,225.5,1.9,19.0,235.5,223.42,171.79
2016,5,7,13,30,7.0,184.0,1.9,19.0,191.0,180.0,138.26
2016,5,7,13,45,5.0,172.5,1.95,19.0,177.5,166.92,128.21
2016,5,7,14,0,3.0,161.0,2.0,19.0,164.0,153.96,118.14
2016,5,7,14,15,7.5,203.0,2.0,19.0,209.5,197.69,152.82
2016,5,7,14,30,12.0,245.0,2.0,19.0,255.0,241.27,186.95
2016,5,7,14,45,8.0,210.5,2.05,19.0,217.0,204.45,158.42
2016,5,7,15,0,4.0,176.0,2.1,19.0,179.0,168.15,130.18
2016,5,7,15,15,11.5,204.5,2.1,18.5,212.0,200.18,156.36
2016,5,7,15,30,19.0,233.0,2.1,18.0,245.0,231.47,181.76
2016,5,7,15,45,25.0,226.0,2.1,18.0,241.0,227.19,178.83
2016,5,7,16,0,31.0,219.0,2.1,18.0,237.0,225.18,177.75
2016,5,7,16,15,15.5,160.0,2.05,17.5,169.0,157.0,123.76
2016,5,7,16,30,0.0,101.0,2.0,17.0,101.0,94.06,72.91
2016,5,7,16,45,0.0,94.0,1.95,17.0,94.0,87.46,67.78
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,80.87,62.51
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,68.3,52.24
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,55.8,41.84
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,44.14,31.96
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,32.5,21.92
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,22.26,12.98
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,12.04,4.28
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,6.02,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.5,0.85,10.5,18.0,12.87,0.0
2016,5,8,5,30,130.0,27.0,1.0,11.0,36.0,21.17,9.62
2016,5,8,5,45,231.0,41.5,1.15,11.5,74.5,32.01,22.26
2016,5,8,6,0,332.0,56.0,1.3,12.0,113.0,65.22,39.2
2016,5,8,6,15,181.0,77.5,1.35,12.5,110.0,89.99,63.24
2016,5,8,6,30,30.0,99.0,1.4,13.0,107.0,95.5,74.72
2016,5,8,6,45,39.5,120.0,1.45,13.5,133.0,119.66,94.8
2016,5,8,7,0,49.0,141.0,1.5,14.0,159.0,145.16,115.76
2016,5,8,7,15,51.5,162.5,1.45,14.5,184.0,169.88,135.9
2016,5,8,7,30,54.0,184.0,1.4,15.0,209.0,195.0,155.95
2016,5,8,7,45,44.5,199.5,1.4,15.5,222.0,209.17,166.83
2016,5,8,8,0,35.0,215.0,1.4,16.0,235.0,222.25,176.53
2016,5,8,8,15,43.5,240.0,1.4,16.0,266.5,253.83,201.14
2016,5,8,8,30,52.0,265.0,1.4,16.0,298.0,286.38,226.15
2016,5,8,8,45,162.0,293.0,1.45,16.5,405.5,396.7,311.97
2016,5,8,9,0,272.0,321.0,1.5,17.0,513.0,518.33,402.95
2016,5,8,9,15,144.0,292.5,1.55,17.0,394.5,399.4,311.38
2016,5,8,9,30,16.0,264.0,1.6,17.0,276.0,262.44,203.89
2016,5,8,9,45,12.5,238.0,1.7,17.5,248.0,235.24,182.74
2016,5,8,10,0,9.0,212.0,1.8,18.0,220.0,207.79,160.88
2016,5,8,10,15,13.5,255.5,1.9,18.0,267.5,254.09,196.82
2016,5,8,10,30,18.0,299.0,2.0,18.0,315.0,300.92,232.48
2016,5,8,10,45,17.0,296.0,2.1,18.5,311.5,297.62,229.21
2016,5,8,11,0,16.0,293.0,2.2,19.0,308.0,294.2,226.1
2016,5,8,11,15,14.0,271.5,2.3,19.0,285.0,271.7,208.92
2016,5,8,11,30,12.0,250.0,2.4,19.0,262.0,249.13,191.65
2016,5,8,11,45,20.5,312.0,2.5,19.5,331.5,318.04,244.05
2016,5,8,12,0,29.0,374.0,2.6,20.0,401.0,398.68,303.76
2016,5,8,12,15,40.5,398.5,2.65,20.0,436.5,435.13,330.75
2016,5,8,12,30,52.0,423.0,2.7,20.0,472.0,471.3,357.55
2016,5,8,12,45,55.0,417.0,2.8,20.0,468.0,467.36,354.97
2016,5,8,13,0,58.0,411.0,2.9,20.0,464.0,463.03,352.35
2016,5,8,13,15,57.5,403.0,2.9,20.0,455.0,452.92,345.18
2016,5,8,13,30,57.0,395.0,2.9,20.0,446.0,442.57,337.89
2016,5,8,13,45,443.0,273.0,2.95,20.0,647.5,696.86,535.6
2016,5,8,14,0,829.0,151.0,3.0,20.0,849.0,901.09,682.37
2016,5,8,14,15,820.0,148.5,3.0,19.5,817.5,863.91,657.27
2016,5,8,14,30,811.0,146.0,3.0,19.0,786.0,824.48,632.4
2016,5,8,14,45,804.5,140.5,3.0,19.0,749.5,781.94,603.84
2016,5,8,15,0,798.0,135.0,3.0,19.0,713.0,737.41,573.56
2016,5,8,15,15,783.0,131.5,2.95,18.5,671.0,687.16,538.16
2016,5,8,15,30,768.0,128.0,2.9,18.0,629.0,636.09,500.99
2016,5,8,15,45,747.0,124.5,2.9,18.0,582.0,581.03,459.03
2016,5,8,16,0,726.0,121.0,2.9,18.0,535.0,525.87,415.87
2016,5,8,16,15,700.5,115.5,2.85,17.5,485.5,467.14,369.37
2016,5,8,16,30,675.0,110.0,2.8,17.0,436.0,409.87,322.54
2016,5,8,16,45,645.5,102.5,2.8,17.0,385.5,350.89,272.54
2016,5,8,17,0,616.0,95.0,2.8,17.0,335.0,294.44,223.45
2016,5,8,17,15,569.5,87.5,2.75,16.5,284.5,236.29,173.14
2016,5,8,17,30,523.0,80.0,2.7,16.0,234.0,183.23,127.28
2016,5,8,17,45,467.5,69.0,2.65,15.5,186.5,130.95,84.11
2016,5,8,18,0,412.0,58.0,2.6,15.0,139.0,85.38,50.12
2016,5,8,18,15,316.5,46.0,2.45,14.5,97.0,43.81,25.91
2016,5,8,18,30,221.0,34.0,2.3,14.0,55.0,26.5,16.33
2016,5,8,18,45,110.5,17.0,2.2,13.5,27.5,13.36,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,20.0,13.82,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,40.0,22.77,11.4
2016,5,9,5,45,243.5,44.0,2.1,10.5,79.5,33.97,24.11
2016,5,9,6,0,350.0,59.0,2.2,11.0,119.0,69.13,41.99
2016,5,9,6,15,175.0,62.5,2.2,11.0,92.5,76.56,52.48
2016,5,9,6,30,0.0,66.0,2.2,11.0,66.0,61.15,47.28
2016,5,9,6,45,0.0,82.0,2.25,11.5,82.0,75.96,59.91
2016,5,9,7,0,0.0,98.0,2.3,12.0,98.0,90.87,72.35
2016,5,9,7,15,0.0,114.0,2.3,12.5,114.0,105.87,84.63
2016,5,9,7,30,0.0,130.0,2.3,13.0,130.0,120.94,96.76
2016,5,9,7,45,2.0,150.5,2.3,13.5,152.0,141.22,113.01
2016,5,9,8,0,4.0,171.0,2.3,14.0,174.0,161.83,129.29
2016,5,9,8,15,10.5,198.0,2.3,14.5,205.0,191.49,152.75
2016,5,9,8,30,17.0,225.0,2.3,15.0,236.0,221.96,176.52
2016,5,9,8,45,21.5,247.0,2.35,15.5,262.0,247.06,195.69
2016,5,9,9,0,26.0,269.0,2.4,16.0,288.0,272.63,215.03
2016,5,9,9,15,22.5,272.5,2.4,16.0,289.5,274.68,216.02
2016,5,9,9,30,19.0,276.0,2.4,16.0,291.0,276.35,216.82
2016,5,9,9,45,26.0,307.0,2.45,16.5,328.5,320.18,250.11
2016,5,9,10,0,33.0,338.0,2.5,17.0,366.0,358.68,278.7
2016,5,9,10,15,47.5,370.5,2.55,17.5,412.0,406.02,313.82
2016,5,9,10,30,62.0,403.0,2.6,18.0,458.0,454.23,349.0
2016,5,9,10,45,63.5,410.5,2.65,18.5,468.0,465.27,356.07
2016,5,9,11,0,65.0,418.0,2.7,19.0,478.0,476.09,363.16
2016,5,9,11,15,491.0,272.0,2.75,19.0,729.0,777.56,593.62
2016,5,9,11,30,917.0,126.0,2.8,19.0,980.0,1046.84,777.23
2016,5,9,11,45,917.5,126.5,2.85,19.5,984.5,1054.12,778.08
2016,5,9,12,0,918.0,127.0,2.9,20.0,989.0,1057.76,779.3
2016,5,9,12,15,917.5,126.5,2.95,20.0,986.0,1055.74,778.46
2016,5,9,12,30,917.0,126.0,3.0,20.0,983.0,1050.09,775.41
2016,5,9,12,45,913.0,126.5,3.05,20.5,971.5,1038.35,767.02
2016,5,9,13,0,909.0,127.0,3.1,21.0,960.0,1023.11,756.48
2016,5,9,13,15,905.0,126.0,3.15,21.0,942.0,1002.94,744.22
2016,5,9,13,30,901.0,125.0,3.2,21.0,924.0,979.45,729.79
2016,5,9,13,45,894.0,124.5,3.25,21.0,898.5,950.51,711.69
2016,5,9,14,0,887.0,124.0,3.3,21.0,873.0,918.66,691.55
2016,5,9,14,15,879.0,122.0,3.3,20.5,841.0,881.71,668.75
2016,5,9,14,30,871.0,120.0,3.3,20.0,809.0,842.28,643.99
2016,5,9,14,45,860.5,118.0,3.35,20.0,771.5,798.61,615.0
2016,5,9,15,0,850.0,116.0,3.4,20.0,734.0,756.34,586.66
2016,5,9,15,15,836.5,113.0,3.35,19.5,691.0,705.51,551.86
2016,5,9,15,30,823.0,110.0,3.3,19.0,648.0,653.6,514.09
2016,5,9,15,45,805.5,106.5,3.3,19.0,601.0,597.96,471.68
2016,5,9,16,0,788.0,103.0,3.3,19.0,554.0,542.19,427.97
2016,5,9,16,15,764.0,99.0,3.2,18.5,504.0,482.86,380.75
2016,5,9,16,30,740.0,95.0,3.1,18.0,454.0,423.79,332.26
2016,5,9,16,45,708.0,90.0,3.05,18.0,402.0,362.8,280.37
2016,5,9,17,0,676.0,85.0,3.0,18.0,350.0,304.49,229.5
2016,5,9,17,15,631.5,78.5,2.85,17.0,298.0,244.41,177.56
2016,5,9,17,30,587.0,72.0,2.7,16.0,246.0,189.09,129.62
2016,5,9,17,45,518.5,64.5,2.55,15.5,196.0,134.38,84.73
2016,5,9,18,0,450.0,57.0,2.4,15.0,146.0,87.89,50.68
2016,5,9,18,15,350.5,45.5,2.1,14.5,102.5,45.31,26.48
2016,5,9,18,30,251.0,34.0,1.8,14.0,59.0,26.48,16.47
2016,5,9,18,45,125.5,17.0,1.55,13.5,29.5,13.33,0.0
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,77.0,14.5,1.8,10.0,20.5,13.82,0.0
2016,5,10,5,30,154.0,29.0,1.9,10.0,41.0,22.72,11.84
2016,5,10,5,45,265.0,43.0,2.0,10.5,82.0,33.13,23.44
2016,5,10,6,0,376.0,57.0,2.1,11.0,123.0,69.28,41.17
2016,5,10,6,15,448.5,67.0,2.05,11.5,171.5,113.55,71.7
2016,5,10,6,30,521.0,77.0,2.0,12.0,220.0,165.31,112.93
2016,5,10,6,45,260.5,83.0,1.95,12.5,154.5,140.64,104.98
2016,5,10,7,0,0.0,89.0,1.9,13.0,89.0,82.62,64.98
2016,5,10,7,15,1.5,118.5,1.85,13.5,119.5,110.54,88.16
2016,5,10,7,30,3.0,148.0,1.8,14.0,150.0,138.86,111.12
2016,5,10,7,45,5.0,163.5,1.75,15.0,166.5,154.74,123.27
2016,5,10,8,0,7.0,179.0,1.7,16.0,183.0,170.89,135.44
2016,5,10,8,15,21.5,216.0,1.55,16.5,229.5,214.81,169.95
2016,5,10,8,30,36.0,253.0,1.4,17.0,276.0,264.44,208.08
2016,5,10,8,45,49.0,282.5,1.3,18.0,316.5,304.43,237.49
2016,5,10,9,0,62.0,312.0,1.2,19.0,357.0,345.76,267.2
2016,5,10,9,15,252.0,307.5,1.2,19.5,502.5,502.65,386.31
2016,5,10,9,30,442.0,303.0,1.2,20.0,648.0,669.33,505.6
2016,5,10,9,45,645.0,225.0,1.25,20.5,751.0,783.26,585.88
2016,5,10,10,0,848.0,147.0,1.3,21.0,854.0,901.16,662.85
2016,5,10,10,15,855.0,148.5,1.35,21.5,881.0,934.78,681.72
2016,5,10,10,30,862.0,150.0,1.4,22.0,908.0,965.65,699.74
2016,5,10,10,45,870.0,149.5,1.45,22.5,929.0,984.65,710.17
2016,5,10,11,0,878.0,149.0,1.5,23.0,950.0,1008.06,723.54
2016,5,10,11,15,881.0,149.5,1.55,23.0,962.5,1024.4,733.84
2016,5,10,11,30,884.0,150.0,1.6,23.0,975.0,1037.36,742.2
2016,5,10,11,45,887.5,148.5,1.7,23.5,980.5,1045.43,746.94
2016,5,10,12,0,891.0,147.0,1.8,24.0,986.0,1050.0,749.62
2016,5,10,12,15,890.5,147.0,1.9,24.0,983.0,1048.52,750.07
2016,5,10,12,30,890.0,147.0,2.0,24.0,980.0,1043.5,748.43
2016,5,10,12,45,896.0,141.0,2.15,24.5,971.5,1035.48,744.12
2016,5,10,13,0,902.0,135.0,2.3,25.0,963.0,1023.77,737.46
2016,5,10,13,15,898.0,134.0,2.4,25.0,945.0,1003.74,726.36
2016,5,10,13,30,894.0,133.0,2.5,25.0,927.0,980.42,713.15
2016,5,10,13,45,889.5,130.5,2.6,25.0,902.0,951.97,696.5
2016,5,10,14,0,885.0,128.0,2.7,25.0,877.0,920.49,677.71
2016,5,10,14,15,877.0,126.0,2.75,25.0,845.0,883.65,654.77
2016,5,10,14,30,869.0,124.0,2.8,25.0,813.0,844.32,629.94
2016,5,10,14,45,861.0,120.5,2.9,25.0,775.5,801.24,602.55
2016,5,10,15,0,853.0,117.0,3.0,25.0,738.0,759.35,575.57
2016,5,10,15,15,839.0,114.0,3.05,24.5,695.0,708.09,541.82
2016,5,10,15,30,825.0,111.0,3.1,24.0,652.0,655.79,505.09
2016,5,10,15,45,810.0,106.5,3.2,24.0,605.5,600.6,464.29
2016,5,10,16,0,795.0,102.0,3.3,24.0,559.0,545.04,421.91
2016,5,10,16,15,771.5,98.0,3.35,23.5,508.5,485.65,375.87
2016,5,10,16,30,748.0,94.0,3.4,23.0,458.0,427.35,329.03
2016,5,10,16,45,719.0,88.5,3.45,22.5,406.5,365.7,278.12
2016,5,10,17,0,690.0,83.0,3.5,22.0,355.0,307.32,228.32
2016,5,10,17,15,646.0,76.5,3.45,21.0,302.5,246.6,176.49
2016,5,10,17,30,602.0,70.0,3.4,20.0,250.0,190.58,128.48
2016,5,10,17,45,540.0,62.0,3.35,19.5,200.0,135.47,83.48
2016,5,10,18,0,478.0,54.0,3.3,19.0,150.0,87.75,48.64
2016,5,10,18,15,380.5,43.5,3.1,18.0,106.0,44.4,24.67
2016,5,10,18,30,283.0,33.0,2.9,17.0,62.0,26.31,16.2
2016,5,10,18,45,141.5,16.5,2.7,16.0,31.0,12.84,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,1.65,10.5,23.0,12.87,0.0
2016,5,11,5,30,234.0,27.0,1.9,11.0,46.0,21.6,11.28
2016,5,11,5,45,339.5,38.5,2.15,11.5,88.0,29.99,20.64
2016,5,11,6,0,445.0,50.0,2.4,12.0,130.0,68.39,37.89
2016,5,11,6,15,515.0,58.0,2.35,12.5,179.5,113.4,68.38
2016,5,11,6,30,585.0,66.0,2.3,13.0,229.0,166.84,111.19
2016,5,11,6,45,300.0,99.0,2.25,13.5,183.5,164.92,123.52
2016,5,11,7,0,15.0,132.0,2.2,14.0,138.0,126.31,100.95
2016,5,11,7,15,34.5,159.5,2.1,14.5,175.5,160.92,129.01
2016,5,11,7,30,54.0,187.0,2.0,15.0,213.0,197.62,158.34
2016,5,11,7,45,118.5,215.5,1.95,16.0,280.0,261.66,208.86
2016,5,11,8,0,183.0,244.0,1.9,17.0,347.0,330.74,262.37
2016,5,11,8,15,508.0,174.5,1.85,17.5,492.0,471.27,372.91
2016,5,11,8,30,833.0,105.0,1.8,18.0,637.0,636.43,497.91
2016,5,11,8,45,845.0,109.0,1.75,18.5,681.0,689.38,534.38
2016,5,11,9,0,857.0,113.0,1.7,19.0,725.0,741.2,569.1
2016,5,11,9,15,868.0,115.5,1.65,19.5,764.5,785.87,596.81
2016,5,11,9,30,879.0,118.0,1.6,20.0,804.0,831.67,624.76
2016,5,11,9,45,727.5,203.0,1.6,20.5,787.0,830.27,621.06
2016,5,11,10,0,576.0,288.0,1.6,21.0,770.0,805.88,598.96
2016,5,11,10,15,737.0,209.5,1.6,21.0,846.5,893.68,660.6
2016,5,11,10,30,898.0,131.0,1.6,21.0,923.0,972.44,710.13
2016,5,11,10,45,794.5,200.0,1.6,21.5,912.0,971.04,706.26
2016,5,11,11,0,691.0,269.0,1.6,22.0,901.0,961.44,697.84
2016,5,11,11,15,798.0,204.5,1.65,22.0,943.5,1006.36,727.28
2016,5,11,11,30,905.0,140.0,1.7,22.0,986.0,1047.84,753.33
2016,5,11,11,45,905.0,141.0,1.8,22.5,990.5,1054.99,757.12
2016,5,11,12,0,905.0,142.0,1.9,23.0,995.0,1058.56,759.15
2016,5,11,12,15,904.0,141.5,1.95,23.0,991.5,1056.06,758.26
2016,5,11,12,30,903.0,141.0,2.0,23.0,988.0,1049.99,755.29
2016,5,11,12,45,908.5,135.0,2.05,23.5,979.0,1041.33,749.36
2016,5,11,13,0,914.0,129.0,2.1,24.0,970.0,1028.96,741.19
2016,5,11,13,15,910.0,128.0,2.15,24.0,951.5,1008.76,729.56
2016,5,11,13,30,906.0,127.0,2.2,24.0,933.0,985.22,715.85
2016,5,11,13,45,903.0,123.5,2.3,24.5,908.0,956.87,698.14
2016,5,11,14,0,900.0,120.0,2.4,25.0,883.0,925.38,678.27
2016,5,11,14,15,891.5,118.5,2.45,24.5,850.5,888.19,656.64
2016,5,11,14,30,883.0,117.0,2.5,24.0,818.0,848.51,633.02
2016,5,11,14,45,873.0,114.0,2.55,24.0,780.0,803.88,604.44
2016,5,11,15,0,863.0,111.0,2.6,24.0,742.0,757.33,574.12
2016,5,11,15,15,849.5,108.5,2.6,23.5,699.0,709.62,543.02
2016,5,11,15,30,836.0,106.0,2.6,23.0,656.0,657.76,506.52
2016,5,11,15,45,817.5,103.0,2.6,23.0,608.5,601.54,464.76
2016,5,11,16,0,799.0,100.0,2.6,23.0,561.0,545.25,421.75
2016,5,11,16,15,776.0,96.0,2.55,22.5,510.5,485.97,375.79
2016,5,11,16,30,753.0,92.0,2.5,22.0,460.0,427.72,329.03
2016,5,11,16,45,721.5,87.0,2.45,21.5,408.0,365.37,277.69
2016,5,11,17,0,690.0,82.0,2.4,21.0,356.0,306.59,227.74
2016,5,11,17,15,647.0,76.0,2.25,20.0,303.5,246.67,176.6
2016,5,11,17,30,604.0,70.0,2.1,19.0,251.0,191.3,129.16
2016,5,11,17,45,542.0,62.0,1.95,18.5,201.0,136.09,84.07
2016,5,11,18,0,480.0,54.0,1.8,18.0,151.0,88.25,49.07
2016,5,11,18,15,384.5,43.5,1.6,17.0,107.0,44.78,24.86
2016,5,11,18,30,289.0,33.0,1.4,16.0,63.0,26.17,16.3
2016,5,11,18,45,144.5,16.5,1.25,15.5,31.5,12.76,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,85.5,15.0,1.4,10.5,22.5,14.3,0.0
2016,5,12,5,30,171.0,30.0,1.7,11.0,45.0,23.45,13.06
2016,5,12,5,45,264.0,45.0,2.0,11.5,84.5,34.6,24.73
2016,5,12,6,0,357.0,60.0,2.3,12.0,124.0,71.35,43.21
2016,5,12,6,15,427.0,70.5,2.3,12.5,172.0,113.46,72.3
2016,5,12,6,30,497.0,81.0,2.3,13.0,220.0,165.35,113.69
2016,5,12,6,45,252.0,104.5,2.35,13.5,175.5,157.83,119.32
2016,5,12,7,0,7.0,128.0,2.4,14.0,131.0,120.28,96.14
2016,5,12,7,15,18.5,152.5,2.4,14.5,161.5,147.83,118.5
2016,5,12,7,30,30.0,177.0,2.4,15.0,192.0,178.27,142.88
2016,5,12,7,45,79.5,211.5,2.4,15.5,255.5,236.67,189.56
2016,5,12,8,0,129.0,246.0,2.4,16.0,319.0,304.09,242.72
2016,5,12,8,15,266.0,247.5,2.35,16.5,413.0,397.17,315.9
2016,5,12,8,30,403.0,249.0,2.3,17.0,507.0,504.77,398.41
2016,5,12,8,45,599.5,193.5,2.3,17.5,607.5,608.09,477.37
2016,5,12,9,0,796.0,138.0,2.3,18.0,708.0,722.32,562.19
2016,5,12,9,15,808.0,141.0,2.25,18.5,746.5,769.22,592.47
2016,5,12,9,30,820.0,144.0,2.2,19.0,785.0,814.63,621.08
2016,5,12,9,45,834.5,143.0,2.2,19.5,819.0,856.34,647.04
2016,5,12,10,0,849.0,142.0,2.2,20.0,853.0,896.18,671.39
2016,5,12,10,15,855.5,143.5,2.15,20.5,880.0,929.27,690.43
2016,5,12,10,30,862.0,145.0,2.1,21.0,907.0,952.47,702.78
2016,5,12,10,45,865.0,147.5,2.1,21.5,926.0,977.0,716.54
2016,5,12,11,0,868.0,150.0,2.1,22.0,945.0,998.36,728.17
2016,5,12,11,15,870.5,150.5,2.1,22.0,957.0,1014.01,737.57
2016,5,12,11,30,873.0,151.0,2.1,22.0,969.0,1026.32,744.96
2016,5,12,11,45,872.5,152.5,2.1,22.5,973.0,1033.21,747.59
2016,5,12,12,0,872.0,154.0,2.1,23.0,977.0,1036.66,748.17
2016,5,12,12,15,871.0,154.0,2.1,23.0,974.0,1034.7,746.91
2016,5,12,12,30,870.0,154.0,2.1,23.0,971.0,1029.3,743.65
2016,5,12,12,45,854.0,162.0,2.15,23.5,957.0,1022.83,739.02
2016,5,12,13,0,838.0,170.0,2.2,24.0,943.0,1003.99,726.6
2016,5,12,13,15,834.0,169.0,2.25,24.0,925.0,984.62,715.39
2016,5,12,13,30,830.0,168.0,2.3,24.0,907.0,962.14,702.16
2016,5,12,13,45,825.5,164.5,2.4,24.5,882.5,933.69,684.12
2016,5,12,14,0,821.0,161.0,2.5,25.0,858.0,902.41,664.15
2016,5,12,14,15,812.0,158.5,2.55,24.5,826.5,865.61,642.47
2016,5,12,14,30,803.0,156.0,2.6,24.0,795.0,826.6,618.99
2016,5,12,14,45,794.5,151.0,2.7,24.0,758.5,783.48,591.45
2016,5,12,15,0,786.0,146.0,2.8,24.0,722.0,738.56,562.0
2016,5,12,15,15,770.5,142.5,2.8,23.5,679.0,688.64,527.68
2016,5,12,15,30,755.0,139.0,2.8,23.0,636.0,638.61,492.32
2016,5,12,15,45,740.0,132.5,2.85,23.0,590.5,584.47,452.26
2016,5,12,16,0,725.0,126.0,2.9,23.0,545.0,530.14,410.87
2016,5,12,16,15,699.5,120.5,2.9,22.0,495.5,471.64,366.35
2016,5,12,16,30,674.0,115.0,2.9,21.0,446.0,414.6,321.3
2016,5,12,16,45,645.0,107.5,2.95,20.5,395.5,356.03,273.05
2016,5,12,17,0,616.0,100.0,3.0,20.0,345.0,299.92,225.42
2016,5,12,17,15,570.0,92.0,3.0,19.0,294.0,241.52,175.92
2016,5,12,17,30,524.0,84.0,3.0,18.0,243.0,188.15,130.5
2016,5,12,17,45,462.0,74.0,3.05,17.5,194.5,135.83,87.85
2016,5,12,18,0,400.0,64.0,3.1,17.0,146.0,89.62,53.58
2016,5,12,18,15,308.5,51.0,3.0,16.0,103.5,48.82,29.51
2016,5,12,18,30,217.0,38.0,2.9,15.0,61.0,29.52,19.28
2016,5,12,18,45,108.5,19.0,2.85,14.5,30.5,14.85,1.37
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,16.0,2.3,9.5,23.5,12.64,0.0
2016,5,13,5,30,180.0,32.0,2.4,10.0,47.0,25.04,14.67
2016,5,13,5,45,285.0,45.5,2.55,10.5,89.0,34.97,25.19
2016,5,13,6,0,390.0,59.0,2.7,11.0,131.0,72.79,43.42
2016,5,13,6,15,195.0,64.0,2.75,11.5,100.0,80.81,55.15
2016,5,13,6,30,0.0,69.0,2.8,12.0,69.0,63.89,49.45
2016,5,13,6,45,0.0,84.5,2.9,12.5,84.5,78.24,61.61
2016,5,13,7,0,0.0,100.0,3.0,13.0,100.0,92.69,73.59
2016,5,13,7,15,0.0,122.0,3.0,13.5,122.0,113.19,90.43
2016,5,13,7,30,0.0,144.0,3.0,14.0,144.0,133.84,107.09
2016,5,13,7,45,3.5,161.0,3.0,14.5,163.0,151.63,121.15
2016,5,13,8,0,7.0,178.0,3.0,15.0,182.0,169.85,135.42
2016,5,13,8,15,24.0,219.0,3.0,15.5,234.5,218.95,174.58
2016,5,13,8,30,41.0,260.0,3.0,16.0,287.0,273.97,217.7
2016,5,13,8,45,59.5,292.0,3.0,16.5,333.5,320.34,253.33
2016,5,13,9,0,78.0,324.0,3.0,17.0,380.0,368.56,289.83
2016,5,13,9,15,92.5,348.0,3.0,17.0,418.0,407.48,319.21
2016,5,13,9,30,107.0,372.0,3.0,17.0,456.0,447.47,349.11
