Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,173.0,389.0,3.05,17.5,531.5,531.93,412.6
2016,5,13,10,0,239.0,406.0,3.1,18.0,607.0,613.58,472.44
2016,5,13,10,15,242.0,416.5,3.15,18.5,625.5,643.43,492.2
2016,5,13,10,30,245.0,427.0,3.2,19.0,644.0,664.73,506.07
2016,5,13,10,45,575.0,279.5,3.3,19.5,802.5,846.47,643.42
2016,5,13,11,0,905.0,132.0,3.4,20.0,961.0,1015.88,758.73
2016,5,13,11,15,907.0,132.5,3.5,20.0,973.0,1031.56,768.0
2016,5,13,11,30,909.0,133.0,3.6,20.0,985.0,1043.76,776.4
2016,5,13,11,45,913.0,130.5,3.75,20.0,990.0,1051.43,782.32
2016,5,13,12,0,917.0,128.0,3.9,20.0,995.0,1055.54,785.99
2016,5,13,12,15,916.5,128.0,3.95,20.0,992.0,1054.03,785.34
2016,5,13,12,30,916.0,128.0,4.0,20.0,989.0,1048.91,782.44
2016,5,13,12,45,912.0,128.5,4.1,20.0,978.0,1037.24,775.62
2016,5,13,13,0,908.0,129.0,4.2,20.0,967.0,1022.08,766.56
2016,5,13,13,15,904.5,128.0,4.25,20.0,949.0,1002.51,754.27
2016,5,13,13,30,901.0,127.0,4.3,20.0,931.0,979.63,739.76
2016,5,13,13,45,897.5,124.5,4.4,20.0,906.5,952.02,722.27
2016,5,13,14,0,894.0,122.0,4.5,20.0,882.0,921.33,702.9
2016,5,13,14,15,886.5,120.0,4.5,19.5,850.5,884.77,679.87
2016,5,13,14,30,879.0,118.0,4.5,19.0,819.0,845.68,654.8
2016,5,13,14,45,871.0,115.0,4.5,19.0,782.0,802.88,625.54
2016,5,13,15,0,863.0,112.0,4.5,19.0,745.0,758.0,594.49
2016,5,13,15,15,850.0,109.0,4.4,18.5,702.5,710.22,561.25
2016,5,13,15,30,837.0,106.0,4.3,18.0,660.0,658.27,522.6
2016,5,13,15,45,824.0,101.5,4.25,17.5,614.0,603.91,481.31
2016,5,13,16,0,811.0,97.0,4.2,17.0,568.0,548.95,438.27
2016,5,13,16,15,789.0,93.0,4.1,16.5,517.5,489.67,390.38
2016,5,13,16,30,767.0,89.0,4.0,16.0,467.0,431.29,341.68
2016,5,13,16,45,743.5,83.0,3.95,15.5,416.5,371.56,290.47
2016,5,13,17,0,720.0,77.0,3.9,15.0,366.0,313.5,239.17
2016,5,13,17,15,679.5,71.5,3.75,14.5,313.5,251.71,184.32
2016,5,13,17,30,639.0,66.0,3.6,14.0,261.0,195.52,134.32
2016,5,13,17,45,586.0,58.5,3.45,13.5,211.0,140.07,87.36
2016,5,13,18,0,533.0,51.0,3.3,13.0,161.0,90.85,50.08
2016,5,13,18,15,440.5,42.0,3.0,12.5,116.0,45.57,24.61
2016,5,13,18,30,348.0,33.0,2.7,12.0,71.0,25.95,16.6
2016,5,13,18,45,174.0,16.5,2.45,11.5,35.5,12.62,1.19
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,96.5,15.0,1.4,10.5,24.0,11.79,0.0
2016,5,14,5,30,193.0,30.0,1.6,11.0,48.0,23.37,13.48
2016,5,14,5,45,282.5,43.0,1.85,11.5,87.0,32.91,23.34
2016,5,14,6,0,372.0,56.0,2.1,12.0,126.0,69.44,40.95
2016,5,14,6,15,427.0,67.5,2.15,12.5,171.5,112.48,71.48
2016,5,14,6,30,482.0,79.0,2.2,13.0,217.0,161.2,110.91
2016,5,14,6,45,530.0,84.5,2.25,13.5,263.5,209.05,152.19
2016,5,14,7,0,578.0,90.0,2.3,14.0,310.0,262.23,198.7
2016,5,14,7,15,658.5,90.5,2.3,14.5,376.0,327.34,254.03
2016,5,14,7,30,739.0,91.0,2.3,15.0,442.0,401.87,316.12
2016,5,14,7,45,759.5,97.0,2.3,15.5,492.0,460.01,364.4
2016,5,14,8,0,780.0,103.0,2.3,16.0,542.0,519.07,411.77
2016,5,14,8,15,799.5,106.5,2.25,16.5,590.0,575.68,455.49
2016,5,14,8,30,819.0,110.0,2.2,17.0,638.0,632.48,497.8
2016,5,14,8,45,837.0,111.5,2.15,17.5,683.0,686.13,536.4
2016,5,14,9,0,855.0,113.0,2.1,18.0,728.0,739.2,572.73
2016,5,14,9,15,866.0,115.0,2.15,18.5,767.0,783.19,601.29
2016,5,14,9,30,877.0,117.0,2.2,19.0,806.0,828.26,630.26
2016,5,14,9,45,890.0,116.0,2.25,19.5,840.0,870.02,656.56
2016,5,14,10,0,903.0,115.0,2.3,20.0,874.0,909.68,681.16
2016,5,14,10,15,908.5,116.5,2.35,20.0,901.0,942.78,702.48
2016,5,14,10,30,914.0,118.0,2.4,20.0,928.0,972.91,721.84
2016,5,14,10,45,918.5,118.5,2.5,20.5,947.5,997.97,736.97
2016,5,14,11,0,923.0,119.0,2.6,21.0,967.0,1019.75,749.98
2016,5,14,11,15,925.5,119.5,2.65,21.0,979.0,1036.17,760.51
2016,5,14,11,30,928.0,120.0,2.7,21.0,991.0,1049.06,768.89
2016,5,14,11,45,926.5,122.0,2.8,21.5,995.0,1055.86,772.48
2016,5,14,12,0,925.0,124.0,2.9,22.0,999.0,1058.99,773.84
2016,5,14,12,15,924.5,123.5,2.95,22.0,996.0,1056.98,773.02
2016,5,14,12,30,924.0,123.0,3.0,22.0,993.0,1051.33,769.99
2016,5,14,12,45,911.0,130.0,3.1,22.0,979.5,1037.21,762.03
2016,5,14,13,0,898.0,137.0,3.2,22.0,966.0,1019.79,751.97
2016,5,14,13,15,894.0,135.5,3.25,22.0,948.0,999.44,739.6
2016,5,14,13,30,890.0,134.0,3.3,22.0,930.0,975.84,725.09
2016,5,14,13,45,883.5,133.0,3.4,22.0,904.5,947.31,707.59
2016,5,14,14,0,877.0,132.0,3.5,22.0,879.0,915.88,688.02
2016,5,14,14,15,868.5,130.0,3.55,21.5,847.0,879.04,665.56
2016,5,14,14,30,860.0,128.0,3.6,21.0,815.0,839.8,641.14
2016,5,14,14,45,847.0,126.5,3.7,21.0,777.0,799.31,614.54
2016,5,14,15,0,834.0,125.0,3.8,21.0,739.0,752.64,583.15
2016,5,14,15,15,819.5,122.0,3.8,20.5,696.0,702.06,548.27
2016,5,14,15,30,805.0,119.0,3.8,20.0,653.0,650.53,510.89
2016,5,14,15,45,784.0,116.5,3.85,20.0,605.5,594.9,468.53
2016,5,14,16,0,763.0,114.0,3.9,20.0,558.0,539.52,425.18
2016,5,14,16,15,738.5,109.5,3.8,19.5,508.5,480.34,378.2
2016,5,14,16,30,714.0,105.0,3.7,19.0,459.0,422.79,331.06
2016,5,14,16,45,678.5,100.5,3.65,18.5,407.0,362.55,280.59
2016,5,14,17,0,643.0,96.0,3.6,18.0,355.0,305.4,231.42
2016,5,14,17,15,598.0,89.0,3.4,17.5,303.5,246.73,180.54
2016,5,14,17,30,553.0,82.0,3.2,17.0,252.0,192.9,133.91
2016,5,14,17,45,489.0,73.0,3.05,16.5,203.0,139.48,90.08
2016,5,14,18,0,425.0,64.0,2.9,16.0,154.0,93.72,56.14
2016,5,14,18,15,332.5,52.0,2.6,15.0,110.5,50.92,30.65
2016,5,14,18,30,240.0,40.0,2.3,14.0,67.0,31.05,20.86
2016,5,14,18,45,120.0,20.0,2.05,13.5,33.5,15.6,3.56
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,17.0,2.0,10.5,25.5,13.4,0.0
2016,5,15,5,30,186.0,34.0,2.2,11.0,51.0,26.58,16.29
2016,5,15,5,45,292.5,46.0,2.4,11.5,92.5,35.54,25.68
2016,5,15,6,0,399.0,58.0,2.6,12.0,134.0,74.2,43.99
2016,5,15,6,15,468.0,67.5,2.55,12.5,182.5,117.71,74.1
2016,5,15,6,30,537.0,77.0,2.5,13.0,231.0,169.58,115.68
2016,5,15,6,45,292.0,112.0,2.45,14.0,198.5,174.52,131.61
2016,5,15,7,0,47.0,147.0,2.4,15.0,166.0,149.84,119.25
2016,5,15,7,15,167.0,167.5,2.35,15.5,245.0,217.28,172.51
2016,5,15,7,30,287.0,188.0,2.3,16.0,324.0,299.64,237.96
2016,5,15,7,45,528.5,147.0,2.25,16.5,432.0,396.12,314.22
2016,5,15,8,0,770.0,106.0,2.2,17.0,540.0,516.75,408.47
2016,5,15,8,15,789.0,109.5,2.15,17.5,587.5,572.51,450.9
2016,5,15,8,30,808.0,113.0,2.1,18.0,635.0,628.44,492.32
2016,5,15,8,45,824.0,115.0,2.1,18.5,679.0,680.69,529.97
2016,5,15,9,0,840.0,117.0,2.1,19.0,723.0,732.21,565.61
2016,5,15,9,15,851.5,119.5,2.1,19.5,762.0,779.8,596.28
2016,5,15,9,30,863.0,122.0,2.1,20.0,801.0,821.68,622.5
2016,5,15,9,45,887.5,114.5,2.15,20.5,838.0,866.05,650.5
2016,5,15,10,0,912.0,107.0,2.2,21.0,875.0,909.04,677.18
2016,5,15,10,15,918.0,108.5,2.3,21.5,902.0,942.8,697.94
2016,5,15,10,30,924.0,110.0,2.4,22.0,929.0,973.61,716.73
2016,5,15,10,45,927.5,111.5,2.5,22.5,949.0,998.93,731.88
2016,5,15,11,0,931.0,113.0,2.6,23.0,969.0,1020.9,744.9
2016,5,15,11,15,933.5,113.5,2.75,23.0,981.5,1037.42,756.4
2016,5,15,11,30,936.0,114.0,2.9,23.0,994.0,1050.38,765.72
2016,5,15,11,45,935.0,115.0,3.1,23.0,998.0,1056.74,771.34
2016,5,15,12,0,934.0,116.0,3.3,23.0,1002.0,1059.4,774.67
2016,5,15,12,15,934.0,116.0,3.45,23.0,999.5,1058.39,775.26
2016,5,15,12,30,934.0,116.0,3.6,23.0,997.0,1053.7,773.55
2016,5,15,12,45,936.0,113.0,3.75,23.0,987.5,1044.29,768.81
2016,5,15,13,0,938.0,110.0,3.9,23.0,978.0,1031.19,761.68
2016,5,15,13,15,934.5,109.0,4.0,23.0,960.0,1011.17,749.66
2016,5,15,13,30,931.0,108.0,4.1,23.0,942.0,987.73,735.38
2016,5,15,13,45,925.5,107.0,4.2,23.0,917.0,959.16,717.59
2016,5,15,14,0,920.0,106.0,4.3,23.0,892.0,927.52,697.62
2016,5,15,14,15,913.5,104.5,4.3,22.5,860.5,891.61,675.4
2016,5,15,14,30,907.0,103.0,4.3,22.0,829.0,853.03,651.09
2016,5,15,14,45,897.5,101.0,4.3,22.0,791.5,809.13,621.53
2016,5,15,15,0,888.0,99.0,4.3,22.0,754.0,763.21,590.24
2016,5,15,15,15,875.5,97.0,4.3,21.5,711.0,713.4,556.85
2016,5,15,15,30,863.0,95.0,4.3,21.0,668.0,662.31,519.96
2016,5,15,15,45,847.0,92.0,4.35,21.0,621.0,607.1,477.83
2016,5,15,16,0,831.0,89.0,4.4,21.0,574.0,552.07,434.63
2016,5,15,16,15,809.0,85.5,4.35,20.5,524.0,492.42,387.1
2016,5,15,16,30,787.0,82.0,4.3,20.0,474.0,433.62,338.69
2016,5,15,16,45,755.0,79.0,4.25,19.5,421.5,372.6,287.12
2016,5,15,17,0,723.0,76.0,4.2,19.0,369.0,314.15,236.3
2016,5,15,17,15,682.5,71.0,4.0,18.0,316.5,252.74,182.84
2016,5,15,17,30,642.0,66.0,3.8,17.0,264.0,196.92,133.97
2016,5,15,17,45,576.5,60.0,3.65,16.5,213.0,140.84,87.47
2016,5,15,18,0,511.0,54.0,3.5,16.0,162.0,92.45,51.58
2016,5,15,18,15,419.5,44.5,3.2,15.0,117.5,47.98,26.34
2016,5,15,18,30,328.0,35.0,2.9,14.0,73.0,27.55,17.94
2016,5,15,18,45,186.0,22.0,2.65,13.5,41.5,17.5,5.42
2016,5,15,19,0,44.0,9.0,2.4,13.0,10.0,8.58,0.0
2016,5,15,19,15,22.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,111.0,16.0,1.7,10.5,26.5,12.56,0.0
2016,5,16,5,30,222.0,32.0,1.8,11.0,53.0,24.93,15.11
2016,5,16,5,45,314.5,44.0,1.95,11.5,93.5,34.25,24.59
2016,5,16,6,0,407.0,56.0,2.1,12.0,134.0,73.01,42.65
2016,5,16,6,15,474.0,65.0,2.05,12.5,182.5,116.33,72.64
2016,5,16,6,30,541.0,74.0,2.0,13.0,231.0,167.7,113.87
2016,5,16,6,45,586.5,81.5,2.0,14.0,281.5,220.28,159.11
2016,5,16,7,0,632.0,89.0,2.0,15.0,332.0,277.86,208.96
2016,5,16,7,15,666.5,94.5,2.05,15.5,383.5,334.29,258.04
2016,5,16,7,30,701.0,100.0,2.1,16.0,435.0,393.84,308.5
2016,5,16,7,45,728.5,103.5,2.15,17.0,485.0,450.93,355.05
2016,5,16,8,0,756.0,107.0,2.2,18.0,535.0,510.31,401.67
2016,5,16,8,15,775.5,111.0,2.25,18.5,582.5,566.08,444.75
2016,5,16,8,30,795.0,115.0,2.3,19.0,630.0,622.1,486.67
2016,5,16,8,45,812.0,117.0,2.4,19.5,674.0,674.37,524.93
2016,5,16,9,0,829.0,119.0,2.5,20.0,718.0,726.04,561.54
2016,5,16,9,15,840.5,121.0,2.55,20.5,756.5,772.62,592.07
2016,5,16,9,30,852.0,123.0,2.6,21.0,795.0,813.5,618.22
2016,5,16,9,45,871.0,119.0,2.65,21.5,830.5,856.34,645.43
2016,5,16,10,0,890.0,115.0,2.7,22.0,866.0,897.53,671.16
2016,5,16,10,15,896.5,116.5,2.75,22.5,892.5,931.07,691.5
2016,5,16,10,30,903.0,118.0,2.8,23.0,919.0,961.75,709.86
2016,5,16,10,45,907.5,118.5,2.9,23.5,939.0,986.52,724.68
2016,5,16,11,0,912.0,119.0,3.0,24.0,959.0,1008.05,737.41
2016,5,16,11,15,914.5,120.0,3.05,24.0,971.5,1024.78,748.09
2016,5,16,11,30,917.0,121.0,3.1,24.0,984.0,1038.02,756.64
2016,5,16,11,45,919.0,120.5,3.2,24.5,989.0,1045.72,760.68
2016,5,16,12,0,921.0,120.0,3.3,25.0,994.0,1049.84,762.53
2016,5,16,12,15,920.5,120.0,3.4,25.0,991.5,1048.35,762.37
2016,5,16,12,30,920.0,120.0,3.5,25.0,989.0,1043.25,760.01
2016,5,16,12,45,919.5,119.0,3.6,25.5,979.0,1033.55,753.28
2016,5,16,13,0,919.0,118.0,3.7,26.0,969.0,1020.29,744.33
2016,5,16,13,15,915.5,117.0,3.75,26.0,951.5,1000.62,732.39
2016,5,16,13,30,912.0,116.0,3.8,26.0,934.0,977.62,718.3
2016,5,16,13,45,909.5,113.0,3.85,26.0,909.5,950.27,701.32
2016,5,16,14,0,907.0,110.0,3.9,26.0,885.0,919.75,682.16
2016,5,16,14,15,900.0,108.5,3.9,25.5,854.0,883.87,660.31
2016,5,16,14,30,893.0,107.0,3.9,25.0,823.0,845.4,636.47
2016,5,16,14,45,882.0,105.5,3.95,25.0,785.0,801.41,607.5
2016,5,16,15,0,871.0,104.0,4.0,25.0,747.0,755.55,576.89
2016,5,16,15,15,858.5,101.5,3.95,24.5,705.0,706.03,543.98
2016,5,16,15,30,846.0,99.0,3.9,24.0,663.0,655.27,507.54
2016,5,16,15,45,827.5,97.0,3.9,24.0,616.0,601.56,466.94
2016,5,16,16,0,809.0,95.0,3.9,24.0,569.0,546.13,423.98
2016,5,16,16,15,787.0,91.0,3.8,23.5,519.0,487.15,377.72
2016,5,16,16,30,765.0,87.0,3.7,23.0,469.0,429.07,330.67
2016,5,16,16,45,735.0,83.0,3.65,22.5,417.5,369.09,280.81
2016,5,16,17,0,705.0,79.0,3.6,22.0,366.0,310.04,230.39
2016,5,16,17,15,664.0,73.5,3.45,21.0,314.5,250.48,179.33
2016,5,16,17,30,623.0,68.0,3.3,20.0,263.0,195.19,131.69
2016,5,16,17,45,564.0,61.0,3.2,19.5,213.0,140.29,86.51
2016,5,16,18,0,505.0,54.0,3.1,19.0,163.0,92.31,51.01
2016,5,16,18,15,415.0,45.0,2.9,18.0,118.5,48.66,26.44
2016,5,16,18,30,325.0,36.0,2.7,17.0,74.0,28.36,18.44
2016,5,16,18,45,187.0,23.0,2.5,16.0,42.5,18.34,6.48
2016,5,16,19,0,49.0,10.0,2.3,15.0,11.0,9.53,0.0
2016,5,16,19,15,24.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,15.5,1.2,12.0,29.0,12.09,0.0
2016,5,17,5,30,281.0,31.0,1.4,13.0,58.0,24.71,14.92
2016,5,17,5,45,386.5,40.5,1.65,14.0,101.5,32.17,22.54
2016,5,17,6,0,492.0,50.0,1.9,15.0,145.0,73.06,39.19
2016,5,17,6,15,557.0,57.5,1.95,15.5,195.0,119.85,71.1
2016,5,17,6,30,622.0,65.0,2.0,16.0,245.0,174.38,114.74
2016,5,17,6,45,671.0,69.5,2.1,17.0,298.5,229.69,162.15
2016,5,17,7,0,720.0,74.0,2.2,18.0,352.0,291.81,215.71
2016,5,17,7,15,751.5,78.5,2.35,18.5,405.0,350.86,267.15
2016,5,17,7,30,783.0,83.0,2.5,19.0,458.0,412.58,319.5
2016,5,17,7,45,809.0,85.5,2.7,20.0,510.0,472.06,368.14
2016,5,17,8,0,835.0,88.0,2.9,21.0,562.0,532.91,416.17
2016,5,17,8,15,852.5,91.0,2.95,21.5,610.5,589.62,459.92
2016,5,17,8,30,870.0,94.0,3.0,22.0,659.0,646.53,502.39
2016,5,17,8,45,884.5,96.0,3.1,23.0,704.0,699.96,540.24
2016,5,17,9,0,899.0,98.0,3.2,24.0,749.0,752.38,574.79
2016,5,17,9,15,909.0,100.0,3.25,24.5,788.5,800.07,605.67
2016,5,17,9,30,919.0,102.0,3.3,25.0,828.0,845.84,634.78
2016,5,17,9,45,926.0,104.0,3.35,25.5,861.0,886.94,660.34
2016,5,17,10,0,933.0,106.0,3.4,26.0,894.0,925.44,683.9
2016,5,17,10,15,938.0,107.5,3.35,26.0,921.0,958.85,704.59
2016,5,17,10,30,943.0,109.0,3.3,26.0,948.0,989.19,723.14
2016,5,17,10,45,946.5,110.0,3.25,26.5,967.5,1014.38,736.81
2016,5,17,11,0,950.0,111.0,3.2,27.0,987.0,1036.15,748.21
2016,5,17,11,15,952.0,111.5,3.15,27.0,999.0,1052.43,757.59
2016,5,17,11,30,954.0,112.0,3.1,27.0,1011.0,1065.08,764.74
2016,5,17,11,45,954.5,112.0,3.05,27.5,1015.5,1072.04,766.86
2016,5,17,12,0,955.0,112.0,3.0,28.0,1020.0,1075.27,766.75
2016,5,17,12,15,953.5,112.0,2.95,28.0,1016.5,1072.75,764.7
2016,5,17,12,30,952.0,112.0,2.9,28.0,1013.0,1066.51,760.46
2016,5,17,12,45,951.5,110.5,2.85,28.5,1002.0,1056.03,752.2
2016,5,17,13,0,951.0,109.0,2.8,29.0,991.0,1041.87,741.79
2016,5,17,13,15,947.0,108.0,2.75,29.0,972.5,1021.22,728.9
2016,5,17,13,30,943.0,107.0,2.7,29.0,954.0,997.14,713.94
2016,5,17,13,45,936.5,106.5,2.7,29.0,928.0,967.96,696.2
2016,5,17,14,0,930.0,106.0,2.7,29.0,902.0,935.73,676.48
2016,5,17,14,15,922.5,104.0,2.7,29.0,870.0,898.26,653.23
2016,5,17,14,30,915.0,102.0,2.7,29.0,838.0,858.15,628.09
2016,5,17,14,45,905.0,100.5,2.7,29.0,799.5,814.19,600.14
2016,5,17,15,0,895.0,99.0,2.7,29.0,761.0,768.21,570.52
2016,5,17,15,15,882.0,96.5,2.7,28.5,718.0,717.37,538.23
2016,5,17,15,30,869.0,94.0,2.7,28.0,675.0,665.28,502.61
2016,5,17,15,45,853.0,91.0,2.7,28.0,627.5,609.91,462.22
2016,5,17,16,0,837.0,88.0,2.7,28.0,580.0,554.64,420.69
2016,5,17,16,15,815.5,84.5,2.65,27.5,529.5,495.04,375.33
2016,5,17,16,30,794.0,81.0,2.6,27.0,479.0,436.24,328.99
2016,5,17,16,45,765.5,77.0,2.55,27.0,427.0,375.31,278.98
2016,5,17,17,0,737.0,73.0,2.5,27.0,375.0,316.55,229.41
2016,5,17,17,15,697.5,68.5,2.35,26.0,322.5,256.79,179.25
2016,5,17,17,30,658.0,64.0,2.2,25.0,270.0,199.26,130.75
2016,5,17,17,45,599.0,58.0,2.1,24.0,219.5,143.25,85.73
2016,5,17,18,0,540.0,52.0,2.0,23.0,169.0,94.1,50.14
2016,5,17,18,15,452.5,43.0,1.85,22.0,123.5,48.39,24.8
2016,5,17,18,30,365.0,34.0,1.7,21.0,78.0,26.41,16.52
2016,5,17,18,45,224.5,22.0,1.6,20.0,45.0,17.32,6.13
2016,5,17,19,0,84.0,10.0,1.5,19.0,12.0,9.53,0.0
2016,5,17,19,15,42.0,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,16.5,1.95,13.5,28.5,12.93,0.0
2016,5,18,5,30,249.0,33.0,2.2,14.0,57.0,25.68,15.76
2016,5,18,5,45,347.5,44.0,2.45,15.0,99.5,35.44,25.29
2016,5,18,6,0,446.0,55.0,2.7,16.0,142.0,74.92,42.1
2016,5,18,6,15,511.0,63.0,2.6,16.5,191.0,119.41,72.5
2016,5,18,6,30,576.0,71.0,2.5,17.0,240.0,171.67,114.1
2016,5,18,6,45,621.5,77.5,2.45,18.0,291.5,225.3,159.83
2016,5,18,7,0,667.0,84.0,2.4,19.0,343.0,283.87,210.07
2016,5,18,7,15,699.5,89.0,2.3,19.5,395.0,340.97,259.16
2016,5,18,7,30,732.0,94.0,2.2,20.0,447.0,400.92,309.18
2016,5,18,7,45,756.0,98.5,2.1,21.0,497.0,459.79,356.09
2016,5,18,8,0,780.0,103.0,2.0,22.0,547.0,518.79,401.13
2016,5,18,8,15,798.5,106.5,1.95,22.5,594.5,574.6,442.98
2016,5,18,8,30,817.0,110.0,1.9,23.0,642.0,630.49,483.37
2016,5,18,8,45,831.5,112.5,1.9,24.0,685.5,682.48,518.9
2016,5,18,9,0,846.0,115.0,1.9,25.0,729.0,733.6,552.11
2016,5,18,9,15,856.5,117.0,1.95,25.5,767.5,776.69,579.22
2016,5,18,9,30,867.0,119.0,2.0,26.0,806.0,820.8,606.7
2016,5,18,9,45,880.5,118.0,2.1,26.5,839.5,862.47,632.6
2016,5,18,10,0,894.0,117.0,2.2,27.0,873.0,902.11,656.93
2016,5,18,10,15,899.5,118.5,2.3,27.5,899.5,934.81,676.55
2016,5,18,10,30,905.0,120.0,2.4,28.0,926.0,964.58,694.25
2016,5,18,10,45,907.0,122.0,2.5,28.5,944.5,988.49,708.15
2016,5,18,11,0,909.0,124.0,2.6,29.0,963.0,1009.06,719.98
2016,5,18,11,15,911.0,124.5,2.65,29.0,975.0,1024.72,729.74
2016,5,18,11,30,913.0,125.0,2.7,29.0,987.0,1036.92,737.44
2016,5,18,11,45,911.0,127.0,2.8,29.5,990.5,1043.09,740.48
2016,5,18,12,0,909.0,129.0,2.9,30.0,994.0,1045.69,741.41
2016,5,18,12,15,908.0,129.0,2.95,30.0,991.0,1043.74,740.64
2016,5,18,12,30,907.0,129.0,3.0,30.0,988.0,1038.24,737.78
2016,5,18,12,45,903.0,129.5,3.05,30.0,976.5,1026.76,731.26
2016,5,18,13,0,899.0,130.0,3.1,30.0,965.0,1011.86,722.68
2016,5,18,13,15,895.0,129.0,3.15,30.0,947.5,992.14,711.08
2016,5,18,13,30,891.0,128.0,3.2,30.0,930.0,969.17,697.43
2016,5,18,13,45,888.0,125.0,3.25,30.0,905.5,941.98,681.03
2016,5,18,14,0,885.0,122.0,3.3,30.0,881.0,911.73,662.58
2016,5,18,14,15,877.0,120.5,3.3,29.5,850.0,875.78,641.22
2016,5,18,14,30,869.0,119.0,3.3,29.0,819.0,837.37,618.0
2016,5,18,14,45,860.5,116.0,3.35,29.0,782.0,794.83,590.73
2016,5,18,15,0,852.0,113.0,3.4,29.0,745.0,750.3,561.76
2016,5,18,15,15,839.0,110.5,3.4,28.5,702.5,703.71,531.45
2016,5,18,15,30,826.0,108.0,3.4,28.0,660.0,653.07,496.05
2016,5,18,15,45,807.0,105.0,3.4,27.5,613.5,597.45,455.96
2016,5,18,16,0,788.0,102.0,3.4,27.0,567.0,541.84,414.59
2016,5,18,16,15,765.5,98.5,3.3,26.0,517.5,484.28,370.93
2016,5,18,16,30,743.0,95.0,3.2,25.0,468.0,427.7,326.41
2016,5,18,16,45,715.5,89.5,3.1,24.5,417.5,367.21,276.86
2016,5,18,17,0,688.0,84.0,3.0,24.0,367.0,309.92,228.48
2016,5,18,17,15,647.5,78.0,2.9,23.0,315.5,251.03,178.68
2016,5,18,17,30,607.0,72.0,2.8,22.0,264.0,196.36,132.17
2016,5,18,17,45,556.0,64.0,2.75,21.0,215.0,142.68,88.29
2016,5,18,18,0,505.0,56.0,2.7,20.0,166.0,94.98,52.87
2016,5,18,18,15,418.0,46.5,2.65,19.0,121.5,50.88,27.69
2016,5,18,18,30,331.0,37.0,2.6,18.0,77.0,29.04,19.04
2016,5,18,18,45,202.0,24.0,2.6,17.0,45.0,19.08,7.93
2016,5,18,19,0,73.0,11.0,2.6,16.0,13.0,10.48,0.0
2016,5,18,19,15,36.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,112.0,18.5,4.25,10.5,29.5,14.52,0.0
2016,5,19,5,30,224.0,37.0,4.4,11.0,59.0,28.87,18.76
2016,5,19,5,45,328.0,48.5,4.55,11.5,102.5,38.53,28.41
2016,5,19,6,0,432.0,60.0,4.7,12.0,146.0,78.86,46.57
2016,5,19,6,15,498.0,69.0,4.75,12.0,195.0,123.52,77.95
2016,5,19,6,30,564.0,78.0,4.8,12.0,244.0,176.12,120.92
2016,5,19,6,45,475.0,104.0,4.9,12.5,262.5,212.65,158.47
2016,5,19,7,0,386.0,130.0,5.0,13.0,281.0,239.85,187.04
2016,5,19,7,15,445.5,137.5,4.85,13.5,335.0,293.13,232.48
2016,5,19,7,30,505.0,145.0,4.7,14.0,389.0,352.64,282.58
2016,5,19,7,45,602.5,131.5,4.55,14.5,453.0,418.3,336.91
2016,5,19,8,0,700.0,118.0,4.4,15.0,517.0,490.7,395.74
2016,5,19,8,15,549.5,186.5,4.35,15.5,516.5,505.67,406.48
2016,5,19,8,30,399.0,255.0,4.3,16.0,516.0,501.8,401.04
2016,5,19,8,45,524.5,226.5,4.3,16.5,593.5,585.01,466.09
2016,5,19,9,0,650.0,198.0,4.3,17.0,671.0,675.76,535.12
2016,5,19,9,15,770.0,158.0,4.3,17.5,747.0,754.78,594.28
2016,5,19,9,30,890.0,118.0,4.3,18.0,823.0,837.83,651.47
2016,5,19,9,45,890.0,125.5,4.3,18.5,855.0,877.42,676.73
2016,5,19,10,0,890.0,133.0,4.3,19.0,887.0,914.03,699.85
2016,5,19,10,15,897.0,134.5,4.25,19.5,914.5,947.93,720.61
2016,5,19,10,30,904.0,136.0,4.2,20.0,942.0,979.01,739.22
2016,5,19,10,45,911.5,135.5,4.2,20.5,963.5,1005.6,754.93
2016,5,19,11,0,919.0,135.0,4.2,21.0,985.0,1029.06,768.5
2016,5,19,11,15,921.5,135.5,4.2,21.0,997.0,1045.35,778.77
2016,5,19,11,30,924.0,136.0,4.2,21.0,1009.0,1058.14,786.84
2016,5,19,11,45,924.5,136.5,4.25,21.5,1013.5,1065.39,790.16
2016,5,19,12,0,925.0,137.0,4.3,22.0,1018.0,1069.04,791.23
2016,5,19,12,15,924.0,137.0,4.3,22.0,1015.0,1067.09,789.94
2016,5,19,12,30,923.0,137.0,4.3,22.0,1012.0,1061.53,786.42
2016,5,19,12,45,928.0,131.5,4.35,22.0,1003.5,1052.88,781.31
2016,5,19,13,0,933.0,126.0,4.4,22.0,995.0,1040.49,773.82
2016,5,19,13,15,930.0,125.0,4.45,21.5,977.0,1021.2,763.22
2016,5,19,13,30,927.0,124.0,4.5,21.0,959.0,998.49,750.62
2016,5,19,13,45,710.5,228.0,4.55,21.0,858.0,893.81,679.96
2016,5,19,14,0,494.0,332.0,4.6,21.0,757.0,782.07,597.0
2016,5,19,14,15,699.0,224.0,4.7,20.5,801.0,835.46,643.68
2016,5,19,14,30,904.0,116.0,4.8,20.0,845.0,862.86,666.36
2016,5,19,14,45,891.5,115.5,4.9,20.0,806.5,818.44,636.16
2016,5,19,15,0,879.0,115.0,5.0,20.0,768.0,772.22,604.67
2016,5,19,15,15,865.5,112.5,4.9,19.5,725.0,724.2,571.27
2016,5,19,15,30,852.0,110.0,4.8,19.0,682.0,672.07,532.5
2016,5,19,15,45,739.5,129.5,4.75,18.5,600.5,581.18,462.59
2016,5,19,16,0,627.0,149.0,4.7,18.0,519.0,498.95,398.03
2016,5,19,16,15,637.0,130.0,4.7,17.0,478.5,450.48,360.07
2016,5,19,16,30,647.0,111.0,4.7,16.0,438.0,399.86,318.59
2016,5,19,16,45,426.0,138.5,4.75,15.5,344.5,299.69,237.42
2016,5,19,17,0,205.0,166.0,4.8,15.0,251.0,222.19,176.04
2016,5,19,17,15,183.5,147.5,4.7,14.5,216.0,185.6,145.33
2016,5,19,17,30,162.0,129.0,4.6,14.0,181.0,151.48,116.61
2016,5,19,17,45,143.0,107.5,4.6,13.5,147.0,117.82,88.46
2016,5,19,18,0,124.0,86.0,4.6,13.0,113.0,86.71,63.18
2016,5,19,18,15,96.0,65.0,4.55,12.5,83.0,58.4,41.76
2016,5,19,18,30,68.0,44.0,4.5,12.0,53.0,37.18,26.68
2016,5,19,18,45,34.0,26.5,4.45,11.5,31.0,22.95,11.48
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,8.58,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.2,9.0,30.5,15.31,0.0
2016,5,20,5,30,214.0,39.0,4.3,9.0,61.0,30.45,20.38
2016,5,20,5,45,326.0,50.0,4.4,9.5,104.5,39.9,29.9
2016,5,20,6,0,438.0,61.0,4.5,10.0,148.0,80.32,47.94
2016,5,20,6,15,505.0,69.5,4.5,10.5,197.5,124.98,79.32
2016,5,20,6,30,572.0,78.0,4.5,11.0,247.0,177.69,122.33
2016,5,20,6,45,369.5,118.0,4.5,11.5,235.0,199.5,151.57
2016,5,20,7,0,167.0,158.0,4.5,12.0,223.0,196.73,157.13
2016,5,20,7,15,291.0,162.5,4.5,12.5,295.5,258.54,207.16
2016,5,20,7,30,415.0,167.0,4.5,13.0,368.0,335.48,270.2
2016,5,20,7,45,335.5,205.5,4.5,13.5,379.5,356.48,288.42
2016,5,20,8,0,256.0,244.0,4.5,14.0,391.0,371.07,299.94
2016,5,20,8,15,550.0,175.0,4.5,14.0,525.0,494.6,401.17
2016,5,20,8,30,844.0,106.0,4.5,14.0,659.0,642.91,519.91
2016,5,20,8,45,859.0,108.5,4.5,14.5,703.0,696.37,559.93
2016,5,20,9,0,874.0,111.0,4.5,15.0,747.0,746.37,595.94
2016,5,20,9,15,660.5,209.0,4.55,15.0,704.5,723.23,574.81
2016,5,20,9,30,447.0,307.0,4.6,15.0,662.0,673.31,532.42
2016,5,20,9,45,473.5,315.0,4.7,15.5,705.0,721.57,567.86
2016,5,20,10,0,500.0,323.0,4.8,16.0,748.0,770.01,602.44
2016,5,20,10,15,264.0,337.0,4.8,16.0,562.5,580.59,456.54
2016,5,20,10,30,28.0,351.0,4.8,16.0,377.0,368.18,287.65
2016,5,20,10,45,260.0,365.5,4.85,16.5,606.5,620.7,486.32
2016,5,20,11,0,492.0,380.0,4.9,17.0,836.0,873.0,672.33
2016,5,20,11,15,274.0,407.0,4.9,17.0,661.5,687.08,531.26
2016,5,20,11,30,56.0,434.0,4.9,17.0,487.0,483.22,373.46
2016,5,20,11,45,261.0,421.5,4.95,17.0,670.5,694.93,538.15
2016,5,20,12,0,466.0,409.0,5.0,17.0,854.0,895.96,686.87
2016,5,20,12,15,344.0,444.0,4.95,17.0,772.0,801.32,614.67
2016,5,20,12,30,222.0,479.0,4.9,17.0,690.0,704.13,541.08
2016,5,20,12,45,318.0,438.5,4.9,17.0,737.0,764.27,588.52
2016,5,20,13,0,414.0,398.0,4.9,17.0,784.0,819.11,630.86
2016,5,20,13,15,341.5,418.5,4.9,16.5,732.5,755.06,583.85
2016,5,20,13,30,269.0,439.0,4.9,16.0,681.0,699.49,542.77
2016,5,20,13,45,273.0,423.0,4.9,16.0,663.5,679.04,528.76
2016,5,20,14,0,277.0,407.0,4.9,16.0,646.0,657.33,513.57
2016,5,20,14,15,191.0,396.0,4.9,16.0,558.0,555.48,435.98
2016,5,20,14,30,105.0,385.0,4.9,16.0,470.0,459.42,361.5
2016,5,20,14,45,183.5,364.0,4.9,16.0,504.0,501.25,396.53
2016,5,20,15,0,262.0,343.0,4.9,16.0,538.0,535.4,424.73
2016,5,20,15,15,248.5,324.0,4.85,15.5,500.5,493.95,393.72
2016,5,20,15,30,235.0,305.0,4.8,15.0,463.0,448.59,359.52
2016,5,20,15,45,225.0,283.0,4.75,15.0,426.0,408.33,328.14
2016,5,20,16,0,215.0,261.0,4.7,15.0,389.0,368.69,296.8
2016,5,20,16,15,136.5,233.5,4.6,14.5,312.5,290.41,234.21
2016,5,20,16,30,58.0,206.0,4.5,14.0,236.0,218.42,176.24
2016,5,20,16,45,52.5,185.5,4.4,14.0,210.0,192.81,155.46
2016,5,20,17,0,47.0,165.0,4.3,14.0,184.0,167.89,134.96
2016,5,20,17,15,42.0,143.0,4.15,13.5,158.5,142.51,114.09
2016,5,20,17,30,37.0,121.0,4.0,13.0,133.0,117.91,93.62
2016,5,20,17,45,258.0,92.5,3.85,12.5,152.0,122.46,87.63
2016,5,20,18,0,479.0,64.0,3.7,12.0,171.0,100.81,60.57
2016,5,20,18,15,389.0,53.5,3.45,11.5,126.0,57.16,34.19
2016,5,20,18,30,299.0,43.0,3.2,11.0,81.0,33.19,23.39
2016,5,20,18,45,170.5,28.5,3.0,11.0,48.0,22.33,11.45
2016,5,20,19,0,42.0,14.0,2.8,11.0,15.0,13.34,0.0
2016,5,20,19,15,21.0,7.0,2.8,10.5,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,30.5,18.0,1.65,10.0,21.5,15.96,0.96
2016,5,21,5,30,61.0,36.0,1.8,10.0,43.0,30.77,20.7
2016,5,21,5,45,97.0,56.0,2.0,10.5,73.0,47.29,36.37
2016,5,21,6,0,133.0,76.0,2.2,11.0,103.0,74.33,53.39
2016,5,21,6,15,156.0,97.0,2.25,11.0,137.0,105.3,77.91
2016,5,21,6,30,179.0,118.0,2.3,11.0,171.0,139.35,106.28
2016,5,21,6,45,201.5,136.0,2.4,11.5,206.5,173.83,135.46
2016,5,21,7,0,224.0,154.0,2.5,12.0,242.0,211.19,167.17
2016,5,21,7,15,223.0,177.5,2.55,12.5,275.5,247.6,198.21
2016,5,21,7,30,222.0,201.0,2.6,13.0,309.0,281.96,226.82
2016,5,21,7,45,194.5,227.5,2.7,13.5,329.5,307.66,247.77
2016,5,21,8,0,167.0,254.0,2.8,14.0,350.0,330.31,265.42
2016,5,21,8,15,121.5,271.0,2.85,14.0,344.0,330.55,265.03
2016,5,21,8,30,76.0,288.0,2.9,14.0,338.0,321.83,257.14
2016,5,21,8,45,128.5,316.0,3.0,14.5,407.0,393.65,313.36
2016,5,21,9,0,181.0,344.0,3.1,15.0,476.0,466.0,368.69
2016,5,21,9,15,95.5,284.5,3.15,14.5,354.5,351.94,279.48
2016,5,21,9,30,10.0,225.0,3.2,14.0,233.0,219.68,173.51
2016,5,21,9,45,7.5,199.0,3.25,14.0,205.0,193.36,152.5
2016,5,21,10,0,5.0,173.0,3.3,14.0,177.0,166.85,131.03
2016,5,21,10,15,52.5,304.0,3.3,14.0,351.0,342.09,270.86
2016,5,21,10,30,100.0,435.0,3.3,14.0,525.0,518.68,405.16
2016,5,21,10,45,61.0,387.0,3.3,14.0,442.5,436.44,341.13
2016,5,21,11,0,22.0,339.0,3.3,14.0,360.0,343.81,269.19
2016,5,21,11,15,72.0,407.5,3.25,14.0,476.0,470.88,367.73
2016,5,21,11,30,122.0,476.0,3.2,14.0,592.0,600.64,464.24
2016,5,21,11,45,289.5,441.5,3.2,14.0,718.0,743.19,572.22
2016,5,21,12,0,457.0,407.0,3.2,14.0,844.0,884.45,675.43
2016,5,21,12,15,304.5,444.5,3.2,14.0,735.5,761.92,583.84
2016,5,21,12,30,152.0,482.0,3.2,14.0,627.0,637.25,490.09
2016,5,21,12,45,285.0,438.5,3.2,14.0,706.5,731.34,563.59
2016,5,21,13,0,418.0,395.0,3.2,14.0,786.0,819.61,629.98
2016,5,21,13,15,314.0,422.5,3.2,14.0,712.5,732.42,564.59
2016,5,21,13,30,210.0,450.0,3.2,14.0,639.0,646.72,500.3
2016,5,21,13,45,149.0,430.0,3.2,14.0,563.0,564.79,439.4
2016,5,21,14,0,88.0,410.0,3.2,14.0,487.0,477.74,373.44
2016,5,21,14,15,115.0,401.0,3.15,14.0,497.0,495.39,388.34
2016,5,21,14,30,142.0,392.0,3.1,14.0,507.0,503.09,395.25
2016,5,21,14,45,152.5,373.0,3.1,14.0,491.5,485.66,382.94
2016,5,21,15,0,163.0,354.0,3.1,14.0,476.0,467.01,369.69
2016,5,21,15,15,122.0,327.0,3.05,14.0,415.5,403.42,320.56
2016,5,21,15,30,81.0,300.0,3.0,14.0,355.0,338.93,270.25
2016,5,21,15,45,182.5,275.5,2.95,14.0,387.5,375.48,301.19
2016,5,21,16,0,284.0,251.0,2.9,14.0,420.0,400.65,321.66
2016,5,21,16,15,284.5,227.5,2.85,14.0,384.5,361.5,290.21
2016,5,21,16,30,285.0,204.0,2.8,14.0,349.0,321.97,258.01
2016,5,21,16,45,294.5,179.5,2.75,14.0,315.5,284.74,226.77
2016,5,21,17,0,304.0,155.0,2.7,14.0,282.0,246.32,193.61
2016,5,21,17,15,426.5,121.0,2.55,13.5,273.0,229.94,174.64
2016,5,21,17,30,549.0,87.0,2.4,13.0,264.0,199.21,141.49
2016,5,21,17,45,503.0,76.0,2.3,13.0,216.0,146.91,96.97
2016,5,21,18,0,457.0,65.0,2.2,13.0,168.0,100.04,60.47
2016,5,21,18,15,374.0,54.0,1.95,12.5,124.0,57.44,34.44
2016,5,21,18,30,291.0,43.0,1.7,12.0,80.0,33.13,23.3
2016,5,21,18,45,178.0,28.5,1.45,11.5,48.0,22.29,11.73
2016,5,21,19,0,65.0,14.0,1.2,11.0,16.0,13.34,0.0
2016,5,21,19,15,32.5,7.0,1.15,10.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,117.0,19.5,1.35,9.5,32.0,15.27,1.53
2016,5,22,5,30,234.0,39.0,1.6,10.0,64.0,30.38,20.45
2016,5,22,5,45,329.0,51.0,1.85,10.5,106.5,41.0,30.84
2016,5,22,6,0,424.0,63.0,2.1,11.0,149.0,81.45,49.13
2016,5,22,6,15,212.0,74.5,2.1,11.5,117.5,92.63,64.49
2016,5,22,6,30,0.0,86.0,2.1,12.0,86.0,79.11,62.45
2016,5,22,6,45,0.0,104.0,2.1,12.5,104.0,95.82,76.46
2016,5,22,7,0,0.0,122.0,2.1,13.0,122.0,112.64,90.26
2016,5,22,7,15,2.0,138.5,2.05,13.5,139.5,128.92,103.31
2016,5,22,7,30,4.0,155.0,2.0,14.0,157.0,145.5,116.41
2016,5,22,7,45,117.0,201.5,1.95,14.5,269.0,246.67,198.03
2016,5,22,8,0,230.0,248.0,1.9,15.0,381.0,357.7,285.43
2016,5,22,8,15,167.5,272.0,1.9,15.0,373.5,357.92,284.53
2016,5,22,8,30,105.0,296.0,1.9,15.0,366.0,347.56,275.28
2016,5,22,8,45,202.5,310.5,1.95,15.5,455.0,438.06,345.59
2016,5,22,9,0,300.0,325.0,2.0,16.0,544.0,538.16,420.77
2016,5,22,9,15,268.5,351.0,2.05,16.0,555.0,554.21,430.85
2016,5,22,9,30,237.0,377.0,2.1,16.0,566.0,560.73,434.42
2016,5,22,9,45,210.0,397.5,2.15,16.5,570.0,568.43,438.06
2016,5,22,10,0,183.0,418.0,2.2,17.0,574.0,573.66,439.8
2016,5,22,10,15,537.5,275.5,2.25,17.0,753.0,772.1,591.69
2016,5,22,10,30,892.0,133.0,2.3,17.0,932.0,963.29,724.11
2016,5,22,10,45,895.0,135.0,2.4,17.5,951.0,987.77,737.39
2016,5,22,11,0,898.0,137.0,2.5,18.0,970.0,1009.03,750.28
2016,5,22,11,15,900.0,137.5,2.6,18.0,982.0,1024.51,760.86
2016,5,22,11,30,902.0,138.0,2.7,18.0,994.0,1036.58,769.34
2016,5,22,11,45,609.5,300.5,2.85,18.5,880.0,928.67,694.9
2016,5,22,12,0,317.0,463.0,3.0,19.0,766.0,793.07,593.1
2016,5,22,12,15,326.0,453.0,3.1,19.0,764.0,791.54,594.06
2016,5,22,12,30,335.0,443.0,3.2,19.0,762.0,788.35,592.9
2016,5,22,12,45,338.0,434.5,3.3,19.0,753.0,779.06,587.34
2016,5,22,13,0,341.0,426.0,3.4,19.0,744.0,768.15,580.7
2016,5,22,13,15,390.0,393.5,3.5,18.5,751.0,775.42,589.55
2016,5,22,13,30,439.0,361.0,3.6,18.0,758.0,787.12,601.25
2016,5,22,13,45,435.5,353.0,3.7,18.0,738.0,763.79,585.51
2016,5,22,14,0,432.0,345.0,3.8,18.0,718.0,738.94,568.76
2016,5,22,14,15,425.0,336.5,3.85,17.5,692.5,709.19,549.11
2016,5,22,14,30,418.0,328.0,3.9,17.0,667.0,678.36,528.39
2016,5,22,14,45,386.5,324.0,3.95,17.0,626.5,626.23,490.24
2016,5,22,15,0,355.0,320.0,4.0,17.0,586.0,581.46,457.01
2016,5,22,15,15,258.0,316.0,3.95,16.5,503.5,492.5,389.28
2016,5,22,15,30,161.0,312.0,3.9,16.0,421.0,406.87,323.01
2016,5,22,15,45,225.0,281.0,3.9,16.0,422.0,406.29,324.23
2016,5,22,16,0,289.0,250.0,3.9,16.0,423.0,402.43,321.81
2016,5,22,16,15,349.5,215.0,3.8,15.5,406.0,382.27,306.23
2016,5,22,16,30,410.0,180.0,3.7,15.0,389.0,357.99,286.08
2016,5,22,16,45,455.0,150.0,3.6,15.0,359.0,322.21,254.78
2016,5,22,17,0,500.0,120.0,3.5,15.0,329.0,281.02,217.53
2016,5,22,17,15,539.5,101.0,3.35,14.5,299.5,244.67,183.05
2016,5,22,17,30,579.0,82.0,3.2,14.0,270.0,201.42,141.91
2016,5,22,17,45,525.5,73.5,3.1,13.5,221.0,148.51,97.29
2016,5,22,18,0,472.0,65.0,3.0,13.0,172.0,101.9,61.39
2016,5,22,18,15,390.0,54.0,2.65,12.5,128.0,58.38,34.68
2016,5,22,18,30,308.0,43.0,2.3,12.0,84.0,33.1,23.3
2016,5,22,18,45,196.5,28.5,2.0,11.5,50.5,22.26,11.98
2016,5,22,19,0,85.0,14.0,1.7,11.0,17.0,13.34,0.0
2016,5,22,19,15,42.5,7.0,1.6,10.5,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,6.5,17.5,2.15,9.5,18.5,16.21,2.7
2016,5,23,5,30,13.0,35.0,2.3,10.0,37.0,31.18,21.19
2016,5,23,5,45,32.5,55.0,2.5,10.5,61.5,47.97,37.03
2016,5,23,6,0,52.0,75.0,2.7,11.0,86.0,69.5,52.18
