Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,65.0,97.0,2.75,11.5,114.0,94.62,72.8
2016,5,23,6,30,78.0,119.0,2.8,12.0,142.0,121.69,95.32
2016,5,23,6,45,91.5,139.5,2.85,12.5,172.0,149.38,118.41
2016,5,23,7,0,105.0,160.0,2.9,13.0,202.0,179.49,143.44
2016,5,23,7,15,58.5,164.0,2.9,13.5,188.0,173.15,139.14
2016,5,23,7,30,12.0,168.0,2.9,14.0,174.0,160.78,129.03
2016,5,23,7,45,183.5,197.0,2.9,14.5,302.0,273.83,220.48
2016,5,23,8,0,355.0,226.0,2.9,15.0,430.0,405.56,324.98
2016,5,23,8,15,363.0,245.5,2.9,15.5,469.5,449.08,358.18
2016,5,23,8,30,371.0,265.0,2.9,16.0,509.0,492.74,391.03
2016,5,23,8,45,585.5,200.5,2.95,16.5,615.0,602.05,476.36
2016,5,23,9,0,800.0,136.0,3.0,17.0,721.0,719.63,565.55
2016,5,23,9,15,594.5,235.5,3.0,17.0,683.0,697.17,543.75
2016,5,23,9,30,389.0,335.0,3.0,17.0,645.0,646.92,501.95
2016,5,23,9,45,622.5,236.0,3.05,17.5,755.5,769.32,595.43
2016,5,23,10,0,856.0,137.0,3.1,18.0,866.0,886.33,677.1
2016,5,23,10,15,862.5,138.5,3.15,18.0,892.0,918.7,697.91
2016,5,23,10,30,869.0,140.0,3.2,18.0,918.0,948.36,717.5
2016,5,23,10,45,873.0,141.0,3.25,18.5,937.0,972.29,731.82
2016,5,23,11,0,877.0,142.0,3.3,19.0,956.0,993.11,744.07
2016,5,23,11,15,879.5,142.5,3.3,19.0,968.0,1008.77,753.95
2016,5,23,11,30,882.0,143.0,3.3,19.0,980.0,1021.12,761.72
2016,5,23,11,45,884.5,142.0,3.35,19.0,985.0,1028.63,766.81
2016,5,23,12,0,887.0,141.0,3.4,19.0,990.0,1032.75,769.8
2016,5,23,12,15,886.5,141.0,3.45,19.0,987.0,1031.42,769.3
2016,5,23,12,30,886.0,141.0,3.5,19.0,984.0,1026.65,766.67
2016,5,23,12,45,855.5,159.5,3.55,19.0,967.0,1015.92,760.17
2016,5,23,13,0,825.0,178.0,3.6,19.0,950.0,993.86,746.16
2016,5,23,13,15,820.5,177.0,3.55,18.5,932.5,974.6,734.85
2016,5,23,13,30,816.0,176.0,3.5,18.0,915.0,952.33,721.48
2016,5,23,13,45,808.5,174.5,3.5,18.0,890.0,923.95,702.88
2016,5,23,14,0,801.0,173.0,3.5,18.0,865.0,892.97,682.48
2016,5,23,14,15,791.5,170.5,3.45,18.0,834.0,856.88,658.14
2016,5,23,14,30,782.0,168.0,3.4,18.0,803.0,818.69,632.22
2016,5,23,14,45,773.5,163.0,3.35,18.0,767.0,776.96,603.59
2016,5,23,15,0,765.0,158.0,3.3,18.0,731.0,734.91,573.78
2016,5,23,15,15,749.5,154.0,3.2,17.5,689.5,685.6,538.4
2016,5,23,15,30,734.0,150.0,3.1,17.0,648.0,635.61,501.73
2016,5,23,15,45,719.0,143.5,3.05,17.0,603.0,583.06,461.52
2016,5,23,16,0,704.0,137.0,3.0,17.0,558.0,530.35,420.19
2016,5,23,16,15,679.0,131.5,2.95,16.5,509.5,473.69,375.4
2016,5,23,16,30,654.0,126.0,2.9,16.0,461.0,418.44,330.37
2016,5,23,16,45,629.5,117.0,2.9,16.0,412.0,361.74,282.44
2016,5,23,17,0,605.0,108.0,2.9,16.0,363.0,306.99,234.97
2016,5,23,17,15,562.5,100.5,2.8,15.5,312.5,250.89,186.46
2016,5,23,17,30,520.0,93.0,2.7,15.0,262.0,199.33,141.78
2016,5,23,17,45,471.0,82.0,2.6,15.0,215.0,146.89,97.71
2016,5,23,18,0,422.0,71.0,2.5,15.0,168.0,101.65,62.71
2016,5,23,18,15,341.5,58.5,2.35,14.5,124.5,59.76,36.53
2016,5,23,18,30,261.0,46.0,2.2,14.0,81.0,35.39,25.12
2016,5,23,18,45,130.5,31.5,2.1,13.5,49.0,25.9,14.97
2016,5,23,19,0,0.0,17.0,2.0,13.0,17.0,15.48,0.0
2016,5,23,19,15,0.0,8.5,2.0,12.5,8.5,8.1,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,19.5,2.35,10.5,32.0,15.23,2.73
2016,5,24,5,30,228.0,39.0,2.5,11.0,64.0,30.3,20.4
2016,5,24,5,45,324.0,50.5,2.7,11.5,106.5,40.76,30.53
2016,5,24,6,0,420.0,62.0,2.9,12.0,149.0,80.31,48.07
2016,5,24,6,15,210.0,56.0,2.9,12.0,99.5,75.24,49.67
2016,5,24,6,30,0.0,50.0,2.9,12.0,50.0,46.46,34.51
2016,5,24,6,45,0.0,60.5,2.95,12.5,60.5,56.26,42.81
2016,5,24,7,0,0.0,71.0,3.0,13.0,71.0,66.06,50.96
2016,5,24,7,15,0.0,92.5,3.0,13.5,92.5,86.01,67.52
2016,5,24,7,30,0.0,114.0,3.0,14.0,114.0,106.0,83.85
2016,5,24,7,45,0.0,136.0,3.05,14.5,136.0,126.56,100.4
2016,5,24,8,0,0.0,158.0,3.1,15.0,158.0,147.24,116.8
2016,5,24,8,15,0.0,148.5,3.1,15.5,148.5,138.57,109.11
2016,5,24,8,30,0.0,139.0,3.1,16.0,139.0,129.79,101.47
2016,5,24,8,45,4.5,177.5,3.15,16.5,181.0,169.13,132.87
2016,5,24,9,0,9.0,216.0,3.2,17.0,223.0,209.12,164.2
2016,5,24,9,15,16.5,257.5,3.2,17.0,271.0,254.86,199.99
2016,5,24,9,30,24.0,299.0,3.2,17.0,319.0,301.45,235.94
2016,5,24,9,45,16.5,254.5,3.25,17.5,268.5,253.7,197.86
2016,5,24,10,0,9.0,210.0,3.3,18.0,218.0,205.45,159.46
2016,5,24,10,15,17.5,277.5,3.35,18.0,293.5,278.08,216.17
2016,5,24,10,30,26.0,345.0,3.4,18.0,369.0,359.78,278.43
2016,5,24,10,45,27.0,351.5,3.45,18.5,377.0,368.32,283.91
2016,5,24,11,0,28.0,358.0,3.5,19.0,385.0,376.77,289.58
2016,5,24,11,15,28.0,362.5,3.5,19.0,390.0,382.11,293.39
2016,5,24,11,30,28.0,367.0,3.5,19.0,395.0,387.26,297.1
2016,5,24,11,45,234.0,376.5,3.55,19.0,601.5,620.75,476.47
2016,5,24,12,0,440.0,386.0,3.6,19.0,808.0,845.3,639.11
2016,5,24,12,15,426.5,398.0,3.6,19.0,805.5,843.14,635.4
2016,5,24,12,30,413.0,410.0,3.6,19.0,803.0,838.93,632.0
2016,5,24,12,45,644.5,280.5,3.65,19.0,887.0,934.75,706.2
2016,5,24,13,0,876.0,151.0,3.7,19.0,971.0,1007.46,756.67
2016,5,24,13,15,872.0,150.0,3.7,19.0,953.0,988.38,743.67
2016,5,24,13,30,868.0,149.0,3.7,19.0,935.0,966.16,729.33
2016,5,24,13,45,861.5,147.5,3.7,19.0,910.5,938.12,711.06
2016,5,24,14,0,855.0,146.0,3.7,19.0,886.0,913.42,695.08
2016,5,24,14,15,846.5,144.0,3.7,18.5,854.5,877.17,672.28
2016,5,24,14,30,838.0,142.0,3.7,18.0,823.0,838.59,647.66
2016,5,24,14,45,830.5,137.5,3.7,18.0,787.0,796.16,618.82
2016,5,24,15,0,823.0,133.0,3.7,18.0,751.0,751.76,588.28
2016,5,24,15,15,809.0,130.0,3.65,17.5,708.5,702.56,553.58
2016,5,24,15,30,795.0,127.0,3.6,17.0,666.0,652.39,516.76
2016,5,24,15,45,780.0,121.5,3.6,17.0,620.5,598.45,475.36
2016,5,24,16,0,765.0,116.0,3.6,17.0,575.0,544.19,432.61
2016,5,24,16,15,742.0,112.0,3.55,16.5,526.0,486.53,386.64
2016,5,24,16,30,719.0,108.0,3.5,16.0,477.0,430.44,340.45
2016,5,24,16,45,692.5,101.5,3.45,16.0,426.5,371.92,290.45
2016,5,24,17,0,666.0,95.0,3.4,16.0,376.0,315.45,240.98
2016,5,24,17,15,625.0,88.5,3.3,15.5,325.0,257.29,190.16
2016,5,24,17,30,584.0,82.0,3.2,15.0,274.0,203.4,142.91
2016,5,24,17,45,530.5,73.5,3.15,14.5,225.0,150.19,98.16
2016,5,24,18,0,477.0,65.0,3.1,14.0,176.0,103.25,61.99
2016,5,24,18,15,394.5,54.5,2.95,13.5,131.5,59.77,35.23
2016,5,24,18,30,312.0,44.0,2.8,13.0,87.0,33.8,23.89
2016,5,24,18,45,194.0,30.0,2.65,12.5,53.0,23.4,13.26
2016,5,24,19,0,76.0,16.0,2.5,12.0,19.0,12.61,0.0
2016,5,24,19,15,38.0,8.0,2.45,11.5,9.5,7.63,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,19.5,2.25,10.5,33.0,15.21,3.21
2016,5,25,5,30,245.0,39.0,2.4,11.0,66.0,30.28,20.44
2016,5,25,5,45,339.0,50.0,2.55,11.5,108.5,40.54,30.35
2016,5,25,6,0,433.0,61.0,2.7,12.0,151.0,80.25,47.54
2016,5,25,6,15,216.5,54.5,2.7,12.0,99.5,74.74,48.96
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,44.6,32.91
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,53.46,40.41
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,62.33,47.78
2016,5,25,7,15,0.0,94.0,2.7,13.5,94.0,87.39,68.68
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,112.46,89.2
2016,5,25,7,45,1.0,144.5,2.75,14.5,145.5,134.91,107.23
2016,5,25,8,0,2.0,168.0,2.8,15.0,170.0,157.6,125.2
2016,5,25,8,15,9.5,199.5,2.9,15.5,206.0,191.76,152.3
2016,5,25,8,30,17.0,231.0,3.0,16.0,242.0,226.87,179.76
2016,5,25,8,45,42.0,278.0,3.1,16.5,308.0,293.34,231.85
2016,5,25,9,0,67.0,325.0,3.2,17.0,374.0,359.53,282.62
2016,5,25,9,15,95.0,353.5,3.25,17.0,427.5,412.39,323.05
2016,5,25,9,30,123.0,382.0,3.3,17.0,481.0,473.63,369.29
2016,5,25,9,45,127.5,396.5,3.35,17.5,502.5,497.64,385.93
2016,5,25,10,0,132.0,411.0,3.4,18.0,524.0,521.53,402.5
2016,5,25,10,15,515.5,265.5,3.45,18.0,725.5,740.88,573.76
2016,5,25,10,30,899.0,120.0,3.5,18.0,927.0,955.16,725.67
2016,5,25,10,45,902.5,121.5,3.55,18.5,946.5,979.77,738.94
2016,5,25,11,0,906.0,123.0,3.6,19.0,966.0,1001.16,751.57
2016,5,25,11,15,908.5,123.5,3.6,19.0,978.0,1017.27,761.78
2016,5,25,11,30,911.0,124.0,3.6,19.0,990.0,1029.96,769.81
2016,5,25,11,45,913.5,123.0,3.6,19.0,995.5,1037.69,774.66
2016,5,25,12,0,916.0,122.0,3.6,19.0,1001.0,1041.92,777.32
2016,5,25,12,15,915.5,122.0,3.6,19.0,998.0,1040.61,776.44
2016,5,25,12,30,915.0,122.0,3.6,19.0,995.0,1035.77,773.37
2016,5,25,12,45,906.5,126.0,3.65,19.0,983.0,1023.5,765.84
2016,5,25,13,0,898.0,130.0,3.7,19.0,971.0,1007.92,756.2
2016,5,25,13,15,894.0,129.0,3.75,19.0,953.5,988.51,744.05
2016,5,25,13,30,890.0,128.0,3.8,19.0,936.0,965.89,729.75
2016,5,25,13,45,887.0,125.0,3.85,19.5,912.5,939.08,711.23
2016,5,25,14,0,884.0,122.0,3.9,20.0,889.0,909.24,690.63
2016,5,25,14,15,877.0,120.5,3.95,19.5,858.0,874.55,669.2
2016,5,25,14,30,870.0,119.0,4.0,19.0,827.0,837.37,645.76
2016,5,25,14,45,863.0,115.0,4.05,19.0,791.0,795.4,617.41
2016,5,25,15,0,856.0,111.0,4.1,19.0,755.0,751.31,587.23
2016,5,25,15,15,843.5,108.5,4.1,18.5,713.0,702.97,554.27
2016,5,25,15,30,831.0,106.0,4.1,18.0,671.0,655.06,519.07
2016,5,25,15,45,817.0,102.0,4.1,18.0,626.0,601.64,477.86
2016,5,25,16,0,803.0,98.0,4.1,18.0,581.0,547.73,435.15
2016,5,25,16,15,782.5,94.0,4.05,17.5,532.0,490.31,389.17
2016,5,25,16,30,762.0,90.0,4.0,17.0,483.0,433.61,342.28
2016,5,25,16,45,735.5,85.5,3.95,17.0,432.5,375.08,291.98
2016,5,25,17,0,709.0,81.0,3.9,17.0,382.0,316.95,240.87
2016,5,25,17,15,671.0,76.0,3.8,16.5,331.0,258.72,189.6
2016,5,25,17,30,633.0,71.0,3.7,16.0,280.0,204.33,141.5
2016,5,25,17,45,577.0,65.0,3.6,15.5,230.5,150.22,95.87
2016,5,25,18,0,521.0,59.0,3.5,15.0,181.0,102.57,59.29
2016,5,25,18,15,440.0,50.0,3.35,14.0,136.0,57.84,32.2
2016,5,25,18,30,359.0,41.0,3.2,13.0,91.0,31.93,22.29
2016,5,25,18,45,227.0,29.0,3.05,12.5,56.0,23.07,13.16
2016,5,25,19,0,95.0,17.0,2.9,12.0,21.0,13.41,0.0
2016,5,25,19,15,47.5,8.5,2.9,11.5,10.5,8.1,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.0,2.7,10.5,4.5,0.0,0.0
2016,5,26,5,0,19.0,8.0,2.7,11.0,9.0,7.63,0.0
2016,5,26,5,15,122.5,24.0,2.75,11.0,37.5,18.86,5.81
2016,5,26,5,30,226.0,40.0,2.8,11.0,66.0,31.04,21.13
2016,5,26,5,45,318.0,52.0,2.9,11.5,108.0,42.02,31.68
2016,5,26,6,0,410.0,64.0,3.0,12.0,150.0,80.27,48.37
2016,5,26,6,15,472.5,73.5,3.0,12.5,198.0,124.72,79.88
2016,5,26,6,30,535.0,83.0,3.0,13.0,246.0,175.41,120.85
2016,5,26,6,45,582.5,89.0,3.0,13.5,296.5,226.4,165.02
2016,5,26,7,0,630.0,95.0,3.0,14.0,347.0,282.58,214.22
2016,5,26,7,15,663.0,101.0,2.95,14.5,398.0,338.41,263.09
2016,5,26,7,30,696.0,107.0,2.9,15.0,449.0,397.19,313.21
2016,5,26,7,45,722.5,110.5,2.9,16.0,499.0,453.12,359.17
2016,5,26,8,0,749.0,114.0,2.9,17.0,549.0,510.63,404.74
2016,5,26,8,15,768.5,118.0,2.85,17.5,595.5,566.28,447.94
2016,5,26,8,30,788.0,122.0,2.8,18.0,642.0,621.52,489.4
2016,5,26,8,45,804.0,124.5,2.8,18.5,685.5,672.89,526.94
2016,5,26,9,0,820.0,127.0,2.8,19.0,729.0,723.6,562.96
2016,5,26,9,15,831.5,129.5,2.75,19.5,767.5,769.97,593.28
2016,5,26,9,30,843.0,132.0,2.7,20.0,806.0,814.77,621.78
2016,5,26,9,45,843.5,139.5,2.7,20.5,837.0,853.66,646.05
2016,5,26,10,0,844.0,147.0,2.7,21.0,868.0,889.81,668.18
2016,5,26,10,15,851.0,148.5,2.7,21.0,894.5,922.85,689.3
2016,5,26,10,30,858.0,150.0,2.7,21.0,921.0,946.21,703.88
2016,5,26,10,45,863.0,151.5,2.7,21.5,941.0,971.31,718.31
2016,5,26,11,0,868.0,153.0,2.7,22.0,961.0,993.38,730.67
2016,5,26,11,15,871.0,153.5,2.7,22.5,973.5,1009.41,739.08
2016,5,26,11,30,874.0,154.0,2.7,23.0,986.0,1022.18,745.45
2016,5,26,11,45,875.5,154.0,2.75,23.5,991.0,1029.67,748.99
2016,5,26,12,0,877.0,154.0,2.8,24.0,996.0,1033.79,750.51
2016,5,26,12,15,877.0,153.5,2.85,24.0,993.5,1032.57,750.17
2016,5,26,12,30,877.0,153.0,2.9,24.0,991.0,1027.96,747.81
2016,5,26,12,45,885.5,145.5,2.95,24.0,984.0,1021.56,744.41
2016,5,26,13,0,894.0,138.0,3.0,24.0,977.0,1011.53,738.74
2016,5,26,13,15,890.5,137.0,3.05,24.0,959.5,992.72,727.45
2016,5,26,13,30,887.0,136.0,3.1,24.0,942.0,970.68,714.11
2016,5,26,13,45,882.5,134.0,3.15,24.5,918.0,943.64,696.08
2016,5,26,14,0,878.0,132.0,3.2,25.0,894.0,913.64,676.1
2016,5,26,14,15,870.5,130.0,3.25,24.5,863.0,878.27,655.03
2016,5,26,14,30,863.0,128.0,3.3,24.0,832.0,840.45,632.02
2016,5,26,14,45,851.5,126.5,3.4,24.0,795.0,801.45,606.92
2016,5,26,15,0,840.0,125.0,3.5,24.0,758.0,756.42,577.24
2016,5,26,15,15,827.0,122.0,3.5,23.5,716.0,707.35,544.17
2016,5,26,15,30,814.0,119.0,3.5,23.0,674.0,657.17,508.46
2016,5,26,15,45,795.0,116.0,3.55,23.0,627.5,602.52,467.6
2016,5,26,16,0,776.0,113.0,3.6,23.0,581.0,547.89,425.62
2016,5,26,16,15,753.5,109.0,3.55,22.0,532.0,490.83,381.89
2016,5,26,16,30,731.0,105.0,3.5,21.0,483.0,433.63,336.48
2016,5,26,16,45,700.5,100.0,3.5,20.5,432.0,374.42,287.5
2016,5,26,17,0,670.0,95.0,3.5,20.0,381.0,317.67,239.18
2016,5,26,17,15,629.5,89.0,3.4,19.0,330.0,259.93,189.8
2016,5,26,17,30,589.0,83.0,3.3,18.0,279.0,206.37,143.66
2016,5,26,17,45,530.0,75.5,3.25,17.5,229.0,152.9,99.34
2016,5,26,18,0,471.0,68.0,3.2,17.0,179.0,106.33,63.97
2016,5,26,18,15,389.0,57.5,3.05,16.0,134.5,63.13,37.45
2016,5,26,18,30,307.0,47.0,2.9,15.0,90.0,36.09,25.72
2016,5,26,18,45,190.5,32.5,2.75,14.5,55.5,25.35,15.04
2016,5,26,19,0,74.0,18.0,2.6,14.0,21.0,15.08,0.0
2016,5,26,19,15,37.0,9.0,2.6,13.5,10.5,8.58,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,10.5,4.5,2.15,9.5,4.5,0.0,0.0
2016,5,27,5,0,21.0,9.0,2.2,10.0,9.0,8.58,0.0
2016,5,27,5,15,126.5,25.0,2.2,10.5,38.0,19.66,6.78
2016,5,27,5,30,232.0,41.0,2.2,11.0,67.0,31.82,21.87
2016,5,27,5,45,327.0,52.5,2.25,11.5,110.0,42.51,32.14
2016,5,27,6,0,422.0,64.0,2.3,12.0,153.0,82.26,49.64
2016,5,27,6,15,484.5,73.0,2.25,12.5,201.5,125.7,80.13
2016,5,27,6,30,547.0,82.0,2.2,13.0,250.0,176.61,121.18
2016,5,27,6,45,596.0,88.0,2.15,14.0,301.5,228.63,165.7
2016,5,27,7,0,645.0,94.0,2.1,15.0,353.0,286.0,215.09
2016,5,27,7,15,678.0,99.5,2.0,15.5,404.0,342.16,263.66
2016,5,27,7,30,711.0,105.0,1.9,16.0,455.0,401.24,313.25
2016,5,27,7,45,737.5,108.5,1.8,17.0,505.5,457.92,358.76
2016,5,27,8,0,764.0,112.0,1.7,18.0,556.0,516.89,404.08
2016,5,27,8,15,782.5,116.0,1.6,18.5,603.0,571.99,445.43
2016,5,27,8,30,801.0,120.0,1.5,19.0,650.0,627.24,485.23
2016,5,27,8,45,817.0,122.0,1.4,20.0,693.5,678.67,519.8
2016,5,27,9,0,833.0,124.0,1.3,21.0,737.0,729.41,552.38
2016,5,27,9,15,844.0,126.0,1.25,21.5,775.0,775.39,580.48
2016,5,27,9,30,855.0,128.0,1.2,22.0,813.0,815.76,604.2
2016,5,27,9,45,868.5,127.0,1.2,23.0,846.5,856.79,627.38
2016,5,27,10,0,882.0,126.0,1.2,24.0,880.0,895.86,648.8
2016,5,27,10,15,888.0,127.5,1.2,24.5,906.5,928.49,667.03
2016,5,27,10,30,894.0,129.0,1.2,25.0,933.0,958.31,683.36
2016,5,27,10,45,899.5,129.0,1.3,25.5,953.0,983.21,698.16
2016,5,27,11,0,905.0,129.0,1.4,26.0,973.0,1004.99,711.05
2016,5,27,11,15,907.5,129.5,1.55,26.5,985.0,1021.09,721.23
2016,5,27,11,30,910.0,130.0,1.7,27.0,997.0,1033.79,729.34
2016,5,27,11,45,913.0,129.0,1.85,27.5,1002.5,1042.06,734.75
2016,5,27,12,0,916.0,128.0,2.0,28.0,1008.0,1046.84,738.04
2016,5,27,12,15,915.5,128.0,2.15,28.0,1005.0,1045.6,739.11
2016,5,27,12,30,915.0,128.0,2.3,28.0,1002.0,1040.83,738.03
2016,5,27,12,45,912.0,128.0,2.45,28.0,991.5,1030.08,733.23
2016,5,27,13,0,909.0,128.0,2.6,28.0,981.0,1015.91,726.26
2016,5,27,13,15,905.5,127.0,2.7,28.0,963.5,996.89,715.7
2016,5,27,13,30,902.0,126.0,2.8,28.0,946.0,974.61,703.02
2016,5,27,13,45,896.0,125.0,2.95,28.5,921.5,946.87,685.75
2016,5,27,14,0,890.0,124.0,3.1,29.0,897.0,916.22,666.46
2016,5,27,14,15,882.5,122.0,3.15,28.5,866.0,880.55,645.63
2016,5,27,14,30,875.0,120.0,3.2,28.0,835.0,842.39,622.85
2016,5,27,14,45,864.0,118.5,3.3,28.0,798.0,799.69,595.71
2016,5,27,15,0,853.0,117.0,3.4,28.0,761.0,755.18,566.92
2016,5,27,15,15,840.5,114.5,3.4,27.5,719.5,709.38,537.05
2016,5,27,15,30,828.0,112.0,3.4,27.0,678.0,659.52,502.16
2016,5,27,15,45,810.5,109.0,3.45,27.0,632.0,605.21,462.23
2016,5,27,16,0,793.0,106.0,3.5,27.0,586.0,550.74,421.04
2016,5,27,16,15,771.5,102.5,3.45,26.5,537.0,493.88,377.42
2016,5,27,16,30,750.0,99.0,3.4,26.0,488.0,437.85,333.01
2016,5,27,16,45,718.5,95.0,3.35,25.5,436.5,377.12,283.74
2016,5,27,17,0,687.0,91.0,3.3,25.0,385.0,320.05,236.02
2016,5,27,17,15,648.0,85.5,3.15,24.0,334.0,262.27,187.43
2016,5,27,17,30,609.0,80.0,3.0,23.0,283.0,208.47,141.81
2016,5,27,17,45,551.5,73.0,2.85,22.5,233.0,154.53,97.78
2016,5,27,18,0,494.0,66.0,2.7,22.0,183.0,107.26,62.43
2016,5,27,18,15,413.5,56.0,2.35,21.0,138.0,63.15,35.87
2016,5,27,18,30,333.0,46.0,2.0,20.0,93.0,36.39,25.45
2016,5,27,18,45,217.5,32.0,1.7,19.0,58.0,24.92,14.51
2016,5,27,19,0,102.0,18.0,1.4,18.0,23.0,14.18,0.0
2016,5,27,19,15,51.0,9.0,1.3,17.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,0.75,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,5,28,5,15,139.0,24.0,0.8,13.5,40.0,18.82,6.5
2016,5,28,5,30,278.0,38.0,0.9,14.0,70.0,29.42,19.6
2016,5,28,5,45,367.0,48.5,1.05,15.0,113.0,40.32,29.8
2016,5,28,6,0,456.0,59.0,1.2,16.0,156.0,79.82,45.6
2016,5,28,6,15,516.0,67.5,1.3,16.5,204.5,124.51,76.42
2016,5,28,6,30,576.0,76.0,1.4,17.0,253.0,176.3,117.64
2016,5,28,6,45,619.5,82.0,1.55,17.5,304.0,228.6,162.33
2016,5,28,7,0,663.0,88.0,1.7,18.0,355.0,285.57,211.46
2016,5,28,7,15,694.5,93.5,1.75,18.5,406.0,342.11,259.99
2016,5,28,7,30,726.0,99.0,1.8,19.0,457.0,401.39,309.48
2016,5,28,7,45,734.0,102.5,1.85,20.0,497.5,451.09,349.76
2016,5,28,8,0,742.0,106.0,1.9,21.0,538.0,499.07,387.22
2016,5,28,8,15,712.5,131.0,1.9,21.5,573.0,545.61,422.16
2016,5,28,8,30,683.0,156.0,1.9,22.0,608.0,588.47,452.93
2016,5,28,8,45,761.5,138.0,1.9,23.0,673.0,656.66,501.43
2016,5,28,9,0,840.0,120.0,1.9,24.0,738.0,729.88,551.59
2016,5,28,9,15,851.0,122.5,1.9,24.5,777.0,776.61,580.75
2016,5,28,9,30,862.0,125.0,1.9,25.0,816.0,817.86,605.91
2016,5,28,9,45,870.0,127.5,1.95,26.0,848.5,857.96,629.21
2016,5,28,10,0,878.0,130.0,2.0,27.0,881.0,895.75,650.62
2016,5,28,10,15,884.5,131.5,2.0,27.0,908.0,928.71,670.74
2016,5,28,10,30,891.0,133.0,2.0,27.0,935.0,958.9,689.01
2016,5,28,10,45,895.0,134.5,2.05,27.5,954.5,983.79,703.06
2016,5,28,11,0,899.0,136.0,2.1,28.0,974.0,1005.53,715.13
2016,5,28,11,15,901.5,137.0,2.1,28.0,986.5,1022.04,724.83
2016,5,28,11,30,904.0,138.0,2.1,28.0,999.0,1035.17,732.53
2016,5,28,11,45,904.5,138.5,2.15,28.5,1004.0,1042.41,735.82
2016,5,28,12,0,905.0,139.0,2.2,29.0,1009.0,1046.17,737.11
2016,5,28,12,15,904.5,139.0,2.25,29.0,1006.5,1044.96,736.93
2016,5,28,12,30,904.0,139.0,2.3,29.0,1004.0,1040.29,734.74
2016,5,28,12,45,891.5,146.0,2.4,29.5,991.0,1027.16,726.48
2016,5,28,13,0,879.0,153.0,2.5,30.0,978.0,1010.83,716.3
2016,5,28,13,15,875.0,151.5,2.55,30.0,960.5,991.42,705.16
2016,5,28,13,30,871.0,150.0,2.6,30.0,943.0,968.85,692.04
2016,5,28,13,45,864.0,149.0,2.7,30.0,918.5,940.99,675.91
2016,5,28,14,0,857.0,148.0,2.8,30.0,894.0,916.51,661.86
2016,5,28,14,15,717.0,211.5,2.85,29.5,820.5,836.5,611.85
2016,5,28,14,30,577.0,275.0,2.9,29.0,747.0,756.04,556.66
2016,5,28,14,45,446.5,305.5,3.0,29.0,660.5,660.07,489.35
2016,5,28,15,0,316.0,336.0,3.1,29.0,574.0,567.43,422.83
2016,5,28,15,15,441.0,272.0,3.15,28.5,585.0,582.3,437.86
2016,5,28,15,30,566.0,208.0,3.2,28.0,596.0,580.23,439.6
2016,5,28,15,45,660.0,166.5,3.25,28.0,588.5,570.6,433.35
2016,5,28,16,0,754.0,125.0,3.3,28.0,581.0,547.56,416.3
2016,5,28,16,15,670.5,129.5,3.3,27.5,510.0,468.85,356.9
2016,5,28,16,30,587.0,134.0,3.3,27.0,439.0,397.52,301.95
2016,5,28,16,45,543.5,129.0,3.3,26.5,389.0,340.96,256.99
2016,5,28,17,0,500.0,124.0,3.3,26.0,339.0,286.59,212.84
2016,5,28,17,15,449.0,119.0,3.05,25.0,293.5,236.45,171.97
2016,5,28,17,30,398.0,114.0,2.8,24.0,248.0,191.71,135.55
2016,5,28,17,45,427.5,93.0,2.6,23.0,215.0,151.63,100.47
2016,5,28,18,0,457.0,72.0,2.4,22.0,182.0,109.52,65.73
2016,5,28,18,15,377.0,60.5,2.1,21.0,137.0,64.91,38.07
2016,5,28,18,30,297.0,49.0,1.8,20.0,92.0,37.57,26.49
2016,5,28,18,45,191.0,34.0,1.55,19.0,57.5,26.48,15.91
2016,5,28,19,0,85.0,19.0,1.3,18.0,23.0,14.96,0.0
2016,5,28,19,15,42.5,9.5,1.3,17.5,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.5,5.0,2.1,11.0,5.5,0.0,0.0
2016,5,29,5,0,37.0,10.0,2.2,11.0,11.0,9.53,0.0
2016,5,29,5,15,154.5,24.5,2.25,11.5,41.0,19.22,7.15
2016,5,29,5,30,272.0,39.0,2.3,12.0,71.0,30.19,20.44
2016,5,29,5,45,363.0,50.0,2.4,13.0,114.0,41.65,31.21
2016,5,29,6,0,454.0,61.0,2.5,14.0,157.0,81.47,47.45
2016,5,29,6,15,515.5,69.0,2.45,14.5,206.0,125.72,78.18
2016,5,29,6,30,577.0,77.0,2.4,15.0,255.0,177.26,119.59
2016,5,29,6,45,621.0,83.5,2.35,15.5,306.5,230.17,165.23
2016,5,29,7,0,665.0,90.0,2.3,16.0,358.0,287.82,215.36
2016,5,29,7,15,697.0,95.0,2.25,16.5,409.5,344.16,264.21
2016,5,29,7,30,729.0,100.0,2.2,17.0,461.0,403.27,314.03
2016,5,29,7,45,753.0,104.0,2.15,18.0,511.0,461.15,360.73
2016,5,29,8,0,777.0,108.0,2.1,19.0,561.0,519.0,405.59
2016,5,29,8,15,795.5,111.5,2.1,19.5,608.0,574.17,447.74
2016,5,29,8,30,814.0,115.0,2.1,20.0,655.0,629.46,488.57
2016,5,29,8,45,828.5,118.0,2.1,21.0,698.5,681.4,524.67
2016,5,29,9,0,843.0,121.0,2.1,22.0,742.0,732.5,558.85
2016,5,29,9,15,854.0,123.5,2.15,22.5,780.5,779.34,589.02
2016,5,29,9,30,865.0,126.0,2.2,23.0,819.0,820.67,615.0
2016,5,29,9,45,875.0,126.5,2.3,24.0,852.0,860.58,638.92
2016,5,29,10,0,885.0,127.0,2.4,25.0,885.0,898.29,661.03
2016,5,29,10,15,891.0,128.5,2.45,25.0,911.5,931.0,681.82
2016,5,29,10,30,897.0,130.0,2.5,25.0,938.0,960.89,700.75
2016,5,29,10,45,900.5,131.5,2.65,25.5,957.5,985.45,715.76
2016,5,29,11,0,904.0,133.0,2.8,26.0,977.0,1006.82,728.72
2016,5,29,11,15,906.5,134.0,2.85,26.0,989.0,1023.43,739.21
2016,5,29,11,30,909.0,135.0,2.9,26.0,1001.0,1036.64,747.66
2016,5,29,11,45,908.0,136.5,2.95,26.5,1005.5,1043.42,750.65
2016,5,29,12,0,907.0,138.0,3.0,27.0,1010.0,1046.7,751.55
2016,5,29,12,15,906.5,138.0,3.0,27.0,1007.5,1045.53,750.79
2016,5,29,12,30,906.0,138.0,3.0,27.0,1005.0,1040.88,747.98
2016,5,29,12,45,894.5,143.5,3.05,27.5,992.5,1027.31,738.56
2016,5,29,13,0,883.0,149.0,3.1,28.0,980.0,1010.53,727.24
2016,5,29,13,15,879.5,148.0,3.15,28.0,963.0,992.06,716.35
2016,5,29,13,30,876.0,147.0,3.2,28.0,946.0,970.41,703.42
2016,5,29,13,45,870.5,145.5,3.25,28.0,921.5,943.37,686.96
2016,5,29,14,0,865.0,144.0,3.3,28.0,897.0,913.47,668.57
2016,5,29,14,15,857.0,142.0,3.3,27.5,866.5,883.58,651.09
2016,5,29,14,30,849.0,140.0,3.3,27.0,836.0,845.35,627.79
2016,5,29,14,45,840.0,137.0,3.3,27.0,799.5,803.15,600.34
2016,5,29,15,0,831.0,134.0,3.3,27.0,763.0,759.06,571.31
2016,5,29,15,15,817.5,131.0,3.25,26.5,721.0,710.15,538.38
2016,5,29,15,30,804.0,128.0,3.2,26.0,679.0,660.2,503.29
2016,5,29,15,45,788.5,123.5,3.15,26.0,633.5,606.79,463.8
2016,5,29,16,0,773.0,119.0,3.1,26.0,588.0,553.07,423.07
2016,5,29,16,15,750.5,114.5,3.05,25.5,539.0,494.95,378.72
2016,5,29,16,30,728.0,110.0,3.0,25.0,490.0,438.34,334.08
2016,5,29,16,45,700.5,104.0,2.95,24.5,439.5,379.59,286.46
2016,5,29,17,0,673.0,98.0,2.9,24.0,389.0,322.95,239.19
2016,5,29,17,15,632.5,92.0,2.75,23.0,337.5,265.06,190.66
2016,5,29,17,30,592.0,86.0,2.6,22.0,286.0,211.34,145.25
2016,5,29,17,45,539.0,77.5,2.5,21.5,236.5,157.68,101.25
2016,5,29,18,0,486.0,69.0,2.4,21.0,187.0,110.19,65.3
2016,5,29,18,15,405.0,58.5,2.25,20.0,141.5,65.97,38.2
2016,5,29,18,30,324.0,48.0,2.1,19.0,96.0,36.76,25.94
2016,5,29,18,45,210.5,34.0,2.0,18.0,60.5,26.46,16.08
2016,5,29,19,0,97.0,20.0,1.9,17.0,25.0,15.76,0.0
2016,5,29,19,15,48.5,10.0,2.0,16.0,12.5,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,5,30,5,0,50.0,11.0,1.5,11.0,12.0,10.48,0.0
2016,5,30,5,15,176.5,24.5,1.65,11.5,43.0,19.22,7.42
2016,5,30,5,30,303.0,38.0,1.8,12.0,74.0,30.27,20.55
2016,5,30,5,45,394.5,48.0,1.95,12.5,118.0,39.97,29.81
2016,5,30,6,0,486.0,58.0,2.1,13.0,162.0,80.75,45.91
2016,5,30,6,15,546.0,65.5,2.05,13.5,211.0,126.23,77.54
2016,5,30,6,30,606.0,73.0,2.0,14.0,260.0,178.77,119.98
2016,5,30,6,45,649.5,78.5,2.0,15.0,312.0,232.25,166.06
2016,5,30,7,0,693.0,84.0,2.0,16.0,364.0,290.36,216.39
2016,5,30,7,15,723.5,88.5,2.0,17.0,415.5,347.17,265.27
2016,5,30,7,30,754.0,93.0,2.0,18.0,467.0,407.85,315.73
2016,5,30,7,45,777.5,96.5,2.0,19.0,517.0,464.97,361.78
2016,5,30,8,0,801.0,100.0,2.0,20.0,567.0,523.28,406.94
2016,5,30,8,15,818.5,103.5,2.0,20.5,614.5,579.01,449.31
2016,5,30,8,30,836.0,107.0,2.0,21.0,662.0,634.73,490.2
2016,5,30,8,45,849.5,110.0,2.05,22.0,705.0,686.94,526.55
2016,5,30,9,0,863.0,113.0,2.1,23.0,748.0,735.78,558.92
2016,5,30,9,15,873.0,115.0,2.1,23.5,786.5,781.58,587.87
2016,5,30,9,30,883.0,117.0,2.1,24.0,825.0,825.6,615.12
2016,5,30,9,45,892.0,118.0,2.15,25.0,858.0,865.77,638.57
2016,5,30,10,0,901.0,119.0,2.2,26.0,891.0,903.64,660.14
2016,5,30,10,15,906.5,120.5,2.25,26.5,917.5,936.37,679.4
2016,5,30,10,30,912.0,122.0,2.3,27.0,944.0,966.2,696.71
2016,5,30,10,45,916.0,123.0,2.35,27.5,963.5,991.09,710.79
2016,5,30,11,0,920.0,124.0,2.4,28.0,983.0,1012.76,722.84
2016,5,30,11,15,922.0,124.5,2.4,28.5,995.0,1028.64,730.75
2016,5,30,11,30,924.0,125.0,2.4,29.0,1007.0,1041.07,736.59
2016,5,30,11,45,924.5,125.5,2.45,29.5,1011.5,1048.5,739.95
2016,5,30,12,0,925.0,126.0,2.5,30.0,1016.0,1052.4,741.25
2016,5,30,12,15,924.5,126.0,2.5,30.0,1013.5,1051.25,740.52
2016,5,30,12,30,924.0,126.0,2.5,30.0,1011.0,1046.55,737.75
2016,5,30,12,45,918.5,127.5,2.55,30.5,1000.0,1034.89,729.81
2016,5,30,13,0,913.0,129.0,2.6,31.0,989.0,1019.83,719.9
2016,5,30,13,15,909.0,128.0,2.65,31.0,971.5,1000.43,708.79
2016,5,30,13,30,905.0,127.0,2.7,31.0,954.0,977.77,695.65
2016,5,30,13,45,901.0,125.0,2.8,31.0,929.5,950.97,680.25
2016,5,30,14,0,897.0,123.0,2.9,31.0,905.0,921.14,662.78
2016,5,30,14,15,889.5,121.5,2.95,31.0,874.0,885.92,641.28
2016,5,30,14,30,882.0,120.0,3.0,31.0,843.0,848.2,617.96
2016,5,30,14,45,873.5,117.0,3.1,31.0,806.5,805.91,591.6
2016,5,30,15,0,865.0,114.0,3.2,31.0,770.0,761.58,563.48
2016,5,30,15,15,852.5,111.5,3.25,30.5,728.0,713.14,532.77
2016,5,30,15,30,840.0,109.0,3.3,30.0,686.0,665.11,499.84
2016,5,30,15,45,825.0,105.0,3.4,29.5,640.5,610.93,461.68
2016,5,30,16,0,810.0,101.0,3.5,29.0,595.0,556.32,421.85
2016,5,30,16,15,789.0,97.5,3.45,28.0,545.5,499.01,379.03
2016,5,30,16,30,768.0,94.0,3.4,27.0,496.0,442.44,335.14
2016,5,30,16,45,741.5,89.5,3.4,26.5,445.5,383.75,287.58
2016,5,30,17,0,715.0,85.0,3.4,26.0,395.0,325.36,238.91
2016,5,30,17,15,678.0,79.5,3.15,25.0,343.5,266.65,189.51
2016,5,30,17,30,641.0,74.0,2.9,24.0,292.0,211.65,142.79
2016,5,30,17,45,588.5,67.5,2.7,23.0,242.0,157.11,98.19
2016,5,30,18,0,536.0,61.0,2.5,22.0,192.0,108.58,61.61
2016,5,30,18,15,458.0,52.5,2.2,21.0,146.0,63.28,34.22
2016,5,30,18,30,380.0,44.0,1.9,20.0,100.0,34.18,23.65
2016,5,30,18,45,261.0,32.0,1.6,19.0,63.5,25.42,15.25
2016,5,30,19,0,142.0,20.0,1.3,18.0,27.0,15.76,0.0
2016,5,30,19,15,71.0,10.0,1.3,17.5,13.5,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,1.5,11.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,5,31,5,15,183.5,24.5,1.7,12.5,43.5,19.21,7.59
2016,5,31,5,30,313.0,38.0,1.8,13.0,75.0,30.23,20.44
2016,5,31,5,45,403.5,47.5,1.95,14.0,119.0,39.49,29.21
2016,5,31,6,0,494.0,57.0,2.1,15.0,163.0,80.25,44.86
2016,5,31,6,15,553.5,64.0,2.0,15.5,212.0,125.63,76.11
2016,5,31,6,30,613.0,71.0,1.9,16.0,261.0,178.01,118.11
2016,5,31,6,45,655.5,76.5,1.85,17.0,312.5,231.59,163.95
2016,5,31,7,0,698.0,82.0,1.8,18.0,364.0,289.67,213.84
2016,5,31,7,15,728.5,86.5,1.75,19.0,415.5,348.25,263.57
2016,5,31,7,30,759.0,91.0,1.7,20.0,467.0,407.6,312.36
2016,5,31,7,45,782.0,94.5,1.7,21.0,517.5,464.7,357.86
2016,5,31,8,0,805.0,98.0,1.7,22.0,568.0,522.93,402.4
2016,5,31,8,15,822.5,101.5,1.7,22.5,615.0,578.83,444.31
2016,5,31,8,30,840.0,105.0,1.7,23.0,662.0,634.69,484.73
2016,5,31,8,45,853.5,107.5,1.75,24.0,705.5,684.8,519.17
2016,5,31,9,0,867.0,110.0,1.8,25.0,749.0,735.14,552.02
2016,5,31,9,15,877.5,112.0,1.85,25.5,788.0,781.46,581.26
2016,5,31,9,30,888.0,114.0,1.9,26.0,827.0,826.03,608.9
2016,5,31,9,45,899.0,114.0,1.95,27.0,860.5,867.04,632.57
2016,5,31,10,0,910.0,114.0,2.0,28.0,894.0,905.87,654.45
2016,5,31,10,15,916.0,115.5,2.1,28.5,921.0,939.3,674.41
2016,5,31,10,30,922.0,117.0,2.2,29.0,948.0,969.85,692.46
2016,5,31,10,45,926.0,117.5,2.3,29.5,967.5,994.48,706.72
2016,5,31,11,0,930.0,118.0,2.4,30.0,987.0,1015.85,718.96
2016,5,31,11,15,932.5,119.0,2.4,30.5,1000.0,1032.89,727.51
2016,5,31,11,30,935.0,120.0,2.4,31.0,1013.0,1046.45,733.95
2016,5,31,11,45,936.5,120.0,2.45,31.5,1018.0,1054.49,737.62
2016,5,31,12,0,938.0,120.0,2.5,32.0,1023.0,1058.96,739.24
2016,5,31,12,15,937.5,120.0,2.5,32.0,1020.5,1057.84,738.52
2016,5,31,12,30,937.0,120.0,2.5,32.0,1018.0,1053.13,735.77
2016,5,31,12,45,938.0,117.5,2.5,32.5,1009.0,1043.82,728.83
2016,5,31,13,0,939.0,115.0,2.5,33.0,1000.0,1030.9,719.83
2016,5,31,13,15,936.0,114.5,2.55,33.0,983.0,1012.58,709.56
2016,5,31,13,30,933.0,114.0,2.6,33.0,966.0,990.86,697.22
2016,5,31,13,45,928.5,112.5,2.7,33.0,941.5,963.49,681.73
2016,5,31,14,0,924.0,111.0,2.8,33.0,917.0,933.03,664.17
2016,5,31,14,15,917.5,109.5,2.8,33.0,886.5,897.91,642.71
2016,5,31,14,30,911.0,108.0,2.8,33.0,856.0,860.14,619.41
2016,5,31,14,45,902.0,106.5,2.85,33.0,819.5,817.95,593.3
2016,5,31,15,0,893.0,105.0,2.9,33.0,783.0,773.68,565.49
2016,5,31,15,15,881.5,102.5,2.9,32.5,741.0,724.83,535.01
2016,5,31,15,30,870.0,100.0,2.9,32.0,699.0,674.6,501.23
2016,5,31,15,45,855.0,97.5,2.95,31.5,653.0,621.1,463.97
2016,5,31,16,0,840.0,95.0,3.0,31.0,607.0,567.48,425.29
2016,5,31,16,15,820.5,91.5,2.9,30.5,558.0,509.47,381.68
2016,5,31,16,30,801.0,88.0,2.8,30.0,509.0,451.97,337.02
2016,5,31,16,45,774.5,84.0,2.75,29.5,457.5,392.02,289.2
2016,5,31,17,0,748.0,80.0,2.7,29.0,406.0,333.95,241.4
2016,5,31,17,15,712.5,75.5,2.45,27.5,354.0,275.01,192.76
2016,5,31,17,30,677.0,71.0,2.2,26.0,302.0,217.52,144.77
2016,5,31,17,45,626.0,65.0,1.95,25.0,251.0,161.59,99.28
2016,5,31,18,0,575.0,59.0,1.7,24.0,200.0,111.46,61.69
2016,5,31,18,15,497.5,51.0,1.5,23.0,153.0,64.27,33.44
2016,5,31,18,30,420.0,43.0,1.3,22.0,106.0,33.2,22.64
2016,5,31,18,45,298.0,31.5,1.15,21.0,68.0,24.88,14.75
2016,5,31,19,0,176.0,20.0,1.0,20.0,30.0,16.08,0.15
2016,5,31,19,15,88.0,10.0,1.05,19.5,15.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,35.5,6.0,2.55,12.5,7.0,0.0,0.0
2016,6,1,5,0,71.0,12.0,2.8,13.0,14.0,11.44,0.0
2016,6,1,5,15,209.5,25.0,2.9,13.5,46.5,20.17,8.39
2016,6,1,5,30,348.0,38.0,3.0,14.0,79.0,30.22,20.33
2016,6,1,5,45,437.5,47.0,3.2,14.5,124.5,39.19,28.87
2016,6,1,6,0,527.0,56.0,3.4,15.0,170.0,81.39,44.7
2016,6,1,6,15,586.5,63.0,3.4,15.5,220.5,128.7,77.32
2016,6,1,6,30,646.0,70.0,3.4,16.0,271.0,182.96,121.12
2016,6,1,6,45,687.0,75.5,3.4,17.0,323.5,238.07,168.77
2016,6,1,7,0,728.0,81.0,3.4,18.0,376.0,297.46,220.48
2016,6,1,7,15,758.5,85.0,3.35,18.5,428.5,357.22,272.49
2016,6,1,7,30,789.0,89.0,3.3,19.0,481.0,417.71,323.85
2016,6,1,7,45,811.0,93.0,3.3,20.0,532.0,476.42,371.71
2016,6,1,8,0,833.0,97.0,3.3,21.0,583.0,536.11,418.51
2016,6,1,8,15,850.0,100.0,3.25,21.5,631.5,592.61,461.94
2016,6,1,8,30,867.0,103.0,3.2,22.0,680.0,648.98,503.77
2016,6,1,8,45,880.0,105.5,3.2,23.0,724.0,700.05,539.62
2016,6,1,9,0,893.0,108.0,3.2,24.0,768.0,751.19,573.48
2016,6,1,9,15,903.5,110.5,3.2,24.5,807.0,799.07,604.26
2016,6,1,9,30,914.0,113.0,3.2,25.0,846.0,845.12,633.28
2016,6,1,9,45,924.5,112.5,3.2,26.0,880.0,886.14,657.16
2016,6,1,10,0,935.0,112.0,3.2,27.0,914.0,924.86,679.09
2016,6,1,10,15,940.5,113.5,3.2,27.5,941.0,958.58,698.76
2016,6,1,10,30,946.0,115.0,3.2,28.0,968.0,989.31,716.34
2016,6,1,10,45,948.5,116.5,3.25,28.5,988.0,1014.07,730.34
2016,6,1,11,0,951.0,118.0,3.3,29.0,1008.0,1035.43,742.18
2016,6,1,11,15,953.5,119.0,3.35,29.0,1020.5,1052.8,753.03
2016,6,1,11,30,956.0,120.0,3.4,29.0,1033.0,1066.62,761.73
2016,6,1,11,45,955.5,121.0,3.5,29.5,1038.0,1073.85,765.25
2016,6,1,12,0,955.0,122.0,3.6,30.0,1043.0,1077.41,766.59
2016,6,1,12,15,954.5,122.0,3.65,30.0,1040.0,1076.32,766.27
2016,6,1,12,30,954.0,122.0,3.7,30.0,1037.0,1071.58,763.79
2016,6,1,12,45,940.0,129.5,3.75,30.0,1023.5,1057.33,755.39
2016,6,1,13,0,926.0,137.0,3.8,30.0,1010.0,1039.73,744.97
2016,6,1,13,15,922.5,136.0,3.8,30.0,992.5,1020.72,733.37
2016,6,1,13,30,919.0,135.0,3.8,30.0,975.0,998.37,719.67
2016,6,1,13,45,911.0,135.0,3.8,30.0,949.5,969.68,701.87
2016,6,1,14,0,903.0,135.0,3.8,30.0,924.0,938.12,682.18
2016,6,1,14,15,895.5,133.0,3.75,30.0,892.5,902.35,659.35
2016,6,1,14,30,888.0,131.0,3.7,30.0,861.0,864.04,634.74
2016,6,1,14,45,876.5,130.0,3.7,30.0,823.5,821.23,607.17
2016,6,1,15,0,865.0,129.0,3.7,30.0,786.0,779.82,580.3
2016,6,1,15,15,852.0,126.0,3.65,29.5,744.0,730.01,547.55
2016,6,1,15,30,839.0,123.0,3.6,29.0,702.0,679.03,512.14
2016,6,1,15,45,821.5,119.0,3.55,28.5,654.5,623.41,472.41
2016,6,1,16,0,804.0,115.0,3.5,28.0,607.0,567.6,431.32
2016,6,1,16,15,782.0,111.0,3.35,27.5,557.0,509.6,387.09
2016,6,1,16,30,760.0,107.0,3.2,27.0,507.0,451.29,341.3
2016,6,1,16,45,732.0,102.0,3.1,26.5,455.5,391.65,293.25
2016,6,1,17,0,704.0,97.0,3.0,26.0,404.0,334.13,245.52
2016,6,1,17,15,665.0,91.0,2.8,25.0,352.0,274.93,196.18
2016,6,1,17,30,626.0,85.0,2.6,24.0,300.0,219.67,149.67
2016,6,1,17,45,573.5,77.5,2.45,23.0,249.5,164.98,105.16
2016,6,1,18,0,521.0,70.0,2.3,22.0,199.0,116.36,68.45
2016,6,1,18,15,440.5,60.0,2.05,20.5,152.0,70.36,40.21
2016,6,1,18,30,360.0,50.0,1.8,19.0,105.0,39.62,28.48
2016,6,1,18,45,243.5,36.5,1.6,18.0,67.5,28.4,17.96
2016,6,1,19,0,127.0,23.0,1.4,17.0,30.0,18.16,2.08
2016,6,1,19,15,63.5,11.5,1.4,16.5,15.0,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
