Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,70.0,12.0,1.6,11.0,14.0,11.44,0.0
2016,6,2,5,15,207.0,25.5,1.75,11.5,47.0,20.61,9.0
2016,6,2,5,30,344.0,39.0,1.9,12.0,80.0,31.13,21.35
2016,6,2,5,45,437.0,48.0,2.1,13.0,125.5,39.98,29.78
2016,6,2,6,0,530.0,57.0,2.3,14.0,171.0,82.33,45.6
2016,6,2,6,15,589.5,64.0,2.2,14.5,222.0,129.77,78.32
2016,6,2,6,30,649.0,71.0,2.1,15.0,273.0,184.17,122.16
2016,6,2,6,45,691.5,76.0,2.05,16.0,326.0,239.31,169.63
2016,6,2,7,0,734.0,81.0,2.0,17.0,379.0,298.91,221.17
2016,6,2,7,15,764.0,85.0,1.95,17.5,431.5,358.8,272.88
2016,6,2,7,30,794.0,89.0,1.9,18.0,484.0,419.35,323.72
2016,6,2,7,45,816.5,92.5,1.9,19.0,535.0,478.04,370.95
2016,6,2,8,0,839.0,96.0,1.9,20.0,586.0,537.74,417.05
2016,6,2,8,15,855.5,99.0,1.85,20.5,634.0,594.23,459.58
2016,6,2,8,30,872.0,102.0,1.8,21.0,682.0,649.4,499.59
2016,6,2,8,45,885.0,104.5,1.8,22.0,726.0,701.85,535.54
2016,6,2,9,0,898.0,107.0,1.8,23.0,770.0,753.18,568.61
2016,6,2,9,15,907.5,109.5,1.8,24.0,809.0,800.5,596.94
2016,6,2,9,30,917.0,112.0,1.8,25.0,848.0,845.91,623.38
2016,6,2,9,45,919.5,116.5,1.8,26.0,880.0,885.34,645.33
2016,6,2,10,0,922.0,121.0,1.8,27.0,912.0,921.95,665.09
2016,6,2,10,15,927.5,122.0,1.85,27.5,938.5,954.81,684.08
2016,6,2,10,30,933.0,123.0,1.9,28.0,965.0,984.72,701.1
2016,6,2,10,45,936.0,124.5,1.95,28.5,984.5,1009.67,714.95
2016,6,2,11,0,939.0,126.0,2.0,29.0,1004.0,1031.29,726.76
2016,6,2,11,15,941.0,126.5,2.0,29.5,1016.0,1047.52,734.65
2016,6,2,11,30,943.0,127.0,2.0,30.0,1028.0,1060.23,740.46
2016,6,2,11,45,943.0,127.5,2.05,30.5,1032.5,1067.4,743.64
2016,6,2,12,0,943.0,128.0,2.1,31.0,1037.0,1070.95,744.77
2016,6,2,12,15,942.0,127.5,2.15,31.0,1034.0,1068.93,744.14
2016,6,2,12,30,941.0,127.0,2.2,31.0,1031.0,1063.3,741.47
2016,6,2,12,45,944.5,122.5,2.3,31.5,1022.5,1054.56,736.09
2016,6,2,13,0,948.0,118.0,2.4,32.0,1014.0,1042.13,728.5
2016,6,2,13,15,944.5,117.5,2.4,32.0,996.0,1023.29,717.44
2016,6,2,13,30,941.0,117.0,2.4,32.0,978.0,1001.06,704.37
2016,6,2,13,45,935.0,116.0,2.45,32.5,953.0,972.76,686.6
2016,6,2,14,0,929.0,115.0,2.5,33.0,928.0,941.41,666.92
2016,6,2,14,15,922.0,113.5,2.5,33.0,896.5,905.84,645.39
2016,6,2,14,30,915.0,112.0,2.5,33.0,865.0,867.62,622.03
2016,6,2,14,45,905.0,110.0,2.55,33.0,827.5,824.12,595.34
2016,6,2,15,0,895.0,108.0,2.6,33.0,790.0,778.61,566.97
2016,6,2,15,15,883.0,106.0,2.6,32.5,747.5,729.93,536.86
2016,6,2,15,30,871.0,104.0,2.6,32.0,705.0,679.89,503.39
2016,6,2,15,45,854.5,101.0,2.65,32.0,658.5,625.99,465.18
2016,6,2,16,0,838.0,98.0,2.7,32.0,612.0,570.25,424.54
2016,6,2,16,15,817.5,94.5,2.7,31.5,562.0,511.9,381.37
2016,6,2,16,30,797.0,91.0,2.7,31.0,512.0,454.18,337.11
2016,6,2,16,45,769.5,87.5,2.7,30.5,460.5,394.58,289.97
2016,6,2,17,0,742.0,84.0,2.7,30.0,409.0,336.96,242.9
2016,6,2,17,15,705.5,79.0,2.55,28.5,356.5,275.75,192.96
2016,6,2,17,30,669.0,74.0,2.4,27.0,304.0,219.76,146.45
2016,6,2,17,45,617.0,67.5,2.3,26.0,253.0,163.62,101.03
2016,6,2,18,0,565.0,61.0,2.2,25.0,202.0,113.4,63.37
2016,6,2,18,15,488.5,53.0,1.9,23.5,155.0,66.74,35.22
2016,6,2,18,30,412.0,45.0,1.6,22.0,108.0,34.83,24.06
2016,6,2,18,45,294.0,33.0,1.35,21.0,70.0,26.1,15.89
2016,6,2,19,0,176.0,21.0,1.1,20.0,32.0,16.87,2.29
2016,6,2,19,15,88.0,10.5,1.05,19.5,16.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.8,14.0,14.0,11.44,0.0
2016,6,3,5,15,220.5,24.0,0.9,15.0,47.0,19.14,7.93
2016,6,3,5,30,355.0,36.0,1.0,16.0,80.0,28.24,18.54
2016,6,3,5,45,442.0,45.0,1.1,17.0,124.5,37.13,26.82
2016,6,3,6,0,529.0,54.0,1.2,18.0,169.0,79.34,42.44
2016,6,3,6,15,586.5,60.5,1.15,18.5,218.5,125.95,73.96
2016,6,3,6,30,644.0,67.0,1.1,19.0,268.0,179.27,116.13
2016,6,3,6,45,682.5,72.5,1.1,19.5,319.5,233.51,162.3
2016,6,3,7,0,721.0,78.0,1.1,20.0,371.0,293.52,213.52
2016,6,3,7,15,750.0,82.0,1.05,21.0,422.5,350.45,261.19
2016,6,3,7,30,779.0,86.0,1.0,22.0,474.0,409.73,309.02
2016,6,3,7,45,799.5,89.5,0.95,23.0,523.5,466.61,353.17
2016,6,3,8,0,820.0,93.0,0.9,24.0,573.0,524.31,395.92
2016,6,3,8,15,836.5,96.0,0.85,25.0,620.0,579.78,435.1
2016,6,3,8,30,853.0,99.0,0.8,26.0,667.0,634.07,471.69
2016,6,3,8,45,865.0,102.0,0.8,27.0,710.0,685.42,505.19
2016,6,3,9,0,877.0,105.0,0.8,28.0,753.0,735.63,535.95
2016,6,3,9,15,886.5,106.5,0.85,29.0,790.5,781.07,562.36
2016,6,3,9,30,896.0,108.0,0.9,30.0,828.0,824.66,587.11
2016,6,3,9,45,660.0,228.5,0.95,31.0,770.5,787.34,558.82
2016,6,3,10,0,424.0,349.0,1.0,32.0,713.0,722.64,509.8
2016,6,3,10,15,680.0,227.0,0.95,32.5,831.0,847.43,594.21
2016,6,3,10,30,936.0,105.0,0.9,33.0,949.0,968.98,664.25
2016,6,3,10,45,938.5,106.0,0.9,34.0,968.5,993.06,673.6
2016,6,3,11,0,941.0,107.0,0.9,35.0,988.0,1013.79,682.15
2016,6,3,11,15,943.0,108.0,1.0,35.0,1000.0,1030.6,693.18
2016,6,3,11,30,945.0,109.0,1.1,35.0,1012.0,1043.88,702.27
2016,6,3,11,45,944.0,110.0,1.2,35.5,1016.5,1050.62,706.19
2016,6,3,12,0,943.0,111.0,1.3,36.0,1021.0,1053.74,708.11
2016,6,3,12,15,693.0,261.0,1.4,36.0,928.5,968.97,659.62
2016,6,3,12,30,443.0,411.0,1.5,36.0,836.0,865.81,591.85
2016,6,3,12,45,676.5,270.0,1.6,36.0,912.0,952.1,654.17
2016,6,3,13,0,910.0,129.0,1.7,36.0,988.0,1015.95,693.65
2016,6,3,13,15,906.5,128.0,1.8,36.0,970.5,997.29,683.47
2016,6,3,13,30,903.0,127.0,1.9,36.0,953.0,975.37,672.11
2016,6,3,13,45,896.0,126.5,2.0,36.0,928.5,947.6,657.05
2016,6,3,14,0,889.0,126.0,2.1,36.0,904.0,916.96,640.05
2016,6,3,14,15,881.5,124.0,2.15,35.5,873.5,881.73,620.79
2016,6,3,14,30,874.0,122.0,2.2,35.0,843.0,844.02,599.64
2016,6,3,14,45,863.5,120.5,2.3,35.0,806.0,802.15,574.61
2016,6,3,15,0,853.0,119.0,2.4,35.0,769.0,758.43,547.93
2016,6,3,15,15,840.0,116.0,2.4,34.5,727.5,712.16,519.23
2016,6,3,15,30,827.0,113.0,2.4,34.0,686.0,661.88,485.72
2016,6,3,15,45,810.5,110.0,2.4,34.0,640.5,608.59,448.14
2016,6,3,16,0,794.0,107.0,2.4,34.0,595.0,555.02,409.31
2016,6,3,16,15,773.0,103.0,2.35,33.5,546.0,498.18,367.61
2016,6,3,16,30,752.0,99.0,2.3,33.0,497.0,442.09,325.06
2016,6,3,16,45,723.5,94.5,2.3,32.5,446.5,382.14,278.44
2016,6,3,17,0,695.0,90.0,2.3,32.0,396.0,325.53,232.91
2016,6,3,17,15,657.5,84.5,2.05,31.0,345.0,267.83,185.97
2016,6,3,17,30,620.0,79.0,1.8,30.0,294.0,213.89,141.61
2016,6,3,17,45,568.0,72.0,1.6,29.0,244.5,160.11,98.88
2016,6,3,18,0,516.0,65.0,1.4,28.0,195.0,112.28,63.54
2016,6,3,18,15,441.0,56.0,1.3,26.5,149.5,67.62,36.59
2016,6,3,18,30,366.0,47.0,1.2,25.0,104.0,36.53,25.17
2016,6,3,18,45,257.0,34.5,1.1,24.0,67.5,26.72,16.22
2016,6,3,19,0,148.0,22.0,1.0,23.0,31.0,17.29,3.11
2016,6,3,19,15,74.0,11.0,0.95,22.5,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,8.58,0.0
2016,6,4,5,15,39.5,25.5,0.85,18.5,30.5,22.13,9.98
2016,6,4,5,30,79.0,42.0,0.8,19.0,52.0,35.63,24.53
2016,6,4,5,45,107.0,61.5,0.75,19.5,81.5,51.86,39.21
2016,6,4,6,0,135.0,81.0,0.7,20.0,111.0,78.41,54.88
2016,6,4,6,15,154.5,102.0,0.95,20.5,144.5,108.82,77.94
2016,6,4,6,30,174.0,123.0,1.2,21.0,178.0,141.86,104.22
2016,6,4,6,45,192.5,142.0,1.45,21.5,212.5,175.43,131.48
2016,6,4,7,0,211.0,161.0,1.7,22.0,247.0,211.6,160.9
2016,6,4,7,15,147.0,184.5,1.7,22.5,248.0,223.45,172.15
2016,6,4,7,30,83.0,208.0,1.7,23.0,249.0,227.09,175.66
2016,6,4,7,45,68.5,224.5,1.7,23.5,261.0,241.44,186.41
2016,6,4,8,0,54.0,241.0,1.7,24.0,273.0,254.14,195.44
2016,6,4,8,15,51.0,258.5,1.7,24.0,290.5,272.8,209.24
2016,6,4,8,30,48.0,276.0,1.7,24.0,308.0,291.12,222.57
2016,6,4,8,45,92.0,312.0,1.7,24.5,378.0,358.23,272.52
2016,6,4,9,0,136.0,348.0,1.7,25.0,448.0,434.18,327.51
2016,6,4,9,15,228.0,355.0,1.75,25.5,533.5,517.77,388.1
2016,6,4,9,30,320.0,362.0,1.8,26.0,619.0,613.73,455.67
2016,6,4,9,45,251.5,392.0,1.9,26.5,599.5,599.71,442.62
2016,6,4,10,0,183.0,422.0,2.0,27.0,580.0,573.69,421.93
2016,6,4,10,15,184.5,436.0,2.05,27.0,599.5,595.7,437.07
2016,6,4,10,30,186.0,450.0,2.1,27.0,619.0,617.11,451.41
2016,6,4,10,45,143.5,455.0,2.15,27.0,587.5,587.61,429.6
2016,6,4,11,0,101.0,460.0,2.2,27.0,556.0,547.24,400.46
2016,6,4,11,15,95.0,463.5,2.25,27.0,554.5,547.05,400.32
2016,6,4,11,30,89.0,467.0,2.3,27.0,553.0,546.22,399.53
2016,6,4,11,45,54.5,401.5,2.4,27.5,454.0,447.19,328.77
2016,6,4,12,0,20.0,336.0,2.5,28.0,355.0,339.41,250.46
2016,6,4,12,15,237.5,374.0,2.5,28.5,602.5,619.3,455.28
2016,6,4,12,30,455.0,412.0,2.5,29.0,850.0,878.36,629.61
2016,6,4,12,45,479.0,386.5,2.5,29.5,843.5,872.54,623.56
2016,6,4,13,0,503.0,361.0,2.5,30.0,837.0,864.0,618.09
2016,6,4,13,15,316.5,408.5,2.45,30.0,706.5,716.87,516.52
2016,6,4,13,30,130.0,456.0,2.4,30.0,576.0,574.92,415.82
2016,6,4,13,45,98.5,429.5,2.4,30.5,519.0,507.97,369.31
2016,6,4,14,0,67.0,403.0,2.4,31.0,462.0,450.35,328.19
2016,6,4,14,15,319.0,341.5,2.35,31.0,607.0,615.21,450.58
2016,6,4,14,30,571.0,280.0,2.3,31.0,752.0,755.83,550.01
2016,6,4,14,45,421.5,315.0,2.3,31.5,655.0,649.41,473.42
2016,6,4,15,0,272.0,350.0,2.3,32.0,558.0,548.03,400.69
2016,6,4,15,15,535.0,235.5,2.3,32.0,616.5,613.68,452.57
2016,6,4,15,30,798.0,121.0,2.3,32.0,675.0,651.16,482.15
2016,6,4,15,45,784.5,116.5,2.3,32.0,630.5,599.58,444.93
2016,6,4,16,0,771.0,112.0,2.3,32.0,586.0,547.51,406.93
2016,6,4,16,15,749.5,108.0,2.3,31.5,538.0,491.61,365.77
2016,6,4,16,30,728.0,104.0,2.3,31.0,490.0,435.37,322.97
2016,6,4,16,45,702.0,98.5,2.3,30.5,440.5,377.93,277.88
2016,6,4,17,0,676.0,93.0,2.3,30.0,391.0,322.42,232.89
2016,6,4,17,15,639.0,87.5,2.25,29.0,341.0,265.93,186.76
2016,6,4,17,30,602.0,82.0,2.2,28.0,291.0,213.15,143.11
2016,6,4,17,45,553.0,74.0,2.15,27.0,242.5,159.98,100.4
2016,6,4,18,0,504.0,66.0,2.1,26.0,194.0,112.42,64.74
2016,6,4,18,15,431.0,56.5,2.0,24.5,149.0,68.06,37.4
2016,6,4,18,30,358.0,47.0,1.9,23.0,104.0,36.41,25.32
2016,6,4,18,45,254.5,34.5,1.85,22.0,67.5,26.69,16.4
2016,6,4,19,0,151.0,22.0,1.8,21.0,31.0,17.27,3.79
2016,6,4,19,15,75.5,11.0,1.95,20.0,15.5,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,12.0,1.6,13.0,14.0,11.44,0.0
2016,6,5,5,15,199.0,25.0,1.7,13.5,45.5,19.57,8.52
2016,6,5,5,30,320.0,38.0,1.8,14.0,77.0,30.03,20.26
2016,6,5,5,45,405.5,48.0,1.95,14.5,121.0,39.25,28.98
2016,6,5,6,0,491.0,58.0,2.1,15.0,165.0,80.02,44.98
2016,6,5,6,15,548.5,65.0,2.1,15.5,213.5,124.75,75.64
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,176.22,116.88
2016,6,5,6,45,647.5,78.0,2.1,17.0,313.0,229.4,162.39
2016,6,5,7,0,689.0,84.0,2.1,18.0,364.0,286.97,211.95
2016,6,5,7,15,719.0,88.5,2.05,18.5,415.0,343.13,260.42
2016,6,5,7,30,749.0,93.0,2.0,19.0,466.0,403.16,310.64
2016,6,5,7,45,771.5,97.0,2.0,20.0,516.0,459.81,356.21
2016,6,5,8,0,794.0,101.0,2.0,21.0,566.0,517.57,400.86
2016,6,5,8,15,811.0,104.5,2.0,21.5,612.5,572.5,442.55
2016,6,5,8,30,828.0,108.0,2.0,22.0,659.0,627.39,482.79
2016,6,5,8,45,841.5,110.5,2.05,23.0,702.0,678.62,518.42
2016,6,5,9,0,855.0,113.0,2.1,24.0,745.0,726.62,550.39
2016,6,5,9,15,865.0,115.0,2.2,24.5,783.0,772.04,579.78
2016,6,5,9,30,875.0,117.0,2.3,25.0,821.0,815.7,607.62
2016,6,5,9,45,891.5,114.0,2.45,26.0,856.0,857.85,633.25
2016,6,5,10,0,908.0,111.0,2.6,27.0,891.0,898.2,657.34
2016,6,5,10,15,913.5,112.0,2.7,27.5,917.5,930.68,676.93
2016,6,5,10,30,919.0,113.0,2.8,28.0,944.0,960.27,694.59
2016,6,5,10,45,921.5,115.0,2.9,28.5,963.0,985.01,709.07
2016,6,5,11,0,924.0,117.0,3.0,29.0,982.0,1006.46,721.46
2016,6,5,11,15,926.5,117.5,3.05,29.0,994.5,1023.05,731.84
2016,6,5,11,30,929.0,118.0,3.1,29.0,1007.0,1036.2,740.16
2016,6,5,11,45,929.5,118.5,3.15,29.0,1012.0,1043.88,745.12
2016,6,5,12,0,930.0,119.0,3.2,29.0,1017.0,1048.01,748.0
2016,6,5,12,15,929.5,119.0,3.25,29.0,1015.0,1047.11,747.81
2016,6,5,12,30,929.0,119.0,3.3,29.0,1013.0,1042.67,745.53
2016,6,5,12,45,919.5,123.5,3.35,29.5,1001.0,1030.3,736.83
2016,6,5,13,0,910.0,128.0,3.4,30.0,989.0,1014.61,726.17
2016,6,5,13,15,907.0,127.5,3.4,30.0,972.5,997.03,715.47
2016,6,5,13,30,904.0,127.0,3.4,30.0,956.0,976.17,702.72
2016,6,5,13,45,900.5,125.0,3.4,30.0,932.5,950.2,686.69
2016,6,5,14,0,897.0,123.0,3.4,30.0,909.0,921.18,668.67
2016,6,5,14,15,890.0,121.5,3.4,29.5,879.0,886.74,648.33
2016,6,5,14,30,883.0,120.0,3.4,29.0,849.0,849.77,626.08
2016,6,5,14,45,875.5,117.0,3.4,29.0,813.5,808.58,599.5
2016,6,5,15,0,868.0,114.0,3.4,29.0,778.0,765.27,571.22
2016,6,5,15,15,856.0,111.5,3.35,28.5,736.5,717.38,540.29
2016,6,5,15,30,844.0,109.0,3.3,28.0,695.0,669.8,507.06
2016,6,5,15,45,830.0,105.5,3.3,28.0,650.0,616.85,468.32
2016,6,5,16,0,816.0,102.0,3.3,28.0,605.0,563.34,428.11
2016,6,5,16,15,796.0,98.5,3.25,27.5,556.5,506.48,384.91
2016,6,5,16,30,776.0,95.0,3.2,27.0,508.0,450.22,340.73
2016,6,5,16,45,751.0,90.5,3.15,26.5,457.5,391.86,293.58
2016,6,5,17,0,726.0,86.0,3.1,26.0,407.0,333.58,245.14
2016,6,5,17,15,690.5,81.0,2.95,25.0,355.5,275.21,196.17
2016,6,5,17,30,655.0,76.0,2.8,24.0,304.0,220.32,149.55
2016,6,5,17,45,606.5,69.0,2.7,23.0,254.0,165.08,104.07
2016,6,5,18,0,558.0,62.0,2.6,22.0,204.0,115.34,65.93
2016,6,5,18,15,484.5,54.0,2.5,21.0,157.5,69.07,37.06
2016,6,5,18,30,411.0,46.0,2.4,20.0,111.0,35.46,24.88
2016,6,5,18,45,300.0,34.5,2.3,19.0,73.0,27.26,17.17
2016,6,5,19,0,189.0,23.0,2.2,18.0,35.0,18.57,5.21
2016,6,5,19,15,94.5,11.5,2.3,17.5,17.5,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,83.0,12.0,2.9,13.0,14.0,11.44,0.0
2016,6,6,5,15,203.5,24.5,2.95,13.5,45.5,19.52,8.54
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,29.06,19.42
2016,6,6,5,45,405.5,46.0,3.05,14.5,119.5,37.24,27.19
2016,6,6,6,0,487.0,55.0,3.1,15.0,162.0,76.78,42.46
2016,6,6,6,15,542.5,62.0,3.05,15.5,209.5,120.98,72.83
2016,6,6,6,30,598.0,69.0,3.0,16.0,257.0,171.65,113.6
2016,6,6,6,45,634.0,75.5,3.0,17.0,306.0,223.42,158.34
2016,6,6,7,0,670.0,82.0,3.0,18.0,355.0,278.95,206.67
2016,6,6,7,15,699.0,86.5,2.95,18.5,404.5,333.61,254.31
2016,6,6,7,30,728.0,91.0,2.9,19.0,454.0,392.05,303.8
2016,6,6,7,45,749.5,95.0,2.9,19.5,502.0,447.05,349.34
2016,6,6,8,0,771.0,99.0,2.9,20.0,550.0,503.08,394.21
2016,6,6,8,15,788.0,102.0,2.95,20.5,595.5,556.31,435.67
2016,6,6,8,30,805.0,105.0,3.0,21.0,641.0,609.53,475.86
2016,6,6,8,45,818.5,107.5,3.05,22.0,683.0,659.65,511.63
2016,6,6,9,0,832.0,110.0,3.1,23.0,725.0,706.73,543.87
2016,6,6,9,15,842.5,112.0,3.1,23.5,762.5,751.55,573.1
2016,6,6,9,30,853.0,114.0,3.1,24.0,800.0,794.74,600.74
2016,6,6,9,45,861.0,115.5,3.15,24.5,832.0,833.5,625.22
2016,6,6,10,0,869.0,117.0,3.2,25.0,864.0,870.02,647.93
2016,6,6,10,15,875.0,118.5,3.25,25.5,890.0,902.32,667.6
2016,6,6,10,30,881.0,120.0,3.3,26.0,916.0,931.89,685.33
2016,6,6,10,45,885.5,121.0,3.35,26.5,936.0,956.68,699.82
2016,6,6,11,0,890.0,122.0,3.4,27.0,956.0,978.41,712.3
2016,6,6,11,15,893.0,122.5,3.4,27.0,968.5,995.0,722.52
2016,6,6,11,30,896.0,123.0,3.4,27.0,981.0,1008.29,730.7
2016,6,6,11,45,897.5,123.0,3.45,27.5,986.0,1016.26,734.46
2016,6,6,12,0,899.0,123.0,3.5,28.0,991.0,1020.82,736.14
2016,6,6,12,15,898.5,123.0,3.5,28.0,989.0,1019.98,735.57
2016,6,6,12,30,898.0,123.0,3.5,28.0,987.0,1015.72,732.95
2016,6,6,12,45,892.0,125.5,3.55,28.0,976.5,1005.11,726.7
2016,6,6,13,0,886.0,128.0,3.6,28.0,966.0,991.22,718.45
2016,6,6,13,15,882.5,127.0,3.6,28.0,949.5,973.11,707.18
2016,6,6,13,30,879.0,126.0,3.6,28.0,933.0,951.83,693.91
2016,6,6,13,45,873.5,125.0,3.65,28.0,909.5,925.65,677.72
2016,6,6,14,0,868.0,124.0,3.7,28.0,886.0,896.62,659.6
2016,6,6,14,15,861.0,122.5,3.7,27.5,856.5,863.11,639.39
2016,6,6,14,30,854.0,121.0,3.7,27.0,827.0,827.15,617.31
2016,6,6,14,45,844.0,119.0,3.75,27.0,791.5,786.09,590.49
2016,6,6,15,0,834.0,117.0,3.8,27.0,756.0,743.19,562.11
2016,6,6,15,15,822.0,114.5,3.8,26.5,716.0,699.0,533.01
2016,6,6,15,30,810.0,112.0,3.8,26.0,676.0,650.84,498.98
2016,6,6,15,45,794.0,109.0,3.8,26.0,631.5,598.8,460.22
2016,6,6,16,0,778.0,106.0,3.8,26.0,587.0,546.46,420.25
2016,6,6,16,15,757.5,102.5,3.75,25.0,539.5,491.31,378.47
2016,6,6,16,30,737.0,99.0,3.7,24.0,492.0,436.88,335.72
2016,6,6,16,45,710.0,95.0,3.65,23.5,443.0,378.89,288.23
2016,6,6,17,0,683.0,91.0,3.6,23.0,394.0,324.09,241.96
2016,6,6,17,15,647.0,85.5,3.55,22.0,344.0,267.52,194.01
2016,6,6,17,30,611.0,80.0,3.5,21.0,294.0,214.53,148.56
2016,6,6,17,45,562.5,73.0,3.45,20.5,245.5,161.81,104.48
2016,6,6,18,0,514.0,66.0,3.4,20.0,197.0,114.62,67.77
2016,6,6,18,15,442.0,57.0,3.3,19.0,152.0,70.06,39.31
2016,6,6,18,30,370.0,48.0,3.2,18.0,107.0,37.16,26.59
2016,6,6,18,45,267.5,35.5,3.1,17.5,70.5,27.44,17.49
2016,6,6,19,0,165.0,23.0,3.0,17.0,34.0,18.05,5.42
2016,6,6,19,15,82.5,11.5,3.0,16.5,17.0,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.5,6.0,2.15,12.5,7.0,5.72,0.0
2016,6,7,5,0,71.0,12.0,2.3,13.0,14.0,11.44,0.0
2016,6,7,5,15,186.5,25.5,2.35,13.0,45.0,19.96,8.96
2016,6,7,5,30,302.0,39.0,2.4,13.0,76.0,30.92,21.13
2016,6,7,5,45,389.0,48.5,2.45,13.5,119.0,39.21,29.06
2016,6,7,6,0,476.0,58.0,2.5,14.0,162.0,78.53,44.56
2016,6,7,6,15,238.0,80.5,2.45,14.5,133.0,99.89,68.79
2016,6,7,6,30,0.0,103.0,2.4,15.0,104.0,93.99,74.24
2016,6,7,6,45,5.5,121.5,2.4,16.0,124.0,112.59,89.18
2016,6,7,7,0,11.0,140.0,2.4,17.0,144.0,131.94,104.45
2016,6,7,7,15,34.0,170.5,2.4,17.5,187.0,169.32,134.12
2016,6,7,7,30,57.0,201.0,2.4,18.0,230.0,209.72,165.96
2016,6,7,7,45,136.0,228.0,2.4,18.5,306.0,277.82,219.34
2016,6,7,8,0,215.0,255.0,2.4,19.0,382.0,353.03,277.63
2016,6,7,8,15,516.5,180.5,2.4,19.5,516.5,474.06,372.45
2016,6,7,8,30,818.0,106.0,2.4,20.0,651.0,618.01,482.22
2016,6,7,8,45,830.5,109.5,2.4,21.0,693.5,669.07,517.48
2016,6,7,9,0,843.0,113.0,2.4,22.0,736.0,716.9,549.72
2016,6,7,9,15,853.5,115.0,2.45,22.5,774.0,762.19,579.18
2016,6,7,9,30,864.0,117.0,2.5,23.0,812.0,805.82,607.08
2016,6,7,9,45,877.5,115.5,2.6,24.0,846.0,846.58,631.79
2016,6,7,10,0,891.0,114.0,2.7,25.0,880.0,885.41,654.85
2016,6,7,10,15,896.5,115.5,2.8,25.0,906.0,917.92,676.07
2016,6,7,10,30,902.0,117.0,2.9,25.0,932.0,947.62,695.45
2016,6,7,10,45,903.5,119.5,3.0,25.5,951.0,971.58,709.68
2016,6,7,11,0,905.0,122.0,3.1,26.0,970.0,992.28,721.82
2016,6,7,11,15,907.5,122.5,3.2,26.0,982.5,1008.65,732.63
2016,6,7,11,30,910.0,123.0,3.3,26.0,995.0,1021.65,741.38
2016,6,7,11,45,910.5,124.0,3.4,26.5,1000.0,1029.75,745.6
2016,6,7,12,0,911.0,125.0,3.5,27.0,1005.0,1034.39,747.71
2016,6,7,12,15,911.0,124.5,3.55,27.0,1003.0,1033.59,747.54
2016,6,7,12,30,911.0,124.0,3.6,27.0,1001.0,1029.33,745.27
2016,6,7,12,45,914.0,120.5,3.65,27.0,993.0,1021.58,740.88
2016,6,7,13,0,917.0,117.0,3.7,27.0,985.0,1010.29,734.28
2016,6,7,13,15,914.0,116.5,3.75,27.0,969.0,992.7,723.66
2016,6,7,13,30,911.0,116.0,3.8,27.0,953.0,971.81,710.93
2016,6,7,13,45,907.0,114.5,3.85,27.0,929.5,945.82,694.84
2016,6,7,14,0,903.0,113.0,3.9,27.0,906.0,916.79,676.69
2016,6,7,14,15,896.5,111.5,3.9,26.5,876.5,882.72,656.09
2016,6,7,14,30,890.0,110.0,3.9,26.0,847.0,846.06,633.53
2016,6,7,14,45,879.5,109.5,3.95,26.0,811.0,804.86,606.57
2016,6,7,15,0,869.0,109.0,4.0,26.0,775.0,761.74,578.0
2016,6,7,15,15,857.5,106.5,3.95,25.5,734.5,714.28,546.73
2016,6,7,15,30,846.0,104.0,3.9,25.0,694.0,665.49,512.16
2016,6,7,15,45,828.5,102.5,3.9,24.5,648.0,613.87,474.42
2016,6,7,16,0,811.0,101.0,3.9,24.0,602.0,560.55,434.29
2016,6,7,16,15,791.0,97.5,3.8,23.0,554.0,504.03,391.07
2016,6,7,16,30,771.0,94.0,3.7,22.0,506.0,448.11,346.76
2016,6,7,16,45,741.5,90.5,3.65,21.5,455.5,389.24,298.16
2016,6,7,17,0,712.0,87.0,3.6,21.0,405.0,330.92,248.73
2016,6,7,17,15,676.5,82.0,3.5,20.5,354.0,273.36,199.04
2016,6,7,17,30,641.0,77.0,3.4,20.0,303.0,219.27,151.94
2016,6,7,17,45,586.5,71.5,3.3,19.5,253.0,165.15,106.62
2016,6,7,18,0,532.0,66.0,3.2,19.0,203.0,117.21,69.36
2016,6,7,18,15,459.0,57.5,3.05,18.0,157.0,71.93,40.34
2016,6,7,18,30,386.0,49.0,2.9,17.0,111.0,38.03,27.47
2016,6,7,18,45,272.5,37.0,2.75,16.5,73.5,28.62,18.62
2016,6,7,19,0,159.0,25.0,2.6,16.0,36.0,19.65,6.92
2016,6,7,19,15,79.5,12.5,2.55,15.5,18.0,11.91,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.81,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,7.63,0.0
2016,6,8,5,15,0.5,23.5,2.65,12.5,23.5,21.6,10.24
2016,6,8,5,30,1.0,39.0,2.7,13.0,39.0,35.26,24.87
2016,6,8,5,45,13.0,58.0,2.75,13.5,61.0,51.69,40.04
2016,6,8,6,0,25.0,77.0,2.8,14.0,83.0,69.38,52.55
2016,6,8,6,15,32.5,97.0,2.8,14.5,106.5,90.33,69.84
2016,6,8,6,30,40.0,117.0,2.8,15.0,130.0,112.48,88.09
2016,6,8,6,45,46.0,137.5,2.85,15.5,154.5,135.79,107.27
2016,6,8,7,0,52.0,158.0,2.9,16.0,179.0,159.97,126.96
2016,6,8,7,15,141.5,182.0,2.95,16.0,250.5,218.67,173.47
2016,6,8,7,30,231.0,206.0,3.0,16.0,322.0,288.63,229.45
2016,6,8,7,45,415.5,179.5,3.05,16.5,413.0,367.4,291.99
2016,6,8,8,0,600.0,153.0,3.1,17.0,504.0,464.67,369.03
2016,6,8,8,15,669.0,143.5,3.15,17.5,565.0,527.46,418.25
2016,6,8,8,30,738.0,134.0,3.2,18.0,626.0,595.35,470.42
2016,6,8,8,45,809.0,117.5,3.3,18.5,689.0,662.14,520.92
2016,6,8,9,0,880.0,101.0,3.4,19.0,752.0,730.8,570.97
2016,6,8,9,15,889.5,103.0,3.45,19.5,790.0,776.84,601.53
2016,6,8,9,30,899.0,105.0,3.5,20.0,828.0,821.05,630.5
2016,6,8,9,45,897.0,112.0,3.55,20.5,858.5,858.67,654.49
2016,6,8,10,0,895.0,119.0,3.6,21.0,889.0,893.23,676.18
2016,6,8,10,15,901.0,120.0,3.65,21.0,915.0,925.83,697.7
2016,6,8,10,30,907.0,121.0,3.7,21.0,941.0,955.63,717.27
2016,6,8,10,45,908.5,124.0,3.8,21.5,960.0,980.21,732.22
2016,6,8,11,0,910.0,127.0,3.9,22.0,979.0,1001.52,744.98
2016,6,8,11,15,912.5,127.5,3.95,22.0,992.0,1017.99,755.69
2016,6,8,11,30,915.0,128.0,4.0,22.0,1005.0,1031.08,764.27
2016,6,8,11,45,913.5,129.5,4.1,22.0,1009.0,1037.76,769.05
2016,6,8,12,0,912.0,131.0,4.2,22.0,1013.0,1040.95,771.65
2016,6,8,12,15,752.5,240.5,4.25,22.0,967.5,1006.09,748.67
2016,6,8,12,30,593.0,350.0,4.3,22.0,922.0,953.02,709.57
2016,6,8,12,45,589.0,347.5,4.35,22.5,911.0,941.22,700.99
2016,6,8,13,0,585.0,345.0,4.4,23.0,900.0,926.98,690.5
2016,6,8,13,15,523.5,361.0,4.4,22.5,851.0,873.76,654.26
2016,6,8,13,30,462.0,377.0,4.4,22.0,802.0,820.26,617.49
2016,6,8,13,45,455.0,364.5,4.4,22.0,774.0,789.41,596.74
2016,6,8,14,0,448.0,352.0,4.4,22.0,746.0,757.16,574.7
2016,6,8,14,15,501.5,320.0,4.35,21.5,747.5,756.54,577.38
2016,6,8,14,30,555.0,288.0,4.3,21.0,749.0,750.8,576.13
2016,6,8,14,45,553.5,271.0,4.25,21.0,713.5,710.97,547.99
2016,6,8,15,0,552.0,254.0,4.2,21.0,678.0,669.59,518.52
2016,6,8,15,15,665.0,196.5,4.1,20.5,680.0,670.66,522.62
2016,6,8,15,30,778.0,139.0,4.0,20.0,682.0,657.21,515.16
2016,6,8,15,45,696.5,150.5,3.95,19.5,612.5,580.63,457.19
2016,6,8,16,0,615.0,162.0,3.9,19.0,543.0,509.62,402.51
2016,6,8,16,15,627.5,142.0,3.85,18.5,504.0,463.27,366.3
2016,6,8,16,30,640.0,122.0,3.8,18.0,465.0,414.54,326.7
2016,6,8,16,45,479.5,144.0,3.75,18.0,386.5,331.45,259.36
2016,6,8,17,0,319.0,166.0,3.7,18.0,308.0,265.23,206.28
2016,6,8,17,15,289.5,152.0,3.6,17.5,269.0,223.45,171.53
2016,6,8,17,30,260.0,138.0,3.5,17.0,230.0,184.82,139.24
2016,6,8,17,45,243.5,117.5,3.45,16.5,193.0,146.19,106.82
2016,6,8,18,0,227.0,97.0,3.4,16.0,156.0,109.68,77.1
2016,6,8,18,15,191.5,78.5,3.3,15.5,120.5,75.95,52.43
2016,6,8,18,30,156.0,60.0,3.2,15.0,85.0,47.74,36.21
2016,6,8,18,45,106.0,42.0,3.1,14.5,56.5,34.05,23.46
2016,6,8,19,0,56.0,24.0,3.0,14.0,28.0,19.93,7.59
2016,6,8,19,15,28.0,12.0,2.95,14.0,14.0,11.44,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,35.5,6.5,2.95,11.5,8.0,6.2,0.0
2016,6,9,5,0,71.0,13.0,3.1,12.0,16.0,12.39,0.0
2016,6,9,5,15,190.0,26.5,3.2,12.5,47.5,20.77,9.66
2016,6,9,5,30,309.0,40.0,3.3,13.0,79.0,31.87,21.94
2016,6,9,5,45,396.5,49.5,3.45,13.5,122.0,39.71,29.5
2016,6,9,6,0,484.0,59.0,3.6,14.0,165.0,79.38,45.15
2016,6,9,6,15,254.0,86.5,3.6,14.0,143.0,106.55,73.89
2016,6,9,6,30,24.0,114.0,3.6,14.0,121.0,107.01,84.53
2016,6,9,6,45,29.5,133.5,3.6,14.5,144.5,128.33,102.1
2016,6,9,7,0,35.0,153.0,3.6,15.0,168.0,150.44,120.11
2016,6,9,7,15,34.5,171.5,3.55,15.5,187.5,170.27,136.12
2016,6,9,7,30,34.0,190.0,3.5,16.0,207.0,190.12,151.84
2016,6,9,7,45,47.5,217.0,3.5,16.5,244.0,224.29,178.83
2016,6,9,8,0,61.0,244.0,3.5,17.0,281.0,260.11,206.77
2016,6,9,8,15,124.0,274.0,3.45,17.5,355.0,331.45,262.75
2016,6,9,8,30,187.0,304.0,3.4,18.0,429.0,406.65,320.68
2016,6,9,8,45,272.5,308.5,3.4,18.5,503.0,482.51,378.66
2016,6,9,9,0,358.0,313.0,3.4,19.0,577.0,561.72,438.07
2016,6,9,9,15,614.5,216.5,3.4,19.5,699.0,685.62,533.2
2016,6,9,9,30,871.0,120.0,3.4,20.0,821.0,813.13,625.08
2016,6,9,9,45,883.5,119.0,3.4,20.5,854.5,853.84,650.38
2016,6,9,10,0,896.0,118.0,3.4,21.0,888.0,892.54,674.58
2016,6,9,10,15,902.0,119.5,3.4,21.0,914.5,925.69,696.06
2016,6,9,10,30,908.0,121.0,3.4,21.0,941.0,956.04,715.58
2016,6,9,10,45,914.5,120.0,3.45,21.5,961.5,981.41,730.67
2016,6,9,11,0,921.0,119.0,3.5,22.0,982.0,1003.71,743.7
2016,6,9,11,15,923.0,119.5,3.5,22.0,994.5,1019.9,753.79
2016,6,9,11,30,925.0,120.0,3.5,22.0,1007.0,1032.67,761.75
2016,6,9,11,45,928.5,118.5,3.55,22.5,1013.0,1041.47,766.11
2016,6,9,12,0,932.0,117.0,3.6,23.0,1019.0,1046.78,768.29
2016,6,9,12,15,931.5,117.0,3.65,23.0,1016.5,1046.06,768.16
2016,6,9,12,30,931.0,117.0,3.7,23.0,1014.0,1041.81,765.87
2016,6,9,12,45,932.5,114.0,3.8,23.5,1005.5,1033.01,759.58
2016,6,9,13,0,934.0,111.0,3.9,24.0,997.0,1020.63,751.04
2016,6,9,13,15,930.5,110.5,3.95,23.5,980.0,1002.4,741.3
2016,6,9,13,30,927.0,110.0,4.0,23.0,963.0,980.84,729.34
2016,6,9,13,45,923.5,108.0,4.1,23.0,939.5,954.55,713.04
2016,6,9,14,0,920.0,106.0,4.2,23.0,916.0,925.14,694.55
2016,6,9,14,15,913.5,104.5,4.2,23.0,885.5,890.68,671.98
2016,6,9,14,30,907.0,103.0,4.2,23.0,855.0,853.57,647.48
2016,6,9,14,45,898.0,101.5,4.25,23.0,819.0,812.05,619.91
2016,6,9,15,0,889.0,100.0,4.3,23.0,783.0,768.47,590.59
2016,6,9,15,15,877.5,98.0,4.3,22.5,742.0,720.79,558.89
2016,6,9,15,30,866.0,96.0,4.3,22.0,701.0,671.72,524.14
2016,6,9,15,45,850.0,94.0,4.3,21.5,655.5,618.75,484.85
2016,6,9,16,0,834.0,92.0,4.3,21.0,610.0,565.61,444.21
2016,6,9,16,15,815.0,89.0,4.2,20.5,561.5,509.05,399.5
2016,6,9,16,30,796.0,86.0,4.1,20.0,513.0,452.92,353.73
2016,6,9,16,45,770.0,82.5,4.1,19.5,462.5,394.2,304.66
2016,6,9,17,0,744.0,79.0,4.1,19.0,412.0,337.26,255.61
2016,6,9,17,15,710.5,74.5,4.0,18.0,361.5,279.24,205.18
2016,6,9,17,30,677.0,70.0,3.9,17.0,311.0,222.42,155.3
2016,6,9,17,45,627.5,65.0,3.85,16.5,260.5,167.55,108.29
2016,6,9,18,0,578.0,60.0,3.8,16.0,210.0,118.21,69.0
2016,6,9,18,15,508.5,52.5,3.65,15.5,163.5,71.23,38.26
2016,6,9,18,30,439.0,45.0,3.5,15.0,117.0,34.26,24.45
2016,6,9,18,45,329.5,34.5,3.4,14.5,78.5,26.97,17.46
2016,6,9,19,0,220.0,24.0,3.3,14.0,40.0,19.26,7.48
2016,6,9,19,15,110.0,12.0,3.25,13.5,20.0,11.44,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.5,2.6,11.5,8.5,6.2,0.0
2016,6,10,5,0,133.0,13.0,2.8,12.0,17.0,12.39,0.0
2016,6,10,5,15,262.5,23.5,3.05,12.5,50.0,18.57,8.06
2016,6,10,5,30,392.0,34.0,3.3,13.0,83.0,26.31,17.14
2016,6,10,5,45,474.0,42.0,3.55,13.5,127.0,33.08,23.65
2016,6,10,6,0,556.0,50.0,3.8,14.0,171.0,75.53,39.51
2016,6,10,6,15,608.5,55.5,3.85,14.5,220.0,121.85,71.02
2016,6,10,6,30,661.0,61.0,3.9,15.0,269.0,176.27,115.23
2016,6,10,6,45,697.0,65.5,4.0,16.0,319.5,229.39,161.7
2016,6,10,7,0,733.0,70.0,4.1,17.0,370.0,286.21,211.96
2016,6,10,7,15,759.5,74.0,4.1,17.5,420.0,342.62,262.02
2016,6,10,7,30,786.0,78.0,4.1,18.0,470.0,401.11,312.61
2016,6,10,7,45,804.0,82.0,4.15,18.5,518.5,457.44,360.2
2016,6,10,8,0,822.0,86.0,4.2,19.0,567.0,514.37,406.72
2016,6,10,8,15,837.5,88.5,4.2,19.5,613.0,568.43,449.53
2016,6,10,8,30,853.0,91.0,4.2,20.0,659.0,622.05,490.66
2016,6,10,8,45,863.0,94.0,4.2,20.5,701.0,671.99,527.79
2016,6,10,9,0,873.0,97.0,4.2,21.0,743.0,720.65,562.11
2016,6,10,9,15,882.5,99.0,4.2,21.0,781.0,766.4,593.73
2016,6,10,9,30,892.0,101.0,4.2,21.0,819.0,810.36,623.73
2016,6,10,9,45,900.0,102.0,4.2,21.5,851.5,850.05,649.19
2016,6,10,10,0,908.0,103.0,4.2,22.0,884.0,887.4,672.72
2016,6,10,10,15,914.0,104.0,4.2,22.0,910.5,920.42,694.38
2016,6,10,10,30,920.0,105.0,4.2,22.0,937.0,950.61,714.03
2016,6,10,10,45,923.5,106.0,4.25,22.5,957.0,975.46,728.9
2016,6,10,11,0,927.0,107.0,4.3,23.0,977.0,997.09,741.58
2016,6,10,11,15,930.0,107.5,4.3,23.0,990.0,1014.39,752.56
2016,6,10,11,30,933.0,108.0,4.3,23.0,1003.0,1028.27,761.36
2016,6,10,11,45,934.5,108.5,4.35,23.5,1009.0,1037.18,765.77
2016,6,10,12,0,936.0,109.0,4.4,24.0,1015.0,1042.55,767.96
2016,6,10,12,15,936.5,109.0,4.4,24.0,1013.5,1042.88,768.14
2016,6,10,12,30,937.0,109.0,4.4,24.0,1012.0,1039.64,766.11
2016,6,10,12,45,917.5,121.0,4.45,24.0,998.0,1025.12,757.03
2016,6,10,13,0,898.0,133.0,4.5,24.0,984.0,1007.38,745.87
2016,6,10,13,15,895.0,132.0,4.5,23.5,968.5,989.78,736.15
2016,6,10,13,30,892.0,131.0,4.5,23.0,953.0,968.94,724.25
2016,6,10,13,45,889.5,129.0,4.55,23.0,930.5,944.45,708.82
2016,6,10,14,0,887.0,127.0,4.6,23.0,908.0,916.89,691.27
2016,6,10,14,15,880.5,125.0,4.6,23.0,878.5,882.97,668.88
2016,6,10,14,30,874.0,123.0,4.6,23.0,849.0,846.5,644.62
2016,6,10,14,45,866.0,120.5,4.6,23.0,813.5,806.0,617.35
2016,6,10,15,0,858.0,118.0,4.6,23.0,778.0,763.44,588.39
2016,6,10,15,15,846.0,115.5,4.55,22.5,737.5,718.44,558.06
2016,6,10,15,30,834.0,113.0,4.5,22.0,697.0,669.39,522.51
2016,6,10,15,45,819.0,110.0,4.45,21.5,652.0,616.99,483.51
2016,6,10,16,0,804.0,107.0,4.4,21.0,607.0,564.13,443.03
2016,6,10,16,15,784.0,103.5,4.3,20.5,559.0,508.01,398.7
2016,6,10,16,30,764.0,100.0,4.2,20.0,511.0,452.5,353.55
2016,6,10,16,45,736.5,96.0,4.15,19.5,460.5,392.9,303.99
2016,6,10,17,0,709.0,92.0,4.1,19.0,410.0,336.48,255.62
2016,6,10,17,15,673.0,86.5,3.95,18.5,359.0,278.42,205.16
2016,6,10,17,30,637.0,81.0,3.8,18.0,308.0,223.89,157.35
2016,6,10,17,45,586.0,74.5,3.65,17.5,258.0,169.59,111.3
2016,6,10,18,0,535.0,68.0,3.5,17.0,208.0,121.06,72.91
2016,6,10,18,15,462.5,59.5,3.3,16.5,162.0,75.45,42.95
2016,6,10,18,30,390.0,51.0,3.1,16.0,116.0,39.64,29.05
2016,6,10,18,45,281.0,39.0,2.9,15.5,77.5,30.15,20.12
2016,6,10,19,0,172.0,27.0,2.7,15.0,39.0,21.23,9.09
2016,6,10,19,15,86.0,13.5,2.7,14.5,19.5,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.5,0.75,10.5,7.5,6.2,0.0
2016,6,11,5,0,58.0,13.0,0.7,11.0,15.0,12.39,0.0
2016,6,11,5,15,175.0,27.5,0.75,11.5,46.5,21.57,10.38
2016,6,11,5,30,292.0,42.0,0.8,12.0,78.0,32.48,22.64
2016,6,11,5,45,384.0,52.0,0.9,13.0,122.0,41.48,31.17
2016,6,11,6,0,476.0,62.0,1.0,14.0,166.0,80.98,46.93
2016,6,11,6,15,535.5,69.5,1.05,14.5,215.0,125.23,76.85
2016,6,11,6,30,595.0,77.0,1.1,15.0,264.0,176.47,117.45
2016,6,11,6,45,640.0,82.0,1.15,16.0,315.5,228.71,161.69
2016,6,11,7,0,685.0,87.0,1.2,17.0,367.0,285.73,210.38
2016,6,11,7,15,715.5,92.0,1.35,18.0,418.0,342.15,258.53
2016,6,11,7,30,746.0,97.0,1.5,19.0,469.0,401.15,307.5
2016,6,11,7,45,769.5,100.5,1.65,20.0,519.0,458.94,354.08
2016,6,11,8,0,793.0,104.0,1.8,21.0,569.0,516.51,398.95
2016,6,11,8,15,810.5,107.5,1.8,21.5,616.0,571.61,440.64
2016,6,11,8,30,828.0,111.0,1.8,22.0,663.0,626.73,480.91
2016,6,11,8,45,841.5,113.5,1.85,23.0,706.0,677.94,516.43
2016,6,11,9,0,855.0,116.0,1.9,24.0,749.0,728.24,550.15
2016,6,11,9,15,865.0,118.5,1.85,24.5,787.0,771.89,577.03
2016,6,11,9,30,875.0,121.0,1.8,25.0,825.0,816.11,603.77
2016,6,11,9,45,880.0,124.0,1.8,25.5,856.5,854.74,626.77
2016,6,11,10,0,885.0,127.0,1.8,26.0,888.0,890.86,647.86
2016,6,11,10,15,890.5,128.5,1.75,26.5,914.5,923.3,665.75
2016,6,11,10,30,896.0,130.0,1.7,27.0,941.0,952.94,681.62
2016,6,11,10,45,899.0,132.0,1.65,27.5,960.0,977.78,694.29
2016,6,11,11,0,902.0,134.0,1.6,28.0,979.0,999.45,704.9
2016,6,11,11,15,904.0,134.5,1.65,28.0,991.5,1015.43,714.8
2016,6,11,11,30,906.0,135.0,1.7,28.0,1004.0,1028.04,722.77
2016,6,11,11,45,905.5,136.0,1.8,28.5,1008.5,1035.27,726.82
2016,6,11,12,0,905.0,137.0,1.9,29.0,1013.0,1039.07,728.85
2016,6,11,12,15,904.5,137.0,2.05,29.0,1011.0,1038.45,730.35
2016,6,11,12,30,904.0,137.0,2.2,29.0,1009.0,1034.42,729.76
2016,6,11,12,45,910.0,131.0,2.35,29.5,1001.5,1027.49,725.93
2016,6,11,13,0,916.0,125.0,2.5,30.0,994.0,1016.96,719.84
2016,6,11,13,15,912.5,124.0,2.55,29.5,977.5,998.65,710.77
2016,6,11,13,30,909.0,123.0,2.6,29.0,961.0,977.06,699.64
2016,6,11,13,45,744.0,216.0,2.7,29.0,890.0,908.6,657.15
2016,6,11,14,0,579.0,309.0,2.8,29.0,819.0,831.43,604.44
2016,6,11,14,15,441.0,345.5,2.8,29.0,726.5,729.61,533.93
2016,6,11,14,30,303.0,382.0,2.8,29.0,634.0,629.53,463.1
2016,6,11,14,45,336.0,354.5,2.85,29.0,622.5,615.76,455.74
2016,6,11,15,0,369.0,327.0,2.9,29.0,611.0,598.63,445.25
2016,6,11,15,15,377.5,305.0,2.95,28.5,582.0,565.93,423.85
2016,6,11,15,30,386.0,283.0,3.0,28.0,553.0,531.61,400.8
2016,6,11,15,45,592.5,195.5,3.15,28.0,580.0,561.22,425.49
2016,6,11,16,0,799.0,108.0,3.3,28.0,607.0,562.83,427.96
2016,6,11,16,15,507.5,168.5,3.35,27.5,476.5,425.91,324.71
2016,6,11,16,30,216.0,229.0,3.4,27.0,346.0,314.31,239.92
2016,6,11,16,45,395.5,170.0,3.5,26.5,358.0,322.52,244.97
2016,6,11,17,0,575.0,111.0,3.6,26.0,370.0,308.13,229.13
2016,6,11,17,15,526.0,109.5,3.6,25.0,324.5,257.47,187.37
2016,6,11,17,30,477.0,108.0,3.6,24.0,279.0,210.2,148.35
2016,6,11,17,45,443.5,94.5,3.6,23.5,234.0,161.85,108.38
2016,6,11,18,0,410.0,81.0,3.6,23.0,189.0,117.37,73.45
2016,6,11,18,15,408.0,65.0,3.5,22.0,153.0,76.67,44.56
2016,6,11,18,30,406.0,49.0,3.4,21.0,117.0,37.72,26.78
2016,6,11,18,45,304.0,37.5,3.3,20.0,78.5,29.63,19.29
2016,6,11,19,0,202.0,26.0,3.2,19.0,40.0,20.41,8.56
2016,6,11,19,15,101.0,13.0,3.1,18.0,20.0,12.39,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
