Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,29.5,6.5,3.35,12.0,7.5,6.2,0.0
2016,6,12,5,0,59.0,13.0,3.5,12.0,15.0,12.39,0.0
2016,6,12,5,15,174.0,27.5,3.65,12.5,46.5,21.57,10.26
2016,6,12,5,30,289.0,42.0,3.8,13.0,78.0,32.48,22.47
2016,6,12,5,45,382.0,51.5,3.95,14.0,121.5,40.73,30.32
2016,6,12,6,0,475.0,61.0,4.1,15.0,165.0,79.66,45.77
2016,6,12,6,15,533.5,68.5,4.05,15.5,213.5,123.68,75.6
2016,6,12,6,30,592.0,76.0,4.0,16.0,262.0,174.57,116.2
2016,6,12,6,45,640.0,80.5,4.0,16.5,313.5,226.83,161.13
2016,6,12,7,0,688.0,85.0,4.0,17.0,365.0,284.22,211.28
2016,6,12,7,15,718.0,89.5,3.9,17.5,416.0,340.1,260.36
2016,6,12,7,30,748.0,94.0,3.8,18.0,467.0,399.94,311.48
2016,6,12,7,45,773.5,96.5,3.7,18.5,517.0,456.31,358.52
2016,6,12,8,0,799.0,99.0,3.6,19.0,567.0,514.11,405.13
2016,6,12,8,15,816.0,102.0,3.5,19.5,613.5,568.69,447.74
2016,6,12,8,30,833.0,105.0,3.4,20.0,660.0,623.23,488.85
2016,6,12,8,45,847.5,107.0,3.3,21.0,703.5,673.27,524.34
2016,6,12,9,0,862.0,109.0,3.2,22.0,747.0,723.49,558.33
2016,6,12,9,15,872.0,111.0,3.2,22.5,785.0,769.22,588.17
2016,6,12,9,30,882.0,113.0,3.2,23.0,823.0,813.22,616.34
2016,6,12,9,45,896.0,111.0,3.2,23.5,857.0,854.6,642.29
2016,6,12,10,0,910.0,109.0,3.2,24.0,891.0,894.03,666.57
2016,6,12,10,15,915.5,110.0,3.25,24.5,917.5,926.73,686.39
2016,6,12,10,30,921.0,111.0,3.3,25.0,944.0,956.56,704.21
2016,6,12,10,45,925.5,111.5,3.35,25.5,964.0,981.95,719.01
2016,6,12,11,0,930.0,112.0,3.4,26.0,984.0,1004.13,731.71
2016,6,12,11,15,932.0,112.5,3.5,26.0,996.5,1020.59,742.54
2016,6,12,11,30,934.0,113.0,3.6,26.0,1009.0,1033.59,751.25
2016,6,12,11,45,934.5,113.5,3.7,26.5,1014.0,1041.61,755.36
2016,6,12,12,0,935.0,114.0,3.8,27.0,1019.0,1046.08,757.29
2016,6,12,12,15,934.0,114.0,3.85,27.0,1016.5,1045.02,756.92
2016,6,12,12,30,933.0,114.0,3.9,27.0,1014.0,1040.41,754.4
2016,6,12,12,45,921.5,120.0,4.0,27.5,1002.0,1027.91,745.72
2016,6,12,13,0,910.0,126.0,4.1,28.0,990.0,1012.12,735.01
2016,6,12,13,15,906.5,125.0,4.1,28.0,973.0,993.96,723.68
2016,6,12,13,30,903.0,124.0,4.1,28.0,956.0,972.54,710.26
2016,6,12,13,45,897.5,122.5,4.15,28.0,932.0,945.65,693.53
2016,6,12,14,0,892.0,121.0,4.2,28.0,908.0,915.82,674.8
2016,6,12,14,15,885.0,119.5,4.2,27.5,878.0,881.92,654.29
2016,6,12,14,30,878.0,118.0,4.2,27.0,848.0,845.49,631.86
2016,6,12,14,45,868.5,116.0,4.2,27.0,812.5,804.26,604.65
2016,6,12,15,0,859.0,114.0,4.2,27.0,777.0,761.07,575.84
2016,6,12,15,15,847.0,111.5,4.15,26.5,736.0,713.9,544.82
2016,6,12,15,30,835.0,109.0,4.1,26.0,695.0,667.01,511.6
2016,6,12,15,45,820.0,106.0,4.05,26.0,650.0,614.66,472.51
2016,6,12,16,0,805.0,103.0,4.0,26.0,605.0,561.84,432.11
2016,6,12,16,15,784.5,99.5,3.95,25.5,557.0,505.5,388.77
2016,6,12,16,30,764.0,96.0,3.9,25.0,509.0,449.8,344.54
2016,6,12,16,45,738.0,92.0,3.85,24.5,459.0,392.31,297.6
2016,6,12,17,0,712.0,88.0,3.8,24.0,409.0,334.96,249.5
2016,6,12,17,15,677.0,82.5,3.65,23.0,358.5,277.07,200.51
2016,6,12,17,30,642.0,77.0,3.5,22.0,308.0,222.58,153.78
2016,6,12,17,45,591.0,71.0,3.4,21.5,258.0,168.42,108.48
2016,6,12,18,0,540.0,65.0,3.3,21.0,208.0,120.0,70.61
2016,6,12,18,15,470.5,57.0,3.1,20.0,162.0,74.62,41.07
2016,6,12,18,30,401.0,49.0,2.9,19.0,116.0,37.63,26.97
2016,6,12,18,45,296.0,37.5,2.7,18.5,78.0,29.55,19.4
2016,6,12,19,0,191.0,26.0,2.5,18.0,40.0,20.38,8.83
2016,6,12,19,15,95.5,13.0,2.55,17.5,20.0,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.5,2.85,11.5,7.5,6.2,0.0
2016,6,13,5,0,77.0,13.0,3.0,12.0,15.0,12.39,0.0
2016,6,13,5,15,191.0,26.0,3.0,12.5,46.0,20.36,9.35
2016,6,13,5,30,305.0,39.0,3.0,13.0,77.0,30.91,21.11
2016,6,13,5,45,394.0,48.5,3.05,13.5,120.5,37.7,27.72
2016,6,13,6,0,483.0,58.0,3.1,14.0,164.0,77.05,43.58
2016,6,13,6,15,539.0,65.0,3.05,14.5,211.5,120.74,73.16
2016,6,13,6,30,595.0,72.0,3.0,15.0,259.0,170.98,113.37
2016,6,13,6,45,641.5,76.5,3.0,15.5,310.0,222.98,158.21
2016,6,13,7,0,688.0,81.0,3.0,16.0,361.0,279.93,208.06
2016,6,13,7,15,717.5,85.0,3.0,16.5,411.5,336.73,257.92
2016,6,13,7,30,747.0,89.0,3.0,17.0,462.0,394.11,307.17
2016,6,13,7,45,774.0,91.5,3.05,17.5,512.0,451.06,354.84
2016,6,13,8,0,801.0,94.0,3.1,18.0,562.0,509.6,402.28
2016,6,13,8,15,818.5,96.5,3.2,18.5,609.0,564.03,445.3
2016,6,13,8,30,836.0,99.0,3.3,19.0,656.0,617.59,486.41
2016,6,13,8,45,852.0,100.5,3.4,20.0,699.5,669.29,524.02
2016,6,13,9,0,868.0,102.0,3.5,21.0,743.0,720.26,559.41
2016,6,13,9,15,878.5,103.5,3.6,21.0,782.0,766.11,591.2
2016,6,13,9,30,889.0,105.0,3.7,21.0,821.0,810.26,621.54
2016,6,13,9,45,903.0,103.5,3.8,21.5,855.5,852.37,648.97
2016,6,13,10,0,917.0,102.0,3.9,22.0,890.0,892.53,674.78
2016,6,13,10,15,923.0,103.5,4.0,22.0,917.5,926.41,697.41
2016,6,13,10,30,929.0,105.0,4.1,22.0,945.0,957.43,718.08
2016,6,13,10,45,934.5,105.5,4.25,22.5,966.0,983.96,734.58
2016,6,13,11,0,940.0,106.0,4.4,23.0,987.0,1007.31,748.94
2016,6,13,11,15,943.0,106.5,4.55,23.0,1001.0,1024.94,761.16
2016,6,13,11,30,946.0,107.0,4.7,23.0,1015.0,1039.1,771.52
2016,6,13,11,45,947.0,108.0,4.85,23.0,1021.0,1048.26,778.65
2016,6,13,12,0,948.0,109.0,5.0,23.0,1027.0,1053.82,783.51
2016,6,13,12,15,947.5,109.0,5.05,22.5,1025.0,1053.31,785.13
2016,6,13,12,30,947.0,109.0,5.1,22.0,1023.0,1049.19,784.47
2016,6,13,12,45,941.0,112.0,5.15,22.0,1012.5,1039.08,778.31
2016,6,13,13,0,935.0,115.0,5.2,22.0,1002.0,1025.51,769.91
2016,6,13,13,15,931.5,114.5,5.15,22.0,985.5,1007.5,757.8
2016,6,13,13,30,928.0,114.0,5.1,22.0,969.0,986.15,743.49
2016,6,13,13,45,922.0,113.5,5.05,22.0,945.0,959.27,725.46
2016,6,13,14,0,916.0,113.0,5.0,22.0,921.0,929.4,705.39
2016,6,13,14,15,909.5,111.5,4.95,21.5,891.0,895.27,683.69
2016,6,13,14,30,903.0,110.0,4.9,21.0,861.0,858.51,659.97
2016,6,13,14,45,891.0,109.5,4.9,21.0,824.5,815.95,630.92
2016,6,13,15,0,879.0,109.0,4.9,21.0,788.0,771.55,600.31
2016,6,13,15,15,867.0,107.0,4.85,20.5,747.0,724.09,568.03
2016,6,13,15,30,855.0,105.0,4.8,20.0,706.0,675.28,532.56
2016,6,13,15,45,838.0,103.0,4.8,19.5,660.0,623.28,493.49
2016,6,13,16,0,821.0,101.0,4.8,19.0,614.0,569.49,451.93
2016,6,13,16,15,801.5,97.5,4.7,18.5,565.5,512.88,406.68
2016,6,13,16,30,782.0,94.0,4.6,18.0,517.0,456.78,360.48
2016,6,13,16,45,762.5,88.0,4.6,17.5,467.5,399.05,311.77
2016,6,13,17,0,743.0,82.0,4.6,17.0,418.0,342.41,262.47
2016,6,13,17,15,709.0,77.5,4.55,16.5,367.0,284.27,211.14
2016,6,13,17,30,675.0,73.0,4.5,16.0,316.0,227.31,160.5
2016,6,13,17,45,630.5,67.0,4.45,15.5,266.0,172.4,112.9
2016,6,13,18,0,586.0,61.0,4.4,15.0,216.0,122.45,72.39
2016,6,13,18,15,517.5,53.5,4.25,14.5,169.5,74.83,40.49
2016,6,13,18,30,449.0,46.0,4.1,14.0,123.0,35.34,25.56
2016,6,13,18,45,335.5,36.0,3.95,13.5,83.0,28.11,18.64
2016,6,13,19,0,222.0,26.0,3.8,13.0,43.0,20.95,9.72
2016,6,13,19,15,111.0,13.0,3.8,13.0,21.5,12.39,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,7.0,3.4,10.5,8.0,6.67,0.0
2016,6,14,5,0,68.0,14.0,3.5,11.0,16.0,13.34,0.0
2016,6,14,5,15,188.0,27.0,3.55,11.0,47.5,21.18,10.0
2016,6,14,5,30,308.0,40.0,3.6,11.0,79.0,31.89,22.15
2016,6,14,5,45,408.5,48.0,3.65,11.5,123.0,36.98,27.31
2016,6,14,6,0,509.0,56.0,3.7,12.0,167.0,76.45,42.65
2016,6,14,6,15,565.0,62.5,3.7,12.5,215.5,121.17,73.0
2016,6,14,6,30,621.0,69.0,3.7,13.0,264.0,172.4,114.39
2016,6,14,6,45,670.0,72.0,3.75,14.0,316.0,225.05,159.96
2016,6,14,7,0,719.0,75.0,3.8,15.0,368.0,284.66,212.21
2016,6,14,7,15,747.0,79.0,3.85,15.5,418.5,340.75,262.19
2016,6,14,7,30,775.0,83.0,3.9,16.0,469.0,399.11,312.96
2016,6,14,7,45,681.5,119.0,3.95,16.5,484.5,433.16,343.55
2016,6,14,8,0,588.0,155.0,4.0,17.0,500.0,457.44,364.27
2016,6,14,8,15,663.5,144.0,4.0,17.5,562.5,521.63,415.31
2016,6,14,8,30,739.0,133.0,4.0,18.0,625.0,591.57,469.5
2016,6,14,8,45,809.5,114.5,4.05,18.5,686.0,655.93,518.61
2016,6,14,9,0,880.0,96.0,4.1,19.0,747.0,722.2,567.35
2016,6,14,9,15,889.5,98.0,4.1,19.5,785.0,768.31,598.17
2016,6,14,9,30,899.0,100.0,4.1,20.0,823.0,812.61,627.32
2016,6,14,9,45,903.5,103.0,4.15,20.5,854.5,851.75,652.66
2016,6,14,10,0,908.0,106.0,4.2,21.0,886.0,888.32,675.96
2016,6,14,10,15,913.5,107.0,4.25,21.0,912.5,921.02,697.73
2016,6,14,10,30,919.0,108.0,4.3,21.0,939.0,950.87,717.51
2016,6,14,10,45,922.5,109.0,4.35,21.5,959.0,975.85,732.53
2016,6,14,11,0,926.0,110.0,4.4,22.0,979.0,997.61,745.37
2016,6,14,11,15,928.0,111.0,4.45,22.0,991.5,1014.59,756.4
2016,6,14,11,30,930.0,112.0,4.5,22.0,1004.0,1028.13,765.48
2016,6,14,11,45,931.0,112.0,4.6,22.5,1009.5,1036.21,769.95
2016,6,14,12,0,932.0,112.0,4.7,23.0,1015.0,1040.77,772.2
2016,6,14,12,15,931.5,112.0,4.75,22.5,1013.0,1040.3,773.86
2016,6,14,12,30,931.0,112.0,4.8,22.0,1011.0,1036.31,773.28
2016,6,14,12,45,929.0,112.0,4.85,22.0,1001.5,1027.31,767.91
2016,6,14,13,0,927.0,112.0,4.9,22.0,992.0,1014.83,760.3
2016,6,14,13,15,923.5,111.0,4.95,21.5,975.5,996.5,750.27
2016,6,14,13,30,920.0,110.0,5.0,21.0,959.0,974.85,737.97
2016,6,14,13,45,913.5,110.0,5.05,21.0,935.0,948.25,720.75
2016,6,14,14,0,907.0,110.0,5.1,21.0,911.0,918.71,701.44
2016,6,14,14,15,900.5,108.5,5.05,20.5,881.5,884.9,679.75
2016,6,14,14,30,894.0,107.0,5.0,20.0,852.0,848.48,656.05
2016,6,14,14,45,886.0,105.0,5.0,19.5,816.5,807.96,629.44
2016,6,14,15,0,878.0,103.0,5.0,19.0,781.0,765.32,600.97
2016,6,14,15,15,867.0,101.0,4.9,18.5,741.0,718.66,568.67
2016,6,14,15,30,856.0,99.0,4.8,18.0,701.0,670.58,533.4
2016,6,14,15,45,845.5,94.5,4.75,18.0,657.0,619.18,493.41
2016,6,14,16,0,835.0,90.0,4.7,18.0,613.0,566.81,451.68
2016,6,14,16,15,816.5,87.5,4.65,17.5,565.0,511.34,407.18
2016,6,14,16,30,798.0,85.0,4.6,17.0,517.0,455.99,361.36
2016,6,14,16,45,775.5,81.0,4.6,16.5,467.5,398.19,312.29
2016,6,14,17,0,753.0,77.0,4.6,16.0,418.0,341.75,262.89
2016,6,14,17,15,585.0,93.5,4.55,15.5,339.5,261.42,196.67
2016,6,14,17,30,417.0,110.0,4.5,15.0,261.0,199.1,146.98
2016,6,14,17,45,382.5,98.0,4.5,15.0,220.0,155.31,109.42
2016,6,14,18,0,348.0,86.0,4.5,15.0,179.0,115.46,76.95
2016,6,14,18,15,309.0,71.0,4.35,14.5,140.5,76.85,49.11
2016,6,14,18,30,270.0,56.0,4.2,14.0,102.0,43.0,32.3
2016,6,14,18,45,200.0,41.0,4.05,13.5,69.5,31.56,21.63
2016,6,14,19,0,130.0,26.0,3.9,13.0,37.0,20.3,9.41
2016,6,14,19,15,65.0,13.0,3.85,12.5,18.5,12.39,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,7.0,3.2,9.5,8.0,6.67,0.0
2016,6,15,5,0,68.0,14.0,3.4,10.0,16.0,13.34,0.0
2016,6,15,5,15,192.0,27.0,3.55,10.5,47.5,21.19,9.98
2016,6,15,5,30,316.0,40.0,3.7,11.0,79.0,31.92,22.17
2016,6,15,5,45,416.0,47.5,3.9,11.5,123.5,36.23,26.65
2016,6,15,6,0,516.0,55.0,4.1,12.0,168.0,75.57,41.78
2016,6,15,6,15,572.0,61.5,4.15,12.5,216.5,120.64,72.28
2016,6,15,6,30,628.0,68.0,4.2,13.0,265.0,172.23,113.98
2016,6,15,6,45,674.5,71.5,4.3,13.5,316.5,225.11,160.25
2016,6,15,7,0,721.0,75.0,4.4,14.0,368.0,284.68,213.22
2016,6,15,7,15,749.0,79.0,4.45,14.5,419.0,340.86,263.67
2016,6,15,7,30,777.0,83.0,4.5,15.0,470.0,399.31,314.96
2016,6,15,7,45,800.5,85.0,4.6,15.5,519.5,455.7,363.43
2016,6,15,8,0,824.0,87.0,4.7,16.0,569.0,513.27,411.43
2016,6,15,8,15,691.5,143.5,4.75,16.5,570.0,536.45,429.87
2016,6,15,8,30,559.0,200.0,4.8,17.0,571.0,542.8,433.63
2016,6,15,8,45,507.5,236.0,4.9,17.5,590.0,571.53,454.49
2016,6,15,9,0,456.0,272.0,5.0,18.0,609.0,594.38,470.01
2016,6,15,9,15,477.5,281.5,5.0,18.0,650.5,640.95,505.04
2016,6,15,9,30,499.0,291.0,5.0,18.0,692.0,687.84,539.72
2016,6,15,9,45,706.0,197.0,5.05,18.5,790.0,788.43,617.6
2016,6,15,10,0,913.0,103.0,5.1,19.0,888.0,889.11,687.86
2016,6,15,10,15,918.5,104.0,5.1,19.0,914.5,922.0,709.67
2016,6,15,10,30,924.0,105.0,5.1,19.0,941.0,952.02,729.79
2016,6,15,10,45,927.0,106.5,5.2,19.0,960.5,977.18,747.21
2016,6,15,11,0,930.0,108.0,5.3,19.0,980.0,999.09,762.45
2016,6,15,11,15,657.0,264.5,5.3,19.0,885.0,917.27,704.01
2016,6,15,11,30,384.0,421.0,5.3,19.0,790.0,804.88,615.37
2016,6,15,11,45,660.5,265.5,5.3,19.5,904.0,935.55,716.31
2016,6,15,12,0,937.0,110.0,5.3,20.0,1018.0,1043.6,789.19
2016,6,15,12,15,937.0,110.0,5.3,20.0,1016.5,1043.68,788.54
2016,6,15,12,30,937.0,110.0,5.3,20.0,1015.0,1040.21,786.28
2016,6,15,12,45,925.5,116.5,5.3,20.0,1003.5,1028.35,778.4
2016,6,15,13,0,914.0,123.0,5.3,20.0,992.0,1013.17,768.38
2016,6,15,13,15,911.5,122.0,5.25,19.5,976.0,996.06,758.23
2016,6,15,13,30,909.0,121.0,5.2,19.0,960.0,975.64,745.82
2016,6,15,13,45,907.0,118.5,5.2,19.0,937.5,950.97,729.38
2016,6,15,14,0,905.0,116.0,5.2,19.0,915.0,923.16,710.74
2016,6,15,14,15,898.5,114.0,5.15,19.0,885.5,888.96,687.22
2016,6,15,14,30,892.0,112.0,5.1,19.0,856.0,852.16,661.79
2016,6,15,14,45,886.5,108.5,5.05,19.0,821.0,812.23,633.99
2016,6,15,15,0,881.0,105.0,5.0,19.0,786.0,770.01,604.35
2016,6,15,15,15,870.0,102.5,4.9,18.5,745.5,722.76,571.66
2016,6,15,15,30,859.0,100.0,4.8,18.0,705.0,674.09,536.0
2016,6,15,15,45,849.0,96.0,4.75,18.0,661.0,623.38,496.55
2016,6,15,16,0,839.0,92.0,4.7,18.0,617.0,571.63,455.32
2016,6,15,16,15,820.5,89.0,4.6,17.5,569.0,515.52,410.26
2016,6,15,16,30,802.0,86.0,4.5,17.0,521.0,459.47,363.88
2016,6,15,16,45,782.0,81.0,4.4,16.5,471.5,401.49,314.6
2016,6,15,17,0,762.0,76.0,4.3,16.0,422.0,344.62,264.79
2016,6,15,17,15,729.5,72.0,4.1,15.5,371.0,286.36,212.98
2016,6,15,17,30,697.0,68.0,3.9,15.0,320.0,231.13,163.42
2016,6,15,17,45,655.5,62.0,3.75,15.0,270.0,173.57,113.0
2016,6,15,18,0,614.0,56.0,3.6,15.0,220.0,122.52,71.12
2016,6,15,18,15,548.5,49.5,3.2,14.5,173.0,74.27,38.65
2016,6,15,18,30,483.0,43.0,2.8,14.0,126.0,33.75,24.19
2016,6,15,18,45,384.0,33.5,2.4,13.5,86.5,25.77,16.67
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,18.99,8.6
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.65,10.5,8.0,7.63,0.0
2016,6,16,5,0,0.0,16.0,0.6,11.0,16.0,15.25,0.0
2016,6,16,5,15,174.0,26.0,0.6,11.5,47.5,20.36,9.31
2016,6,16,5,30,348.0,36.0,0.6,12.0,79.0,28.17,18.89
2016,6,16,5,45,433.0,44.5,0.6,12.5,122.5,33.58,24.26
2016,6,16,6,0,518.0,53.0,0.6,13.0,166.0,73.47,39.9
2016,6,16,6,15,573.0,59.0,0.55,13.5,214.0,118.03,69.5
2016,6,16,6,30,628.0,65.0,0.5,14.0,262.0,168.97,109.81
2016,6,16,6,45,664.5,70.5,0.45,15.0,311.5,221.27,154.28
2016,6,16,7,0,701.0,76.0,0.4,16.0,361.0,279.18,203.52
2016,6,16,7,15,729.5,80.0,0.4,16.5,411.5,334.38,250.53
2016,6,16,7,30,758.0,84.0,0.4,17.0,462.0,391.94,298.03
2016,6,16,7,45,777.5,88.5,0.4,17.5,510.0,447.91,342.76
2016,6,16,8,0,797.0,93.0,0.4,18.0,558.0,504.7,386.35
2016,6,16,8,15,814.0,95.5,0.5,18.5,604.5,558.64,427.27
2016,6,16,8,30,831.0,98.0,0.6,19.0,651.0,611.73,466.4
2016,6,16,8,45,844.0,100.5,0.75,19.5,693.5,662.21,503.17
2016,6,16,9,0,857.0,103.0,0.9,20.0,736.0,711.74,538.05
2016,6,16,9,15,867.0,105.0,1.05,20.5,774.0,757.32,568.19
2016,6,16,9,30,877.0,107.0,1.2,21.0,812.0,801.19,596.88
2016,6,16,9,45,892.5,104.0,1.35,21.5,846.5,842.69,623.7
2016,6,16,10,0,908.0,101.0,1.5,22.0,881.0,882.37,649.1
2016,6,16,10,15,913.5,102.0,1.65,22.0,907.0,915.14,671.09
2016,6,16,10,30,919.0,103.0,1.8,22.0,933.0,945.07,691.28
2016,6,16,10,45,922.5,103.5,1.95,22.5,953.0,969.63,706.64
2016,6,16,11,0,926.0,104.0,2.1,23.0,973.0,990.98,719.95
2016,6,16,11,15,928.5,104.5,2.25,23.0,985.5,1008.05,731.95
2016,6,16,11,30,931.0,105.0,2.4,23.0,998.0,1021.69,741.84
2016,6,16,11,45,932.5,105.0,2.55,23.5,1004.0,1030.37,747.18
2016,6,16,12,0,934.0,105.0,2.7,24.0,1010.0,1035.53,750.35
2016,6,16,12,15,500.0,272.0,2.85,24.0,756.5,785.64,583.14
2016,6,16,12,30,66.0,439.0,3.0,24.0,503.0,495.28,368.1
2016,6,16,12,45,62.5,438.0,3.15,24.5,498.5,490.01,365.27
2016,6,16,13,0,59.0,437.0,3.3,25.0,494.0,484.43,360.87
2016,6,16,13,15,492.0,269.0,3.35,25.0,724.5,752.4,564.91
2016,6,16,13,30,925.0,101.0,3.4,25.0,955.0,970.9,715.14
2016,6,16,13,45,921.0,99.5,3.5,25.0,932.0,945.07,697.51
2016,6,16,14,0,917.0,98.0,3.6,25.0,909.0,916.14,679.71
2016,6,16,14,15,911.0,96.5,3.65,25.0,879.5,882.56,658.34
2016,6,16,14,30,905.0,95.0,3.7,25.0,850.0,846.31,635.0
2016,6,16,14,45,898.0,93.0,3.8,25.0,815.0,806.28,609.07
2016,6,16,15,0,891.0,91.0,3.9,25.0,780.0,764.03,581.25
2016,6,16,15,15,880.5,89.0,3.9,24.5,740.0,717.29,550.58
2016,6,16,15,30,870.0,87.0,3.9,24.0,700.0,669.06,517.37
2016,6,16,15,45,858.0,84.0,3.95,23.5,656.0,617.65,479.88
2016,6,16,16,0,846.0,81.0,4.0,23.0,612.0,565.39,440.51
2016,6,16,16,15,828.5,78.5,4.0,22.5,564.5,510.17,397.42
2016,6,16,16,30,811.0,76.0,4.0,22.0,517.0,455.16,353.04
2016,6,16,16,45,790.0,72.0,4.0,22.0,468.0,396.61,303.9
2016,6,16,17,0,769.0,68.0,4.0,22.0,419.0,339.99,254.96
2016,6,16,17,15,738.5,64.5,3.85,21.5,368.5,282.47,204.87
2016,6,16,17,30,708.0,61.0,3.7,21.0,318.0,227.74,156.66
2016,6,16,17,45,667.5,56.0,3.6,20.5,268.5,172.8,109.54
2016,6,16,18,0,627.0,51.0,3.5,20.0,219.0,122.32,68.98
2016,6,16,18,15,564.5,45.5,3.15,19.0,172.5,74.64,37.54
2016,6,16,18,30,502.0,40.0,2.8,18.0,126.0,31.73,22.0
2016,6,16,18,45,404.5,31.5,2.45,17.5,86.5,23.97,14.83
2016,6,16,19,0,307.0,23.0,2.1,17.0,47.0,18.03,7.8
2016,6,16,19,15,153.5,11.5,1.9,16.5,23.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,0.9,12.5,8.5,0.0,0.0
2016,6,17,5,0,0.0,17.0,0.9,13.0,17.0,16.2,0.0
2016,6,17,5,15,198.0,24.5,1.1,13.5,49.0,19.54,8.5
2016,6,17,5,30,396.0,32.0,1.3,14.0,81.0,24.57,15.57
2016,6,17,5,45,474.5,39.0,1.5,15.0,123.5,28.87,19.81
2016,6,17,6,0,553.0,46.0,1.7,16.0,166.0,68.9,34.56
2016,6,17,6,15,604.0,51.0,1.7,16.5,213.5,116.16,65.97
2016,6,17,6,30,655.0,56.0,1.7,17.0,261.0,166.94,106.27
2016,6,17,6,45,525.5,94.5,1.75,17.5,277.5,210.35,150.05
2016,6,17,7,0,396.0,133.0,1.8,18.0,294.0,238.64,179.98
2016,6,17,7,15,356.5,162.0,1.85,18.5,321.5,275.17,212.19
2016,6,17,7,30,317.0,191.0,1.9,19.0,349.0,307.72,239.75
2016,6,17,7,45,330.5,210.5,1.95,19.5,390.0,351.42,274.45
2016,6,17,8,0,344.0,230.0,2.0,20.0,431.0,396.19,309.08
2016,6,17,8,15,595.0,156.5,2.05,20.5,538.0,493.48,384.78
2016,6,17,8,30,846.0,83.0,2.1,21.0,645.0,605.54,470.26
2016,6,17,8,45,858.0,84.5,2.2,21.5,687.0,655.01,506.14
2016,6,17,9,0,870.0,86.0,2.3,22.0,729.0,703.42,539.77
2016,6,17,9,15,879.5,88.0,2.4,22.5,766.5,749.15,569.94
2016,6,17,9,30,889.0,90.0,2.5,23.0,804.0,793.12,598.5
2016,6,17,9,45,895.5,91.5,2.65,23.5,836.0,832.13,623.68
2016,6,17,10,0,902.0,93.0,2.8,24.0,868.0,868.74,647.06
2016,6,17,10,15,579.0,265.5,2.9,24.0,769.0,789.25,589.81
2016,6,17,10,30,256.0,438.0,3.0,24.0,670.0,673.55,500.5
2016,6,17,10,45,192.5,453.0,3.15,24.5,629.5,629.2,467.7
2016,6,17,11,0,129.0,468.0,3.3,25.0,589.0,588.51,436.51
2016,6,17,11,15,85.0,440.0,3.4,25.0,520.5,512.44,381.64
2016,6,17,11,30,41.0,412.0,3.5,25.0,452.0,442.84,330.46
2016,6,17,11,45,70.0,445.0,3.65,25.5,513.5,505.16,375.97
2016,6,17,12,0,99.0,478.0,3.8,26.0,575.0,567.56,420.3
2016,6,17,12,15,193.0,474.0,3.9,26.0,661.0,665.72,492.19
2016,6,17,12,30,287.0,470.0,4.0,26.0,747.0,761.79,561.01
2016,6,17,12,45,158.0,422.5,4.1,26.0,574.5,576.96,429.14
2016,6,17,13,0,29.0,375.0,4.2,26.0,402.0,393.55,293.82
2016,6,17,13,15,40.0,393.5,4.25,26.0,431.0,421.48,315.36
2016,6,17,13,30,51.0,412.0,4.3,26.0,460.0,448.77,335.71
2016,6,17,13,45,63.0,413.0,4.35,26.0,470.5,458.82,343.67
2016,6,17,14,0,75.0,414.0,4.4,26.0,481.0,467.98,351.06
2016,6,17,14,15,54.0,375.0,4.4,25.5,422.5,408.48,308.04
2016,6,17,14,30,33.0,336.0,4.4,25.0,364.0,350.4,265.54
2016,6,17,14,45,34.0,321.0,4.4,25.0,349.0,334.59,254.32
2016,6,17,15,0,35.0,306.0,4.4,25.0,334.0,318.66,242.83
2016,6,17,15,15,422.5,207.5,4.35,24.5,507.0,510.09,396.32
2016,6,17,15,30,810.0,109.0,4.3,24.0,680.0,653.0,506.94
2016,6,17,15,45,451.5,193.0,4.3,23.5,507.5,471.78,367.42
2016,6,17,16,0,93.0,277.0,4.3,23.0,335.0,313.37,242.97
2016,6,17,16,15,53.0,231.0,4.2,22.5,264.0,243.71,189.68
2016,6,17,16,30,13.0,185.0,4.1,22.0,193.0,177.61,138.14
2016,6,17,16,45,43.0,184.5,4.05,21.5,205.5,188.71,147.56
2016,6,17,17,0,73.0,184.0,4.0,21.0,218.0,195.02,152.52
2016,6,17,17,15,44.5,155.5,3.9,20.5,175.5,155.42,121.3
2016,6,17,17,30,16.0,127.0,3.8,20.0,133.0,119.92,93.45
2016,6,17,17,45,10.0,108.5,3.7,19.5,112.0,100.56,77.97
2016,6,17,18,0,4.0,90.0,3.6,19.0,91.0,82.05,62.96
2016,6,17,18,15,2.0,71.0,3.4,18.0,71.5,64.27,48.24
2016,6,17,18,30,0.0,52.0,3.2,17.0,52.0,47.04,35.45
2016,6,17,18,45,0.0,35.5,3.05,16.5,35.5,32.54,22.24
2016,6,17,19,0,0.0,19.0,2.9,16.0,19.0,17.63,7.64
2016,6,17,19,15,0.0,9.5,2.75,15.5,9.5,9.05,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.15,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.3,12.0,16.0,11.44,0.0
2016,6,18,5,15,257.5,22.5,1.45,12.5,48.0,17.72,7.14
2016,6,18,5,30,386.0,33.0,1.6,13.0,80.0,25.49,16.42
2016,6,18,5,45,468.0,40.0,1.75,13.5,123.5,29.74,20.7
2016,6,18,6,0,550.0,47.0,1.9,14.0,167.0,69.13,35.29
2016,6,18,6,15,604.0,52.5,1.95,14.5,215.0,114.85,65.44
2016,6,18,6,30,658.0,58.0,2.0,15.0,263.0,168.8,108.55
2016,6,18,6,45,695.5,62.5,2.1,16.0,314.0,221.81,154.38
2016,6,18,7,0,733.0,67.0,2.2,17.0,365.0,278.72,204.21
2016,6,18,7,15,761.5,70.5,2.2,17.5,415.5,335.15,253.75
2016,6,18,7,30,790.0,74.0,2.2,18.0,466.0,393.89,303.95
2016,6,18,7,45,810.5,77.0,2.25,18.5,515.5,450.5,351.17
2016,6,18,8,0,831.0,80.0,2.3,19.0,565.0,508.34,397.74
2016,6,18,8,15,847.5,82.5,2.3,19.5,612.0,563.21,440.38
2016,6,18,8,30,864.0,85.0,2.3,20.0,659.0,617.95,481.46
2016,6,18,8,45,877.0,87.5,2.3,20.5,702.5,669.95,519.21
2016,6,18,9,0,890.0,90.0,2.3,21.0,746.0,720.94,554.18
2016,6,18,9,15,900.0,91.5,2.25,21.5,785.0,767.41,583.79
2016,6,18,9,30,910.0,93.0,2.2,22.0,824.0,812.11,611.6
2016,6,18,9,45,913.0,97.5,2.2,22.5,856.5,852.06,636.1
2016,6,18,10,0,916.0,102.0,2.2,23.0,889.0,889.3,658.47
2016,6,18,10,15,922.0,103.5,2.15,23.5,916.5,923.33,677.98
2016,6,18,10,30,928.0,105.0,2.1,24.0,944.0,954.52,695.37
2016,6,18,10,45,934.0,105.0,2.1,24.5,965.0,981.21,710.23
2016,6,18,11,0,940.0,105.0,2.1,25.0,986.0,1004.75,723.02
2016,6,18,11,15,943.0,105.5,2.1,25.0,999.5,1022.61,733.65
2016,6,18,11,30,946.0,106.0,2.1,25.0,1013.0,1037.01,742.2
2016,6,18,11,45,948.5,105.5,2.15,25.5,1019.5,1046.4,746.87
2016,6,18,12,0,951.0,105.0,2.2,26.0,1026.0,1052.22,749.43
2016,6,18,12,15,951.0,105.0,2.25,26.0,1024.5,1052.46,750.11
2016,6,18,12,30,951.0,105.0,2.3,26.0,1023.0,1049.09,748.68
2016,6,18,12,45,953.0,102.0,2.4,26.5,1015.5,1041.07,743.54
2016,6,18,13,0,955.0,99.0,2.5,27.0,1008.0,1029.4,736.18
2016,6,18,13,15,952.5,98.5,2.55,27.0,992.0,1012.29,726.38
2016,6,18,13,30,950.0,98.0,2.6,27.0,976.0,991.73,714.43
2016,6,18,13,45,945.5,97.5,2.65,27.5,953.0,965.98,697.76
2016,6,18,14,0,941.0,97.0,2.7,28.0,930.0,937.08,679.07
2016,6,18,14,15,935.5,96.0,2.7,28.0,900.5,903.82,658.42
2016,6,18,14,30,930.0,95.0,2.7,28.0,871.0,867.77,635.84
2016,6,18,14,45,922.0,94.0,2.7,28.0,836.0,827.15,610.03
2016,6,18,15,0,914.0,93.0,2.7,28.0,801.0,784.3,582.47
2016,6,18,15,15,904.0,91.0,2.7,27.5,760.5,737.02,552.65
2016,6,18,15,30,894.0,89.0,2.7,27.0,720.0,688.14,520.29
2016,6,18,15,45,879.0,87.5,2.7,27.0,674.5,635.29,481.92
2016,6,18,16,0,864.0,86.0,2.7,27.0,629.0,581.8,442.0
2016,6,18,16,15,846.5,83.0,2.7,26.5,581.0,525.17,399.39
2016,6,18,16,30,829.0,80.0,2.7,26.0,533.0,468.05,354.88
2016,6,18,16,45,804.0,77.5,2.7,26.0,482.0,409.06,306.82
2016,6,18,17,0,779.0,75.0,2.7,26.0,431.0,351.64,258.63
2016,6,18,17,15,747.5,71.0,2.55,25.0,379.5,292.7,209.09
2016,6,18,17,30,716.0,67.0,2.4,24.0,328.0,236.64,161.19
2016,6,18,17,45,672.0,62.0,2.3,23.5,277.0,180.5,114.04
2016,6,18,18,0,628.0,57.0,2.2,23.0,226.0,126.88,71.64
2016,6,18,18,15,563.0,50.5,1.95,22.0,178.5,77.67,39.28
2016,6,18,18,30,498.0,44.0,1.7,21.0,131.0,36.13,25.5
2016,6,18,18,45,398.5,34.5,1.5,20.0,90.0,26.58,16.89
2016,6,18,19,0,299.0,25.0,1.3,19.0,49.0,19.83,9.25
2016,6,18,19,15,149.5,12.5,1.25,18.5,24.5,11.91,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,73.0,6.0,0.85,13.5,8.5,0.0,0.0
2016,6,19,5,0,146.0,12.0,0.8,14.0,17.0,11.44,0.0
2016,6,19,5,15,279.5,22.5,0.9,14.5,50.0,17.76,6.99
2016,6,19,5,30,413.0,33.0,1.0,15.0,83.0,25.55,16.32
2016,6,19,5,45,494.0,40.5,1.1,16.0,127.5,30.24,20.92
2016,6,19,6,0,575.0,48.0,1.2,17.0,172.0,70.93,35.71
2016,6,19,6,15,627.5,53.5,1.3,18.0,221.0,120.19,67.91
2016,6,19,6,30,680.0,59.0,1.4,19.0,270.0,173.01,109.15
2016,6,19,6,45,716.0,63.0,1.5,20.0,321.0,226.46,154.58
2016,6,19,7,0,752.0,67.0,1.6,21.0,372.0,283.61,203.76
2016,6,19,7,15,778.0,71.0,1.7,21.5,423.0,340.73,253.07
2016,6,19,7,30,804.0,75.0,1.8,22.0,474.0,399.88,302.79
2016,6,19,7,45,823.0,78.0,1.9,23.0,523.0,456.57,348.6
2016,6,19,8,0,842.0,81.0,2.0,24.0,572.0,514.31,393.46
2016,6,19,8,15,657.5,155.0,1.95,24.5,558.0,526.26,401.85
2016,6,19,8,30,473.0,229.0,1.9,25.0,544.0,516.03,392.33
2016,6,19,8,45,683.5,160.0,1.9,25.5,647.5,615.1,466.2
2016,6,19,9,0,894.0,91.0,1.9,26.0,751.0,724.18,543.73
2016,6,19,9,15,903.5,93.0,1.8,26.0,789.5,770.98,572.75
2016,6,19,9,30,913.0,95.0,1.7,26.0,828.0,815.96,600.46
2016,6,19,9,45,927.0,92.0,1.6,26.5,862.5,857.54,624.14
2016,6,19,10,0,941.0,89.0,1.5,27.0,897.0,897.12,645.94
2016,6,19,10,15,946.0,90.0,1.4,27.5,924.0,930.55,663.3
2016,6,19,10,30,951.0,91.0,1.3,28.0,951.0,961.01,678.44
2016,6,19,10,45,954.0,92.5,1.25,28.5,971.0,986.98,691.3
2016,6,19,11,0,957.0,94.0,1.2,29.0,991.0,1009.62,702.0
2016,6,19,11,15,959.5,94.5,1.2,29.5,1004.0,1027.33,710.56
2016,6,19,11,30,962.0,95.0,1.2,30.0,1017.0,1041.5,717.06
2016,6,19,11,45,960.5,97.0,1.3,30.5,1022.5,1049.64,721.84
2016,6,19,12,0,959.0,99.0,1.4,31.0,1028.0,1054.11,724.53
2016,6,19,12,15,958.5,99.0,1.55,31.0,1026.5,1053.91,726.76
2016,6,19,12,30,958.0,99.0,1.7,31.0,1025.0,1050.07,726.8
2016,6,19,12,45,941.5,109.0,1.9,31.0,1012.0,1036.9,721.8
2016,6,19,13,0,925.0,119.0,2.1,31.0,999.0,1020.39,714.59
2016,6,19,13,15,922.0,118.0,2.2,31.0,982.5,1002.83,705.43
2016,6,19,13,30,919.0,117.0,2.3,31.0,966.0,981.94,694.13
2016,6,19,13,45,919.0,113.0,2.45,31.0,944.5,957.58,681.02
2016,6,19,14,0,919.0,109.0,2.6,31.0,923.0,929.93,665.61
2016,6,19,14,15,913.0,107.5,2.7,31.0,893.5,896.42,645.81
2016,6,19,14,30,907.0,106.0,2.8,31.0,864.0,860.23,624.03
2016,6,19,14,45,902.0,102.5,2.9,31.0,829.0,820.33,599.5
2016,6,19,15,0,897.0,99.0,3.0,31.0,794.0,778.04,573.0
2016,6,19,15,15,886.5,97.0,3.05,30.5,754.0,731.13,543.78
2016,6,19,15,30,876.0,95.0,3.1,30.0,714.0,682.69,511.85
2016,6,19,15,45,771.0,122.0,3.2,30.0,641.0,604.02,454.63
2016,6,19,16,0,666.0,149.0,3.3,30.0,568.0,530.98,400.44
2016,6,19,16,15,666.5,133.0,3.3,29.5,524.5,480.06,362.77
2016,6,19,16,30,667.0,117.0,3.3,29.0,481.0,427.92,322.69
2016,6,19,16,45,717.0,97.0,3.3,28.5,454.5,391.32,292.3
2016,6,19,17,0,767.0,77.0,3.3,28.0,428.0,349.95,256.26
2016,6,19,17,15,735.5,73.0,3.15,27.0,377.0,291.65,207.47
2016,6,19,17,30,704.0,69.0,3.0,26.0,326.0,236.25,160.38
2016,6,19,17,45,658.5,64.0,2.95,25.5,275.5,178.33,112.16
2016,6,19,18,0,613.0,59.0,2.9,25.0,225.0,127.36,72.13
2016,6,19,18,15,548.0,52.0,2.6,24.0,177.5,78.51,40.02
2016,6,19,18,30,483.0,45.0,2.3,23.0,130.0,37.35,26.31
2016,6,19,18,45,384.5,35.5,2.0,22.0,90.0,27.44,17.45
2016,6,19,19,0,286.0,26.0,1.7,21.0,50.0,20.74,9.89
2016,6,19,19,15,143.0,13.0,1.6,20.5,25.0,12.39,0.0
2016,6,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,78.5,6.5,1.4,11.5,8.5,0.0,0.0
2016,6,20,5,0,157.0,13.0,1.5,12.0,17.0,12.39,0.0
2016,6,20,5,15,296.5,23.0,1.65,12.5,51.5,18.27,7.31
2016,6,20,5,30,436.0,33.0,1.8,13.0,86.0,25.61,16.49
2016,6,20,5,45,521.5,39.5,2.0,14.0,132.0,29.45,20.38
2016,6,20,6,0,607.0,46.0,2.2,15.0,178.0,72.9,36.83
2016,6,20,6,15,659.5,51.5,2.2,15.5,228.0,121.44,68.35
2016,6,20,6,30,712.0,57.0,2.2,16.0,278.0,176.09,111.79
2016,6,20,6,45,750.5,60.5,2.2,17.0,330.5,231.47,159.53
2016,6,20,7,0,789.0,64.0,2.2,18.0,383.0,290.82,211.35
2016,6,20,7,15,815.0,67.0,2.25,19.0,435.0,349.04,262.02
2016,6,20,7,30,841.0,70.0,2.3,20.0,487.0,410.42,313.72
2016,6,20,7,45,861.0,72.5,2.4,21.0,537.5,468.7,361.44
2016,6,20,8,0,881.0,75.0,2.5,22.0,588.0,527.67,407.92
2016,6,20,8,15,895.5,77.5,2.5,22.5,635.5,583.98,451.21
2016,6,20,8,30,910.0,80.0,2.5,23.0,683.0,639.86,492.66
2016,6,20,8,45,922.5,81.0,2.55,24.0,727.0,692.21,529.46
2016,6,20,9,0,935.0,82.0,2.6,25.0,771.0,743.4,562.91
2016,6,20,9,15,943.0,83.5,2.6,25.5,809.5,790.3,592.61
2016,6,20,9,30,951.0,85.0,2.6,26.0,848.0,835.16,620.43
2016,6,20,9,45,945.0,94.0,2.65,27.0,878.0,873.85,642.8
2016,6,20,10,0,939.0,103.0,2.7,28.0,908.0,909.08,662.57
2016,6,20,10,15,943.5,104.0,2.7,28.5,935.0,942.06,681.58
2016,6,20,10,30,948.0,105.0,2.7,29.0,962.0,972.04,698.49
2016,6,20,10,45,951.0,106.0,2.75,29.5,981.5,997.48,712.83
2016,6,20,11,0,954.0,107.0,2.8,30.0,1001.0,1019.59,725.06
2016,6,20,11,15,956.0,107.5,2.8,30.5,1014.0,1036.8,733.76
2016,6,20,11,30,958.0,108.0,2.8,31.0,1027.0,1050.48,740.32
2016,6,20,11,45,958.5,108.0,2.85,31.5,1032.5,1058.59,743.98
2016,6,20,12,0,959.0,108.0,2.9,32.0,1038.0,1063.07,745.52
2016,6,20,12,15,958.5,108.0,2.95,32.0,1036.0,1062.92,745.84
2016,6,20,12,30,958.0,108.0,3.0,32.0,1034.0,1059.14,744.04
2016,6,20,12,45,961.5,104.0,3.15,32.0,1026.5,1051.66,740.93
2016,6,20,13,0,965.0,100.0,3.3,32.0,1019.0,1040.45,735.51
2016,6,20,13,15,962.5,99.5,3.4,32.0,1002.5,1023.29,725.97
2016,6,20,13,30,960.0,99.0,3.5,32.0,986.0,1002.65,714.25
2016,6,20,13,45,956.0,98.0,3.6,32.0,963.0,976.73,699.11
2016,6,20,14,0,952.0,97.0,3.7,32.0,940.0,947.59,681.82
2016,6,20,14,15,946.5,96.0,3.75,31.5,910.5,914.1,662.62
2016,6,20,14,30,941.0,95.0,3.8,31.0,881.0,877.78,641.32
2016,6,20,14,45,932.5,94.0,3.85,31.0,845.5,836.44,615.11
2016,6,20,15,0,924.0,93.0,3.9,31.0,810.0,792.88,587.11
2016,6,20,15,15,914.0,91.0,3.9,30.5,769.5,745.25,556.9
2016,6,20,15,30,904.0,89.0,3.9,30.0,729.0,695.98,524.24
2016,6,20,15,45,890.0,87.5,3.9,29.5,683.5,643.33,486.86
2016,6,20,16,0,876.0,86.0,3.9,29.0,638.0,589.91,447.72
2016,6,20,16,15,859.0,83.0,3.8,28.0,589.5,532.96,405.29
2016,6,20,16,30,842.0,80.0,3.7,27.0,541.0,476.1,361.32
2016,6,20,16,45,431.0,122.0,3.6,26.5,357.0,295.7,224.39
2016,6,20,17,0,20.0,164.0,3.5,26.0,173.0,158.2,121.07
2016,6,20,17,15,15.0,144.5,3.35,25.0,150.5,137.16,105.29
2016,6,20,17,30,10.0,125.0,3.2,24.0,128.0,116.79,89.62
2016,6,20,17,45,5.0,107.0,3.05,23.0,108.5,98.43,75.32
2016,6,20,18,0,0.0,89.0,2.9,22.0,89.0,80.77,61.32
2016,6,20,18,15,0.0,70.5,2.6,21.0,70.5,63.8,47.34
2016,6,20,18,30,0.0,52.0,2.3,20.0,52.0,47.11,35.09
2016,6,20,18,45,0.0,36.0,2.0,19.5,36.0,32.99,22.37
2016,6,20,19,0,0.0,20.0,1.7,19.0,20.0,18.56,8.43
2016,6,20,19,15,0.0,10.0,1.7,18.5,10.0,9.53,0.0
2016,6,20,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,6.0,1.45,13.5,8.0,0.0,0.0
2016,6,21,5,0,131.0,12.0,1.6,14.0,16.0,11.44,0.0
2016,6,21,5,15,264.5,22.5,1.75,14.5,49.0,17.81,6.74
2016,6,21,5,30,398.0,33.0,1.9,15.0,82.0,25.6,16.3
2016,6,21,5,45,487.5,40.0,2.05,15.5,126.5,29.86,20.59
2016,6,21,6,0,577.0,47.0,2.2,16.0,171.0,69.12,34.61
2016,6,21,6,15,631.0,52.5,2.2,17.0,220.5,118.53,66.8
2016,6,21,6,30,685.0,58.0,2.2,18.0,270.0,171.73,108.46
2016,6,21,6,45,726.5,61.0,2.2,19.0,322.0,225.74,154.48
2016,6,21,7,0,768.0,64.0,2.2,20.0,374.0,284.07,204.9
2016,6,21,7,15,795.0,67.0,2.2,20.5,425.5,341.43,254.86
2016,6,21,7,30,822.0,70.0,2.2,21.0,477.0,402.1,306.16
2016,6,21,7,45,844.0,72.0,2.25,22.0,527.5,459.77,353.09
2016,6,21,8,0,866.0,74.0,2.3,23.0,578.0,518.37,398.94
2016,6,21,8,15,881.0,76.5,2.3,24.0,625.5,574.2,440.8
2016,6,21,8,30,896.0,79.0,2.3,25.0,673.0,629.68,480.74
2016,6,21,8,45,908.5,80.5,2.35,26.0,716.5,681.9,517.12
2016,6,21,9,0,921.0,82.0,2.4,27.0,760.0,733.0,550.29
2016,6,21,9,15,929.5,83.5,2.4,27.5,798.5,779.72,579.61
2016,6,21,9,30,938.0,85.0,2.4,28.0,837.0,824.49,607.12
2016,6,21,9,45,941.0,88.5,2.45,29.0,869.0,864.58,630.22
2016,6,21,10,0,944.0,92.0,2.5,30.0,901.0,901.89,651.16
2016,6,21,10,15,949.0,93.0,2.5,30.5,928.0,935.5,670.35
2016,6,21,10,30,954.0,94.0,2.5,31.0,955.0,966.13,687.46
2016,6,21,10,45,956.0,95.0,2.5,31.5,974.5,990.83,700.72
2016,6,21,11,0,958.0,96.0,2.5,32.0,994.0,1012.15,711.84
2016,6,21,11,15,960.5,96.5,2.5,32.5,1007.5,1029.98,720.8
2016,6,21,11,30,963.0,97.0,2.5,33.0,1021.0,1044.26,727.63
2016,6,21,11,45,962.5,98.0,2.55,33.5,1026.5,1052.49,731.33
2016,6,21,12,0,962.0,99.0,2.6,34.0,1032.0,1057.06,732.93
2016,6,21,12,15,961.5,99.0,2.65,34.0,1030.0,1056.97,733.32
2016,6,21,12,30,961.0,99.0,2.7,34.0,1028.0,1053.22,731.62
2016,6,21,12,45,954.0,102.5,2.8,34.5,1017.5,1042.96,725.0
2016,6,21,13,0,947.0,106.0,2.9,35.0,1007.0,1029.21,716.34
2016,6,21,13,15,943.5,105.5,2.95,35.0,990.5,1011.43,706.28
2016,6,21,13,30,940.0,105.0,3.0,35.0,974.0,990.25,694.15
2016,6,21,13,45,935.0,104.0,3.15,35.0,950.5,963.91,679.49
2016,6,21,14,0,930.0,103.0,3.3,35.0,927.0,934.47,662.72
2016,6,21,14,15,923.5,101.5,3.4,34.5,897.0,900.3,643.71
2016,6,21,14,30,917.0,100.0,3.5,34.0,867.0,863.43,622.64
2016,6,21,14,45,909.0,98.5,3.6,34.0,831.5,822.87,597.54
2016,6,21,15,0,901.0,97.0,3.7,34.0,796.0,780.11,570.64
2016,6,21,15,15,890.0,95.0,3.75,33.5,755.5,732.74,541.13
2016,6,21,15,30,879.0,93.0,3.8,33.0,715.0,683.88,509.08
2016,6,21,15,45,866.0,90.5,3.9,32.5,670.5,632.02,472.99
2016,6,21,16,0,853.0,88.0,4.0,32.0,626.0,579.36,435.07
2016,6,21,16,15,835.5,85.0,3.95,31.0,578.0,523.31,393.85
2016,6,21,16,30,818.0,82.0,3.9,30.0,530.0,466.83,350.72
2016,6,21,16,45,796.0,78.5,3.9,29.5,480.0,408.68,304.19
2016,6,21,17,0,774.0,75.0,3.9,29.0,430.0,351.78,257.15
2016,6,21,17,15,743.0,71.0,3.8,27.5,379.0,293.23,208.65
2016,6,21,17,30,712.0,67.0,3.7,26.0,328.0,237.5,161.51
2016,6,21,17,45,670.5,62.0,3.6,25.0,278.0,181.96,115.02
