Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,629.0,57.0,3.5,24.0,228.0,128.66,72.82
2016,6,21,18,15,565.5,50.5,3.35,22.5,180.5,79.34,40.12
2016,6,21,18,30,502.0,44.0,3.2,21.0,133.0,37.5,26.68
2016,6,21,18,45,403.5,35.0,3.05,20.0,92.0,26.95,17.21
2016,6,21,19,0,305.0,26.0,2.9,19.0,51.0,20.7,10.09
2016,6,21,19,15,152.5,13.0,2.9,18.5,25.5,12.39,0.0
2016,6,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.0,6.0,3.35,11.5,8.5,0.0,0.0
2016,6,22,5,0,158.0,12.0,3.5,12.0,17.0,11.44,0.0
2016,6,22,5,15,299.5,22.0,3.6,12.5,51.0,17.4,6.37
2016,6,22,5,30,441.0,32.0,3.7,13.0,85.0,24.77,15.71
2016,6,22,5,45,522.5,39.0,3.85,13.5,130.5,29.08,20.07
2016,6,22,6,0,604.0,46.0,4.0,14.0,176.0,71.63,36.38
2016,6,22,6,15,657.0,51.0,4.0,14.5,226.0,119.49,67.26
2016,6,22,6,30,710.0,56.0,4.0,15.0,276.0,173.52,110.38
2016,6,22,6,45,745.5,60.5,4.0,16.0,328.0,229.0,158.76
2016,6,22,7,0,781.0,65.0,4.0,17.0,380.0,288.11,211.12
2016,6,22,7,15,807.5,68.0,4.0,17.5,431.5,346.05,262.78
2016,6,22,7,30,834.0,71.0,4.0,18.0,483.0,407.21,315.86
2016,6,22,7,45,853.5,73.5,4.0,19.0,533.5,464.9,364.1
2016,6,22,8,0,873.0,76.0,4.0,20.0,584.0,523.26,411.04
2016,6,22,8,15,888.0,78.5,4.0,20.5,631.5,579.48,455.46
2016,6,22,8,30,903.0,81.0,4.0,21.0,679.0,635.34,498.13
2016,6,22,8,45,914.5,82.5,4.05,21.5,722.5,687.27,536.74
2016,6,22,9,0,926.0,84.0,4.1,22.0,766.0,737.97,572.22
2016,6,22,9,15,934.5,85.5,4.1,22.5,804.5,784.95,603.2
2016,6,22,9,30,943.0,87.0,4.1,23.0,843.0,829.95,632.31
2016,6,22,9,45,950.0,88.0,4.1,23.5,876.5,871.01,658.27
2016,6,22,10,0,957.0,89.0,4.1,24.0,910.0,909.54,682.18
2016,6,22,10,15,962.0,90.0,4.05,24.5,937.0,943.59,702.52
2016,6,22,10,30,967.0,91.0,4.0,25.0,964.0,974.61,720.63
2016,6,22,10,45,970.5,91.5,4.0,25.5,984.0,1000.56,735.52
2016,6,22,11,0,974.0,92.0,4.0,26.0,1004.0,1023.14,748.16
2016,6,22,11,15,976.0,92.5,4.0,26.0,1017.5,1040.79,759.07
2016,6,22,11,30,978.0,93.0,4.0,26.0,1031.0,1054.83,767.73
2016,6,22,11,45,978.5,93.5,4.0,26.5,1036.5,1063.73,771.63
2016,6,22,12,0,979.0,94.0,4.0,27.0,1042.0,1068.91,773.25
2016,6,22,12,15,979.0,93.5,4.0,27.0,1040.5,1068.87,773.17
2016,6,22,12,30,979.0,93.0,4.0,27.0,1039.0,1065.11,770.84
2016,6,22,12,45,971.0,97.5,4.0,27.0,1028.5,1054.81,764.42
2016,6,22,13,0,963.0,102.0,4.0,27.0,1018.0,1040.96,755.84
2016,6,22,13,15,960.5,101.0,4.0,26.5,1002.0,1023.44,746.44
2016,6,22,13,30,958.0,100.0,4.0,26.0,986.0,1002.42,734.78
2016,6,22,13,45,952.5,100.0,4.0,26.0,962.5,976.27,718.28
2016,6,22,14,0,947.0,100.0,4.0,26.0,939.0,946.99,699.71
2016,6,22,14,15,941.5,98.5,4.0,25.5,909.5,913.22,679.4
2016,6,22,14,30,936.0,97.0,4.0,25.0,880.0,876.63,656.99
2016,6,22,14,45,927.0,96.0,4.0,25.0,844.5,835.14,629.7
2016,6,22,15,0,918.0,95.0,4.0,25.0,809.0,791.47,600.66
2016,6,22,15,15,908.0,93.0,4.0,24.5,768.0,744.14,569.83
2016,6,22,15,30,898.0,91.0,4.0,24.0,727.0,695.18,536.49
2016,6,22,15,45,885.0,89.0,4.0,23.5,682.0,642.96,498.49
2016,6,22,16,0,872.0,87.0,4.0,23.0,637.0,589.88,458.64
2016,6,22,16,15,854.5,84.0,4.0,22.5,588.5,532.88,414.51
2016,6,22,16,30,837.0,81.0,4.0,22.0,540.0,475.4,368.51
2016,6,22,16,45,815.0,77.5,4.0,21.5,489.0,416.22,319.65
2016,6,22,17,0,793.0,74.0,4.0,21.0,438.0,358.27,270.23
2016,6,22,17,15,762.0,70.0,3.95,20.0,386.5,298.63,218.82
2016,6,22,17,30,731.0,66.0,3.9,19.0,335.0,241.79,168.95
2016,6,22,17,45,687.0,61.5,3.85,18.5,283.5,185.13,120.01
2016,6,22,18,0,643.0,57.0,3.8,18.0,232.0,130.99,75.92
2016,6,22,18,15,579.0,50.5,3.7,17.0,184.0,80.75,41.65
2016,6,22,18,30,515.0,44.0,3.6,16.0,136.0,38.06,27.78
2016,6,22,18,45,409.5,35.5,3.5,15.5,94.0,27.39,17.98
2016,6,22,19,0,304.0,27.0,3.4,15.0,52.0,21.63,11.1
2016,6,22,19,15,152.0,13.5,3.35,14.5,26.0,12.87,0.0
2016,6,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,73.5,6.0,2.9,10.5,8.0,0.0,0.0
2016,6,23,5,0,147.0,12.0,3.1,11.0,16.0,11.44,0.0
2016,6,23,5,15,288.0,22.0,3.2,11.5,49.5,17.42,6.26
2016,6,23,5,30,429.0,32.0,3.3,12.0,83.0,24.8,15.79
2016,6,23,5,45,516.5,39.0,3.45,13.0,129.0,29.11,20.13
2016,6,23,6,0,604.0,46.0,3.6,14.0,175.0,71.06,36.09
2016,6,23,6,15,657.0,51.0,3.65,14.5,225.0,118.87,66.77
2016,6,23,6,30,710.0,56.0,3.7,15.0,275.0,172.87,109.76
2016,6,23,6,45,749.0,59.5,3.75,16.0,327.5,228.18,157.82
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,287.52,210.27
2016,6,23,7,15,814.0,66.0,3.75,17.5,432.0,345.66,262.1
2016,6,23,7,30,840.0,69.0,3.7,18.0,484.0,407.0,315.25
2016,6,23,7,45,861.0,71.0,3.7,19.0,534.5,465.2,363.83
2016,6,23,8,0,882.0,73.0,3.7,20.0,585.0,524.21,411.21
2016,6,23,8,15,897.0,75.5,3.65,20.5,633.0,580.9,455.76
2016,6,23,8,30,912.0,78.0,3.6,21.0,681.0,637.21,498.48
2016,6,23,8,45,924.0,79.5,3.6,22.0,725.0,689.91,536.29
2016,6,23,9,0,936.0,81.0,3.6,23.0,769.0,741.41,570.66
2016,6,23,9,15,944.5,82.5,3.6,23.5,808.0,788.84,601.56
2016,6,23,9,30,953.0,84.0,3.6,24.0,847.0,834.27,630.57
2016,6,23,9,45,956.0,87.5,3.6,25.0,879.5,874.99,654.65
2016,6,23,10,0,959.0,91.0,3.6,26.0,912.0,912.9,676.42
2016,6,23,10,15,963.5,92.0,3.6,26.5,939.0,946.61,696.42
2016,6,23,10,30,968.0,93.0,3.6,27.0,966.0,977.28,714.25
2016,6,23,10,45,969.0,94.5,3.65,27.5,985.5,1001.98,728.4
2016,6,23,11,0,970.0,96.0,3.7,28.0,1005.0,1023.21,740.31
2016,6,23,11,15,971.0,96.5,3.75,28.0,1017.0,1039.88,750.8
2016,6,23,11,30,972.0,97.0,3.8,28.0,1029.0,1052.93,759.07
2016,6,23,11,45,971.0,97.5,3.9,28.5,1033.5,1060.35,762.68
2016,6,23,12,0,970.0,98.0,4.0,29.0,1038.0,1064.07,764.04
2016,6,23,12,15,968.5,98.0,4.05,29.0,1035.0,1063.09,763.71
2016,6,23,12,30,967.0,98.0,4.1,29.0,1032.0,1058.44,761.15
2016,6,23,12,45,964.0,97.5,4.2,29.0,1022.0,1048.15,755.42
2016,6,23,13,0,961.0,97.0,4.3,29.0,1012.0,1034.26,747.44
2016,6,23,13,15,957.5,96.5,4.35,29.0,995.5,1016.35,736.61
2016,6,23,13,30,954.0,96.0,4.4,29.0,979.0,995.0,723.58
2016,6,23,13,45,949.0,95.0,4.45,29.0,955.0,968.43,707.13
2016,6,23,14,0,944.0,94.0,4.5,29.0,931.0,938.71,688.56
2016,6,23,14,15,938.5,93.0,4.5,28.5,902.0,905.57,668.72
2016,6,23,14,30,933.0,92.0,4.5,28.0,873.0,869.62,646.79
2016,6,23,14,45,927.0,89.5,4.55,27.5,838.0,829.14,621.69
2016,6,23,15,0,921.0,87.0,4.6,27.0,803.0,786.26,594.72
2016,6,23,15,15,911.0,85.5,4.6,26.5,763.0,739.35,564.18
2016,6,23,15,30,901.0,84.0,4.6,26.0,723.0,690.8,531.41
2016,6,23,15,45,892.0,80.5,4.65,26.0,678.5,639.47,493.33
2016,6,23,16,0,883.0,77.0,4.7,26.0,634.0,586.92,453.22
2016,6,23,16,15,866.0,74.5,4.65,25.0,586.0,530.18,410.1
2016,6,23,16,30,849.0,72.0,4.6,24.0,538.0,473.51,365.41
2016,6,23,16,45,829.0,68.5,4.55,23.5,487.5,414.97,316.98
2016,6,23,17,0,809.0,65.0,4.5,23.0,437.0,357.38,267.81
2016,6,23,17,15,779.5,61.5,4.35,22.0,385.5,296.36,215.28
2016,6,23,17,30,750.0,58.0,4.2,21.0,334.0,239.42,165.31
2016,6,23,17,45,707.5,54.0,4.1,20.5,283.0,182.43,116.15
2016,6,23,18,0,665.0,50.0,4.0,20.0,232.0,130.07,73.62
2016,6,23,18,15,603.5,44.5,3.8,19.0,184.0,79.85,39.58
2016,6,23,18,30,542.0,39.0,3.6,18.0,136.0,36.94,21.23
2016,6,23,18,45,438.0,32.0,3.45,17.5,94.5,24.28,15.15
2016,6,23,19,0,334.0,25.0,3.3,17.0,53.0,19.74,9.56
2016,6,23,19,15,167.0,12.5,3.25,16.5,26.5,11.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,24,5,0,140.0,12.0,2.7,12.0,15.0,11.44,0.0
2016,6,24,5,15,283.0,22.0,2.8,12.5,48.5,17.46,6.03
2016,6,24,5,30,426.0,32.0,2.9,13.0,82.0,24.84,15.73
2016,6,24,5,45,508.5,39.0,3.05,13.5,127.0,29.14,20.11
2016,6,24,6,0,591.0,46.0,3.2,14.0,172.0,69.8,35.63
2016,6,24,6,15,645.5,51.5,3.15,14.5,222.5,117.44,66.09
2016,6,24,6,30,700.0,57.0,3.1,15.0,273.0,171.45,108.88
2016,6,24,6,45,736.0,61.5,3.1,16.0,324.5,226.43,156.58
2016,6,24,7,0,772.0,66.0,3.1,17.0,376.0,285.12,208.32
2016,6,24,7,15,799.5,69.5,3.05,17.5,428.0,343.38,259.88
2016,6,24,7,30,827.0,73.0,3.0,18.0,480.0,403.82,311.97
2016,6,24,7,45,846.0,76.5,2.95,18.5,530.5,463.08,361.6
2016,6,24,8,0,865.0,80.0,2.9,19.0,581.0,521.82,409.08
2016,6,24,8,15,880.5,82.5,2.85,19.5,629.0,577.98,452.93
2016,6,24,8,30,896.0,85.0,2.8,20.0,677.0,633.86,494.99
2016,6,24,8,45,907.5,87.0,2.8,21.0,720.5,686.04,532.12
2016,6,24,9,0,919.0,89.0,2.8,22.0,764.0,737.01,566.19
2016,6,24,9,15,928.0,91.0,2.8,22.5,803.5,784.67,596.97
2016,6,24,9,30,937.0,93.0,2.8,23.0,843.0,830.4,625.92
2016,6,24,9,45,945.0,93.5,2.85,24.0,876.5,871.66,650.45
2016,6,24,10,0,953.0,94.0,2.9,25.0,910.0,910.47,672.96
2016,6,24,10,15,958.0,95.0,2.9,25.5,937.5,944.5,692.96
2016,6,24,10,30,963.0,96.0,2.9,26.0,965.0,975.52,710.83
2016,6,24,10,45,966.0,97.0,2.95,27.0,985.0,1001.52,724.31
2016,6,24,11,0,969.0,98.0,3.0,28.0,1005.0,1024.14,735.55
2016,6,24,11,15,971.0,98.5,3.05,28.5,1018.5,1041.81,745.09
2016,6,24,11,30,973.0,99.0,3.1,29.0,1032.0,1055.89,752.43
2016,6,24,11,45,974.0,99.0,3.15,29.5,1037.5,1064.84,756.63
2016,6,24,12,0,975.0,99.0,3.2,30.0,1043.0,1070.1,758.64
2016,6,24,12,15,974.5,99.0,3.3,30.0,1041.5,1070.17,759.47
2016,6,24,12,30,974.0,99.0,3.4,30.0,1040.0,1066.54,758.1
2016,6,24,12,45,964.0,104.5,3.5,30.5,1029.0,1055.39,750.56
2016,6,24,13,0,954.0,110.0,3.6,31.0,1018.0,1040.75,740.93
2016,6,24,13,15,951.0,109.0,3.7,31.0,1001.5,1022.98,730.86
2016,6,24,13,30,948.0,108.0,3.8,31.0,985.0,1001.78,718.58
2016,6,24,13,45,943.5,107.0,3.9,31.0,962.0,975.85,703.23
2016,6,24,14,0,939.0,106.0,4.0,31.0,939.0,946.76,685.74
2016,6,24,14,15,933.0,104.5,4.0,31.0,909.0,912.86,664.45
2016,6,24,14,30,927.0,103.0,4.0,31.0,879.0,876.2,641.22
2016,6,24,14,45,918.5,101.5,4.05,31.0,843.5,834.98,614.97
2016,6,24,15,0,910.0,100.0,4.1,31.0,808.0,791.55,586.96
2016,6,24,15,15,900.0,98.0,4.1,30.5,767.5,744.58,557.11
2016,6,24,15,30,890.0,96.0,4.1,30.0,727.0,695.99,524.69
2016,6,24,15,45,876.0,93.5,4.1,29.5,681.5,643.03,487.09
2016,6,24,16,0,862.0,91.0,4.1,29.0,636.0,589.33,447.77
2016,6,24,16,15,844.5,88.5,4.05,28.5,588.0,533.19,405.24
2016,6,24,16,30,827.0,86.0,4.0,28.0,540.0,476.9,361.18
2016,6,24,16,45,803.5,82.5,3.95,27.5,489.0,417.58,313.42
2016,6,24,17,0,780.0,79.0,3.9,27.0,438.0,359.67,265.29
2016,6,24,17,15,748.5,75.0,3.75,26.0,386.0,300.52,215.59
2016,6,24,17,30,717.0,71.0,3.6,25.0,334.0,244.25,167.47
2016,6,24,17,45,672.5,65.5,3.45,24.5,283.0,185.08,117.76
2016,6,24,18,0,628.0,60.0,3.3,24.0,232.0,132.76,76.12
2016,6,24,18,15,562.0,53.5,3.0,22.5,183.5,83.12,43.0
2016,6,24,18,30,496.0,47.0,2.7,21.0,135.0,41.29,24.6
2016,6,24,18,45,393.0,37.5,2.45,20.0,93.5,29.18,19.12
2016,6,24,19,0,290.0,28.0,2.2,19.0,52.0,22.55,11.64
2016,6,24,19,15,145.0,14.0,2.1,18.0,26.0,13.34,0.0
2016,6,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,57.5,5.5,1.25,12.5,7.0,0.0,0.0
2016,6,25,5,0,115.0,11.0,1.3,13.0,14.0,10.48,0.0
2016,6,25,5,15,256.5,22.0,1.5,13.5,47.0,17.49,5.78
2016,6,25,5,30,398.0,33.0,1.7,14.0,80.0,25.78,16.45
2016,6,25,5,45,486.5,40.5,1.9,15.0,125.0,30.46,21.13
2016,6,25,6,0,575.0,48.0,2.1,16.0,170.0,67.64,34.21
2016,6,25,6,15,630.5,54.0,2.05,17.0,220.0,117.51,66.13
2016,6,25,6,30,686.0,60.0,2.0,18.0,270.0,171.25,107.81
2016,6,25,6,45,725.5,64.0,2.0,19.0,322.5,225.74,154.08
2016,6,25,7,0,765.0,68.0,2.0,20.0,375.0,284.35,204.63
2016,6,25,7,15,792.5,71.5,2.05,21.0,427.0,342.23,254.45
2016,6,25,7,30,820.0,75.0,2.1,22.0,479.0,402.3,304.61
2016,6,25,7,45,842.0,78.0,2.15,23.0,530.0,462.06,352.86
2016,6,25,8,0,864.0,81.0,2.2,24.0,581.0,521.65,399.16
2016,6,25,8,15,879.5,83.5,2.3,24.5,629.0,577.79,442.23
2016,6,25,8,30,895.0,86.0,2.4,25.0,677.0,633.65,483.72
2016,6,25,8,45,908.0,87.5,2.5,26.0,721.5,686.31,520.68
2016,6,25,9,0,921.0,89.0,2.6,27.0,766.0,737.9,554.86
2016,6,25,9,15,930.5,91.0,2.65,28.0,805.5,786.05,584.35
2016,6,25,9,30,940.0,93.0,2.7,29.0,845.0,832.31,611.99
2016,6,25,9,45,943.5,96.5,2.75,30.0,877.5,873.07,635.47
2016,6,25,10,0,947.0,100.0,2.8,31.0,910.0,911.07,656.78
2016,6,25,10,15,952.5,101.0,2.85,31.5,938.0,945.41,676.8
2016,6,25,10,30,958.0,102.0,2.9,32.0,966.0,976.79,694.79
2016,6,25,10,45,962.0,103.0,2.95,32.5,987.0,1003.65,709.84
2016,6,25,11,0,966.0,104.0,3.0,33.0,1008.0,1027.2,722.77
2016,6,25,11,15,968.5,104.5,3.05,33.0,1021.5,1045.35,733.86
2016,6,25,11,30,971.0,105.0,3.1,33.0,1035.0,1059.94,742.85
2016,6,25,11,45,971.5,105.5,3.15,33.5,1041.5,1068.93,746.95
2016,6,25,12,0,972.0,106.0,3.2,34.0,1048.0,1074.23,748.91
2016,6,25,12,15,972.0,106.0,3.25,34.0,1046.5,1074.85,749.65
2016,6,25,12,30,972.0,106.0,3.3,34.0,1045.0,1071.77,748.26
2016,6,25,12,45,971.5,104.5,3.4,34.5,1036.5,1063.01,742.33
2016,6,25,13,0,971.0,103.0,3.5,35.0,1028.0,1050.56,734.24
2016,6,25,13,15,968.5,102.5,3.55,34.5,1011.5,1033.56,726.02
2016,6,25,13,30,966.0,102.0,3.6,34.0,995.0,1013.04,715.59
2016,6,25,13,45,961.0,101.5,3.7,34.0,971.5,986.79,700.38
2016,6,25,14,0,956.0,101.0,3.8,34.0,948.0,957.35,683.05
2016,6,25,14,15,950.0,99.5,3.85,33.5,918.5,922.99,663.49
2016,6,25,14,30,944.0,98.0,3.9,33.0,889.0,885.82,641.84
2016,6,25,14,45,936.0,96.5,3.95,33.0,853.0,844.42,615.83
2016,6,25,15,0,928.0,95.0,4.0,33.0,817.0,800.73,588.0
2016,6,25,15,15,917.5,93.0,3.95,32.5,776.0,752.69,557.62
2016,6,25,15,30,907.0,91.0,3.9,32.0,735.0,703.03,524.97
2016,6,25,15,45,893.5,89.0,3.9,31.5,689.5,650.11,487.84
2016,6,25,16,0,880.0,87.0,3.9,31.0,644.0,596.36,448.91
2016,6,25,16,15,863.0,84.5,3.85,30.5,595.0,539.71,406.45
2016,6,25,16,30,846.0,82.0,3.8,30.0,546.0,482.53,362.16
2016,6,25,16,45,823.0,78.5,3.75,29.5,495.0,422.41,314.22
2016,6,25,17,0,800.0,75.0,3.7,29.0,444.0,363.62,265.78
2016,6,25,17,15,769.5,71.0,3.5,28.0,391.5,303.65,215.72
2016,6,25,17,30,739.0,67.0,3.3,27.0,339.0,246.42,167.08
2016,6,25,17,45,696.5,62.0,3.15,26.0,287.5,188.98,119.18
2016,6,25,18,0,654.0,57.0,3.0,25.0,236.0,136.21,77.45
2016,6,25,18,15,589.5,50.5,2.7,23.5,187.0,82.83,41.5
2016,6,25,18,30,525.0,44.0,2.4,22.0,138.0,39.35,22.43
2016,6,25,18,45,424.0,35.5,2.15,21.0,96.0,27.37,17.51
2016,6,25,19,0,323.0,27.0,1.9,20.0,54.0,21.6,10.88
2016,6,25,19,15,161.5,13.5,1.95,19.5,27.0,12.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.5,5.5,1.8,12.5,7.0,0.0,0.0
2016,6,26,5,0,119.0,11.0,2.0,13.0,14.0,10.48,0.0
2016,6,26,5,15,256.5,22.0,2.1,13.5,46.5,17.54,5.52
2016,6,26,5,30,394.0,33.0,2.2,14.0,79.0,25.83,16.45
2016,6,26,5,45,480.0,40.5,2.3,15.0,123.0,30.49,21.15
2016,6,26,6,0,566.0,48.0,2.4,16.0,167.0,66.61,33.82
2016,6,26,6,15,620.5,53.5,2.3,16.5,216.5,113.01,63.0
2016,6,26,6,30,675.0,59.0,2.2,17.0,266.0,167.81,105.88
2016,6,26,6,45,713.5,63.5,2.15,18.0,317.5,221.87,151.99
2016,6,26,7,0,752.0,68.0,2.1,19.0,369.0,279.97,202.32
2016,6,26,7,15,779.5,71.5,2.1,20.0,420.0,337.11,251.7
2016,6,26,7,30,807.0,75.0,2.1,21.0,471.0,396.46,301.44
2016,6,26,7,45,828.0,78.0,2.1,22.0,521.0,454.3,348.36
2016,6,26,8,0,849.0,81.0,2.1,23.0,571.0,513.43,394.37
2016,6,26,8,15,864.0,83.5,2.1,24.0,618.5,568.55,435.63
2016,6,26,8,30,879.0,86.0,2.1,25.0,666.0,623.37,475.02
2016,6,26,8,45,891.5,88.0,2.15,26.0,709.5,675.48,511.26
2016,6,26,9,0,904.0,90.0,2.2,27.0,753.0,726.52,544.79
2016,6,26,9,15,913.0,91.5,2.2,27.5,791.5,773.12,573.96
2016,6,26,9,30,922.0,93.0,2.2,28.0,830.0,817.85,601.37
2016,6,26,9,45,931.5,93.0,2.25,29.0,864.0,859.38,625.39
2016,6,26,10,0,941.0,93.0,2.3,30.0,898.0,898.61,647.52
2016,6,26,10,15,946.0,94.0,2.35,30.5,925.0,932.38,667.15
2016,6,26,10,30,951.0,95.0,2.4,31.0,952.0,963.19,684.79
2016,6,26,10,45,954.0,96.0,2.45,32.0,972.0,989.02,697.79
2016,6,26,11,0,957.0,97.0,2.5,33.0,992.0,1011.52,708.64
2016,6,26,11,15,959.0,97.5,2.55,33.0,1005.0,1029.11,719.36
2016,6,26,11,30,961.0,98.0,2.6,33.0,1018.0,1043.16,728.01
2016,6,26,11,45,960.5,98.5,2.65,33.5,1023.5,1051.14,731.55
2016,6,26,12,0,960.0,99.0,2.7,34.0,1029.0,1055.46,732.99
2016,6,26,12,15,959.5,99.0,2.75,34.5,1027.5,1055.63,732.0
2016,6,26,12,30,959.0,99.0,2.8,35.0,1026.0,1052.14,728.92
2016,6,26,12,45,944.0,107.5,2.9,35.5,1013.0,1039.28,720.67
2016,6,26,13,0,929.0,116.0,3.0,36.0,1000.0,1023.05,710.46
2016,6,26,13,15,925.5,115.5,3.1,36.0,984.0,1005.76,701.09
2016,6,26,13,30,922.0,115.0,3.2,36.0,968.0,985.13,689.63
2016,6,26,13,45,917.0,113.5,3.3,36.0,944.5,958.9,674.59
2016,6,26,14,0,912.0,112.0,3.4,36.0,921.0,929.62,657.53
2016,6,26,14,15,905.0,110.5,3.5,35.5,891.5,895.71,638.67
2016,6,26,14,30,898.0,109.0,3.6,35.0,862.0,859.18,617.82
2016,6,26,14,45,889.0,107.5,3.7,35.0,826.0,818.62,592.72
2016,6,26,15,0,880.0,106.0,3.8,35.0,790.0,775.98,565.91
2016,6,26,15,15,868.5,104.0,3.85,34.5,750.0,729.2,536.82
2016,6,26,15,30,857.0,102.0,3.9,34.0,710.0,680.99,505.09
2016,6,26,15,45,842.0,99.5,3.95,33.5,665.0,628.93,468.87
2016,6,26,16,0,827.0,97.0,4.0,33.0,620.0,576.76,431.4
2016,6,26,16,15,808.0,94.0,3.95,32.0,572.0,520.74,390.5
2016,6,26,16,30,789.0,91.0,3.9,31.0,524.0,465.11,348.36
2016,6,26,16,45,764.5,87.0,3.9,30.5,474.0,406.89,302.19
2016,6,26,17,0,740.0,83.0,3.9,30.0,424.0,350.23,255.82
2016,6,26,17,15,707.5,78.5,3.75,29.0,373.5,292.49,208.02
2016,6,26,17,30,675.0,74.0,3.6,28.0,323.0,235.76,160.36
2016,6,26,17,45,630.0,68.5,3.45,27.0,273.0,180.79,114.95
2016,6,26,18,0,585.0,63.0,3.3,26.0,223.0,130.78,75.72
2016,6,26,18,15,520.0,55.5,3.1,25.0,176.5,82.72,43.52
2016,6,26,18,30,455.0,48.0,2.9,24.0,130.0,42.36,25.03
2016,6,26,18,45,358.0,38.0,2.7,23.0,90.0,29.58,19.18
2016,6,26,19,0,261.0,28.0,2.5,22.0,50.0,22.51,11.45
2016,6,26,19,15,130.5,14.0,2.5,21.0,25.0,13.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.0,1.5,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,10.0,1.7,14.0,13.0,9.53,0.0
2016,6,27,5,15,243.5,21.5,1.7,14.5,44.5,17.1,4.89
2016,6,27,5,30,378.0,33.0,1.7,15.0,76.0,25.87,16.38
2016,6,27,5,45,463.0,40.5,1.75,15.5,119.5,30.52,21.12
2016,6,27,6,0,548.0,48.0,1.8,16.0,163.0,65.13,33.32
2016,6,27,6,15,603.0,54.0,1.75,17.0,212.0,110.94,61.92
2016,6,27,6,30,658.0,60.0,1.7,18.0,261.0,165.26,103.95
2016,6,27,6,45,696.5,64.5,1.7,19.0,311.5,218.32,148.86
2016,6,27,7,0,735.0,69.0,1.7,20.0,362.0,275.44,197.99
2016,6,27,7,15,762.5,73.0,1.7,21.0,413.0,332.1,246.53
2016,6,27,7,30,790.0,77.0,1.7,22.0,464.0,391.01,295.45
2016,6,27,7,45,811.0,80.0,1.7,23.0,513.5,447.95,341.23
2016,6,27,8,0,832.0,83.0,1.7,24.0,563.0,506.18,386.11
2016,6,27,8,15,848.0,86.0,1.8,25.0,610.0,561.52,427.55
2016,6,27,8,30,864.0,89.0,1.9,26.0,657.0,616.69,467.36
2016,6,27,8,45,876.0,91.0,2.05,27.5,700.5,667.82,502.26
2016,6,27,9,0,888.0,93.0,2.2,29.0,744.0,717.86,534.65
2016,6,27,9,15,897.5,95.0,2.3,29.5,782.5,764.72,564.5
2016,6,27,9,30,907.0,97.0,2.4,30.0,821.0,809.78,592.76
2016,6,27,9,45,905.0,104.0,2.5,31.0,852.0,848.43,615.21
2016,6,27,10,0,903.0,111.0,2.6,32.0,883.0,884.04,635.41
2016,6,27,10,15,908.5,112.5,2.65,33.0,910.0,917.66,653.69
2016,6,27,10,30,914.0,114.0,2.7,34.0,937.0,948.47,669.94
2016,6,27,10,45,918.5,115.0,2.8,35.0,957.5,974.88,683.67
2016,6,27,11,0,923.0,116.0,2.9,36.0,978.0,998.14,695.36
2016,6,27,11,15,925.5,116.5,2.9,36.0,992.0,1015.71,705.59
2016,6,27,11,30,928.0,117.0,2.9,36.0,1006.0,1029.86,713.82
2016,6,27,11,45,929.5,117.0,2.95,36.5,1012.0,1039.08,718.06
2016,6,27,12,0,931.0,117.0,3.0,37.0,1018.0,1044.78,720.28
2016,6,27,12,15,931.0,117.0,3.05,37.0,1017.0,1045.47,721.05
2016,6,27,12,30,931.0,117.0,3.1,37.0,1016.0,1042.62,719.8
2016,6,27,12,45,932.5,114.5,3.2,37.5,1008.5,1035.23,714.79
2016,6,27,13,0,934.0,112.0,3.3,38.0,1001.0,1024.27,707.69
2016,6,27,13,15,931.5,111.5,3.4,37.5,985.5,1007.9,700.27
2016,6,27,13,30,929.0,111.0,3.5,37.0,970.0,988.14,690.71
2016,6,27,13,45,925.0,110.0,3.6,37.0,948.0,963.2,676.41
2016,6,27,14,0,921.0,109.0,3.7,37.0,926.0,935.13,660.06
2016,6,27,14,15,915.0,107.5,3.75,36.5,896.5,901.85,641.31
2016,6,27,14,30,909.0,106.0,3.8,36.0,867.0,865.85,620.58
2016,6,27,14,45,901.5,104.0,3.85,36.0,832.5,825.63,595.54
2016,6,27,15,0,894.0,102.0,3.9,36.0,798.0,783.17,568.76
2016,6,27,15,15,883.5,100.0,3.9,35.5,757.5,736.55,539.76
2016,6,27,15,30,873.0,98.0,3.9,35.0,717.0,688.37,508.29
2016,6,27,15,45,860.0,95.0,3.95,35.0,672.5,636.35,471.36
2016,6,27,16,0,847.0,92.0,4.0,35.0,628.0,583.5,432.83
2016,6,27,16,15,829.5,89.0,3.95,34.0,580.0,527.67,392.41
2016,6,27,16,30,812.0,86.0,3.9,33.0,532.0,471.65,350.32
2016,6,27,16,45,790.0,82.0,3.85,32.5,482.0,413.24,304.26
2016,6,27,17,0,768.0,78.0,3.8,32.0,432.0,356.09,257.72
2016,6,27,17,15,736.5,74.0,3.65,31.0,381.0,297.55,209.54
2016,6,27,17,30,705.0,70.0,3.5,30.0,330.0,241.9,162.89
2016,6,27,17,45,663.5,64.5,3.35,29.0,279.5,183.93,115.2
2016,6,27,18,0,622.0,59.0,3.2,28.0,229.0,132.43,74.83
2016,6,27,18,15,558.0,52.0,2.9,26.5,181.5,82.69,41.79
2016,6,27,18,30,494.0,45.0,2.6,25.0,134.0,40.51,22.89
2016,6,27,18,45,397.0,36.0,2.3,24.0,93.0,27.78,17.59
2016,6,27,19,0,300.0,27.0,2.0,23.0,52.0,21.57,10.69
2016,6,27,19,15,150.0,13.5,2.0,22.5,26.0,12.87,0.0
2016,6,27,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,5.0,1.95,14.5,6.0,0.0,0.0
2016,6,28,5,0,72.0,10.0,2.2,15.0,12.0,9.53,0.0
2016,6,28,5,15,194.5,22.5,2.2,15.5,41.5,18.08,5.07
2016,6,28,5,30,317.0,35.0,2.2,16.0,71.0,27.76,17.85
2016,6,28,5,45,405.0,44.5,2.25,16.5,114.0,34.09,24.1
2016,6,28,6,0,493.0,54.0,2.3,17.0,157.0,67.25,36.73
2016,6,28,6,15,550.5,61.0,2.25,17.5,204.5,110.98,64.13
2016,6,28,6,30,608.0,68.0,2.2,18.0,252.0,161.46,103.03
2016,6,28,6,45,651.5,72.5,2.15,19.0,303.0,213.04,146.37
2016,6,28,7,0,695.0,77.0,2.1,20.0,354.0,269.25,194.47
2016,6,28,7,15,725.0,81.5,2.05,21.0,404.5,326.9,243.61
2016,6,28,7,30,755.0,86.0,2.0,22.0,455.0,385.26,291.99
2016,6,28,7,45,779.0,89.0,2.0,23.0,505.0,441.74,337.48
2016,6,28,8,0,803.0,92.0,2.0,24.0,555.0,499.54,382.22
2016,6,28,8,15,820.0,95.0,2.0,25.0,601.5,554.47,423.12
2016,6,28,8,30,837.0,98.0,2.0,26.0,648.0,609.42,462.42
2016,6,28,8,45,851.5,100.0,2.05,27.0,691.5,660.22,497.64
2016,6,28,9,0,866.0,102.0,2.1,28.0,735.0,710.98,531.52
2016,6,28,9,15,876.0,104.0,2.1,28.5,774.0,757.35,560.51
2016,6,28,9,30,886.0,106.0,2.1,29.0,813.0,802.02,587.87
2016,6,28,9,45,898.0,105.5,2.15,30.0,847.5,843.91,612.13
2016,6,28,10,0,910.0,105.0,2.2,31.0,882.0,883.77,634.67
2016,6,28,10,15,915.5,106.0,2.3,31.5,909.0,917.16,654.48
2016,6,28,10,30,921.0,107.0,2.4,32.0,936.0,947.71,672.41
2016,6,28,10,45,925.0,108.0,2.5,32.5,956.5,973.87,687.51
2016,6,28,11,0,929.0,109.0,2.6,33.0,977.0,996.85,700.61
2016,6,28,11,15,931.5,109.5,2.7,33.0,991.0,1014.57,711.92
2016,6,28,11,30,934.0,110.0,2.8,33.0,1005.0,1028.86,721.21
2016,6,28,11,45,935.0,110.5,2.9,33.5,1011.0,1038.19,726.05
2016,6,28,12,0,936.0,111.0,3.0,34.0,1017.0,1043.97,728.8
2016,6,28,12,15,936.0,111.0,3.1,34.0,1016.0,1044.71,730.03
2016,6,28,12,30,936.0,111.0,3.2,34.0,1015.0,1041.89,729.18
2016,6,28,12,45,925.0,117.0,3.3,34.0,1004.0,1030.65,723.18
2016,6,28,13,0,914.0,123.0,3.4,34.0,993.0,1016.06,715.18
2016,6,28,13,15,911.0,122.5,3.45,34.0,977.5,999.56,705.66
2016,6,28,13,30,908.0,122.0,3.5,34.0,962.0,979.74,694.07
2016,6,28,13,45,903.5,121.0,3.55,34.0,939.5,954.84,679.25
2016,6,28,14,0,899.0,120.0,3.6,34.0,917.0,926.91,662.46
2016,6,28,14,15,892.5,118.5,3.55,33.5,888.0,893.86,643.03
2016,6,28,14,30,886.0,117.0,3.5,33.0,859.0,858.18,621.73
2016,6,28,14,45,878.0,114.5,3.5,33.0,824.0,817.89,596.17
2016,6,28,15,0,870.0,112.0,3.5,33.0,789.0,775.46,568.95
2016,6,28,15,15,859.0,109.5,3.45,32.5,749.0,728.96,539.55
2016,6,28,15,30,848.0,107.0,3.4,32.0,709.0,681.01,507.45
2016,6,28,15,45,835.0,103.5,3.35,31.5,665.0,630.72,472.16
2016,6,28,16,0,822.0,100.0,3.3,31.0,621.0,578.06,434.15
2016,6,28,16,15,803.5,97.0,3.25,30.0,573.5,522.51,393.58
2016,6,28,16,30,785.0,94.0,3.2,29.0,526.0,467.31,351.73
2016,6,28,16,45,763.5,89.0,3.15,28.5,476.5,409.53,305.78
2016,6,28,17,0,742.0,84.0,3.1,28.0,427.0,352.99,259.35
2016,6,28,17,15,709.5,79.5,3.0,27.0,376.0,295.08,211.29
2016,6,28,17,30,677.0,75.0,2.9,26.0,325.0,238.15,163.31
2016,6,28,17,45,635.5,69.0,2.85,25.0,275.5,183.18,117.52
2016,6,28,18,0,594.0,63.0,2.8,24.0,226.0,132.77,77.51
2016,6,28,18,15,529.0,55.5,2.75,23.0,178.5,84.07,44.51
2016,6,28,18,30,464.0,48.0,2.7,22.0,131.0,43.09,25.41
2016,6,28,18,45,367.5,38.0,2.65,21.0,91.0,29.59,19.38
2016,6,28,19,0,271.0,28.0,2.6,20.0,51.0,22.51,11.59
2016,6,28,19,15,135.5,14.0,2.6,19.0,25.5,13.34,0.0
2016,6,28,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.5,3.15,12.5,6.5,0.0,0.0
2016,6,29,5,0,100.0,11.0,3.3,13.0,13.0,10.48,0.0
2016,6,29,5,15,243.0,22.0,3.35,13.5,44.5,17.69,4.48
2016,6,29,5,30,386.0,33.0,3.4,14.0,76.0,26.0,16.48
2016,6,29,5,45,475.5,40.5,3.45,14.5,120.5,30.66,21.28
2016,6,29,6,0,565.0,48.0,3.5,15.0,165.0,64.8,33.13
2016,6,29,6,15,621.5,53.5,3.5,15.5,214.5,111.25,61.94
2016,6,29,6,30,678.0,59.0,3.5,16.0,264.0,166.36,105.04
2016,6,29,6,45,718.5,63.0,3.55,17.0,316.0,220.54,151.54
2016,6,29,7,0,759.0,67.0,3.6,18.0,368.0,278.99,202.77
2016,6,29,7,15,787.0,71.0,3.6,18.5,420.0,337.19,254.28
2016,6,29,7,30,815.0,75.0,3.6,19.0,472.0,397.67,306.53
2016,6,29,7,45,837.0,77.5,3.6,19.5,523.0,456.74,356.25
2016,6,29,8,0,859.0,80.0,3.6,20.0,574.0,515.67,404.25
2016,6,29,8,15,875.0,82.5,3.6,20.5,622.0,571.95,448.66
2016,6,29,8,30,891.0,85.0,3.6,21.0,670.0,628.02,491.42
2016,6,29,8,45,904.0,86.5,3.65,22.0,714.0,680.64,529.46
2016,6,29,9,0,917.0,88.0,3.7,23.0,758.0,732.21,564.69
2016,6,29,9,15,926.5,90.0,3.7,23.5,797.5,780.37,596.25
2016,6,29,9,30,936.0,92.0,3.7,24.0,837.0,826.67,625.99
2016,6,29,9,45,939.5,95.5,3.75,24.5,870.5,867.49,651.77
2016,6,29,10,0,943.0,99.0,3.8,25.0,904.0,905.57,675.43
2016,6,29,10,15,948.5,100.0,3.8,25.5,931.5,940.01,696.13
2016,6,29,10,30,954.0,101.0,3.8,26.0,959.0,971.5,714.69
2016,6,29,10,45,958.0,102.0,3.85,26.5,980.0,998.49,730.47
2016,6,29,11,0,962.0,103.0,3.9,27.0,1001.0,1022.18,744.05
2016,6,29,11,15,964.5,103.5,3.9,27.0,1015.0,1040.5,755.31
2016,6,29,11,30,967.0,104.0,3.9,27.0,1029.0,1055.26,764.37
2016,6,29,11,45,967.5,104.5,3.95,27.0,1035.5,1064.43,770.27
2016,6,29,12,0,968.0,105.0,4.0,27.0,1042.0,1069.92,773.95
2016,6,29,12,15,968.5,105.0,4.05,27.0,1041.0,1071.23,775.08
2016,6,29,12,30,969.0,105.0,4.1,27.0,1040.0,1068.85,773.96
2016,6,29,12,45,964.0,107.0,4.15,27.0,1031.0,1059.37,768.37
2016,6,29,13,0,959.0,109.0,4.2,27.0,1022.0,1046.3,760.59
2016,6,29,13,15,956.0,108.5,4.2,26.5,1006.0,1029.17,751.42
2016,6,29,13,30,953.0,108.0,4.2,26.0,990.0,1008.56,740.0
2016,6,29,13,45,948.5,107.5,4.25,26.0,967.0,983.2,724.28
2016,6,29,14,0,944.0,107.0,4.3,26.0,944.0,954.65,706.41
2016,6,29,14,15,938.5,105.5,4.25,25.5,914.5,921.19,686.01
2016,6,29,14,30,933.0,104.0,4.2,25.0,885.0,884.9,663.53
2016,6,29,14,45,924.5,102.5,4.2,25.0,849.5,843.57,636.33
2016,6,29,15,0,916.0,101.0,4.2,25.0,814.0,800.0,607.34
2016,6,29,15,15,906.0,99.0,4.15,24.5,773.5,752.85,576.47
2016,6,29,15,30,896.0,97.0,4.1,24.0,733.0,704.04,543.14
2016,6,29,15,45,882.5,94.5,4.05,23.5,687.5,651.13,504.62
2016,6,29,16,0,869.0,92.0,4.0,23.0,642.0,597.39,464.32
2016,6,29,16,15,851.5,89.0,3.95,22.0,593.5,540.45,421.12
2016,6,29,16,30,834.0,86.0,3.9,21.0,545.0,483.25,376.09
2016,6,29,16,45,811.0,82.5,3.85,20.5,494.0,423.68,326.92
2016,6,29,17,0,788.0,79.0,3.8,20.0,443.0,365.43,277.27
2016,6,29,17,15,756.5,75.0,3.75,19.5,390.5,305.69,225.39
2016,6,29,17,30,725.0,71.0,3.7,19.0,338.0,248.81,175.21
2016,6,29,17,45,680.0,66.0,3.65,18.5,286.5,189.36,124.02
2016,6,29,18,0,635.0,61.0,3.6,18.0,235.0,136.77,80.98
2016,6,29,18,15,569.5,54.0,3.5,17.0,186.0,86.03,45.74
2016,6,29,18,30,504.0,47.0,3.4,16.0,137.0,43.06,25.5
2016,6,29,18,45,399.5,37.5,3.35,15.5,95.0,29.16,19.52
2016,6,29,19,0,295.0,28.0,3.3,15.0,53.0,22.54,11.91
2016,6,29,19,15,147.5,14.0,3.25,14.5,26.5,13.34,0.0
2016,6,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,2.75,11.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,6,30,5,15,198.5,22.5,2.9,12.5,42.0,18.22,4.32
2016,6,30,5,30,335.0,35.0,2.9,13.0,73.0,27.93,18.15
2016,6,30,5,45,426.5,44.0,2.95,13.5,116.5,33.81,24.14
2016,6,30,6,0,518.0,53.0,3.0,14.0,160.0,66.49,36.25
2016,6,30,6,15,577.5,60.0,2.9,14.5,209.5,111.82,64.58
2016,6,30,6,30,637.0,67.0,2.8,15.0,259.0,164.14,105.24
2016,6,30,6,45,678.5,72.0,2.75,16.0,310.5,217.39,150.7
2016,6,30,7,0,720.0,77.0,2.7,17.0,362.0,276.93,202.39
2016,6,30,7,15,750.0,81.5,2.6,17.5,414.0,334.15,252.55
2016,6,30,7,30,780.0,86.0,2.5,18.0,466.0,393.93,303.6
2016,6,30,7,45,801.0,90.0,2.45,19.0,516.5,451.45,350.85
2016,6,30,8,0,822.0,94.0,2.4,20.0,567.0,509.96,396.96
2016,6,30,8,15,839.5,97.5,2.3,21.0,615.0,566.73,439.73
2016,6,30,8,30,857.0,101.0,2.2,22.0,663.0,623.53,480.66
2016,6,30,8,45,867.5,104.5,2.1,23.0,706.5,674.15,515.45
2016,6,30,9,0,878.0,108.0,2.0,24.0,750.0,724.42,548.53
2016,6,30,9,15,888.5,110.5,1.95,24.5,789.5,772.27,578.46
2016,6,30,9,30,899.0,113.0,1.9,25.0,829.0,818.43,606.54
2016,6,30,9,45,914.0,110.5,1.9,26.0,865.0,861.39,631.17
2016,6,30,10,0,929.0,108.0,1.9,27.0,901.0,902.47,654.08
2016,6,30,10,15,934.5,109.5,1.95,27.5,928.5,937.04,674.27
2016,6,30,10,30,940.0,111.0,2.0,28.0,956.0,968.7,692.5
2016,6,30,10,45,943.5,112.5,2.1,28.5,977.0,995.45,708.11
2016,6,30,11,0,947.0,114.0,2.2,29.0,998.0,1018.92,721.67
2016,6,30,11,15,949.5,114.5,2.3,29.5,1011.5,1037.04,731.92
2016,6,30,11,30,952.0,115.0,2.4,30.0,1025.0,1051.66,740.08
2016,6,30,11,45,953.0,115.5,2.5,30.5,1031.5,1061.23,745.2
2016,6,30,12,0,954.0,116.0,2.6,31.0,1038.0,1067.2,748.2
2016,6,30,12,15,953.5,116.0,2.65,31.0,1037.0,1067.55,748.85
2016,6,30,12,30,953.0,116.0,2.7,31.0,1036.0,1064.27,747.41
2016,6,30,12,45,943.0,121.0,2.8,31.5,1025.0,1052.97,740.1
2016,6,30,13,0,933.0,126.0,2.9,32.0,1014.0,1038.24,730.76
2016,6,30,13,15,930.0,125.0,2.95,32.0,997.5,1021.04,720.98
2016,6,30,13,30,927.0,124.0,3.0,32.0,981.0,1000.46,709.1
2016,6,30,13,45,921.5,123.0,3.15,32.0,958.0,974.29,694.43
2016,6,30,14,0,916.0,122.0,3.3,32.0,935.0,945.06,677.64
2016,6,30,14,15,909.5,120.5,3.35,31.5,905.0,911.56,658.59
2016,6,30,14,30,903.0,119.0,3.4,31.0,875.0,875.38,637.54
2016,6,30,14,45,893.5,117.0,3.45,31.0,839.0,833.81,611.35
2016,6,30,15,0,884.0,115.0,3.5,31.0,803.0,790.16,583.48
2016,6,30,15,15,872.0,112.5,3.45,30.5,762.0,742.37,553.1
2016,6,30,15,30,860.0,110.0,3.4,30.0,721.0,693.17,520.0
2016,6,30,15,45,844.5,107.5,3.4,29.5,675.5,641.85,483.94
2016,6,30,16,0,829.0,105.0,3.4,29.0,630.0,588.23,445.13
2016,6,30,16,15,809.5,101.5,3.35,28.5,581.5,531.25,402.48
2016,6,30,16,30,790.0,98.0,3.3,28.0,533.0,474.7,358.75
2016,6,30,16,45,764.5,94.0,3.3,27.5,482.0,415.87,311.98
2016,6,30,17,0,739.0,90.0,3.3,27.0,431.0,357.09,263.82
2016,6,30,17,15,705.0,85.0,3.2,26.0,379.0,298.05,214.78
2016,6,30,17,30,671.0,80.0,3.1,25.0,327.0,242.2,167.52
2016,6,30,17,45,624.5,73.5,3.05,24.5,276.5,186.03,120.57
2016,6,30,18,0,578.0,67.0,3.0,24.0,226.0,135.02,80.02
2016,6,30,18,15,510.5,59.0,2.95,23.0,178.0,86.5,47.04
2016,6,30,18,30,443.0,51.0,2.9,22.0,130.0,46.04,27.71
2016,6,30,18,45,340.0,40.0,2.85,21.0,90.0,31.44,20.94
2016,6,30,19,0,237.0,29.0,2.8,20.0,50.0,23.48,12.28
2016,6,30,19,15,118.5,14.5,2.85,19.0,25.0,13.82,0.0
2016,6,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.15,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,3.3,12.0,10.0,8.58,0.0
2016,7,1,5,15,171.0,22.5,3.35,12.5,39.5,17.73,3.47
2016,7,1,5,30,298.0,36.0,3.4,13.0,69.0,28.94,18.96
2016,7,1,5,45,390.5,45.5,3.5,14.0,111.5,35.22,25.3
2016,7,1,6,0,483.0,55.0,3.6,15.0,154.0,66.16,37.01
2016,7,1,6,15,543.5,62.5,3.6,15.5,202.5,109.95,64.28
2016,7,1,6,30,604.0,70.0,3.6,16.0,251.0,160.87,103.61
2016,7,1,6,45,648.0,75.5,3.65,17.0,302.5,213.22,148.03
2016,7,1,7,0,692.0,81.0,3.7,18.0,354.0,270.32,197.55
2016,7,1,7,15,723.0,85.5,3.65,18.5,405.0,326.55,246.94
2016,7,1,7,30,754.0,90.0,3.6,19.0,456.0,386.96,298.67
2016,7,1,7,45,778.5,93.5,3.55,20.0,506.5,444.19,345.96
2016,7,1,8,0,803.0,97.0,3.5,21.0,557.0,502.81,392.61
2016,7,1,8,15,820.5,100.0,3.5,21.5,604.5,558.16,436.01
2016,7,1,8,30,838.0,103.0,3.5,22.0,652.0,613.58,478.05
2016,7,1,8,45,852.5,105.5,3.5,23.0,696.0,664.92,514.86
2016,7,1,9,0,867.0,108.0,3.5,24.0,740.0,716.37,550.47
2016,7,1,9,15,878.0,110.0,3.45,24.5,779.5,763.68,581.29
2016,7,1,9,30,889.0,112.0,3.4,25.0,819.0,809.37,610.31
2016,7,1,9,45,897.5,113.5,3.4,25.5,853.0,850.66,636.08
2016,7,1,10,0,906.0,115.0,3.4,26.0,887.0,889.7,660.0
2016,7,1,10,15,912.5,116.5,3.4,26.5,915.0,924.5,680.82
2016,7,1,10,30,919.0,118.0,3.4,27.0,943.0,956.54,699.61
2016,7,1,10,45,923.5,118.5,3.45,28.0,964.5,982.79,713.4
2016,7,1,11,0,928.0,119.0,3.5,29.0,986.0,1005.86,725.06
2016,7,1,11,15,931.0,120.0,3.55,29.0,1000.0,1024.7,736.89
2016,7,1,11,30,934.0,121.0,3.6,29.0,1014.0,1040.12,746.63
2016,7,1,11,45,935.5,121.0,3.7,29.5,1020.5,1049.59,751.53
2016,7,1,12,0,937.0,121.0,3.8,30.0,1027.0,1055.52,754.3
2016,7,1,12,15,937.0,121.0,3.85,30.0,1026.5,1056.39,755.13
2016,7,1,12,30,937.0,121.0,3.9,30.0,1026.0,1053.7,753.84
2016,7,1,12,45,931.5,123.5,4.0,30.0,1016.0,1044.5,748.83
2016,7,1,13,0,926.0,126.0,4.1,30.0,1006.0,1031.84,741.72
