Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,923.0,125.0,4.1,30.0,990.5,1014.78,731.2
2016,7,1,13,30,920.0,124.0,4.1,30.0,975.0,994.35,718.59
2016,7,1,13,45,915.5,122.5,4.15,30.0,952.0,968.79,702.95
2016,7,1,14,0,911.0,121.0,4.2,30.0,929.0,940.13,685.25
2016,7,1,14,15,904.0,119.5,4.2,29.5,899.5,906.36,665.17
2016,7,1,14,30,897.0,118.0,4.2,29.0,870.0,869.96,643.13
2016,7,1,14,45,888.5,116.0,4.25,29.0,834.5,829.41,616.98
2016,7,1,15,0,880.0,114.0,4.3,29.0,799.0,786.72,589.1
2016,7,1,15,15,868.5,111.5,4.25,28.5,758.5,739.46,558.48
2016,7,1,15,30,857.0,109.0,4.2,28.0,718.0,690.75,525.15
2016,7,1,15,45,842.0,106.0,4.2,27.5,673.0,639.37,488.38
2016,7,1,16,0,827.0,103.0,4.2,27.0,628.0,585.66,448.82
2016,7,1,16,15,808.0,100.0,4.15,26.0,579.5,529.54,406.9
2016,7,1,16,30,789.0,97.0,4.1,25.0,531.0,473.79,363.7
2016,7,1,16,45,763.0,93.0,4.05,24.5,480.0,414.78,315.86
2016,7,1,17,0,737.0,89.0,4.0,24.0,429.0,357.49,267.98
2016,7,1,17,15,703.0,84.0,3.9,23.0,377.5,296.95,217.0
2016,7,1,17,30,669.0,79.0,3.8,22.0,326.0,241.19,169.1
2016,7,1,17,45,621.5,73.0,3.7,21.0,275.0,185.37,122.01
2016,7,1,18,0,574.0,67.0,3.6,20.0,224.0,134.83,81.38
2016,7,1,18,15,506.0,59.0,3.5,19.0,176.5,86.45,47.91
2016,7,1,18,30,438.0,51.0,3.4,18.0,129.0,46.2,28.26
2016,7,1,18,45,335.0,40.0,3.3,17.5,89.0,31.45,21.28
2016,7,1,19,0,232.0,29.0,3.2,17.0,49.0,23.49,12.46
2016,7,1,19,15,116.0,14.5,3.1,16.5,24.5,13.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.5,3.15,13.5,33.0,13.66,0.84
2016,7,2,5,30,287.0,35.0,3.3,14.0,66.0,28.05,18.06
2016,7,2,5,45,376.0,45.5,3.45,14.5,108.0,35.28,25.28
2016,7,2,6,0,465.0,56.0,3.6,15.0,150.0,65.77,37.38
2016,7,2,6,15,525.0,63.5,3.6,15.5,198.0,108.4,63.82
2016,7,2,6,30,585.0,71.0,3.6,16.0,246.0,158.12,102.11
2016,7,2,6,45,626.0,77.5,3.65,17.0,296.0,209.61,145.82
2016,7,2,7,0,667.0,84.0,3.7,18.0,346.0,265.54,194.34
2016,7,2,7,15,698.5,89.0,3.7,18.5,397.0,321.03,243.01
2016,7,2,7,30,730.0,94.0,3.7,19.0,448.0,379.32,293.04
2016,7,2,7,45,751.5,99.0,3.7,20.0,497.0,436.88,340.64
2016,7,2,8,0,773.0,104.0,3.7,21.0,546.0,494.09,386.3
2016,7,2,8,15,791.5,107.0,3.65,21.5,593.0,548.53,428.99
2016,7,2,8,30,810.0,110.0,3.6,22.0,640.0,603.2,470.45
2016,7,2,8,45,822.0,114.0,3.55,23.0,683.0,654.58,507.16
2016,7,2,9,0,834.0,118.0,3.5,24.0,726.0,705.04,541.9
2016,7,2,9,15,845.5,120.5,3.5,24.5,765.0,752.45,573.7
2016,7,2,9,30,857.0,123.0,3.5,25.0,804.0,794.98,600.91
2016,7,2,9,45,866.5,124.0,3.55,25.5,837.5,835.5,626.61
2016,7,2,10,0,876.0,125.0,3.6,26.0,871.0,873.91,650.59
2016,7,2,10,15,882.5,126.5,3.6,26.5,899.0,907.87,671.04
2016,7,2,10,30,889.0,128.0,3.6,27.0,927.0,939.15,689.54
2016,7,2,10,45,893.0,130.0,3.65,27.5,947.5,965.75,705.13
2016,7,2,11,0,897.0,132.0,3.7,28.0,968.0,989.26,718.67
2016,7,2,11,15,900.0,132.5,3.75,28.5,982.0,1007.14,728.54
2016,7,2,11,30,903.0,133.0,3.8,29.0,996.0,1021.72,736.35
2016,7,2,11,45,903.5,134.0,3.9,29.5,1002.5,1030.95,741.12
2016,7,2,12,0,904.0,135.0,4.0,30.0,1009.0,1036.75,743.8
2016,7,2,12,15,904.0,135.0,4.05,30.0,1008.0,1037.63,744.62
2016,7,2,12,30,904.0,135.0,4.1,30.0,1007.0,1035.08,743.37
2016,7,2,12,45,906.0,132.0,4.2,30.0,1000.0,1028.13,739.72
2016,7,2,13,0,908.0,129.0,4.3,30.0,993.0,1017.69,733.91
2016,7,2,13,15,904.5,128.5,4.35,30.0,977.5,1000.93,723.78
2016,7,2,13,30,901.0,128.0,4.4,30.0,962.0,980.89,711.58
2016,7,2,13,45,896.0,127.0,4.45,30.0,939.0,955.8,696.07
2016,7,2,14,0,891.0,126.0,4.5,30.0,916.0,927.7,678.57
2016,7,2,14,15,884.5,124.5,4.5,29.5,887.0,894.96,658.98
2016,7,2,14,30,878.0,123.0,4.5,29.0,858.0,859.61,637.46
2016,7,2,14,45,868.5,121.0,4.55,28.5,823.0,818.93,612.23
2016,7,2,15,0,859.0,119.0,4.6,28.0,788.0,776.24,585.35
2016,7,2,15,15,847.5,116.5,4.55,27.5,748.0,732.28,556.69
2016,7,2,15,30,836.0,114.0,4.5,27.0,708.0,683.93,522.96
2016,7,2,15,45,821.0,111.0,4.5,27.0,663.5,631.74,484.43
2016,7,2,16,0,806.0,108.0,4.5,27.0,619.0,579.01,444.53
2016,7,2,16,15,787.0,104.5,4.4,26.0,571.0,523.41,402.75
2016,7,2,16,30,768.0,101.0,4.3,25.0,523.0,468.22,359.89
2016,7,2,16,45,742.5,97.0,4.25,24.5,473.0,410.51,313.04
2016,7,2,17,0,717.0,93.0,4.2,24.0,423.0,352.87,264.93
2016,7,2,17,15,683.0,87.5,4.1,23.0,372.5,294.5,215.72
2016,7,2,17,30,649.0,82.0,4.0,22.0,322.0,239.36,168.4
2016,7,2,17,45,602.5,75.5,3.9,21.0,271.5,184.36,122.02
2016,7,2,18,0,556.0,69.0,3.8,20.0,221.0,134.56,81.96
2016,7,2,18,15,490.0,60.5,3.65,19.0,174.0,86.88,48.81
2016,7,2,18,30,424.0,52.0,3.5,18.0,127.0,47.11,29.05
2016,7,2,18,45,326.5,40.0,3.4,17.5,87.5,31.46,21.29
2016,7,2,19,0,229.0,28.0,3.3,17.0,48.0,22.53,11.67
2016,7,2,19,15,114.5,14.0,3.15,16.5,24.0,13.34,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.0,2.65,12.5,33.0,13.18,0.06
2016,7,3,5,30,298.0,34.0,2.8,13.0,66.0,27.18,17.35
2016,7,3,5,45,388.5,44.0,2.95,14.0,108.5,34.0,24.2
2016,7,3,6,0,479.0,54.0,3.1,15.0,151.0,64.07,35.77
2016,7,3,6,15,539.0,61.5,3.1,15.5,199.0,107.48,62.5
2016,7,3,6,30,599.0,69.0,3.1,16.0,247.0,157.98,101.31
2016,7,3,6,45,642.0,74.5,3.1,16.5,298.0,209.79,145.45
2016,7,3,7,0,685.0,80.0,3.1,17.0,349.0,266.23,194.78
2016,7,3,7,15,715.5,85.0,3.1,18.0,400.0,322.39,243.73
2016,7,3,7,30,746.0,90.0,3.1,19.0,451.0,382.67,294.79
2016,7,3,7,45,769.0,94.0,3.15,20.0,500.5,439.33,341.63
2016,7,3,8,0,792.0,98.0,3.2,21.0,550.0,497.24,387.8
2016,7,3,8,15,810.0,101.0,3.2,21.5,597.5,552.38,430.95
2016,7,3,8,30,828.0,104.0,3.2,22.0,645.0,607.67,472.8
2016,7,3,8,45,841.0,107.5,3.2,23.0,688.5,660.07,510.22
2016,7,3,9,0,854.0,111.0,3.2,24.0,732.0,709.55,544.32
2016,7,3,9,15,865.0,113.0,3.2,24.5,771.0,756.42,575.18
2016,7,3,9,30,876.0,115.0,3.2,25.0,810.0,801.7,604.11
2016,7,3,9,45,899.0,108.0,3.25,25.5,847.5,846.03,632.22
2016,7,3,10,0,922.0,101.0,3.3,26.0,885.0,889.03,659.05
2016,7,3,10,15,927.5,102.5,3.3,26.5,913.0,923.55,679.6
2016,7,3,10,30,933.0,104.0,3.3,27.0,941.0,955.2,698.11
2016,7,3,10,45,937.0,104.5,3.35,28.0,961.5,981.43,711.87
2016,7,3,11,0,941.0,105.0,3.4,29.0,982.0,1004.41,723.46
2016,7,3,11,15,943.5,106.0,3.45,29.0,996.0,1023.11,735.19
2016,7,3,11,30,946.0,107.0,3.5,29.0,1010.0,1038.32,744.78
2016,7,3,11,45,947.0,107.0,3.55,29.5,1016.5,1047.51,749.15
2016,7,3,12,0,948.0,107.0,3.6,30.0,1023.0,1053.09,751.35
2016,7,3,12,15,948.0,107.0,3.65,30.0,1022.0,1054.07,752.27
2016,7,3,12,30,948.0,107.0,3.7,30.0,1021.0,1051.43,751.02
2016,7,3,12,45,933.0,115.5,3.75,30.0,1009.0,1038.87,743.57
2016,7,3,13,0,918.0,124.0,3.8,30.0,997.0,1022.95,734.11
2016,7,3,13,15,915.0,123.5,3.85,30.0,981.5,1006.55,724.41
2016,7,3,13,30,912.0,123.0,3.9,30.0,966.0,986.82,712.57
2016,7,3,13,45,906.5,122.0,3.95,30.0,943.0,961.04,696.81
2016,7,3,14,0,901.0,121.0,4.0,30.0,920.0,932.26,679.06
2016,7,3,14,15,894.5,119.5,4.0,29.5,891.0,899.24,659.48
2016,7,3,14,30,888.0,118.0,4.0,29.0,862.0,863.58,637.95
2016,7,3,14,45,879.0,116.0,4.0,29.0,826.5,822.96,611.58
2016,7,3,15,0,870.0,114.0,4.0,29.0,791.0,780.26,583.55
2016,7,3,15,15,858.5,111.5,3.95,28.5,751.0,733.41,553.26
2016,7,3,15,30,847.0,109.0,3.9,28.0,711.0,686.9,521.51
2016,7,3,15,45,832.5,106.0,3.9,28.0,666.0,634.53,483.22
2016,7,3,16,0,818.0,103.0,3.9,28.0,621.0,581.56,443.51
2016,7,3,16,15,799.0,99.5,3.85,27.0,573.0,525.36,401.81
2016,7,3,16,30,780.0,96.0,3.8,26.0,525.0,469.55,358.86
2016,7,3,16,45,755.5,92.0,3.75,25.5,475.0,411.61,312.11
2016,7,3,17,0,731.0,88.0,3.7,25.0,425.0,355.23,265.19
2016,7,3,17,15,697.5,83.0,3.6,24.0,374.0,295.15,214.84
2016,7,3,17,30,664.0,78.0,3.5,23.0,323.0,239.77,167.47
2016,7,3,17,45,619.0,71.5,3.4,22.5,273.0,184.18,120.44
2016,7,3,18,0,574.0,65.0,3.3,22.0,223.0,133.59,79.69
2016,7,3,18,15,508.0,57.0,3.15,21.0,175.5,85.27,46.37
2016,7,3,18,30,442.0,49.0,3.0,20.0,128.0,44.82,26.61
2016,7,3,18,45,344.5,38.5,2.9,19.0,88.5,30.1,19.97
2016,7,3,19,0,247.0,28.0,2.8,18.0,49.0,22.58,11.59
2016,7,3,19,15,123.5,14.0,2.8,17.5,24.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,16.0,2.8,12.5,33.0,12.33,0.0
2016,7,4,5,30,317.0,32.0,2.9,13.0,66.0,25.37,15.75
2016,7,4,5,45,409.0,41.0,3.05,14.0,108.5,31.36,21.87
2016,7,4,6,0,501.0,50.0,3.2,15.0,151.0,60.88,32.72
2016,7,4,6,15,560.0,57.0,3.2,15.5,199.0,105.0,59.59
2016,7,4,6,30,619.0,64.0,3.2,16.0,247.0,156.05,98.82
2016,7,4,6,45,663.0,68.5,3.2,16.5,298.0,208.26,143.38
2016,7,4,7,0,707.0,73.0,3.2,17.0,349.0,266.99,194.76
2016,7,4,7,15,737.0,77.0,3.15,17.5,400.0,323.0,244.25
2016,7,4,7,30,767.0,81.0,3.1,18.0,451.0,381.6,294.84
2016,7,4,7,45,791.5,84.0,3.1,19.0,501.5,439.06,342.61
2016,7,4,8,0,816.0,87.0,3.1,20.0,552.0,497.9,389.71
2016,7,4,8,15,833.5,89.5,3.1,20.5,599.5,553.46,433.43
2016,7,4,8,30,851.0,92.0,3.1,21.0,647.0,608.42,475.27
2016,7,4,8,45,866.0,94.0,3.15,22.0,691.5,661.2,513.38
2016,7,4,9,0,881.0,96.0,3.2,23.0,736.0,713.21,549.41
2016,7,4,9,15,891.0,98.0,3.25,23.5,775.0,760.49,580.53
2016,7,4,9,30,901.0,100.0,3.3,24.0,814.0,806.05,610.01
2016,7,4,9,45,903.0,105.0,3.35,25.0,846.5,846.13,634.07
2016,7,4,10,0,905.0,110.0,3.4,26.0,879.0,883.48,655.93
2016,7,4,10,15,911.0,111.5,3.5,26.5,907.0,917.98,677.21
2016,7,4,10,30,917.0,113.0,3.6,27.0,935.0,949.69,696.5
2016,7,4,10,45,921.5,114.0,3.7,27.5,956.5,976.55,712.52
2016,7,4,11,0,926.0,115.0,3.8,28.0,978.0,1000.25,726.45
2016,7,4,11,15,928.5,116.0,3.9,28.0,992.0,1018.74,738.48
2016,7,4,11,30,931.0,117.0,4.0,28.0,1006.0,1033.8,748.4
2016,7,4,11,45,932.0,117.5,4.1,28.5,1012.5,1043.4,753.38
2016,7,4,12,0,933.0,118.0,4.2,29.0,1019.0,1049.45,756.2
2016,7,4,12,15,933.0,118.0,4.25,29.0,1018.5,1050.45,757.09
2016,7,4,12,30,933.0,118.0,4.3,29.0,1018.0,1047.89,755.82
2016,7,4,12,45,935.0,115.5,4.35,29.0,1010.5,1041.26,752.04
2016,7,4,13,0,937.0,113.0,4.4,29.0,1003.0,1031.02,746.04
2016,7,4,13,15,934.0,112.0,4.4,28.5,987.5,1013.86,736.82
2016,7,4,13,30,931.0,111.0,4.4,28.0,972.0,993.31,725.42
2016,7,4,13,45,927.0,110.0,4.45,28.0,949.5,968.51,710.05
2016,7,4,14,0,923.0,109.0,4.5,28.0,927.0,940.56,692.57
2016,7,4,14,15,917.0,107.5,4.45,27.5,898.0,907.36,672.36
2016,7,4,14,30,911.0,106.0,4.4,27.0,869.0,871.41,650.15
2016,7,4,14,45,903.0,104.0,4.4,27.0,833.5,830.8,623.47
2016,7,4,15,0,895.0,102.0,4.4,27.0,798.0,787.97,595.04
2016,7,4,15,15,884.0,100.0,4.35,26.5,758.0,740.96,564.32
2016,7,4,15,30,873.0,98.0,4.3,26.0,718.0,692.42,531.3
2016,7,4,15,45,859.0,95.5,4.25,26.0,673.0,640.22,492.51
2016,7,4,16,0,845.0,93.0,4.2,26.0,628.0,587.27,452.2
2016,7,4,16,15,826.5,90.0,4.15,25.5,579.5,531.01,409.14
2016,7,4,16,30,808.0,87.0,4.1,25.0,531.0,474.54,364.52
2016,7,4,16,45,784.0,83.5,4.05,24.5,480.5,415.81,316.76
2016,7,4,17,0,760.0,80.0,4.0,24.0,430.0,358.55,268.69
2016,7,4,17,15,728.0,75.5,3.85,23.0,378.5,299.58,218.66
2016,7,4,17,30,696.0,71.0,3.7,22.0,327.0,243.55,170.23
2016,7,4,17,45,649.5,65.5,3.6,21.5,276.5,184.86,120.32
2016,7,4,18,0,603.0,60.0,3.5,21.0,226.0,133.2,78.46
2016,7,4,18,15,538.0,53.0,3.4,20.0,178.5,84.14,44.49
2016,7,4,18,30,473.0,46.0,3.3,19.0,131.0,42.78,24.61
2016,7,4,18,45,370.0,36.5,3.2,18.0,90.0,28.29,18.52
2016,7,4,19,0,267.0,27.0,3.1,17.0,49.0,21.65,10.87
2016,7,4,19,15,133.5,13.5,3.0,16.5,24.5,12.87,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,160.5,16.0,2.95,12.5,32.5,12.38,0.0
2016,7,5,5,30,321.0,32.0,3.0,13.0,65.0,25.46,15.76
2016,7,5,5,45,414.0,40.5,3.1,13.5,107.5,31.0,21.58
2016,7,5,6,0,507.0,49.0,3.2,14.0,150.0,59.71,31.95
2016,7,5,6,15,267.5,78.0,3.2,14.5,132.5,92.74,61.9
2016,7,5,6,30,28.0,107.0,3.2,15.0,115.0,100.47,78.49
2016,7,5,6,45,34.0,126.5,3.2,16.0,138.5,122.0,96.04
2016,7,5,7,0,40.0,146.0,3.2,17.0,162.0,144.39,114.05
2016,7,5,7,15,70.0,173.0,3.15,17.5,205.5,182.29,144.2
2016,7,5,7,30,100.0,200.0,3.1,18.0,249.0,223.88,177.19
2016,7,5,7,45,243.0,206.0,3.1,18.5,340.5,303.71,239.94
2016,7,5,8,0,386.0,212.0,3.1,19.0,432.0,395.97,312.2
2016,7,5,8,15,619.0,151.0,3.1,19.5,538.5,494.34,389.42
2016,7,5,8,30,852.0,90.0,3.1,20.0,645.0,606.63,476.18
2016,7,5,8,45,867.0,91.5,3.1,21.0,689.0,659.0,513.67
2016,7,5,9,0,882.0,93.0,3.1,22.0,733.0,710.6,549.28
2016,7,5,9,15,892.0,95.0,3.15,22.5,772.5,757.97,580.58
2016,7,5,9,30,902.0,97.0,3.2,23.0,812.0,803.61,610.22
2016,7,5,9,45,913.5,96.5,3.3,23.5,846.5,846.01,637.49
2016,7,5,10,0,925.0,96.0,3.4,24.0,881.0,886.32,663.05
2016,7,5,10,15,931.0,97.0,3.5,24.0,909.0,920.98,685.91
2016,7,5,10,30,937.0,98.0,3.6,24.0,937.0,952.79,706.84
2016,7,5,10,45,941.0,99.0,3.7,24.5,958.5,979.73,723.1
2016,7,5,11,0,945.0,100.0,3.8,25.0,980.0,1003.42,737.2
2016,7,5,11,15,948.0,100.5,3.9,25.0,994.5,1022.27,749.61
2016,7,5,11,30,951.0,101.0,4.0,25.0,1009.0,1037.63,759.84
2016,7,5,11,45,951.5,102.0,4.15,25.5,1015.5,1047.48,765.39
2016,7,5,12,0,952.0,103.0,4.3,26.0,1022.0,1053.69,768.67
2016,7,5,12,15,952.0,103.0,4.35,26.0,1021.5,1054.75,769.6
2016,7,5,12,30,952.0,103.0,4.4,26.0,1021.0,1052.18,768.29
2016,7,5,12,45,944.5,107.0,4.5,26.0,1011.0,1042.58,762.81
2016,7,5,13,0,937.0,111.0,4.6,26.0,1001.0,1029.49,755.22
2016,7,5,13,15,934.0,110.5,4.6,25.5,986.0,1012.86,746.25
2016,7,5,13,30,931.0,110.0,4.6,25.0,971.0,992.82,735.04
2016,7,5,13,45,927.0,109.0,4.65,25.0,948.5,968.05,719.6
2016,7,5,14,0,923.0,108.0,4.7,25.0,926.0,940.11,702.0
2016,7,5,14,15,917.5,106.5,4.7,24.5,897.0,907.36,682.03
2016,7,5,14,30,912.0,105.0,4.7,24.0,868.0,871.82,659.97
2016,7,5,14,45,904.0,103.5,4.7,24.0,833.5,831.67,633.18
2016,7,5,15,0,896.0,102.0,4.7,24.0,799.0,789.29,604.59
2016,7,5,15,15,885.5,99.5,4.65,23.5,758.5,742.1,573.17
2016,7,5,15,30,875.0,97.0,4.6,23.0,718.0,693.33,539.47
2016,7,5,15,45,862.0,94.5,4.6,22.5,673.5,641.65,501.58
2016,7,5,16,0,849.0,92.0,4.6,22.0,629.0,589.12,461.88
2016,7,5,16,15,831.5,89.0,4.55,21.5,581.0,533.17,418.15
2016,7,5,16,30,814.0,86.0,4.5,21.0,533.0,476.89,372.77
2016,7,5,16,45,791.5,82.5,4.45,20.5,483.0,418.45,324.28
2016,7,5,17,0,769.0,79.0,4.4,20.0,433.0,361.29,275.34
2016,7,5,17,15,737.5,74.5,4.3,19.0,381.5,301.93,224.04
2016,7,5,17,30,706.0,70.0,4.2,18.0,330.0,245.45,174.31
2016,7,5,17,45,662.5,64.5,4.15,17.5,279.5,186.75,123.36
2016,7,5,18,0,619.0,59.0,4.1,17.0,229.0,134.7,80.3
2016,7,5,18,15,554.0,52.5,4.0,16.5,181.0,85.1,45.32
2016,7,5,18,30,489.0,46.0,3.9,16.0,133.0,43.21,25.03
2016,7,5,18,45,383.0,36.5,3.8,15.5,91.5,28.34,18.77
2016,7,5,19,0,277.0,27.0,3.7,15.0,50.0,21.69,10.94
2016,7,5,19,15,138.5,13.5,3.6,14.5,25.0,12.87,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.0,16.5,3.65,12.5,31.5,12.88,0.0
2016,7,6,5,30,286.0,33.0,3.7,13.0,63.0,26.49,16.52
2016,7,6,5,45,380.0,42.5,3.75,13.5,104.5,32.87,23.19
2016,7,6,6,0,474.0,52.0,3.8,14.0,146.0,60.55,33.73
2016,7,6,6,15,535.0,59.0,3.8,14.5,193.5,103.2,59.5
2016,7,6,6,30,596.0,66.0,3.8,15.0,241.0,153.06,97.71
2016,7,6,6,45,640.0,71.5,3.8,15.5,291.5,204.86,141.98
2016,7,6,7,0,684.0,77.0,3.8,16.0,342.0,261.42,191.74
2016,7,6,7,15,714.5,81.5,3.75,16.5,392.5,318.7,242.46
2016,7,6,7,30,745.0,86.0,3.7,17.0,443.0,376.79,292.93
2016,7,6,7,45,770.0,88.5,3.65,17.5,493.0,432.87,340.58
2016,7,6,8,0,795.0,91.0,3.6,18.0,543.0,490.42,387.87
2016,7,6,8,15,812.5,94.0,3.55,18.5,590.0,545.5,431.72
2016,7,6,8,30,830.0,97.0,3.5,19.0,637.0,600.69,474.17
2016,7,6,8,45,846.5,98.5,3.5,20.0,681.0,652.28,511.85
2016,7,6,9,0,863.0,100.0,3.5,21.0,725.0,704.08,548.36
2016,7,6,9,15,873.5,102.0,3.55,21.5,764.0,751.08,579.77
2016,7,6,9,30,884.0,104.0,3.6,22.0,803.0,796.44,609.58
2016,7,6,9,45,893.0,105.0,3.65,22.5,837.0,837.72,636.13
2016,7,6,10,0,902.0,106.0,3.7,23.0,871.0,876.79,660.87
2016,7,6,10,15,908.0,107.5,3.75,23.0,899.0,911.31,683.58
2016,7,6,10,30,914.0,109.0,3.8,23.0,927.0,943.05,704.35
2016,7,6,10,45,920.5,108.5,3.85,23.5,948.5,970.31,720.68
2016,7,6,11,0,927.0,108.0,3.9,24.0,970.0,994.5,734.92
2016,7,6,11,15,929.5,109.0,3.95,24.0,984.5,1013.12,746.92
2016,7,6,11,30,932.0,110.0,4.0,24.0,999.0,1028.3,756.76
2016,7,6,11,45,934.5,109.5,4.05,24.5,1006.0,1038.49,761.93
2016,7,6,12,0,937.0,109.0,4.1,25.0,1013.0,1045.14,764.9
2016,7,6,12,15,937.0,108.5,4.15,25.0,1012.0,1045.73,765.53
2016,7,6,12,30,937.0,108.0,4.2,25.0,1011.0,1042.73,763.95
2016,7,6,12,45,933.5,109.0,4.3,25.0,1002.5,1034.19,759.17
2016,7,6,13,0,930.0,110.0,4.4,25.0,994.0,1022.15,752.18
2016,7,6,13,15,926.5,109.5,4.45,25.0,978.0,1005.16,741.69
2016,7,6,13,30,923.0,109.0,4.5,25.0,962.0,984.8,729.01
2016,7,6,13,45,917.5,108.0,4.55,25.0,939.0,958.84,712.65
2016,7,6,14,0,912.0,107.0,4.6,25.0,916.0,929.81,694.31
2016,7,6,14,15,905.5,106.0,4.6,24.5,886.5,897.01,674.29
2016,7,6,14,30,899.0,105.0,4.6,24.0,857.0,861.52,652.23
2016,7,6,14,45,889.5,103.5,4.6,24.0,821.5,820.63,624.89
2016,7,6,15,0,880.0,102.0,4.6,24.0,786.0,777.66,595.86
2016,7,6,15,15,868.5,99.5,4.5,23.5,745.5,730.4,564.08
2016,7,6,15,30,857.0,97.0,4.4,23.0,705.0,681.68,530.12
2016,7,6,15,45,842.5,95.0,4.35,22.5,660.5,630.37,492.32
2016,7,6,16,0,828.0,93.0,4.3,22.0,616.0,578.93,453.37
2016,7,6,16,15,809.5,90.0,4.2,21.0,568.5,522.98,410.49
2016,7,6,16,30,791.0,87.0,4.1,20.0,521.0,467.34,366.32
2016,7,6,16,45,767.5,83.0,4.05,19.5,471.5,409.19,318.08
2016,7,6,17,0,744.0,79.0,4.0,19.0,422.0,352.48,269.55
2016,7,6,17,15,712.5,74.5,3.9,18.5,371.5,294.5,218.96
2016,7,6,17,30,681.0,70.0,3.8,18.0,321.0,239.43,170.17
2016,7,6,17,45,637.0,64.5,3.7,17.5,271.0,182.06,120.49
2016,7,6,18,0,593.0,59.0,3.6,17.0,221.0,131.41,78.67
2016,7,6,18,15,528.5,52.0,3.5,16.0,174.5,82.89,44.47
2016,7,6,18,30,464.0,45.0,3.4,15.0,128.0,42.02,24.37
2016,7,6,18,45,364.0,35.5,3.35,14.5,88.0,27.43,18.06
2016,7,6,19,0,264.0,26.0,3.3,14.0,48.0,20.76,10.19
2016,7,6,19,15,132.0,13.0,3.25,13.5,24.0,12.39,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,15.0,3.3,12.5,31.5,11.58,0.0
2016,7,7,5,30,326.0,30.0,3.3,13.0,63.0,23.74,14.14
2016,7,7,5,45,418.5,38.0,3.35,13.5,104.5,28.92,19.71
2016,7,7,6,0,511.0,46.0,3.4,14.0,146.0,56.12,29.3
2016,7,7,6,15,569.5,52.5,3.35,14.5,194.0,100.21,55.59
2016,7,7,6,30,628.0,59.0,3.3,15.0,242.0,151.16,94.66
2016,7,7,6,45,324.0,98.0,3.3,15.5,193.5,158.92,115.85
2016,7,7,7,0,20.0,137.0,3.3,16.0,145.0,131.09,104.02
2016,7,7,7,15,56.5,167.5,3.35,16.5,194.0,172.8,137.34
2016,7,7,7,30,93.0,198.0,3.4,17.0,243.0,219.23,174.34
2016,7,7,7,45,223.0,208.0,3.45,17.5,330.5,296.44,235.39
2016,7,7,8,0,353.0,218.0,3.5,18.0,418.0,384.77,305.06
2016,7,7,8,15,597.5,153.5,3.55,18.5,526.5,484.34,384.06
2016,7,7,8,30,842.0,89.0,3.6,19.0,635.0,598.86,473.69
2016,7,7,8,45,858.0,90.0,3.65,20.0,679.0,651.0,511.7
2016,7,7,9,0,874.0,91.0,3.7,21.0,723.0,702.48,547.97
2016,7,7,9,15,884.0,93.0,3.75,21.0,762.0,749.61,580.68
2016,7,7,9,30,894.0,95.0,3.8,21.0,801.0,795.04,611.87
2016,7,7,9,45,904.5,94.5,3.9,21.5,835.0,836.43,638.92
2016,7,7,10,0,915.0,94.0,4.0,22.0,869.0,875.69,664.23
2016,7,7,10,15,920.5,95.5,4.05,22.0,897.0,910.22,687.14
2016,7,7,10,30,926.0,97.0,4.1,22.0,925.0,941.91,708.05
2016,7,7,10,45,930.5,97.5,4.2,22.5,946.0,968.66,724.45
2016,7,7,11,0,935.0,98.0,4.3,23.0,967.0,992.21,738.68
2016,7,7,11,15,937.5,98.5,4.3,23.0,981.0,1010.52,750.3
2016,7,7,11,30,940.0,99.0,4.3,23.0,995.0,1025.36,759.69
2016,7,7,11,45,940.5,99.5,4.35,23.5,1001.5,1034.7,764.34
2016,7,7,12,0,941.0,100.0,4.4,24.0,1008.0,1040.44,766.74
2016,7,7,12,15,941.0,100.0,4.35,24.0,1007.5,1041.58,767.11
2016,7,7,12,30,941.0,100.0,4.3,24.0,1007.0,1039.1,765.23
2016,7,7,12,45,929.0,107.0,4.3,24.0,996.0,1028.22,758.24
2016,7,7,13,0,917.0,114.0,4.3,24.0,985.0,1013.95,749.15
2016,7,7,13,15,914.5,113.5,4.2,23.5,969.5,998.13,739.98
2016,7,7,13,30,912.0,113.0,4.1,23.0,954.0,978.95,728.61
2016,7,7,13,45,907.5,111.5,4.1,23.0,932.0,953.66,712.33
2016,7,7,14,0,903.0,110.0,4.1,23.0,910.0,925.29,693.98
2016,7,7,14,15,897.0,108.5,4.05,23.0,881.0,892.69,672.43
2016,7,7,14,30,891.0,107.0,4.0,23.0,852.0,857.39,648.98
2016,7,7,14,45,883.0,105.0,4.0,23.0,817.5,817.48,622.41
2016,7,7,15,0,875.0,103.0,4.0,23.0,783.0,775.39,594.08
2016,7,7,15,15,864.0,101.0,4.0,22.5,743.5,729.17,563.61
2016,7,7,15,30,853.0,99.0,4.0,22.0,704.0,681.47,530.79
2016,7,7,15,45,840.5,96.0,4.0,22.0,660.0,630.59,492.58
2016,7,7,16,0,828.0,93.0,4.0,22.0,616.0,579.41,453.13
2016,7,7,16,15,809.5,90.0,4.0,21.5,568.5,523.43,409.74
2016,7,7,16,30,791.0,87.0,4.0,21.0,521.0,467.76,365.16
2016,7,7,16,45,768.5,83.0,4.05,20.5,471.5,410.0,317.54
2016,7,7,17,0,746.0,79.0,4.1,20.0,422.0,353.56,269.47
2016,7,7,17,15,714.0,74.5,4.05,19.0,371.5,295.28,219.25
2016,7,7,17,30,682.0,70.0,4.0,18.0,321.0,239.94,170.65
2016,7,7,17,45,638.5,64.5,3.95,17.5,271.0,182.58,120.91
2016,7,7,18,0,595.0,59.0,3.9,17.0,221.0,131.86,78.98
2016,7,7,18,15,530.0,52.0,3.75,16.0,174.0,83.14,44.61
2016,7,7,18,30,465.0,45.0,3.6,15.0,127.0,42.14,24.41
2016,7,7,18,45,364.0,35.5,3.5,14.5,87.5,27.47,18.08
2016,7,7,19,0,263.0,26.0,3.4,14.0,48.0,20.8,10.11
2016,7,7,19,15,131.5,13.0,3.35,13.5,24.0,12.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.5,3.2,12.5,30.5,11.19,0.0
2016,7,8,5,30,326.0,29.0,3.3,13.0,61.0,22.89,13.34
2016,7,8,5,45,420.5,36.5,3.45,13.5,102.5,27.66,18.6
2016,7,8,6,0,515.0,44.0,3.6,14.0,144.0,53.98,27.63
2016,7,8,6,15,334.5,77.0,3.55,14.5,149.0,97.58,63.27
2016,7,8,6,30,154.0,110.0,3.5,15.0,154.0,121.83,90.87
2016,7,8,6,45,161.0,131.5,3.5,15.5,185.5,153.29,117.41
2016,7,8,7,0,168.0,153.0,3.5,16.0,217.0,185.74,144.83
2016,7,8,7,15,101.0,166.5,3.45,16.5,206.5,187.43,148.36
2016,7,8,7,30,34.0,180.0,3.4,17.0,196.0,179.98,143.12
2016,7,8,7,45,69.5,212.0,3.35,17.5,250.0,228.21,181.41
2016,7,8,8,0,105.0,244.0,3.3,18.0,304.0,280.6,222.51
2016,7,8,8,15,215.0,256.0,3.25,18.5,391.5,362.08,286.45
2016,7,8,8,30,325.0,268.0,3.2,19.0,479.0,455.44,358.42
2016,7,8,8,45,594.0,178.0,3.2,20.0,595.0,568.02,445.83
2016,7,8,9,0,863.0,88.0,3.2,21.0,711.0,691.59,538.79
2016,7,8,9,15,873.0,89.5,3.2,21.5,749.5,737.78,568.93
2016,7,8,9,30,883.0,91.0,3.2,22.0,788.0,782.32,597.9
2016,7,8,9,45,892.0,91.5,3.25,23.0,821.0,823.14,622.9
2016,7,8,10,0,901.0,92.0,3.3,24.0,854.0,861.76,646.0
2016,7,8,10,15,906.5,93.0,3.35,24.0,881.5,895.41,668.0
2016,7,8,10,30,912.0,94.0,3.4,24.0,909.0,926.27,688.07
2016,7,8,10,45,916.5,94.5,3.45,24.5,929.5,952.73,703.8
2016,7,8,11,0,921.0,95.0,3.5,25.0,950.0,976.06,717.42
2016,7,8,11,15,923.5,95.5,3.55,25.5,964.0,994.18,727.63
2016,7,8,11,30,926.0,96.0,3.6,26.0,978.0,1008.9,735.66
2016,7,8,11,45,927.0,96.5,3.65,26.5,984.5,1018.65,740.54
2016,7,8,12,0,928.0,97.0,3.7,27.0,991.0,1024.87,743.23
2016,7,8,12,15,928.0,96.5,3.75,27.0,990.5,1025.51,743.91
2016,7,8,12,30,928.0,96.0,3.8,27.0,990.0,1022.59,742.42
2016,7,8,12,45,923.5,98.5,3.9,27.5,981.5,1014.71,736.69
2016,7,8,13,0,919.0,101.0,4.0,28.0,973.0,1003.36,728.82
2016,7,8,13,15,916.5,100.0,4.05,27.5,958.0,987.01,720.33
2016,7,8,13,30,914.0,99.0,4.1,27.0,943.0,967.3,709.65
2016,7,8,13,45,910.0,98.0,4.15,27.0,921.5,942.93,694.45
2016,7,8,14,0,906.0,97.0,4.2,27.0,900.0,915.45,677.17
2016,7,8,14,15,900.5,96.0,4.2,27.0,871.5,883.69,656.69
2016,7,8,14,30,895.0,95.0,4.2,27.0,843.0,849.21,634.28
2016,7,8,14,45,887.5,93.0,4.25,27.0,809.0,809.56,608.36
2016,7,8,15,0,880.0,91.0,4.3,27.0,775.0,767.69,580.65
2016,7,8,15,15,869.5,89.5,4.3,26.5,735.5,722.14,550.95
2016,7,8,15,30,859.0,88.0,4.3,26.0,696.0,675.06,519.31
2016,7,8,15,45,847.0,85.0,4.3,25.5,653.0,624.22,482.46
2016,7,8,16,0,835.0,82.0,4.3,25.0,610.0,572.49,443.81
2016,7,8,16,15,818.0,79.5,4.2,24.5,563.0,517.94,401.58
2016,7,8,16,30,801.0,77.0,4.1,24.0,516.0,463.01,357.72
2016,7,8,16,45,780.0,73.5,4.1,24.0,467.0,405.88,310.28
2016,7,8,17,0,759.0,70.0,4.1,24.0,418.0,349.88,262.44
2016,7,8,17,15,729.0,66.0,3.9,23.0,368.5,292.0,212.99
2016,7,8,17,30,699.0,62.0,3.7,22.0,319.0,236.81,164.96
2016,7,8,17,45,658.5,57.5,3.55,21.5,269.5,182.06,117.79
2016,7,8,18,0,618.0,53.0,3.4,21.0,220.0,131.74,76.61
2016,7,8,18,15,555.5,46.5,3.2,20.0,173.5,80.3,40.55
2016,7,8,18,30,493.0,40.0,3.0,19.0,127.0,38.28,20.44
2016,7,8,18,45,395.5,32.0,2.9,18.5,87.5,24.39,15.11
2016,7,8,19,0,298.0,24.0,2.8,18.0,48.0,18.97,8.4
2016,7,8,19,15,149.0,12.0,2.75,17.5,24.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,187.0,12.5,1.9,14.5,30.5,9.48,0.0
2016,7,9,5,30,374.0,25.0,2.0,15.0,61.0,19.33,10.2
2016,7,9,5,45,462.0,32.0,2.15,15.5,102.5,25.99,16.96
2016,7,9,6,0,550.0,39.0,2.3,16.0,144.0,52.55,25.63
2016,7,9,6,15,604.5,43.5,2.4,16.5,191.5,96.35,50.6
2016,7,9,6,30,659.0,48.0,2.5,17.0,239.0,146.57,88.65
2016,7,9,6,45,696.5,52.0,2.6,18.0,288.0,198.87,133.17
2016,7,9,7,0,734.0,56.0,2.7,19.0,337.0,255.14,182.43
2016,7,9,7,15,761.0,59.0,2.8,19.5,387.0,310.67,231.71
2016,7,9,7,30,788.0,62.0,2.9,20.0,437.0,369.64,282.78
2016,7,9,7,45,807.5,65.0,3.0,21.0,485.5,425.67,329.66
2016,7,9,8,0,827.0,68.0,3.1,22.0,534.0,482.52,375.47
2016,7,9,8,15,842.5,70.0,3.2,22.5,580.0,536.71,418.45
2016,7,9,8,30,858.0,72.0,3.3,23.0,626.0,590.74,459.94
2016,7,9,8,45,869.0,74.5,3.4,23.5,669.0,641.93,498.09
2016,7,9,9,0,880.0,77.0,3.5,24.0,712.0,692.0,533.56
2016,7,9,9,15,890.0,78.5,3.6,24.5,750.5,738.96,564.89
2016,7,9,9,30,900.0,80.0,3.7,25.0,789.0,784.21,594.61
2016,7,9,9,45,902.0,84.5,3.8,25.5,821.5,824.09,620.24
2016,7,9,10,0,904.0,89.0,3.9,26.0,854.0,861.25,643.77
2016,7,9,10,15,910.0,90.0,4.0,26.0,881.5,895.49,666.44
2016,7,9,10,30,916.0,91.0,4.1,26.0,909.0,926.95,687.19
2016,7,9,10,45,920.0,92.5,4.2,26.5,930.0,954.11,703.66
2016,7,9,11,0,924.0,94.0,4.3,27.0,951.0,978.1,717.99
2016,7,9,11,15,927.0,94.5,4.35,27.0,965.0,996.81,730.01
2016,7,9,11,30,930.0,95.0,4.4,27.0,979.0,1012.11,739.87
2016,7,9,11,45,932.0,94.5,4.5,27.0,986.5,1021.92,746.52
2016,7,9,12,0,934.0,94.0,4.6,27.0,994.0,1028.18,750.98
2016,7,9,12,15,934.0,94.0,4.7,27.0,993.5,1029.37,752.58
2016,7,9,12,30,934.0,94.0,4.8,27.0,993.0,1026.97,751.93
2016,7,9,12,45,932.0,94.5,4.9,27.0,985.0,1019.52,748.04
2016,7,9,13,0,930.0,95.0,5.0,27.0,977.0,1008.52,741.9
2016,7,9,13,15,927.5,94.5,5.05,26.5,962.0,992.54,733.58
2016,7,9,13,30,925.0,94.0,5.1,26.0,947.0,973.14,722.99
2016,7,9,13,45,922.0,92.5,5.15,26.0,925.5,948.94,707.68
2016,7,9,14,0,919.0,91.0,5.2,26.0,904.0,921.55,690.16
2016,7,9,14,15,913.0,89.5,5.2,25.5,875.5,888.48,669.71
2016,7,9,14,30,907.0,88.0,5.2,25.0,847.0,852.67,647.17
2016,7,9,14,45,901.0,86.0,5.2,25.0,813.0,813.79,620.98
2016,7,9,15,0,895.0,84.0,5.2,25.0,779.0,772.55,592.91
2016,7,9,15,15,885.5,82.0,5.15,24.5,740.0,726.6,562.11
2016,7,9,15,30,876.0,80.0,5.1,24.0,701.0,678.99,529.65
2016,7,9,15,45,865.0,77.5,5.1,23.5,657.5,628.5,492.36
2016,7,9,16,0,854.0,75.0,5.1,23.0,614.0,576.97,453.13
2016,7,9,16,15,838.5,72.5,5.0,22.5,567.5,522.26,409.97
2016,7,9,16,30,823.0,70.0,4.9,22.0,521.0,467.48,365.41
2016,7,9,16,45,803.5,67.0,4.85,21.5,472.5,410.69,317.95
2016,7,9,17,0,784.0,64.0,4.8,21.0,424.0,353.51,268.75
2016,7,9,17,15,757.0,61.0,4.7,20.0,374.5,296.12,218.67
2016,7,9,17,30,730.0,58.0,4.6,19.0,325.0,241.04,169.68
2016,7,9,17,45,691.0,54.0,4.5,18.5,275.5,185.23,120.67
2016,7,9,18,0,652.0,50.0,4.4,18.0,226.0,133.64,77.7
2016,7,9,18,15,593.5,44.5,4.2,17.0,179.0,83.63,42.43
2016,7,9,18,30,535.0,39.0,4.0,16.0,132.0,40.61,22.18
2016,7,9,18,45,433.5,31.0,3.8,15.5,91.0,23.58,14.62
2016,7,9,19,0,332.0,23.0,3.6,15.0,50.0,18.1,7.77
2016,7,9,19,15,166.0,11.5,3.5,14.5,25.0,10.96,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,183.0,13.5,3.05,12.5,31.0,10.4,0.0
2016,7,10,5,30,366.0,27.0,3.2,13.0,62.0,21.22,11.75
2016,7,10,5,45,460.5,34.5,3.4,13.5,105.0,26.1,17.19
2016,7,10,6,0,555.0,42.0,3.6,14.0,148.0,55.0,28.08
2016,7,10,6,15,613.5,47.5,3.55,14.5,197.0,100.38,54.13
2016,7,10,6,30,672.0,53.0,3.5,15.0,246.0,152.7,93.96
2016,7,10,6,45,710.0,57.5,3.5,15.5,297.0,206.41,140.28
2016,7,10,7,0,748.0,62.0,3.5,16.0,348.0,264.17,191.69
2016,7,10,7,15,777.0,66.0,3.5,16.5,399.5,322.25,243.66
2016,7,10,7,30,806.0,70.0,3.5,17.0,451.0,382.79,296.61
2016,7,10,7,45,827.0,72.5,3.5,18.0,501.5,441.23,345.89
2016,7,10,8,0,848.0,75.0,3.5,19.0,552.0,499.49,393.22
2016,7,10,8,15,864.5,77.5,3.5,19.5,600.0,555.93,438.19
2016,7,10,8,30,881.0,80.0,3.5,20.0,648.0,612.26,481.57
2016,7,10,8,45,895.0,81.5,3.55,21.0,693.0,665.58,520.5
2016,7,10,9,0,909.0,83.0,3.6,22.0,738.0,717.98,556.75
2016,7,10,9,15,919.0,85.0,3.65,22.5,778.0,766.76,589.19
2016,7,10,9,30,929.0,87.0,3.7,23.0,818.0,813.76,619.88
2016,7,10,9,45,937.5,87.5,3.75,23.5,852.5,855.99,646.84
2016,7,10,10,0,946.0,88.0,3.8,24.0,887.0,895.85,671.88
2016,7,10,10,15,952.0,89.0,3.85,24.5,915.5,931.45,693.78
2016,7,10,10,30,958.0,90.0,3.9,25.0,944.0,964.12,713.55
2016,7,10,10,45,962.0,91.0,3.95,25.5,966.0,991.84,729.92
2016,7,10,11,0,966.0,92.0,4.0,26.0,988.0,1016.23,744.06
2016,7,10,11,15,969.0,92.5,4.05,26.5,1002.5,1035.69,754.97
2016,7,10,11,30,972.0,93.0,4.1,27.0,1017.0,1051.58,763.6
2016,7,10,11,45,973.0,93.5,4.2,27.5,1024.5,1061.84,769.0
2016,7,10,12,0,974.0,94.0,4.3,28.0,1032.0,1068.37,772.1
2016,7,10,12,15,974.5,94.0,4.35,28.0,1031.5,1070.15,773.48
2016,7,10,12,30,975.0,94.0,4.4,28.0,1031.0,1068.17,772.58
2016,7,10,12,45,966.5,99.0,4.5,28.0,1021.5,1058.62,767.2
2016,7,10,13,0,958.0,104.0,4.6,28.0,1012.0,1045.48,759.61
2016,7,10,13,15,955.5,103.0,4.6,28.0,996.5,1028.62,749.09
2016,7,10,13,30,953.0,102.0,4.6,28.0,981.0,1008.23,736.27
2016,7,10,13,45,950.5,100.5,4.6,28.0,959.0,983.91,721.0
2016,7,10,14,0,948.0,99.0,4.6,28.0,937.0,956.26,703.53
2016,7,10,14,15,942.5,98.0,4.55,28.0,908.0,923.3,682.23
2016,7,10,14,30,937.0,97.0,4.5,28.0,879.0,887.46,658.92
2016,7,10,14,45,930.0,95.0,4.5,28.0,844.0,846.71,632.34
2016,7,10,15,0,923.0,93.0,4.5,28.0,809.0,803.56,603.89
2016,7,10,15,15,913.5,91.0,4.4,27.5,768.5,756.42,573.17
2016,7,10,15,30,904.0,89.0,4.3,27.0,728.0,707.53,540.58
2016,7,10,15,45,891.5,86.5,4.25,27.0,683.0,654.73,501.61
2016,7,10,16,0,879.0,84.0,4.2,27.0,638.0,600.96,460.92
2016,7,10,16,15,862.0,81.5,4.1,26.5,589.5,544.09,417.52
2016,7,10,16,30,845.0,79.0,4.0,26.0,541.0,487.24,372.7
2016,7,10,16,45,823.0,75.5,3.95,26.0,490.0,426.77,323.12
2016,7,10,17,0,801.0,72.0,3.9,26.0,439.0,367.89,273.39
2016,7,10,17,15,770.0,68.0,3.75,25.0,386.5,307.19,222.13
2016,7,10,17,30,739.0,64.0,3.6,24.0,334.0,249.26,172.22
2016,7,10,17,45,696.0,59.5,3.5,23.5,282.5,191.56,122.99
2016,7,10,18,0,653.0,55.0,3.4,23.0,231.0,138.59,80.03
2016,7,10,18,15,588.0,48.5,3.05,22.0,182.0,84.67,42.57
2016,7,10,18,30,523.0,42.0,2.7,21.0,133.0,40.58,21.8
2016,7,10,18,45,417.5,33.5,2.35,20.0,91.0,25.85,16.2
2016,7,10,19,0,312.0,25.0,2.0,19.0,49.0,20.03,8.82
2016,7,10,19,15,156.0,12.5,2.0,18.0,24.5,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.5,1.2,13.5,30.0,10.45,0.0
2016,7,11,5,30,353.0,27.0,1.3,14.0,60.0,21.3,11.65
2016,7,11,5,45,446.5,35.0,1.45,15.0,102.5,26.61,17.51
2016,7,11,6,0,540.0,43.0,1.6,16.0,145.0,52.36,26.25
2016,7,11,6,15,599.5,49.0,1.55,16.5,194.0,99.88,53.88
2016,7,11,6,30,659.0,55.0,1.5,17.0,243.0,151.99,92.91
2016,7,11,6,45,699.5,59.5,1.5,18.0,294.0,205.49,137.85
2016,7,11,7,0,740.0,64.0,1.5,19.0,345.0,263.35,187.73
2016,7,11,7,15,769.0,67.5,1.6,20.0,396.5,320.54,237.26
2016,7,11,7,30,798.0,71.0,1.7,21.0,448.0,380.18,287.55
2016,7,11,7,45,819.5,74.0,1.8,22.0,498.0,438.19,335.07
2016,7,11,8,0,841.0,77.0,1.9,23.0,548.0,497.57,381.84
2016,7,11,8,15,857.0,79.5,1.95,23.5,595.5,553.44,424.93
2016,7,11,8,30,873.0,82.0,2.0,24.0,643.0,609.16,466.44
2016,7,11,8,45,886.0,83.5,2.15,25.0,687.5,661.51,503.79
2016,7,11,9,0,899.0,85.0,2.3,26.0,732.0,712.88,538.7
2016,7,11,9,15,908.5,87.0,2.35,26.5,771.5,760.93,569.5
2016,7,11,9,30,918.0,89.0,2.4,27.0,811.0,807.18,598.62
2016,7,11,9,45,920.0,94.0,2.5,28.0,843.5,848.34,623.04
2016,7,11,10,0,922.0,99.0,2.6,29.0,876.0,886.72,645.29
2016,7,11,10,15,927.5,100.0,2.65,29.0,904.0,921.19,666.99
2016,7,11,10,30,933.0,101.0,2.7,29.0,932.0,952.79,686.77
2016,7,11,10,45,937.0,102.0,2.75,29.5,953.0,979.95,702.27
2016,7,11,11,0,941.0,103.0,2.8,30.0,974.0,1003.87,715.68
2016,7,11,11,15,943.5,103.5,2.85,30.0,988.5,1022.47,727.19
2016,7,11,11,30,946.0,104.0,2.9,30.0,1003.0,1037.58,736.62
2016,7,11,11,45,946.5,104.5,2.95,30.5,1009.5,1047.13,741.18
2016,7,11,12,0,947.0,105.0,3.0,31.0,1016.0,1053.06,743.6
2016,7,11,12,15,947.5,105.0,3.05,31.0,1015.5,1054.83,745.06
