Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,948.0,105.0,3.1,31.0,1015.0,1052.95,744.38
2016,7,11,12,45,949.5,102.5,3.2,31.5,1008.0,1045.88,739.48
2016,7,11,13,0,951.0,100.0,3.3,32.0,1001.0,1035.13,732.39
2016,7,11,13,15,948.5,99.5,3.4,31.5,986.0,1018.88,724.85
2016,7,11,13,30,946.0,99.0,3.5,31.0,971.0,999.13,715.07
2016,7,11,13,45,942.0,98.0,3.6,31.0,948.5,974.08,700.38
2016,7,11,14,0,938.0,97.0,3.7,31.0,926.0,945.8,683.54
2016,7,11,14,15,933.0,96.0,3.75,30.5,897.5,913.56,665.04
2016,7,11,14,30,928.0,95.0,3.8,30.0,869.0,878.44,644.42
2016,7,11,14,45,920.5,93.5,3.85,30.0,834.5,838.09,618.76
2016,7,11,15,0,913.0,92.0,3.9,30.0,800.0,795.41,591.26
2016,7,11,15,15,903.5,90.0,3.9,29.5,760.5,748.67,561.55
2016,7,11,15,30,894.0,88.0,3.9,29.0,721.0,700.19,529.96
2016,7,11,15,45,882.0,86.0,3.95,29.0,676.5,648.65,492.57
2016,7,11,16,0,870.0,84.0,4.0,29.0,632.0,596.1,453.39
2016,7,11,16,15,854.0,81.0,3.95,28.0,584.0,539.69,411.64
2016,7,11,16,30,838.0,78.0,3.9,27.0,536.0,483.21,368.21
2016,7,11,16,45,817.5,74.5,3.85,26.5,486.0,423.73,320.2
2016,7,11,17,0,797.0,71.0,3.8,26.0,436.0,365.68,271.74
2016,7,11,17,15,767.5,67.5,3.65,25.0,384.5,306.12,221.34
2016,7,11,17,30,738.0,64.0,3.5,24.0,333.0,249.15,172.15
2016,7,11,17,45,697.5,59.0,3.4,23.5,281.5,191.48,122.85
2016,7,11,18,0,657.0,54.0,3.3,23.0,230.0,138.24,79.57
2016,7,11,18,15,592.5,47.5,3.15,22.0,181.5,86.44,43.87
2016,7,11,18,30,528.0,41.0,3.0,21.0,133.0,39.78,21.11
2016,7,11,18,45,425.0,32.5,2.85,20.0,91.0,25.0,15.46
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,19.14,7.98
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.5,3.3,12.5,29.5,9.61,0.0
2016,7,12,5,30,370.0,25.0,3.4,13.0,59.0,19.54,10.11
2016,7,12,5,45,463.5,32.5,3.55,13.5,102.0,26.71,17.67
2016,7,12,6,0,557.0,40.0,3.7,14.0,145.0,52.06,26.11
2016,7,12,6,15,615.0,45.5,3.7,14.5,193.5,97.47,51.78
2016,7,12,6,30,673.0,51.0,3.7,15.0,242.0,149.77,91.44
2016,7,12,6,45,711.5,55.0,3.7,16.0,292.5,203.19,137.21
2016,7,12,7,0,750.0,59.0,3.7,17.0,343.0,260.7,188.04
2016,7,12,7,15,778.0,62.5,3.7,17.5,394.5,318.11,239.45
2016,7,12,7,30,806.0,66.0,3.7,18.0,446.0,379.0,292.67
2016,7,12,7,45,826.5,69.0,3.75,18.5,496.0,436.65,342.04
2016,7,12,8,0,847.0,72.0,3.8,19.0,546.0,495.2,390.53
2016,7,12,8,15,863.5,74.5,3.8,19.5,594.0,551.67,435.75
2016,7,12,8,30,880.0,77.0,3.8,20.0,642.0,608.04,479.37
2016,7,12,8,45,892.0,79.5,3.8,21.0,686.5,661.13,518.15
2016,7,12,9,0,904.0,82.0,3.8,22.0,731.0,713.13,554.08
2016,7,12,9,15,914.5,84.0,3.8,22.5,771.0,762.18,586.65
2016,7,12,9,30,925.0,86.0,3.8,23.0,811.0,809.51,617.46
2016,7,12,9,45,933.5,87.0,3.8,23.5,846.0,852.21,644.58
2016,7,12,10,0,942.0,88.0,3.8,24.0,881.0,892.56,669.73
2016,7,12,10,15,948.0,89.0,3.8,24.5,910.0,928.15,691.36
2016,7,12,10,30,954.0,90.0,3.8,25.0,939.0,960.82,710.84
2016,7,12,10,45,957.5,91.5,3.85,25.5,960.5,988.59,727.24
2016,7,12,11,0,961.0,93.0,3.9,26.0,982.0,1013.03,741.4
2016,7,12,11,15,964.0,93.5,3.9,26.0,997.0,1032.5,753.47
2016,7,12,11,30,967.0,94.0,3.9,26.0,1012.0,1048.41,763.31
2016,7,12,11,45,968.0,95.0,3.95,26.0,1019.5,1059.22,770.27
2016,7,12,12,0,969.0,96.0,4.0,26.0,1027.0,1066.3,774.97
2016,7,12,12,15,970.0,96.0,4.0,26.0,1027.5,1068.64,776.39
2016,7,12,12,30,971.0,96.0,4.0,26.0,1028.0,1067.22,775.53
2016,7,12,12,45,962.0,101.5,4.0,26.5,1018.5,1057.74,768.06
2016,7,12,13,0,953.0,107.0,4.0,27.0,1009.0,1044.68,758.45
2016,7,12,13,15,951.0,106.0,4.05,26.5,994.0,1028.4,750.18
2016,7,12,13,30,949.0,105.0,4.1,26.0,979.0,1008.59,739.6
2016,7,12,13,45,945.5,104.0,4.15,26.0,957.0,983.94,724.37
2016,7,12,14,0,942.0,103.0,4.2,26.0,935.0,956.02,706.95
2016,7,12,14,15,936.5,101.5,4.2,26.0,906.0,922.71,685.59
2016,7,12,14,30,931.0,100.0,4.2,26.0,877.0,886.54,662.2
2016,7,12,14,45,923.5,98.5,4.25,26.0,841.5,846.06,635.92
2016,7,12,15,0,916.0,97.0,4.3,26.0,806.0,803.24,607.76
2016,7,12,15,15,905.5,95.0,4.2,25.5,765.5,755.61,576.49
2016,7,12,15,30,895.0,93.0,4.1,25.0,725.0,706.32,543.28
2016,7,12,15,45,882.5,90.5,4.1,24.5,680.0,653.86,505.47
2016,7,12,16,0,870.0,88.0,4.1,24.0,635.0,600.45,465.74
2016,7,12,16,15,852.0,85.0,4.0,23.5,586.0,542.9,421.39
2016,7,12,16,30,834.0,82.0,3.9,23.0,537.0,485.17,375.47
2016,7,12,16,45,811.5,78.5,3.8,23.0,486.0,425.39,325.85
2016,7,12,17,0,789.0,75.0,3.7,23.0,435.0,366.86,275.88
2016,7,12,17,15,757.5,71.0,3.55,22.0,382.5,306.56,224.47
2016,7,12,17,30,726.0,67.0,3.4,21.0,330.0,249.11,174.5
2016,7,12,17,45,682.0,61.5,3.25,20.5,278.5,190.91,124.44
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,135.43,79.03
2016,7,12,18,15,571.0,49.5,2.85,19.0,178.5,84.29,43.43
2016,7,12,18,30,504.0,43.0,2.6,18.0,130.0,41.11,22.84
2016,7,12,18,45,396.5,33.5,2.35,17.5,88.5,25.93,16.42
2016,7,12,19,0,289.0,24.0,2.1,17.0,47.0,19.17,7.89
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.5,11.44,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,29.0,10.1,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,58.0,20.53,10.76
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.5,26.32,17.27
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,51.34,26.0
2016,7,13,6,15,603.0,49.0,2.55,15.5,192.5,99.1,53.48
2016,7,13,6,30,664.0,55.0,2.5,16.0,242.0,151.61,92.86
2016,7,13,6,45,706.0,59.5,2.45,17.0,294.0,205.75,138.61
2016,7,13,7,0,748.0,64.0,2.4,18.0,346.0,264.44,189.66
2016,7,13,7,15,777.5,67.5,2.35,19.0,398.0,322.32,240.23
2016,7,13,7,30,807.0,71.0,2.3,20.0,450.0,382.72,291.51
2016,7,13,7,45,829.0,74.0,2.25,21.0,501.0,442.24,340.4
2016,7,13,8,0,851.0,77.0,2.2,22.0,552.0,501.76,387.32
2016,7,13,8,15,867.5,79.5,2.15,23.0,600.5,558.53,430.25
2016,7,13,8,30,884.0,82.0,2.1,24.0,649.0,615.19,471.27
2016,7,13,8,45,897.0,84.0,2.05,25.0,693.5,668.69,508.33
2016,7,13,9,0,910.0,86.0,2.0,26.0,738.0,721.19,542.64
2016,7,13,9,15,920.0,88.0,2.0,26.5,778.5,770.2,573.43
2016,7,13,9,30,930.0,90.0,2.0,27.0,819.0,817.43,602.47
2016,7,13,9,45,927.5,97.5,2.0,28.0,851.5,858.03,625.39
2016,7,13,10,0,925.0,105.0,2.0,29.0,884.0,895.47,645.85
2016,7,13,10,15,931.5,106.5,1.95,30.0,912.5,931.54,664.56
2016,7,13,10,30,938.0,108.0,1.9,31.0,941.0,964.77,681.08
2016,7,13,10,45,942.5,108.5,1.85,32.0,963.0,992.12,693.64
2016,7,13,11,0,947.0,109.0,1.8,33.0,985.0,1016.21,704.04
2016,7,13,11,15,950.0,109.5,1.85,33.5,999.5,1035.49,714.18
2016,7,13,11,30,953.0,110.0,1.9,34.0,1014.0,1051.25,722.27
2016,7,13,11,45,955.0,110.0,2.0,34.5,1021.5,1061.92,728.05
2016,7,13,12,0,957.0,110.0,2.1,35.0,1029.0,1068.95,731.75
2016,7,13,12,15,957.0,110.0,2.2,35.0,1028.5,1070.29,733.66
2016,7,13,12,30,957.0,110.0,2.3,35.0,1028.0,1067.94,733.47
2016,7,13,12,45,956.5,109.0,2.45,35.0,1020.5,1060.39,730.78
2016,7,13,13,0,956.0,108.0,2.6,35.0,1013.0,1049.17,725.87
2016,7,13,13,15,953.0,107.5,2.7,35.0,997.0,1032.39,717.06
2016,7,13,13,30,950.0,107.0,2.8,35.0,981.0,1012.1,706.11
2016,7,13,13,45,945.5,106.0,2.9,35.0,958.0,986.51,691.8
2016,7,13,14,0,941.0,105.0,3.0,35.0,935.0,957.68,675.38
2016,7,13,14,15,935.0,103.5,3.05,35.0,905.5,923.96,655.35
2016,7,13,14,30,929.0,102.0,3.1,35.0,876.0,887.4,633.35
2016,7,13,14,45,920.0,100.5,3.2,35.0,840.5,845.77,608.11
2016,7,13,15,0,911.0,99.0,3.3,35.0,805.0,801.9,581.04
2016,7,13,15,15,900.5,97.0,3.3,34.5,764.0,754.44,551.84
2016,7,13,15,30,890.0,95.0,3.3,34.0,723.0,705.33,520.63
2016,7,13,15,45,875.5,93.0,3.35,33.5,677.5,652.29,484.32
2016,7,13,16,0,861.0,91.0,3.4,33.0,632.0,598.49,446.24
2016,7,13,16,15,843.0,88.0,3.35,32.5,583.0,541.52,404.29
2016,7,13,16,30,825.0,85.0,3.3,32.0,534.0,484.1,360.59
2016,7,13,16,45,801.0,81.5,3.3,31.5,482.5,424.1,313.58
2016,7,13,17,0,777.0,78.0,3.3,31.0,431.0,365.52,266.1
2016,7,13,17,15,744.5,73.5,3.15,30.0,379.0,305.04,216.37
2016,7,13,17,30,712.0,69.0,3.0,29.0,327.0,247.54,168.12
2016,7,13,17,45,667.0,63.5,2.95,28.0,275.5,187.93,118.94
2016,7,13,18,0,622.0,58.0,2.9,27.0,224.0,135.07,77.17
2016,7,13,18,15,554.0,51.0,2.55,26.0,175.5,84.29,42.78
2016,7,13,18,30,486.0,44.0,2.2,25.0,127.0,41.63,22.8
2016,7,13,18,45,379.0,34.5,1.9,24.0,86.0,26.9,16.67
2016,7,13,19,0,272.0,25.0,1.6,23.0,45.0,20.19,8.01
2016,7,13,19,15,136.0,12.5,1.7,22.0,22.5,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.5,13.5,1.95,14.5,28.0,12.87,0.0
2016,7,14,5,30,329.0,27.0,2.1,15.0,56.0,21.56,11.25
2016,7,14,5,45,432.5,35.0,2.3,16.0,99.0,26.85,17.53
2016,7,14,6,0,536.0,43.0,2.5,17.0,142.0,50.6,25.56
2016,7,14,6,15,598.0,49.0,2.45,18.0,191.0,95.87,50.54
2016,7,14,6,30,660.0,55.0,2.4,19.0,240.0,150.45,90.96
2016,7,14,6,45,703.0,59.5,2.35,20.0,292.0,204.57,136.08
2016,7,14,7,0,746.0,64.0,2.3,21.0,344.0,263.37,186.57
2016,7,14,7,15,775.5,68.0,2.3,22.0,396.0,321.66,236.89
2016,7,14,7,30,805.0,72.0,2.3,23.0,448.0,382.49,287.96
2016,7,14,7,45,827.5,74.5,2.35,24.0,499.5,440.98,335.75
2016,7,14,8,0,850.0,77.0,2.4,25.0,551.0,500.9,382.79
2016,7,14,8,15,867.0,80.0,2.35,26.0,599.0,558.45,425.93
2016,7,14,8,30,884.0,83.0,2.3,27.0,647.0,615.94,467.19
2016,7,14,8,45,897.0,85.0,2.3,28.0,692.0,669.51,504.26
2016,7,14,9,0,910.0,87.0,2.3,29.0,737.0,722.07,538.73
2016,7,14,9,15,920.0,88.5,2.3,29.5,777.5,770.64,569.07
2016,7,14,9,30,930.0,90.0,2.3,30.0,818.0,817.42,597.67
2016,7,14,9,45,938.0,91.5,2.35,31.0,853.0,860.54,622.52
2016,7,14,10,0,946.0,93.0,2.4,32.0,888.0,901.25,645.38
2016,7,14,10,15,951.5,94.0,2.4,32.5,916.5,936.64,665.41
2016,7,14,10,30,957.0,95.0,2.4,33.0,945.0,969.06,683.38
2016,7,14,10,45,961.5,96.0,2.4,34.0,967.0,997.43,697.25
2016,7,14,11,0,966.0,97.0,2.4,35.0,989.0,1022.48,708.93
2016,7,14,11,15,968.5,97.5,2.45,35.5,1004.0,1041.64,718.94
2016,7,14,11,30,971.0,98.0,2.5,36.0,1019.0,1057.2,726.84
2016,7,14,11,45,972.5,98.5,2.6,36.5,1026.0,1068.1,732.52
2016,7,14,12,0,974.0,99.0,2.7,37.0,1033.0,1075.26,736.06
2016,7,14,12,15,974.0,99.0,2.8,37.0,1033.0,1076.66,737.77
2016,7,14,12,30,974.0,99.0,2.9,37.0,1033.0,1074.29,737.34
2016,7,14,12,45,966.0,103.5,3.0,37.0,1023.0,1064.79,732.69
2016,7,14,13,0,958.0,108.0,3.1,37.0,1013.0,1051.68,725.93
2016,7,14,13,15,955.0,107.5,3.2,37.0,997.5,1034.88,716.95
2016,7,14,13,30,952.0,107.0,3.3,37.0,982.0,1014.55,705.8
2016,7,14,13,45,947.5,106.0,3.4,37.0,959.0,988.91,691.3
2016,7,14,14,0,943.0,105.0,3.5,37.0,936.0,960.02,674.7
2016,7,14,14,15,936.5,103.5,3.55,36.5,906.5,925.79,655.63
2016,7,14,14,30,930.0,102.0,3.6,36.0,877.0,888.74,634.52
2016,7,14,14,45,922.0,100.5,3.65,35.5,841.5,847.86,610.6
2016,7,14,15,0,914.0,99.0,3.7,35.0,806.0,804.66,584.75
2016,7,14,15,15,903.0,97.0,3.7,34.5,765.0,756.68,555.03
2016,7,14,15,30,892.0,95.0,3.7,34.0,724.0,707.09,523.34
2016,7,14,15,45,878.0,92.5,3.7,33.5,678.5,653.73,486.48
2016,7,14,16,0,864.0,90.0,3.7,33.0,633.0,599.57,447.86
2016,7,14,16,15,846.0,87.0,3.65,32.0,584.0,542.4,406.47
2016,7,14,16,30,828.0,84.0,3.6,31.0,535.0,484.79,363.13
2016,7,14,16,45,804.5,80.5,3.6,30.5,483.5,424.8,315.79
2016,7,14,17,0,781.0,77.0,3.6,30.0,432.0,366.17,267.93
2016,7,14,17,15,748.5,73.0,3.5,29.0,379.5,305.9,218.07
2016,7,14,17,30,716.0,69.0,3.4,28.0,327.0,248.61,169.68
2016,7,14,17,45,670.0,63.5,3.35,27.0,275.5,188.53,119.86
2016,7,14,18,0,624.0,58.0,3.3,26.0,224.0,135.31,77.64
2016,7,14,18,15,555.5,51.0,3.2,24.5,175.5,84.35,43.08
2016,7,14,18,30,487.0,44.0,3.1,23.0,127.0,41.57,23.03
2016,7,14,18,45,376.5,34.5,3.05,22.0,85.5,26.97,16.85
2016,7,14,19,0,266.0,25.0,3.0,21.0,44.0,20.27,7.82
2016,7,14,19,15,133.0,12.5,3.0,20.0,22.0,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,98.0,14.0,3.0,13.5,22.5,13.34,0.0
2016,7,15,5,30,196.0,28.0,3.1,14.0,45.0,21.89,11.32
2016,7,15,5,45,260.5,42.5,3.25,14.5,80.5,32.68,22.65
2016,7,15,6,0,325.0,57.0,3.4,15.0,116.0,55.12,34.14
2016,7,15,6,15,368.0,70.5,3.35,15.5,157.0,92.84,57.93
2016,7,15,6,30,411.0,84.0,3.3,16.0,198.0,135.76,90.79
2016,7,15,6,45,448.5,93.5,3.3,17.0,241.5,179.05,126.74
2016,7,15,7,0,486.0,103.0,3.3,18.0,285.0,226.51,167.25
2016,7,15,7,15,640.5,88.5,3.2,18.5,365.0,295.27,222.79
2016,7,15,7,30,795.0,74.0,3.1,19.0,445.0,380.2,291.92
2016,7,15,7,45,819.0,76.5,3.05,20.0,496.0,438.86,340.69
2016,7,15,8,0,843.0,79.0,3.0,21.0,547.0,499.08,388.86
2016,7,15,8,15,860.0,82.0,2.95,22.0,595.5,556.33,432.89
2016,7,15,8,30,877.0,85.0,2.9,23.0,644.0,613.54,475.1
2016,7,15,8,45,891.0,86.5,2.9,24.0,689.0,666.99,513.15
2016,7,15,9,0,905.0,88.0,2.9,25.0,734.0,719.52,548.72
2016,7,15,9,15,915.0,90.0,2.9,25.5,774.5,768.45,580.25
2016,7,15,9,30,925.0,92.0,2.9,26.0,815.0,815.59,610.0
2016,7,15,9,45,931.5,94.5,2.95,27.0,849.5,858.38,635.39
2016,7,15,10,0,938.0,97.0,3.0,28.0,884.0,898.67,658.7
2016,7,15,10,15,944.0,98.0,3.05,28.5,913.0,934.3,679.94
2016,7,15,10,30,950.0,99.0,3.1,29.0,942.0,967.03,699.14
2016,7,15,10,45,955.0,99.5,3.2,29.5,964.0,995.23,715.69
2016,7,15,11,0,960.0,100.0,3.3,30.0,986.0,1020.16,730.13
2016,7,15,11,15,963.0,100.5,3.4,30.5,1001.0,1039.75,741.18
2016,7,15,11,30,966.0,101.0,3.5,31.0,1016.0,1055.76,750.03
2016,7,15,11,45,968.0,101.0,3.6,31.5,1023.5,1066.64,755.72
2016,7,15,12,0,970.0,101.0,3.7,32.0,1031.0,1073.8,759.19
2016,7,15,12,15,970.0,101.0,3.75,32.0,1031.0,1075.21,760.35
2016,7,15,12,30,970.0,101.0,3.8,32.0,1031.0,1072.87,759.3
2016,7,15,12,45,965.5,103.5,3.85,32.0,1022.0,1064.84,754.8
2016,7,15,13,0,961.0,106.0,3.9,32.0,1013.0,1053.15,748.11
2016,7,15,13,15,958.0,105.0,3.9,32.0,997.5,1035.81,737.59
2016,7,15,13,30,955.0,104.0,3.9,32.0,982.0,1014.92,724.91
2016,7,15,13,45,952.0,102.0,3.9,32.0,959.5,989.58,709.41
2016,7,15,14,0,949.0,100.0,3.9,32.0,937.0,960.9,691.76
2016,7,15,14,15,943.0,99.0,3.9,32.0,907.5,927.42,670.94
2016,7,15,14,30,937.0,98.0,3.9,32.0,878.0,891.07,648.14
2016,7,15,14,45,930.0,96.0,3.95,32.0,842.5,850.22,622.42
2016,7,15,15,0,923.0,94.0,4.0,32.0,807.0,806.95,594.8
2016,7,15,15,15,912.5,92.0,4.0,31.5,766.0,758.94,564.56
2016,7,15,15,30,902.0,90.0,4.0,31.0,725.0,709.25,532.5
2016,7,15,15,45,887.0,88.0,4.0,30.5,679.0,655.27,494.57
2016,7,15,16,0,872.0,86.0,4.0,30.0,633.0,600.56,454.91
2016,7,15,16,15,854.0,83.5,3.95,29.5,584.0,543.28,411.94
2016,7,15,16,30,836.0,81.0,3.9,29.0,535.0,485.85,367.39
2016,7,15,16,45,810.0,78.0,3.85,28.5,483.0,424.83,318.68
2016,7,15,17,0,784.0,75.0,3.8,28.0,431.0,365.43,269.71
2016,7,15,17,15,751.5,71.0,3.7,27.0,378.5,304.96,219.18
2016,7,15,17,30,719.0,67.0,3.6,26.0,326.0,247.46,170.14
2016,7,15,17,45,669.5,62.5,3.55,25.0,274.0,189.43,121.61
2016,7,15,18,0,620.0,58.0,3.5,24.0,222.0,134.71,77.97
2016,7,15,18,15,550.5,51.0,3.4,23.0,173.5,83.88,43.19
2016,7,15,18,30,481.0,44.0,3.3,22.0,125.0,41.36,23.14
2016,7,15,18,45,366.0,34.5,3.25,21.0,84.0,27.04,16.96
2016,7,15,19,0,251.0,25.0,3.2,20.0,43.0,20.34,7.54
2016,7,15,19,15,125.5,12.5,3.2,19.0,21.5,11.91,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.0,14.0,3.6,13.5,25.5,13.34,0.0
2016,7,16,5,30,270.0,28.0,3.7,14.0,51.0,22.71,11.67
2016,7,16,5,45,379.5,37.0,3.85,15.0,92.5,28.81,19.22
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,50.86,27.35
2016,7,16,6,15,554.5,53.0,3.9,16.5,182.5,94.52,51.65
2016,7,16,6,30,620.0,60.0,3.8,17.0,231.0,145.98,89.81
2016,7,16,6,45,665.0,65.0,3.75,17.5,282.0,198.94,134.49
2016,7,16,7,0,710.0,70.0,3.7,18.0,333.0,258.53,186.48
2016,7,16,7,15,741.5,74.0,3.65,18.5,385.0,315.51,236.94
2016,7,16,7,30,773.0,78.0,3.6,19.0,437.0,375.3,288.76
2016,7,16,7,45,799.0,80.0,3.55,20.0,488.0,433.2,337.18
2016,7,16,8,0,825.0,82.0,3.5,21.0,539.0,492.67,385.03
2016,7,16,8,15,842.5,85.0,3.5,21.5,587.0,549.49,429.98
2016,7,16,8,30,860.0,88.0,3.5,22.0,635.0,606.19,473.32
2016,7,16,8,45,876.0,89.0,3.5,23.0,680.5,659.68,511.99
2016,7,16,9,0,892.0,90.0,3.5,24.0,726.0,712.48,548.46
2016,7,16,9,15,902.5,92.0,3.5,24.5,766.0,761.27,580.43
2016,7,16,9,30,913.0,94.0,3.5,25.0,806.0,808.36,610.68
2016,7,16,9,45,922.0,94.5,3.55,25.5,841.0,850.76,637.5
2016,7,16,10,0,931.0,95.0,3.6,26.0,876.0,890.86,662.46
2016,7,16,10,15,937.0,96.5,3.65,26.5,904.5,926.84,684.38
2016,7,16,10,30,943.0,98.0,3.7,27.0,933.0,959.93,704.22
2016,7,16,10,45,948.0,98.5,3.75,27.5,955.0,988.01,720.65
2016,7,16,11,0,953.0,99.0,3.8,28.0,977.0,1012.84,734.92
2016,7,16,11,15,956.0,99.5,3.85,28.5,992.0,1032.35,745.73
2016,7,16,11,30,959.0,100.0,3.9,29.0,1007.0,1048.31,754.32
2016,7,16,11,45,960.5,100.0,4.0,29.5,1014.5,1058.66,759.72
2016,7,16,12,0,962.0,100.0,4.1,30.0,1022.0,1065.31,762.87
2016,7,16,12,15,962.5,100.0,4.15,30.0,1022.0,1067.23,764.34
2016,7,16,12,30,963.0,100.0,4.2,30.0,1022.0,1065.42,763.56
2016,7,16,12,45,958.0,102.5,4.3,30.0,1013.5,1056.95,758.97
2016,7,16,13,0,953.0,105.0,4.4,30.0,1005.0,1044.86,752.16
2016,7,16,13,15,951.0,104.5,4.4,30.0,990.0,1029.1,742.46
2016,7,16,13,30,949.0,104.0,4.4,30.0,975.0,1009.78,730.54
2016,7,16,13,45,945.5,103.0,4.45,30.0,953.0,985.11,715.45
2016,7,16,14,0,942.0,102.0,4.5,30.0,931.0,957.15,698.19
2016,7,16,14,15,936.5,100.5,4.45,29.5,902.0,923.78,678.17
2016,7,16,14,30,931.0,99.0,4.4,29.0,873.0,887.53,656.06
2016,7,16,14,45,924.0,97.5,4.4,29.0,838.0,847.36,630.04
2016,7,16,15,0,917.0,96.0,4.4,29.0,803.0,804.79,602.15
2016,7,16,15,15,907.0,94.0,4.35,28.5,763.0,757.35,571.56
2016,7,16,15,30,897.0,92.0,4.3,28.0,723.0,708.2,539.08
2016,7,16,15,45,884.0,89.5,4.25,27.5,677.5,655.18,501.12
2016,7,16,16,0,871.0,87.0,4.2,27.0,632.0,601.23,461.33
2016,7,16,16,15,854.0,84.0,4.1,26.5,583.5,543.99,417.7
2016,7,16,16,30,837.0,81.0,4.0,26.0,535.0,486.51,372.45
2016,7,16,16,45,814.0,77.5,3.95,25.5,484.0,426.17,323.61
2016,7,16,17,0,791.0,74.0,3.9,25.0,433.0,367.12,274.22
2016,7,16,17,15,759.5,70.0,3.8,24.0,380.5,306.51,222.89
2016,7,16,17,30,728.0,66.0,3.7,23.0,328.0,248.76,172.95
2016,7,16,17,45,683.5,61.0,3.6,22.5,276.0,190.65,123.26
2016,7,16,18,0,639.0,56.0,3.5,22.0,224.0,135.35,78.31
2016,7,16,18,15,570.0,49.5,3.4,21.0,175.0,83.87,42.86
2016,7,16,18,30,501.0,43.0,3.3,20.0,126.0,40.63,22.66
2016,7,16,18,45,389.0,33.5,3.2,19.0,84.5,26.21,16.39
2016,7,16,19,0,277.0,24.0,3.1,18.0,43.0,19.46,6.62
2016,7,16,19,15,138.5,12.0,3.05,17.5,21.5,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,11.91,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,19.95,9.28
2016,7,17,5,45,429.5,33.0,3.7,14.5,94.0,25.32,16.22
2016,7,17,6,0,537.0,41.0,3.8,15.0,137.0,47.33,23.83
2016,7,17,6,15,599.5,47.0,3.8,15.5,186.0,94.76,50.33
2016,7,17,6,30,662.0,53.0,3.8,16.0,235.0,147.26,89.37
2016,7,17,6,45,701.0,58.5,3.8,16.5,286.0,201.67,135.81
2016,7,17,7,0,740.0,64.0,3.8,17.0,337.0,260.31,187.71
2016,7,17,7,15,770.0,67.5,3.8,17.5,389.0,318.05,239.33
2016,7,17,7,30,800.0,71.0,3.8,18.0,441.0,378.38,292.13
2016,7,17,7,45,825.0,73.0,3.8,18.5,492.5,437.98,343.01
2016,7,17,8,0,850.0,75.0,3.8,19.0,544.0,497.97,392.59
2016,7,17,8,15,866.5,77.5,3.85,19.5,592.5,554.91,438.29
2016,7,17,8,30,883.0,80.0,3.9,20.0,641.0,611.74,482.42
2016,7,17,8,45,898.5,81.0,3.95,21.0,686.5,666.02,522.32
2016,7,17,9,0,914.0,82.0,4.0,22.0,732.0,719.53,559.61
2016,7,17,9,15,923.5,83.5,4.0,22.5,772.0,768.07,591.81
2016,7,17,9,30,933.0,85.0,4.0,23.0,812.0,814.77,622.21
2016,7,17,9,45,936.0,89.0,4.05,23.5,845.5,856.67,649.03
2016,7,17,10,0,939.0,93.0,4.1,24.0,879.0,895.79,673.65
2016,7,17,10,15,944.5,94.0,4.1,24.0,907.5,931.12,696.55
2016,7,17,10,30,950.0,95.0,4.1,24.0,936.0,963.5,717.36
2016,7,17,10,45,953.0,97.0,4.2,24.5,957.5,991.47,734.29
2016,7,17,11,0,956.0,99.0,4.3,25.0,979.0,1016.07,748.97
2016,7,17,11,15,958.5,99.5,4.35,25.0,993.5,1035.19,761.22
2016,7,17,11,30,961.0,100.0,4.4,25.0,1008.0,1050.73,771.23
2016,7,17,11,45,961.0,101.0,4.5,25.5,1014.5,1060.65,776.44
2016,7,17,12,0,961.0,102.0,4.6,26.0,1021.0,1066.85,779.38
2016,7,17,12,15,960.5,102.0,4.6,25.5,1020.5,1067.79,781.49
2016,7,17,12,30,960.0,102.0,4.6,25.0,1020.0,1065.0,781.31
2016,7,17,12,45,953.5,105.0,4.7,25.0,1010.5,1055.58,776.28
2016,7,17,13,0,947.0,108.0,4.8,25.0,1001.0,1042.57,768.95
2016,7,17,13,15,944.0,107.5,4.8,25.0,985.0,1025.92,758.4
2016,7,17,13,30,941.0,107.0,4.8,25.0,969.0,1005.78,745.59
2016,7,17,13,45,936.5,105.5,4.85,25.0,946.5,979.84,729.33
2016,7,17,14,0,932.0,104.0,4.9,25.0,924.0,950.68,710.87
2016,7,17,14,15,925.5,102.5,4.9,24.5,894.5,916.7,690.06
2016,7,17,14,30,919.0,101.0,4.9,24.0,865.0,879.93,667.13
2016,7,17,14,45,911.5,99.0,4.95,24.0,829.5,839.25,640.21
2016,7,17,15,0,904.0,97.0,5.0,24.0,794.0,796.24,611.36
2016,7,17,15,15,893.0,95.0,4.95,23.5,753.0,748.57,579.52
2016,7,17,15,30,882.0,93.0,4.9,23.0,712.0,699.31,545.78
2016,7,17,15,45,868.5,90.0,4.85,22.5,667.0,646.12,506.5
2016,7,17,16,0,855.0,87.0,4.8,22.0,622.0,592.09,465.44
2016,7,17,16,15,837.0,84.5,4.7,21.0,573.0,535.58,421.88
2016,7,17,16,30,819.0,82.0,4.6,20.0,524.0,479.01,376.7
2016,7,17,16,45,796.5,78.0,4.6,19.5,473.5,419.31,327.01
2016,7,17,17,0,774.0,74.0,4.6,19.0,423.0,360.88,276.77
2016,7,17,17,15,741.5,70.0,4.5,18.5,371.0,300.89,224.1
2016,7,17,17,30,709.0,66.0,4.4,18.0,319.0,243.89,173.29
2016,7,17,17,45,665.0,60.5,4.35,17.5,268.0,186.48,123.16
2016,7,17,18,0,621.0,55.0,4.3,17.0,217.0,131.89,77.86
2016,7,17,18,15,552.0,48.5,4.15,16.0,169.0,81.47,42.48
2016,7,17,18,30,483.0,42.0,4.0,15.0,121.0,39.3,22.4
2016,7,17,18,45,371.0,32.5,3.9,14.5,81.0,25.35,15.97
2016,7,17,19,0,259.0,23.0,3.8,14.0,41.0,18.56,5.73
2016,7,17,19,15,129.5,11.5,3.7,13.5,20.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,145.5,12.5,3.35,12.5,24.0,11.91,0.0
2016,7,18,5,30,291.0,25.0,3.4,13.0,48.0,20.04,9.05
2016,7,18,5,45,402.0,33.5,3.5,13.5,90.0,25.83,16.7
2016,7,18,6,0,513.0,42.0,3.6,14.0,132.0,47.05,24.43
2016,7,18,6,15,322.5,72.5,3.55,14.5,135.5,89.59,57.39
2016,7,18,6,30,132.0,103.0,3.5,15.0,139.0,111.21,82.85
2016,7,18,6,45,143.0,124.0,3.5,15.5,170.5,141.84,108.5
2016,7,18,7,0,154.0,145.0,3.5,16.0,202.0,173.96,135.51
2016,7,18,7,15,469.0,107.5,3.45,16.5,317.0,254.86,195.7
2016,7,18,7,30,784.0,70.0,3.4,17.0,432.0,370.92,287.4
2016,7,18,7,45,806.0,73.0,3.35,17.5,482.0,428.7,336.67
2016,7,18,8,0,828.0,76.0,3.3,18.0,532.0,487.85,385.52
2016,7,18,8,15,844.5,78.5,3.25,18.5,579.0,543.69,430.17
2016,7,18,8,30,861.0,81.0,3.2,19.0,626.0,599.47,473.19
2016,7,18,8,45,875.0,82.5,3.2,19.5,670.5,652.29,512.76
2016,7,18,9,0,889.0,84.0,3.2,20.0,715.0,704.25,549.95
2016,7,18,9,15,898.5,85.5,3.2,20.5,754.0,751.77,581.47
2016,7,18,9,30,908.0,87.0,3.2,21.0,793.0,797.51,611.23
2016,7,18,9,45,913.5,89.5,3.25,22.0,827.0,839.02,636.64
2016,7,18,10,0,919.0,92.0,3.3,23.0,861.0,878.01,659.91
2016,7,18,10,15,925.0,93.0,3.35,23.0,889.0,913.2,682.92
2016,7,18,10,30,931.0,94.0,3.4,23.0,917.0,945.54,703.94
2016,7,18,10,45,935.0,95.0,3.45,23.5,938.0,973.0,720.27
2016,7,18,11,0,939.0,96.0,3.5,24.0,959.0,997.21,734.41
2016,7,18,11,15,941.5,96.5,3.6,24.0,973.5,1016.07,746.85
2016,7,18,11,30,944.0,97.0,3.7,24.0,988.0,1031.43,757.1
2016,7,18,11,45,945.0,97.5,3.8,24.5,995.0,1041.7,762.66
2016,7,18,12,0,946.0,98.0,3.9,25.0,1002.0,1048.33,765.95
2016,7,18,12,15,946.0,98.0,3.95,25.0,1001.5,1049.77,767.13
2016,7,18,12,30,946.0,98.0,4.0,25.0,1001.0,1047.52,766.07
2016,7,18,12,45,946.5,96.5,4.1,25.5,993.5,1040.56,760.87
2016,7,18,13,0,947.0,95.0,4.2,26.0,986.0,1029.91,753.39
2016,7,18,13,15,944.5,94.0,4.25,25.5,971.0,1013.22,744.66
2016,7,18,13,30,942.0,93.0,4.3,25.0,956.0,993.01,733.64
2016,7,18,13,45,939.5,91.5,4.4,25.0,934.5,968.86,718.81
2016,7,18,14,0,937.0,90.0,4.5,25.0,913.0,941.4,701.7
2016,7,18,14,15,931.5,88.5,4.45,25.0,884.0,908.12,679.85
2016,7,18,14,30,926.0,87.0,4.4,25.0,855.0,871.98,655.99
2016,7,18,14,45,920.0,85.0,4.4,25.0,821.0,832.23,629.71
2016,7,18,15,0,914.0,83.0,4.4,25.0,787.0,790.02,601.5
2016,7,18,15,15,904.5,81.0,4.35,24.5,747.0,743.02,570.55
2016,7,18,15,30,895.0,79.0,4.3,24.0,707.0,694.27,537.89
2016,7,18,15,45,884.5,76.0,4.25,24.0,663.0,642.37,499.26
2016,7,18,16,0,874.0,73.0,4.2,24.0,619.0,589.32,458.52
2016,7,18,16,15,858.0,71.0,4.1,23.5,571.0,533.45,415.17
2016,7,18,16,30,842.0,69.0,4.0,23.0,523.0,477.49,370.33
2016,7,18,16,45,822.0,65.5,3.95,22.5,473.0,418.54,321.74
2016,7,18,17,0,802.0,62.0,3.9,22.0,423.0,360.51,272.3
2016,7,18,17,15,773.0,58.5,3.75,21.0,371.5,299.43,219.65
2016,7,18,17,30,744.0,55.0,3.6,20.0,320.0,242.03,169.05
2016,7,18,17,45,703.0,50.5,3.5,19.5,269.5,184.15,118.6
2016,7,18,18,0,662.0,46.0,3.4,19.0,219.0,130.76,74.47
2016,7,18,18,15,598.5,41.0,3.2,18.0,171.0,79.96,39.2
2016,7,18,18,30,535.0,36.0,3.0,17.0,123.0,36.79,19.79
2016,7,18,18,45,427.5,28.0,2.9,16.5,82.0,23.31,14.06
2016,7,18,19,0,320.0,20.0,2.8,16.0,41.0,17.24,4.28
2016,7,18,19,15,160.0,10.0,2.75,15.5,20.5,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,11.0,2.2,11.5,25.0,10.48,0.0
2016,7,19,5,30,366.0,22.0,2.4,12.0,50.0,18.91,7.91
2016,7,19,5,45,468.5,29.0,2.6,13.0,92.5,23.93,15.07
2016,7,19,6,0,571.0,36.0,2.8,14.0,135.0,44.97,21.89
2016,7,19,6,15,631.0,41.0,2.75,14.5,184.0,90.84,46.12
2016,7,19,6,30,691.0,46.0,2.7,15.0,233.0,143.87,85.49
2016,7,19,6,45,731.0,50.0,2.7,15.5,284.5,198.78,132.42
2016,7,19,7,0,771.0,54.0,2.7,16.0,336.0,257.98,185.02
2016,7,19,7,15,798.5,57.0,2.7,16.5,387.5,317.58,238.41
2016,7,19,7,30,826.0,60.0,2.7,17.0,439.0,377.76,291.23
2016,7,19,7,45,846.5,62.5,2.7,18.0,489.5,436.34,340.7
2016,7,19,8,0,867.0,65.0,2.7,19.0,540.0,495.8,388.9
2016,7,19,8,15,882.0,67.0,2.7,19.5,588.0,552.35,433.82
2016,7,19,8,30,897.0,69.0,2.7,20.0,636.0,608.63,476.91
2016,7,19,8,45,908.0,71.0,2.75,20.5,680.5,661.77,516.44
2016,7,19,9,0,919.0,73.0,2.8,21.0,725.0,713.71,552.87
2016,7,19,9,15,928.0,74.5,2.85,21.5,764.5,762.2,584.88
2016,7,19,9,30,937.0,76.0,2.9,22.0,804.0,808.79,615.08
2016,7,19,9,45,938.5,81.0,2.95,23.0,837.5,850.78,640.45
2016,7,19,10,0,940.0,86.0,3.0,24.0,871.0,889.88,663.45
2016,7,19,10,15,945.0,87.0,3.05,24.0,899.0,924.9,686.07
2016,7,19,10,30,950.0,88.0,3.1,24.0,927.0,956.94,706.64
2016,7,19,10,45,952.0,90.0,3.15,24.5,948.0,984.08,722.54
2016,7,19,11,0,954.0,92.0,3.2,25.0,969.0,1007.81,736.19
2016,7,19,11,15,956.5,92.5,3.25,25.0,983.5,1026.97,748.34
2016,7,19,11,30,959.0,93.0,3.3,25.0,998.0,1042.55,758.29
2016,7,19,11,45,960.5,93.0,3.4,25.5,1005.0,1052.98,763.93
2016,7,19,12,0,962.0,93.0,3.5,26.0,1012.0,1059.71,767.3
2016,7,19,12,15,962.0,93.0,3.55,26.0,1011.5,1061.18,768.54
2016,7,19,12,30,962.0,93.0,3.6,26.0,1011.0,1058.91,767.51
2016,7,19,12,45,952.5,98.5,3.7,26.5,1001.0,1049.09,760.61
2016,7,19,13,0,943.0,104.0,3.8,27.0,991.0,1035.7,751.54
2016,7,19,13,15,940.0,103.5,3.85,27.0,975.5,1019.09,741.59
2016,7,19,13,30,937.0,103.0,3.9,27.0,960.0,998.99,729.42
2016,7,19,13,45,934.5,100.5,3.95,27.0,938.0,973.93,714.01
2016,7,19,14,0,932.0,98.0,4.0,27.0,916.0,945.56,696.38
2016,7,19,14,15,926.0,97.0,4.0,27.0,887.0,912.48,675.27
2016,7,19,14,30,920.0,96.0,4.0,27.0,858.0,876.56,652.15
2016,7,19,14,45,913.0,93.5,4.05,27.0,823.0,835.67,625.7
2016,7,19,15,0,906.0,91.0,4.1,27.0,788.0,792.41,597.35
2016,7,19,15,15,896.0,89.0,4.1,26.5,747.5,745.31,566.91
2016,7,19,15,30,886.0,87.0,4.1,26.0,707.0,696.53,534.71
2016,7,19,15,45,874.5,84.0,4.1,25.5,662.5,644.34,497.16
2016,7,19,16,0,863.0,81.0,4.1,25.0,618.0,591.12,457.64
2016,7,19,16,15,846.0,78.5,4.05,24.5,570.0,534.66,414.26
2016,7,19,16,30,829.0,76.0,4.0,24.0,522.0,478.26,369.43
2016,7,19,16,45,809.5,71.5,4.0,23.5,471.5,418.44,320.55
2016,7,19,17,0,790.0,67.0,4.0,23.0,421.0,359.85,270.98
2016,7,19,17,15,759.5,63.5,3.9,22.0,369.5,300.02,219.64
2016,7,19,17,30,729.0,60.0,3.8,21.0,318.0,242.92,169.62
2016,7,19,17,45,689.0,54.5,3.7,20.5,267.5,185.06,119.45
2016,7,19,18,0,649.0,49.0,3.6,20.0,217.0,131.62,75.45
2016,7,19,18,15,583.0,43.0,3.35,19.0,169.0,80.44,40.07
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,37.25,20.44
2016,7,19,18,45,411.5,28.5,2.9,17.5,80.5,21.91,12.76
2016,7,19,19,0,306.0,20.0,2.7,17.0,40.0,15.9,2.84
2016,7,19,19,15,153.0,10.0,2.6,16.5,20.0,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,10.5,2.1,12.5,24.0,10.01,0.0
2016,7,20,5,30,366.0,21.0,2.3,13.0,48.0,17.98,6.76
2016,7,20,5,45,466.5,28.0,2.55,13.5,90.0,23.05,14.23
2016,7,20,6,0,567.0,35.0,2.8,14.0,132.0,43.42,20.95
2016,7,20,6,15,627.5,40.0,2.8,14.5,181.0,89.09,44.88
2016,7,20,6,30,688.0,45.0,2.8,15.0,230.0,141.98,84.03
2016,7,20,6,45,728.5,49.0,2.8,16.0,281.5,196.82,130.64
2016,7,20,7,0,769.0,53.0,2.8,17.0,333.0,256.03,182.8
2016,7,20,7,15,797.5,56.0,2.75,17.5,385.0,315.86,236.18
2016,7,20,7,30,826.0,59.0,2.7,18.0,437.0,376.41,289.07
2016,7,20,7,45,846.5,61.5,2.65,19.0,487.5,435.03,338.33
2016,7,20,8,0,867.0,64.0,2.6,20.0,538.0,494.54,386.27
2016,7,20,8,15,883.0,66.0,2.55,20.5,586.0,551.69,431.27
2016,7,20,8,30,899.0,68.0,2.5,21.0,634.0,608.67,474.44
2016,7,20,8,45,911.0,69.5,2.5,22.0,679.0,662.1,512.71
2016,7,20,9,0,923.0,71.0,2.5,23.0,724.0,714.41,547.65
2016,7,20,9,15,932.0,72.5,2.5,23.5,764.0,763.13,579.09
2016,7,20,9,30,941.0,74.0,2.5,24.0,804.0,809.94,608.66
2016,7,20,9,45,938.0,82.5,2.5,25.0,837.0,852.1,633.35
2016,7,20,10,0,935.0,91.0,2.5,26.0,870.0,891.01,655.42
2016,7,20,10,15,941.0,92.0,2.55,26.5,898.5,926.81,676.83
2016,7,20,10,30,947.0,93.0,2.6,27.0,927.0,959.69,696.17
2016,7,20,10,45,952.0,93.5,2.65,27.5,949.5,988.05,712.49
2016,7,20,11,0,957.0,94.0,2.7,28.0,972.0,1013.14,726.68
2016,7,20,11,15,959.5,94.5,2.75,28.5,986.5,1032.38,737.17
2016,7,20,11,30,962.0,95.0,2.8,29.0,1001.0,1048.03,745.46
2016,7,20,11,45,964.5,94.5,2.85,29.5,1008.5,1059.0,750.9
2016,7,20,12,0,967.0,94.0,2.9,30.0,1016.0,1066.25,754.13
2016,7,20,12,15,967.0,94.0,2.95,30.0,1016.0,1067.75,755.43
2016,7,20,12,30,967.0,94.0,3.0,30.0,1016.0,1065.47,754.52
2016,7,20,12,45,967.0,93.0,3.15,30.5,1008.5,1058.38,750.09
2016,7,20,13,0,967.0,92.0,3.3,31.0,1001.0,1047.53,743.36
2016,7,20,13,15,964.5,91.5,3.4,31.0,985.5,1031.05,734.22
2016,7,20,13,30,962.0,91.0,3.5,31.0,970.0,1010.96,722.82
2016,7,20,13,45,958.5,89.5,3.6,31.0,948.0,985.42,707.89
2016,7,20,14,0,955.0,88.0,3.7,31.0,926.0,956.52,690.73
2016,7,20,14,15,949.5,87.0,3.75,30.5,897.0,923.19,671.6
2016,7,20,14,30,944.0,86.0,3.8,30.0,868.0,886.91,650.31
2016,7,20,14,45,937.0,84.5,3.9,30.0,832.5,846.16,624.69
2016,7,20,15,0,930.0,83.0,4.0,30.0,797.0,802.96,597.1
2016,7,20,15,15,920.5,81.5,4.05,29.5,756.5,755.71,567.27
2016,7,20,15,30,911.0,80.0,4.1,29.0,716.0,706.67,535.64
2016,7,20,15,45,898.5,77.5,4.15,28.5,671.0,653.16,498.04
2016,7,20,16,0,886.0,75.0,4.2,28.0,626.0,598.64,458.18
2016,7,20,16,15,869.5,73.0,4.15,27.5,577.0,541.76,414.94
2016,7,20,16,30,853.0,71.0,4.1,27.0,528.0,484.83,370.16
2016,7,20,16,45,831.0,67.5,4.1,26.5,477.0,424.29,321.2
2016,7,20,17,0,809.0,64.0,4.1,26.0,426.0,364.88,271.47
2016,7,20,17,15,779.0,60.5,4.0,25.0,374.0,303.02,219.01
2016,7,20,17,30,749.0,57.0,3.9,24.0,322.0,244.88,168.57
2016,7,20,17,45,706.0,52.5,3.85,23.0,270.5,186.2,118.52
2016,7,20,18,0,663.0,48.0,3.8,22.0,219.0,132.27,74.78
2016,7,20,18,15,597.0,42.5,3.65,21.0,170.0,80.71,39.51
2016,7,20,18,30,531.0,37.0,3.5,20.0,121.0,37.15,20.27
2016,7,20,18,45,421.0,28.5,3.35,19.0,80.0,22.0,12.67
2016,7,20,19,0,311.0,20.0,3.2,18.0,39.0,15.98,2.09
2016,7,20,19,15,155.5,10.0,3.1,17.5,19.5,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,10.5,2.5,12.5,23.5,10.01,0.0
2016,7,21,5,30,348.0,21.0,2.7,13.0,47.0,18.07,6.31
2016,7,21,5,45,453.5,29.0,2.95,13.5,89.5,24.11,15.08
2016,7,21,6,0,559.0,37.0,3.2,14.0,132.0,44.62,22.38
2016,7,21,6,15,621.0,42.5,3.2,14.5,181.0,90.38,46.32
2016,7,21,6,30,683.0,48.0,3.2,15.0,230.0,143.61,85.62
2016,7,21,6,45,725.0,52.0,3.25,16.0,281.5,198.52,132.21
2016,7,21,7,0,767.0,56.0,3.3,17.0,333.0,258.0,184.61
2016,7,21,7,15,795.0,59.0,3.3,17.5,385.0,317.59,237.96
2016,7,21,7,30,823.0,62.0,3.3,18.0,437.0,377.89,290.92
2016,7,21,7,45,844.0,64.5,3.3,19.0,488.0,436.65,340.62
2016,7,21,8,0,865.0,67.0,3.3,20.0,539.0,496.36,389.14
2016,7,21,8,15,880.5,69.0,3.3,20.5,587.0,553.22,434.45
