Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,896.0,71.0,3.3,21.0,635.0,609.85,477.99
2016,7,21,8,45,908.0,73.0,3.3,21.5,679.5,663.73,518.04
2016,7,21,9,0,920.0,75.0,3.3,22.0,724.0,716.49,555.05
2016,7,21,9,15,928.5,76.5,3.3,22.5,763.5,764.78,586.77
2016,7,21,9,30,937.0,78.0,3.3,23.0,803.0,811.13,616.61
2016,7,21,9,45,942.5,80.0,3.35,24.0,837.0,853.38,642.19
2016,7,21,10,0,948.0,82.0,3.4,25.0,871.0,893.03,665.59
2016,7,21,10,15,953.5,83.0,3.4,25.5,899.5,928.83,687.09
2016,7,21,10,30,959.0,84.0,3.4,26.0,928.0,961.66,706.42
2016,7,21,10,45,962.5,84.5,3.45,26.5,949.5,988.96,722.32
2016,7,21,11,0,966.0,85.0,3.5,27.0,971.0,1012.87,735.99
2016,7,21,11,15,969.0,85.5,3.6,27.0,985.5,1032.79,748.93
2016,7,21,11,30,972.0,86.0,3.7,27.0,1000.0,1049.1,759.64
2016,7,21,11,45,973.5,86.0,3.8,27.5,1007.5,1059.71,765.28
2016,7,21,12,0,975.0,86.0,3.9,28.0,1015.0,1066.54,768.61
2016,7,21,12,15,975.5,86.0,4.0,28.0,1015.0,1068.56,770.5
2016,7,21,12,30,976.0,86.0,4.1,28.0,1015.0,1066.76,770.08
2016,7,21,12,45,965.5,92.5,4.25,28.0,1005.0,1056.93,764.91
2016,7,21,13,0,955.0,99.0,4.4,28.0,995.0,1043.47,757.47
2016,7,21,13,15,952.5,98.5,4.45,27.5,980.5,1027.14,749.12
2016,7,21,13,30,950.0,98.0,4.5,27.0,966.0,1007.26,738.43
2016,7,21,13,45,947.5,96.0,4.6,27.0,944.0,982.37,723.28
2016,7,21,14,0,945.0,94.0,4.7,27.0,922.0,954.12,706.11
2016,7,21,14,15,940.0,93.0,4.65,26.5,893.0,921.48,686.15
2016,7,21,14,30,935.0,92.0,4.6,26.0,864.0,885.89,664.06
2016,7,21,14,45,930.5,89.0,4.6,26.0,830.0,845.89,637.76
2016,7,21,15,0,926.0,86.0,4.6,26.0,796.0,803.27,609.42
2016,7,21,15,15,916.0,84.0,4.5,25.5,755.5,755.26,577.63
2016,7,21,15,30,906.0,82.0,4.4,25.0,715.0,705.5,544.27
2016,7,21,15,45,897.5,78.5,4.35,25.0,670.5,653.68,505.89
2016,7,21,16,0,889.0,75.0,4.3,25.0,626.0,600.49,465.24
2016,7,21,16,15,872.5,72.5,4.15,24.5,577.5,542.89,420.73
2016,7,21,16,30,856.0,70.0,4.0,24.0,529.0,485.24,374.73
2016,7,21,16,45,838.0,66.0,3.9,23.5,478.0,425.69,325.79
2016,7,21,17,0,820.0,62.0,3.8,23.0,427.0,366.83,275.77
2016,7,21,17,15,790.5,58.5,3.65,22.0,374.5,304.46,222.24
2016,7,21,17,30,761.0,55.0,3.5,21.0,322.0,245.74,170.69
2016,7,21,17,45,721.0,50.5,3.4,20.5,270.5,186.91,119.55
2016,7,21,18,0,681.0,46.0,3.3,20.0,219.0,132.46,74.72
2016,7,21,18,15,615.5,40.5,3.05,19.0,170.5,79.84,38.53
2016,7,21,18,30,550.0,35.0,2.8,18.0,122.0,35.14,18.89
2016,7,21,18,45,439.5,27.0,2.6,17.5,80.5,22.6,13.21
2016,7,21,19,0,329.0,19.0,2.4,17.0,39.0,16.49,1.41
2016,7,21,19,15,164.5,9.5,2.35,16.5,19.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.5,2.0,12.5,22.5,10.01,0.0
2016,7,22,5,30,353.0,21.0,2.3,13.0,45.0,18.19,5.77
2016,7,22,5,45,458.5,28.5,2.6,14.0,87.5,23.72,14.67
2016,7,22,6,0,564.0,36.0,2.9,15.0,130.0,43.31,21.39
2016,7,22,6,15,627.0,41.5,2.9,15.5,179.5,89.47,45.2
2016,7,22,6,30,690.0,47.0,2.9,16.0,229.0,143.2,84.6
2016,7,22,6,45,731.5,51.0,2.9,17.0,281.0,198.45,131.26
2016,7,22,7,0,773.0,55.0,2.9,18.0,333.0,258.21,183.66
2016,7,22,7,15,802.5,58.0,2.85,18.5,386.0,318.65,237.37
2016,7,22,7,30,832.0,61.0,2.8,19.0,439.0,380.0,290.75
2016,7,22,7,45,853.5,63.5,2.8,20.0,490.5,439.54,340.67
2016,7,22,8,0,875.0,66.0,2.8,21.0,542.0,500.06,389.39
2016,7,22,8,15,891.5,68.5,2.8,21.5,591.0,558.56,435.45
2016,7,22,8,30,908.0,71.0,2.8,22.0,640.0,616.92,479.75
2016,7,22,8,45,920.5,72.5,2.85,23.0,685.5,671.26,518.83
2016,7,22,9,0,933.0,74.0,2.9,24.0,731.0,724.49,554.71
2016,7,22,9,15,942.5,76.0,2.9,24.5,772.0,774.66,587.16
2016,7,22,9,30,952.0,78.0,2.9,25.0,813.0,822.93,617.72
2016,7,22,9,45,950.0,85.0,2.95,26.0,846.5,864.87,642.55
2016,7,22,10,0,948.0,92.0,3.0,27.0,880.0,903.61,664.86
2016,7,22,10,15,954.0,93.0,3.0,27.5,909.0,939.91,686.24
2016,7,22,10,30,960.0,94.0,3.0,28.0,938.0,973.25,705.47
2016,7,22,10,45,964.5,95.0,3.05,29.0,960.5,1002.06,720.58
2016,7,22,11,0,969.0,96.0,3.1,30.0,983.0,1027.52,733.44
2016,7,22,11,15,971.5,96.5,3.1,30.5,998.0,1047.03,743.56
2016,7,22,11,30,974.0,97.0,3.1,31.0,1013.0,1062.9,751.45
2016,7,22,11,45,976.0,97.0,3.15,31.5,1020.5,1074.04,756.89
2016,7,22,12,0,978.0,97.0,3.2,32.0,1028.0,1081.39,760.1
2016,7,22,12,15,978.0,97.0,3.25,32.0,1027.5,1082.93,761.38
2016,7,22,12,30,978.0,97.0,3.3,32.0,1027.0,1080.63,760.43
2016,7,22,12,45,975.5,97.0,3.35,32.5,1018.5,1072.01,754.15
2016,7,22,13,0,973.0,97.0,3.4,33.0,1010.0,1059.63,745.67
2016,7,22,13,15,970.0,96.5,3.45,33.0,994.0,1042.55,735.87
2016,7,22,13,30,967.0,96.0,3.5,33.0,978.0,1021.86,723.86
2016,7,22,13,45,962.5,95.0,3.55,33.0,955.0,995.74,708.43
2016,7,22,14,0,958.0,94.0,3.6,33.0,932.0,966.3,690.84
2016,7,22,14,15,952.0,93.0,3.6,32.5,902.0,932.37,671.33
2016,7,22,14,30,946.0,92.0,3.6,32.0,872.0,895.51,649.73
2016,7,22,14,45,937.5,90.5,3.65,32.0,836.0,853.39,623.35
2016,7,22,15,0,929.0,89.0,3.7,32.0,800.0,808.91,595.11
2016,7,22,15,15,918.5,87.0,3.7,31.5,759.0,760.36,564.66
2016,7,22,15,30,908.0,85.0,3.7,31.0,718.0,710.09,532.5
2016,7,22,15,45,894.5,83.0,3.7,30.5,672.0,656.46,495.06
2016,7,22,16,0,881.0,81.0,3.7,30.0,626.0,601.92,455.63
2016,7,22,16,15,863.5,78.5,3.65,29.5,577.0,544.1,412.33
2016,7,22,16,30,846.0,76.0,3.6,29.0,528.0,486.35,367.56
2016,7,22,16,45,823.0,72.5,3.6,28.5,476.0,425.0,318.64
2016,7,22,17,0,800.0,69.0,3.6,28.0,424.0,365.16,269.21
2016,7,22,17,15,768.0,65.0,3.45,27.0,371.5,303.61,217.61
2016,7,22,17,30,736.0,61.0,3.3,26.0,319.0,244.98,167.44
2016,7,22,17,45,689.5,56.5,3.2,25.0,267.0,186.28,118.1
2016,7,22,18,0,643.0,52.0,3.1,24.0,215.0,132.79,75.38
2016,7,22,18,15,572.5,45.5,2.9,23.0,166.0,78.94,38.74
2016,7,22,18,30,502.0,39.0,2.7,22.0,117.0,35.5,19.47
2016,7,22,18,45,382.0,29.5,2.5,21.0,76.0,23.05,13.27
2016,7,22,19,0,262.0,20.0,2.3,20.0,35.0,16.14,0.03
2016,7,22,19,15,131.0,10.0,2.3,19.0,17.5,9.53,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,153.0,10.5,1.45,13.5,21.0,10.01,0.0
2016,7,23,5,30,306.0,21.0,1.6,14.0,42.0,16.75,4.16
2016,7,23,5,45,419.5,29.5,1.75,15.0,84.0,22.72,13.7
2016,7,23,6,0,533.0,38.0,1.9,16.0,126.0,44.05,22.7
2016,7,23,6,15,599.0,44.0,1.75,16.5,175.5,89.03,45.81
2016,7,23,6,30,665.0,50.0,1.6,17.0,225.0,142.0,84.2
2016,7,23,6,45,710.0,54.5,1.5,18.0,277.0,197.0,129.89
2016,7,23,7,0,755.0,59.0,1.4,19.0,329.0,256.97,181.42
2016,7,23,7,15,785.5,62.5,1.35,20.0,382.0,315.96,232.43
2016,7,23,7,30,816.0,66.0,1.3,21.0,435.0,377.62,284.13
2016,7,23,7,45,839.0,68.5,1.3,22.5,486.5,437.96,332.49
2016,7,23,8,0,862.0,71.0,1.3,24.0,538.0,498.53,378.8
2016,7,23,8,15,878.5,73.5,1.45,25.0,587.0,556.43,422.65
2016,7,23,8,30,895.0,76.0,1.6,26.0,636.0,614.22,464.81
2016,7,23,8,45,907.5,78.0,1.75,27.5,681.5,668.52,502.06
2016,7,23,9,0,920.0,80.0,1.9,29.0,727.0,721.75,536.43
2016,7,23,9,15,930.0,81.5,2.05,30.0,767.5,771.27,567.08
2016,7,23,9,30,940.0,83.0,2.2,31.0,808.0,818.97,595.98
2016,7,23,9,45,948.0,84.0,2.35,32.0,843.0,862.45,621.65
2016,7,23,10,0,956.0,85.0,2.5,33.0,878.0,903.48,645.39
2016,7,23,10,15,961.5,86.0,2.6,33.5,907.0,939.64,666.67
2016,7,23,10,30,967.0,87.0,2.7,34.0,936.0,972.78,685.92
2016,7,23,10,45,970.5,88.0,2.85,35.0,958.0,1000.87,700.91
2016,7,23,11,0,974.0,89.0,3.0,36.0,980.0,1025.54,713.69
2016,7,23,11,15,976.5,89.5,3.05,36.0,994.5,1045.17,725.5
2016,7,23,11,30,979.0,90.0,3.1,36.0,1009.0,1061.14,735.18
2016,7,23,11,45,980.0,90.5,3.2,36.5,1016.5,1071.86,740.64
2016,7,23,12,0,981.0,91.0,3.3,37.0,1024.0,1078.77,743.9
2016,7,23,12,15,981.0,91.0,3.4,37.0,1023.5,1080.32,745.55
2016,7,23,12,30,981.0,91.0,3.5,37.0,1023.0,1078.01,744.98
2016,7,23,12,45,972.0,96.0,3.6,37.0,1013.0,1068.06,739.84
2016,7,23,13,0,963.0,101.0,3.7,37.0,1003.0,1054.44,732.54
2016,7,23,13,15,960.0,100.5,3.75,37.0,987.5,1037.48,722.88
2016,7,23,13,30,957.0,100.0,3.8,37.0,972.0,1016.94,711.05
2016,7,23,13,45,955.0,98.0,3.85,37.0,950.0,992.32,696.67
2016,7,23,14,0,953.0,96.0,3.9,37.0,928.0,964.27,680.1
2016,7,23,14,15,947.0,95.0,3.9,36.5,898.5,930.44,660.89
2016,7,23,14,30,941.0,94.0,3.9,36.0,869.0,893.7,639.62
2016,7,23,14,45,934.5,91.5,3.95,36.0,834.0,852.29,613.98
2016,7,23,15,0,928.0,89.0,4.0,36.0,799.0,808.39,586.43
2016,7,23,15,15,918.0,87.5,3.95,35.5,757.5,760.7,556.77
2016,7,23,15,30,908.0,86.0,3.9,35.0,716.0,711.24,525.43
2016,7,23,15,45,895.0,83.5,3.9,34.5,670.5,657.36,488.34
2016,7,23,16,0,882.0,81.0,3.9,34.0,625.0,602.52,449.29
2016,7,23,16,15,864.5,78.5,3.8,33.0,576.0,544.59,407.26
2016,7,23,16,30,847.0,76.0,3.7,32.0,527.0,486.72,363.62
2016,7,23,16,45,824.0,72.5,3.65,31.5,475.0,425.28,315.11
2016,7,23,17,0,801.0,69.0,3.6,31.0,423.0,365.33,266.1
2016,7,23,17,15,768.5,65.0,3.45,29.5,370.0,303.51,215.34
2016,7,23,17,30,736.0,61.0,3.3,28.0,317.0,244.68,165.83
2016,7,23,17,45,689.5,56.5,3.15,27.0,265.0,185.94,116.83
2016,7,23,18,0,643.0,52.0,3.0,26.0,213.0,132.42,74.45
2016,7,23,18,15,571.0,45.0,2.85,25.0,164.0,78.0,37.79
2016,7,23,18,30,499.0,38.0,2.7,24.0,115.0,34.2,18.52
2016,7,23,18,45,377.0,29.0,2.55,23.0,74.5,22.69,12.74
2016,7,23,19,0,255.0,20.0,2.4,22.0,34.0,16.24,0.0
2016,7,23,19,15,127.5,10.0,2.45,21.0,17.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,13.5,19.5,10.01,0.0
2016,7,24,5,30,271.0,21.0,2.5,14.0,39.0,16.83,3.38
2016,7,24,5,45,385.5,30.5,2.6,15.0,80.5,23.69,14.44
2016,7,24,6,0,500.0,40.0,2.7,16.0,122.0,42.35,22.03
2016,7,24,6,15,569.5,46.5,2.65,17.0,170.5,86.42,44.77
2016,7,24,6,30,639.0,53.0,2.6,18.0,219.0,140.72,84.06
2016,7,24,6,45,685.0,58.0,2.6,19.0,271.5,194.9,128.99
2016,7,24,7,0,731.0,63.0,2.6,20.0,324.0,254.19,180.07
2016,7,24,7,15,763.0,67.0,2.6,21.0,376.5,312.84,231.1
2016,7,24,7,30,795.0,71.0,2.6,22.0,429.0,374.37,283.26
2016,7,24,7,45,819.0,74.0,2.65,23.0,480.5,433.99,332.47
2016,7,24,8,0,843.0,77.0,2.7,24.0,532.0,495.04,380.91
2016,7,24,8,15,860.5,80.0,2.7,25.0,581.5,553.09,425.13
2016,7,24,8,30,878.0,83.0,2.7,26.0,631.0,611.16,467.58
2016,7,24,8,45,891.0,85.0,2.7,27.0,676.5,665.05,505.42
2016,7,24,9,0,904.0,87.0,2.7,28.0,722.0,717.94,540.7
2016,7,24,9,15,914.5,89.0,2.65,28.5,762.5,767.72,572.02
2016,7,24,9,30,925.0,91.0,2.6,29.0,803.0,815.76,601.52
2016,7,24,9,45,931.0,94.0,2.6,30.0,838.0,859.16,626.46
2016,7,24,10,0,937.0,97.0,2.6,31.0,873.0,900.01,649.25
2016,7,24,10,15,943.5,98.0,2.6,31.5,902.0,936.5,670.18
2016,7,24,10,30,950.0,99.0,2.6,32.0,931.0,970.09,689.05
2016,7,24,10,45,953.0,100.5,2.65,33.0,953.5,997.84,703.11
2016,7,24,11,0,956.0,102.0,2.7,34.0,976.0,1022.19,714.97
2016,7,24,11,15,959.0,102.5,2.75,34.5,991.0,1042.02,725.48
2016,7,24,11,30,962.0,103.0,2.8,35.0,1006.0,1058.26,733.84
2016,7,24,11,45,961.5,105.0,2.85,35.5,1013.0,1068.87,738.85
2016,7,24,12,0,961.0,107.0,2.9,36.0,1020.0,1075.7,741.68
2016,7,24,12,15,961.0,107.0,2.9,36.0,1019.5,1077.22,742.5
2016,7,24,12,30,961.0,107.0,2.9,36.0,1019.0,1074.96,741.18
2016,7,24,12,45,955.0,109.5,2.9,36.5,1009.5,1065.5,734.09
2016,7,24,13,0,949.0,112.0,2.9,37.0,1000.0,1052.4,724.98
2016,7,24,13,15,946.0,111.5,2.95,37.0,984.5,1035.63,715.7
2016,7,24,13,30,943.0,111.0,3.0,37.0,969.0,1015.32,704.29
2016,7,24,13,45,937.5,110.0,3.1,37.0,945.5,988.74,689.39
2016,7,24,14,0,932.0,109.0,3.2,37.0,922.0,958.96,672.41
2016,7,24,14,15,925.5,107.5,3.25,36.5,892.0,924.74,653.51
2016,7,24,14,30,919.0,106.0,3.3,36.0,862.0,887.71,632.56
2016,7,24,14,45,910.0,104.5,3.35,36.0,826.0,846.03,607.02
2016,7,24,15,0,901.0,103.0,3.4,36.0,790.0,802.1,579.7
2016,7,24,15,15,889.0,100.5,3.45,35.5,748.5,752.98,549.67
2016,7,24,15,30,877.0,98.0,3.5,35.0,707.0,702.33,517.61
2016,7,24,15,45,862.5,95.5,3.55,34.5,661.0,648.85,481.04
2016,7,24,16,0,848.0,93.0,3.6,34.0,615.0,595.55,443.33
2016,7,24,16,15,828.5,89.5,3.6,33.0,565.5,536.71,401.03
2016,7,24,16,30,809.0,86.0,3.6,32.0,516.0,478.23,357.31
2016,7,24,16,45,783.5,82.0,3.6,31.5,464.0,417.37,309.47
2016,7,24,17,0,758.0,78.0,3.6,31.0,412.0,358.15,261.31
2016,7,24,17,15,723.0,73.5,3.55,29.5,359.5,297.44,211.75
2016,7,24,17,30,688.0,69.0,3.5,28.0,307.0,238.37,162.47
2016,7,24,17,45,637.5,63.0,3.45,27.0,255.5,180.0,114.19
2016,7,24,18,0,587.0,57.0,3.4,26.0,204.0,127.35,72.79
2016,7,24,18,15,512.0,49.0,3.35,24.5,156.0,77.09,39.3
2016,7,24,18,30,437.0,41.0,3.3,23.0,108.0,35.92,24.77
2016,7,24,18,45,316.0,30.0,3.25,22.0,69.0,23.67,13.5
2016,7,24,19,0,195.0,19.0,3.2,21.0,30.0,15.34,0.0
2016,7,24,19,15,97.5,9.5,3.2,20.0,15.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.5,2.6,13.5,16.5,10.01,0.0
2016,7,25,5,30,177.0,21.0,2.7,14.0,33.0,16.88,2.42
2016,7,25,5,45,282.0,34.5,2.85,14.5,71.5,27.45,17.59
2016,7,25,6,0,387.0,48.0,3.0,15.0,110.0,46.93,27.87
2016,7,25,6,15,458.5,58.0,3.0,15.5,157.5,87.51,50.35
2016,7,25,6,30,530.0,68.0,3.0,16.0,205.0,136.83,86.28
2016,7,25,6,45,580.0,75.5,3.0,17.0,256.0,188.01,128.52
2016,7,25,7,0,630.0,83.0,3.0,18.0,307.0,244.89,177.22
2016,7,25,7,15,666.5,89.5,2.95,19.0,359.0,301.93,226.54
2016,7,25,7,30,703.0,96.0,2.9,20.0,411.0,362.52,277.71
2016,7,25,7,45,727.0,102.0,2.9,21.0,461.5,420.42,325.5
2016,7,25,8,0,751.0,108.0,2.9,22.0,512.0,479.87,372.73
2016,7,25,8,15,772.0,112.0,2.9,22.5,561.0,537.38,417.56
2016,7,25,8,30,793.0,116.0,2.9,23.0,610.0,594.75,460.83
2016,7,25,8,45,804.0,122.0,2.95,24.0,654.0,647.96,498.81
2016,7,25,9,0,815.0,128.0,3.0,25.0,698.0,700.22,534.82
2016,7,25,9,15,828.0,131.0,3.0,26.0,739.0,749.73,567.24
2016,7,25,9,30,841.0,134.0,3.0,27.0,780.0,797.94,596.74
2016,7,25,9,45,864.5,129.0,3.0,28.0,819.5,840.45,621.75
2016,7,25,10,0,888.0,124.0,3.0,29.0,859.0,885.97,648.28
2016,7,25,10,15,895.0,125.5,3.0,29.5,888.0,921.93,669.34
2016,7,25,10,30,902.0,127.0,3.0,30.0,917.0,955.15,688.46
2016,7,25,10,45,906.5,128.5,3.05,31.0,939.0,983.15,703.04
2016,7,25,11,0,911.0,130.0,3.1,32.0,961.0,1007.97,715.49
2016,7,25,11,15,914.0,131.0,3.15,32.5,976.0,1027.54,726.05
2016,7,25,11,30,917.0,132.0,3.2,33.0,991.0,1043.68,734.53
2016,7,25,11,45,919.5,132.0,3.25,33.5,999.0,1054.82,739.96
2016,7,25,12,0,922.0,132.0,3.3,34.0,1007.0,1062.39,743.29
2016,7,25,12,15,922.0,132.0,3.35,34.0,1006.5,1063.84,744.49
2016,7,25,12,30,922.0,132.0,3.4,34.0,1006.0,1061.67,743.59
2016,7,25,12,45,922.0,130.5,3.45,34.5,998.5,1054.38,738.13
2016,7,25,13,0,922.0,129.0,3.5,35.0,991.0,1043.47,730.55
2016,7,25,13,15,919.0,128.5,3.55,35.0,975.5,1027.06,721.16
2016,7,25,13,30,916.0,128.0,3.6,35.0,960.0,1007.21,709.67
2016,7,25,13,45,911.0,126.5,3.65,35.5,937.0,981.15,692.85
2016,7,25,14,0,906.0,125.0,3.7,36.0,914.0,951.95,674.08
2016,7,25,14,15,899.0,123.5,3.75,35.5,884.0,918.0,654.96
2016,7,25,14,30,892.0,122.0,3.8,35.0,854.0,881.34,633.85
2016,7,25,14,45,884.5,119.0,3.85,35.0,818.5,840.26,608.27
2016,7,25,15,0,877.0,116.0,3.9,35.0,783.0,796.89,580.9
2016,7,25,15,15,864.5,113.5,3.9,34.5,741.5,748.31,550.61
2016,7,25,15,30,852.0,111.0,3.9,34.0,700.0,700.64,519.44
2016,7,25,15,45,839.5,106.5,3.9,33.5,655.0,646.92,482.3
2016,7,25,16,0,827.0,102.0,3.9,33.0,610.0,592.36,443.38
2016,7,25,16,15,807.0,98.5,3.85,32.0,560.5,534.2,401.22
2016,7,25,16,30,787.0,95.0,3.8,31.0,511.0,476.5,357.77
2016,7,25,16,45,764.5,89.5,3.75,30.5,460.0,416.53,310.35
2016,7,25,17,0,742.0,84.0,3.7,30.0,409.0,357.91,262.45
2016,7,25,17,15,706.0,78.5,3.6,29.0,356.5,295.23,210.86
2016,7,25,17,30,670.0,73.0,3.5,28.0,304.0,237.34,162.17
2016,7,25,17,45,623.5,66.0,3.4,27.0,253.0,179.78,114.51
2016,7,25,18,0,577.0,59.0,3.3,26.0,202.0,127.51,73.33
2016,7,25,18,15,501.5,50.5,3.15,24.5,154.0,77.36,39.97
2016,7,25,18,30,426.0,42.0,3.0,23.0,106.0,36.39,25.13
2016,7,25,18,45,309.0,30.5,2.85,22.0,67.5,24.26,13.85
2016,7,25,19,0,192.0,19.0,2.7,21.0,29.0,15.46,0.0
2016,7,25,19,15,96.0,9.5,2.65,20.5,14.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,10.5,1.2,15.0,16.5,10.01,0.0
2016,7,26,5,30,204.0,21.0,1.4,16.0,33.0,17.01,1.23
2016,7,26,5,45,316.0,33.0,1.65,17.0,72.5,26.19,16.25
2016,7,26,6,0,428.0,45.0,1.9,18.0,112.0,44.7,25.27
2016,7,26,6,15,500.0,53.5,1.8,18.5,160.0,86.42,47.28
2016,7,26,6,30,572.0,62.0,1.7,19.0,208.0,136.91,83.35
2016,7,26,6,45,621.5,68.5,1.6,20.0,260.0,189.55,126.23
2016,7,26,7,0,671.0,75.0,1.5,21.0,312.0,247.79,175.3
2016,7,26,7,15,706.0,80.0,1.4,22.0,364.0,305.28,224.08
2016,7,26,7,30,741.0,85.0,1.3,23.0,416.0,367.31,275.06
2016,7,26,7,45,767.0,89.5,1.25,24.5,467.5,426.48,321.64
2016,7,26,8,0,793.0,94.0,1.2,26.0,519.0,487.32,367.25
2016,7,26,8,15,812.0,97.5,1.15,27.0,568.0,544.72,408.98
2016,7,26,8,30,831.0,101.0,1.1,28.0,617.0,602.42,449.0
2016,7,26,8,45,846.0,104.0,1.1,29.0,662.0,657.02,485.55
2016,7,26,9,0,861.0,107.0,1.1,30.0,707.0,708.62,518.71
2016,7,26,9,15,872.5,109.0,1.1,31.0,748.0,757.43,547.39
2016,7,26,9,30,884.0,111.0,1.1,32.0,789.0,804.68,573.99
2016,7,26,9,45,894.5,112.0,1.1,33.0,824.5,848.28,597.66
2016,7,26,10,0,905.0,113.0,1.1,34.0,860.0,889.76,619.49
2016,7,26,10,15,911.5,114.5,1.1,35.0,889.0,925.84,637.59
2016,7,26,10,30,918.0,116.0,1.1,36.0,918.0,959.12,653.72
2016,7,26,10,45,923.5,116.5,1.1,37.0,940.5,987.47,666.69
2016,7,26,11,0,929.0,117.0,1.1,38.0,963.0,1012.63,677.67
2016,7,26,11,15,932.0,117.5,1.2,38.5,977.5,1032.04,688.43
2016,7,26,11,30,935.0,118.0,1.3,39.0,992.0,1047.95,697.24
2016,7,26,11,45,937.5,117.5,1.45,39.5,1000.0,1058.76,703.98
2016,7,26,12,0,940.0,117.0,1.6,40.0,1008.0,1065.94,708.64
2016,7,26,12,15,940.0,117.0,1.75,40.0,1007.5,1067.42,711.53
2016,7,26,12,30,940.0,117.0,1.9,40.0,1007.0,1065.19,712.31
2016,7,26,12,45,933.0,120.0,2.05,40.0,997.5,1055.33,708.63
2016,7,26,13,0,926.0,123.0,2.2,40.0,988.0,1041.92,702.85
2016,7,26,13,15,923.0,122.5,2.3,40.0,972.0,1025.42,694.65
2016,7,26,13,30,920.0,122.0,2.4,40.0,956.0,1005.47,684.35
2016,7,26,13,45,917.0,119.5,2.5,40.0,934.0,980.14,670.75
2016,7,26,14,0,914.0,117.0,2.6,40.0,912.0,951.54,655.06
2016,7,26,14,15,907.0,115.5,2.65,39.5,882.0,917.32,636.69
2016,7,26,14,30,900.0,114.0,2.7,39.0,852.0,880.36,616.36
2016,7,26,14,45,892.5,111.5,2.75,39.0,816.5,839.45,591.93
2016,7,26,15,0,885.0,109.0,2.8,39.0,781.0,796.22,565.72
2016,7,26,15,15,873.0,106.5,2.8,38.5,739.5,747.63,536.5
2016,7,26,15,30,861.0,104.0,2.8,38.0,698.0,697.56,505.1
2016,7,26,15,45,847.5,100.5,2.85,38.0,652.5,645.93,469.66
2016,7,26,16,0,834.0,97.0,2.9,38.0,607.0,591.36,431.17
2016,7,26,16,15,814.0,93.5,2.9,37.5,557.5,532.81,389.35
2016,7,26,16,30,794.0,90.0,2.9,37.0,508.0,474.72,346.33
2016,7,26,16,45,769.0,85.5,2.9,36.5,457.0,414.26,300.09
2016,7,26,17,0,744.0,81.0,2.9,36.0,406.0,355.42,253.48
2016,7,26,17,15,708.0,76.0,2.75,34.5,353.5,293.12,203.98
2016,7,26,17,30,672.0,71.0,2.6,33.0,301.0,235.57,157.07
2016,7,26,17,45,623.0,64.5,2.5,32.0,249.5,177.89,110.49
2016,7,26,18,0,574.0,58.0,2.4,31.0,198.0,125.78,70.48
2016,7,26,18,15,498.0,49.5,2.05,29.5,150.5,75.79,38.05
2016,7,26,18,30,422.0,41.0,1.7,28.0,103.0,35.05,23.41
2016,7,26,18,45,303.0,29.5,1.4,27.0,65.0,23.44,12.7
2016,7,26,19,0,184.0,18.0,1.1,26.0,27.0,14.59,0.0
2016,7,26,19,15,92.0,9.0,1.1,25.0,13.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,9.5,2.0,17.5,12.5,9.05,0.0
2016,7,27,5,30,115.0,19.0,2.1,18.0,25.0,14.92,0.0
2016,7,27,5,45,208.0,34.5,2.25,19.0,61.0,26.78,16.46
2016,7,27,6,0,301.0,50.0,2.4,20.0,97.0,45.31,27.45
2016,7,27,6,15,370.0,62.0,2.3,20.5,141.5,82.36,48.53
2016,7,27,6,30,439.0,74.0,2.2,21.0,186.0,127.73,80.99
2016,7,27,6,45,492.5,83.0,2.15,22.0,234.5,176.95,120.28
2016,7,27,7,0,546.0,92.0,2.1,23.0,283.0,231.04,164.95
2016,7,27,7,15,583.0,99.5,2.05,24.0,333.0,284.4,209.63
2016,7,27,7,30,620.0,107.0,2.0,25.0,383.0,341.49,256.34
2016,7,27,7,45,467.5,159.0,2.0,26.0,381.5,359.76,273.44
2016,7,27,8,0,315.0,211.0,2.0,27.0,380.0,359.15,273.58
2016,7,27,8,15,520.5,169.0,2.0,28.0,478.0,453.43,344.43
2016,7,27,8,30,726.0,127.0,2.0,29.0,576.0,565.99,426.56
2016,7,27,8,45,744.5,130.0,2.0,30.0,620.5,618.23,462.1
2016,7,27,9,0,763.0,133.0,2.0,31.0,665.0,669.68,496.23
2016,7,27,9,15,776.0,136.5,2.0,32.0,704.0,717.54,526.71
2016,7,27,9,30,789.0,140.0,2.0,33.0,743.0,764.23,554.32
2016,7,27,9,45,782.0,151.5,2.05,34.0,773.0,801.25,575.27
2016,7,27,10,0,775.0,163.0,2.1,35.0,803.0,835.19,593.96
2016,7,27,10,15,783.5,165.5,2.15,35.5,831.0,870.68,614.64
2016,7,27,10,30,792.0,168.0,2.2,36.0,859.0,903.87,633.66
2016,7,27,10,45,799.5,168.5,2.25,36.5,881.0,931.63,649.16
2016,7,27,11,0,807.0,169.0,2.3,37.0,903.0,956.68,662.94
2016,7,27,11,15,810.5,170.0,2.4,37.5,917.5,975.47,673.34
2016,7,27,11,30,814.0,171.0,2.5,38.0,932.0,991.15,681.91
2016,7,27,11,45,818.5,170.0,2.65,38.5,940.0,1002.58,688.41
2016,7,27,12,0,823.0,169.0,2.8,39.0,948.0,1010.76,692.98
2016,7,27,12,15,823.0,169.0,2.9,39.0,947.5,1012.1,694.53
2016,7,27,12,30,823.0,169.0,3.0,39.0,947.0,1010.07,694.16
2016,7,27,12,45,835.0,159.5,3.1,39.5,943.0,1006.9,691.73
2016,7,27,13,0,847.0,150.0,3.2,40.0,939.0,991.47,681.86
2016,7,27,13,15,843.5,149.0,3.3,40.0,924.0,975.1,672.98
2016,7,27,13,30,840.0,148.0,3.4,40.0,909.0,955.57,662.13
2016,7,27,13,45,837.0,145.0,3.55,40.0,887.5,938.66,653.21
2016,7,27,14,0,834.0,142.0,3.7,40.0,866.0,910.97,637.39
2016,7,27,14,15,826.5,140.0,3.75,39.5,837.0,877.48,618.58
2016,7,27,14,30,819.0,138.0,3.8,39.0,808.0,841.53,597.97
2016,7,27,14,45,812.5,133.5,3.9,38.5,774.0,801.57,574.64
2016,7,27,15,0,806.0,129.0,4.0,38.0,740.0,759.48,549.48
2016,7,27,15,15,792.5,126.0,4.0,37.5,700.0,711.88,519.8
2016,7,27,15,30,779.0,123.0,4.0,37.0,660.0,663.16,487.22
2016,7,27,15,45,767.0,117.5,4.0,36.5,616.5,612.03,452.08
2016,7,27,16,0,755.0,112.0,4.0,36.0,573.0,560.17,415.33
2016,7,27,16,15,733.0,108.0,3.95,35.0,525.0,503.49,374.57
2016,7,27,16,30,711.0,104.0,3.9,34.0,477.0,447.87,333.08
2016,7,27,16,45,688.5,97.0,3.85,33.5,428.5,390.21,288.01
2016,7,27,17,0,666.0,90.0,3.8,33.0,380.0,334.05,242.69
2016,7,27,17,15,628.5,84.0,3.65,32.0,329.5,276.0,195.48
2016,7,27,17,30,591.0,78.0,3.5,31.0,279.0,221.69,150.57
2016,7,27,17,45,545.5,69.5,3.4,30.0,231.0,167.55,106.5
2016,7,27,18,0,500.0,61.0,3.3,29.0,183.0,118.66,68.61
2016,7,27,18,15,425.5,51.5,3.15,27.5,138.0,72.34,38.21
2016,7,27,18,30,351.0,42.0,3.0,26.0,93.0,35.13,23.66
2016,7,27,18,45,245.5,29.0,2.9,25.0,58.0,23.04,12.35
2016,7,27,19,0,140.0,16.0,2.8,24.0,23.0,12.76,0.0
2016,7,27,19,15,70.0,8.0,2.75,23.5,11.5,7.63,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,9.5,2.3,15.5,14.5,9.05,0.0
2016,7,28,5,30,188.0,19.0,2.3,16.0,29.0,15.29,0.0
2016,7,28,5,45,297.5,30.0,2.3,16.5,66.5,23.58,13.9
2016,7,28,6,0,407.0,41.0,2.3,17.0,104.0,40.04,22.18
2016,7,28,6,15,478.0,49.5,2.25,17.5,150.0,80.4,43.43
2016,7,28,6,30,549.0,58.0,2.2,18.0,196.0,129.39,78.53
2016,7,28,6,45,597.5,64.0,2.2,19.0,245.5,179.98,120.04
2016,7,28,7,0,646.0,70.0,2.2,20.0,295.0,236.06,167.88
2016,7,28,7,15,680.5,74.5,2.15,21.0,345.5,291.45,215.67
2016,7,28,7,30,715.0,79.0,2.1,22.0,396.0,351.3,265.94
2016,7,28,7,45,740.5,83.0,2.1,23.0,445.5,408.34,312.67
2016,7,28,8,0,766.0,87.0,2.1,24.0,495.0,467.04,358.89
2016,7,28,8,15,785.0,90.5,2.1,25.0,542.5,523.05,401.34
2016,7,28,8,30,804.0,94.0,2.1,26.0,590.0,579.43,442.36
2016,7,28,8,45,818.5,96.5,2.1,27.0,634.0,631.93,479.06
2016,7,28,9,0,833.0,99.0,2.1,28.0,678.0,681.62,512.51
2016,7,28,9,15,844.5,101.5,2.15,29.0,717.5,729.77,542.49
2016,7,28,9,30,856.0,104.0,2.2,30.0,757.0,776.44,570.63
2016,7,28,9,45,868.0,103.5,2.25,31.0,792.0,818.75,595.33
2016,7,28,10,0,880.0,103.0,2.3,32.0,827.0,859.11,618.33
2016,7,28,10,15,886.5,104.5,2.4,32.5,855.5,894.47,639.46
2016,7,28,10,30,893.0,106.0,2.5,33.0,884.0,927.11,658.73
2016,7,28,10,45,896.0,108.0,2.6,34.0,905.0,954.08,672.94
2016,7,28,11,0,899.0,110.0,2.7,35.0,926.0,977.85,685.08
2016,7,28,11,15,901.5,110.5,2.8,35.0,940.0,996.3,696.73
2016,7,28,11,30,904.0,111.0,2.9,35.0,954.0,1011.33,706.38
2016,7,28,11,45,903.5,112.5,3.05,35.5,960.5,1020.92,711.71
2016,7,28,12,0,903.0,114.0,3.2,36.0,967.0,1026.93,714.91
2016,7,28,12,15,903.0,114.0,3.3,36.0,966.5,1028.34,716.47
2016,7,28,12,30,903.0,114.0,3.4,36.0,966.0,1026.18,715.93
2016,7,28,12,45,894.0,118.5,3.5,36.5,956.0,1016.06,709.06
2016,7,28,13,0,885.0,123.0,3.6,37.0,946.0,1002.55,700.2
2016,7,28,13,15,881.5,122.0,3.65,37.0,930.5,985.59,690.39
2016,7,28,13,30,878.0,121.0,3.7,37.0,915.0,965.34,678.55
2016,7,28,13,45,873.0,120.0,3.75,37.0,892.5,940.49,663.81
2016,7,28,14,0,868.0,119.0,3.8,37.0,870.0,912.63,647.12
2016,7,28,14,15,860.5,117.0,3.85,36.5,841.0,878.71,627.74
2016,7,28,14,30,853.0,115.0,3.9,36.0,812.0,842.23,606.46
2016,7,28,14,45,844.5,112.5,3.95,36.0,777.5,802.08,581.24
2016,7,28,15,0,836.0,110.0,4.0,36.0,743.0,759.84,554.36
2016,7,28,15,15,824.0,107.5,3.95,35.5,703.0,713.18,524.91
2016,7,28,15,30,812.0,105.0,3.9,35.0,663.0,667.4,494.67
2016,7,28,15,45,798.0,101.5,3.9,35.0,619.0,615.49,457.66
2016,7,28,16,0,784.0,98.0,3.9,35.0,575.0,562.96,419.26
2016,7,28,16,15,763.5,94.5,3.8,34.0,527.0,506.61,378.38
2016,7,28,16,30,743.0,91.0,3.7,33.0,479.0,450.87,336.45
2016,7,28,16,45,718.5,86.0,3.65,32.5,430.0,392.84,290.77
2016,7,28,17,0,694.0,81.0,3.6,32.0,381.0,335.22,244.03
2016,7,28,17,15,657.5,75.5,3.5,30.5,330.5,276.39,196.22
2016,7,28,17,30,621.0,70.0,3.4,29.0,280.0,221.16,150.36
2016,7,28,17,45,572.5,63.0,3.3,28.0,231.0,166.13,105.13
2016,7,28,18,0,524.0,56.0,3.2,27.0,182.0,116.67,66.58
2016,7,28,18,15,449.5,47.5,3.1,26.0,137.0,69.87,35.76
2016,7,28,18,30,375.0,39.0,3.0,25.0,92.0,32.14,21.24
2016,7,28,18,45,263.5,27.0,2.9,24.0,57.0,21.3,10.86
2016,7,28,19,0,152.0,15.0,2.8,23.0,22.0,11.92,0.0
2016,7,28,19,15,76.0,7.5,2.8,22.5,11.0,7.15,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,8.5,2.3,16.5,11.5,8.1,0.0
2016,7,29,5,30,106.0,17.0,2.3,17.0,23.0,13.34,0.0
2016,7,29,5,45,190.0,33.0,2.3,17.5,56.5,25.65,15.41
2016,7,29,6,0,274.0,49.0,2.3,18.0,90.0,43.55,26.83
2016,7,29,6,15,342.0,62.0,2.3,18.5,133.5,79.72,47.87
2016,7,29,6,30,410.0,75.0,2.3,19.0,177.0,124.16,79.94
2016,7,29,6,45,456.0,86.0,2.3,20.0,224.0,170.58,117.47
2016,7,29,7,0,502.0,97.0,2.3,21.0,271.0,222.32,160.71
2016,7,29,7,15,540.5,105.5,2.3,22.0,320.0,276.35,206.09
2016,7,29,7,30,579.0,114.0,2.3,23.0,369.0,332.63,252.49
2016,7,29,7,45,606.0,121.5,2.3,24.0,417.5,386.64,296.04
2016,7,29,8,0,633.0,129.0,2.3,25.0,466.0,442.74,339.71
2016,7,29,8,15,656.5,135.0,2.3,25.5,512.5,497.26,381.43
2016,7,29,8,30,680.0,141.0,2.3,26.0,559.0,552.89,422.64
2016,7,29,8,45,697.5,146.0,2.3,27.0,602.5,604.47,458.76
2016,7,29,9,0,715.0,151.0,2.3,28.0,646.0,655.96,493.6
2016,7,29,9,15,729.0,155.0,2.35,29.0,685.5,703.5,524.83
2016,7,29,9,30,743.0,159.0,2.4,30.0,725.0,750.1,554.4
2016,7,29,9,45,778.0,148.5,2.45,31.0,765.0,795.75,581.72
2016,7,29,10,0,813.0,138.0,2.5,32.0,805.0,843.09,609.61
2016,7,29,10,15,820.5,140.0,2.55,32.5,833.5,878.38,630.43
2016,7,29,10,30,828.0,142.0,2.6,33.0,862.0,911.18,649.55
2016,7,29,10,45,833.0,143.5,2.7,34.0,883.5,931.24,659.48
2016,7,29,11,0,838.0,145.0,2.8,35.0,905.0,955.09,671.86
2016,7,29,11,15,841.5,146.0,2.85,35.5,919.5,973.97,682.02
2016,7,29,11,30,845.0,147.0,2.9,36.0,934.0,989.68,690.27
2016,7,29,11,45,847.5,146.5,3.0,36.5,941.5,999.68,695.44
2016,7,29,12,0,850.0,146.0,3.1,37.0,949.0,1006.37,698.68
2016,7,29,12,15,850.5,146.5,3.15,37.0,948.5,1008.68,700.41
2016,7,29,12,30,851.0,147.0,3.2,37.0,948.0,1007.63,700.18
2016,7,29,12,45,863.5,137.0,3.3,37.5,944.5,1004.76,697.87
2016,7,29,13,0,876.0,127.0,3.4,38.0,941.0,998.18,693.34
2016,7,29,13,15,873.0,126.0,3.45,37.5,926.0,981.8,685.36
2016,7,29,13,30,870.0,125.0,3.5,37.0,911.0,962.14,675.37
2016,7,29,13,45,865.5,123.5,3.6,37.0,889.0,937.39,661.04
2016,7,29,14,0,861.0,122.0,3.7,37.0,867.0,909.62,644.72
2016,7,29,14,15,854.0,120.5,3.75,36.5,838.0,876.79,626.07
2016,7,29,14,30,847.0,119.0,3.8,36.0,809.0,841.4,605.53
2016,7,29,14,45,838.5,116.5,3.85,36.0,774.5,801.4,580.44
2016,7,29,15,0,830.0,114.0,3.9,36.0,740.0,759.33,553.72
2016,7,29,15,15,817.5,111.5,3.9,35.5,700.0,715.4,526.33
2016,7,29,15,30,805.0,109.0,3.9,35.0,660.0,666.72,494.09
2016,7,29,15,45,789.5,105.5,3.9,35.0,615.5,614.1,456.6
2016,7,29,16,0,774.0,102.0,3.9,35.0,571.0,561.03,417.81
2016,7,29,16,15,753.0,98.0,3.85,34.0,523.5,504.34,376.8
2016,7,29,16,30,732.0,94.0,3.8,33.0,476.0,448.34,334.75
2016,7,29,16,45,704.0,89.5,3.8,32.5,426.0,388.86,288.07
2016,7,29,17,0,676.0,85.0,3.8,32.0,376.0,332.22,242.14
2016,7,29,17,15,639.0,79.5,3.7,30.5,326.0,274.19,195.01
2016,7,29,17,30,602.0,74.0,3.6,29.0,276.0,219.85,149.94
2016,7,29,17,45,548.0,67.0,3.5,28.0,226.5,164.87,105.08
2016,7,29,18,0,494.0,60.0,3.4,27.0,177.0,116.15,67.43
2016,7,29,18,15,419.0,50.0,3.25,26.0,132.5,69.76,36.8
2016,7,29,18,30,344.0,40.0,3.1,25.0,88.0,32.55,21.53
2016,7,29,18,45,232.0,27.0,3.0,24.0,53.5,21.4,10.71
2016,7,29,19,0,120.0,14.0,2.9,23.0,19.0,13.34,0.0
2016,7,29,19,15,60.0,7.0,2.85,22.5,9.5,6.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.5,2.2,15.5,11.5,8.1,0.0
2016,7,30,5,30,126.0,17.0,2.2,16.0,23.0,13.38,0.0
2016,7,30,5,45,229.0,31.0,2.25,16.5,58.5,24.11,14.08
2016,7,30,6,0,332.0,45.0,2.3,17.0,94.0,42.0,25.1
2016,7,30,6,15,404.5,55.5,2.3,17.5,139.0,79.73,45.74
2016,7,30,6,30,477.0,66.0,2.3,18.0,184.0,126.36,79.14
2016,7,30,6,45,530.5,74.0,2.3,19.0,233.5,175.6,119.06
2016,7,30,7,0,584.0,82.0,2.3,20.0,283.0,231.04,165.77
2016,7,30,7,15,621.5,88.0,2.3,21.0,333.5,285.4,212.28
2016,7,30,7,30,659.0,94.0,2.3,22.0,384.0,343.49,260.9
2016,7,30,7,45,689.5,98.5,2.3,23.0,434.0,400.5,307.39
2016,7,30,8,0,720.0,103.0,2.3,24.0,484.0,459.81,354.0
2016,7,30,8,15,741.5,107.0,2.3,25.0,532.0,516.12,396.67
2016,7,30,8,30,763.0,111.0,2.3,26.0,580.0,572.48,437.75
2016,7,30,8,45,782.0,113.5,2.35,27.0,625.0,626.11,475.62
2016,7,30,9,0,801.0,116.0,2.4,28.0,670.0,679.57,512.08
2016,7,30,9,15,814.0,119.0,2.5,29.0,710.5,728.66,543.9
2016,7,30,9,30,827.0,122.0,2.6,30.0,751.0,776.47,573.32
2016,7,30,9,45,854.0,114.5,2.75,31.0,790.0,819.17,599.08
2016,7,30,10,0,881.0,107.0,2.9,32.0,829.0,864.82,626.42
2016,7,30,10,15,888.0,108.5,3.05,32.5,858.0,900.73,648.3
2016,7,30,10,30,895.0,110.0,3.2,33.0,887.0,933.93,668.35
2016,7,30,10,45,899.0,111.5,3.35,33.5,909.0,961.43,684.66
2016,7,30,11,0,903.0,113.0,3.5,34.0,931.0,985.75,698.94
2016,7,30,11,15,906.5,114.0,3.65,34.0,946.0,1005.78,711.98
2016,7,30,11,30,910.0,115.0,3.8,34.0,961.0,1022.4,722.95
2016,7,30,11,45,910.0,116.5,3.95,34.5,968.0,1032.54,728.44
2016,7,30,12,0,910.0,118.0,4.1,35.0,975.0,1039.08,731.78
2016,7,30,12,15,910.0,118.0,4.15,35.0,975.0,1040.48,732.88
2016,7,30,12,30,910.0,118.0,4.2,35.0,975.0,1038.27,731.85
2016,7,30,12,45,893.0,127.5,4.3,35.5,962.5,1025.12,722.83
2016,7,30,13,0,876.0,137.0,4.4,36.0,950.0,1008.64,711.84
2016,7,30,13,15,873.0,136.5,4.4,35.5,935.0,992.73,703.68
2016,7,30,13,30,870.0,136.0,4.4,35.0,920.0,973.53,693.43
2016,7,30,13,45,864.0,135.0,4.4,35.0,897.5,947.84,677.58
2016,7,30,14,0,858.0,134.0,4.4,35.0,875.0,919.2,659.83
2016,7,30,14,15,851.0,132.0,4.4,34.5,845.5,885.9,640.3
2016,7,30,14,30,844.0,130.0,4.4,34.0,816.0,855.13,622.29
2016,7,30,14,45,837.0,126.5,4.4,34.0,782.0,814.74,596.38
2016,7,30,15,0,830.0,123.0,4.4,34.0,748.0,772.17,568.81
2016,7,30,15,15,817.5,120.0,4.3,33.5,707.5,724.14,537.99
2016,7,30,15,30,805.0,117.0,4.2,33.0,667.0,674.83,504.44
2016,7,30,15,45,795.0,111.0,4.15,32.5,623.5,623.06,468.12
2016,7,30,16,0,785.0,105.0,4.1,32.0,580.0,570.31,429.98
2016,7,30,16,15,764.0,101.0,4.05,31.0,531.5,512.96,387.96
2016,7,30,16,30,743.0,97.0,4.0,30.0,483.0,456.29,344.87
2016,7,30,16,45,724.5,90.0,3.95,29.5,434.0,397.67,298.12
2016,7,30,17,0,706.0,83.0,3.9,29.0,385.0,340.82,251.19
2016,7,30,17,15,669.5,77.5,3.8,28.0,333.5,281.17,201.64
2016,7,30,17,30,633.0,72.0,3.7,27.0,282.0,225.13,154.24
2016,7,30,17,45,591.0,63.5,3.6,26.0,233.0,169.11,107.56
2016,7,30,18,0,549.0,55.0,3.5,25.0,184.0,117.92,67.1
2016,7,30,18,15,471.5,46.5,3.4,24.0,138.0,69.47,35.27
2016,7,30,18,30,394.0,38.0,3.3,23.0,92.0,30.49,19.96
2016,7,30,18,45,280.5,26.0,3.25,22.0,56.5,20.63,9.96
2016,7,30,19,0,167.0,14.0,3.2,21.0,21.0,13.34,0.0
2016,7,30,19,15,83.5,7.0,3.15,20.0,10.5,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
