Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,8.0,1.85,13.5,13.5,7.63,0.0
2016,7,31,5,30,231.0,16.0,2.0,14.0,27.0,12.75,0.0
2016,7,31,5,45,349.5,26.0,2.15,14.5,66.0,20.25,10.92
2016,7,31,6,0,468.0,36.0,2.3,15.0,105.0,35.77,18.72
2016,7,31,6,15,539.5,43.0,2.25,15.5,152.5,78.47,40.01
2016,7,31,6,30,611.0,50.0,2.2,16.0,200.0,131.58,78.21
2016,7,31,6,45,656.5,55.5,2.2,17.0,250.5,184.65,122.35
2016,7,31,7,0,702.0,61.0,2.2,18.0,301.0,242.85,172.81
2016,7,31,7,15,735.0,65.0,2.15,19.0,353.0,300.44,223.21
2016,7,31,7,30,768.0,69.0,2.1,20.0,405.0,361.09,274.91
2016,7,31,7,45,788.5,73.5,2.1,21.0,455.0,419.55,323.42
2016,7,31,8,0,809.0,78.0,2.1,22.0,505.0,479.06,370.77
2016,7,31,8,15,827.5,81.0,2.1,22.5,553.5,536.15,415.22
2016,7,31,8,30,846.0,84.0,2.1,23.0,602.0,593.54,458.28
2016,7,31,8,45,853.5,89.5,2.15,24.0,645.5,646.28,495.68
2016,7,31,9,0,861.0,95.0,2.2,25.0,689.0,697.59,530.66
2016,7,31,9,15,872.0,97.0,2.25,26.0,729.0,746.24,561.02
2016,7,31,9,30,883.0,99.0,2.3,27.0,769.0,793.29,589.64
2016,7,31,9,45,869.0,113.0,2.4,28.0,798.0,830.27,611.34
2016,7,31,10,0,855.0,127.0,2.5,29.0,827.0,863.26,630.18
2016,7,31,10,15,862.5,128.5,2.6,29.5,855.5,898.84,651.82
2016,7,31,10,30,870.0,130.0,2.7,30.0,884.0,931.81,671.57
2016,7,31,10,45,863.5,138.5,2.8,31.0,902.5,955.86,684.11
2016,7,31,11,0,857.0,147.0,2.9,32.0,921.0,976.31,694.35
2016,7,31,11,15,860.5,147.5,2.95,32.0,936.0,995.05,705.97
2016,7,31,11,30,864.0,148.0,3.0,32.0,951.0,1010.54,715.62
2016,7,31,11,45,857.5,154.0,3.15,32.5,955.5,1018.14,719.75
2016,7,31,12,0,851.0,160.0,3.3,33.0,960.0,1031.93,727.9
2016,7,31,12,15,851.0,160.0,3.35,33.0,959.5,1033.28,728.97
2016,7,31,12,30,851.0,160.0,3.4,33.0,959.0,1031.12,728.06
2016,7,31,12,45,871.5,145.5,3.5,33.5,958.0,1022.14,721.86
2016,7,31,13,0,892.0,131.0,3.6,34.0,957.0,1018.86,719.39
2016,7,31,13,15,888.5,130.5,3.65,34.0,941.5,1002.2,709.62
2016,7,31,13,30,885.0,130.0,3.7,34.0,926.0,982.2,697.86
2016,7,31,13,45,879.0,128.5,3.8,34.0,903.0,955.63,682.2
2016,7,31,14,0,873.0,127.0,3.9,34.0,880.0,926.06,664.55
2016,7,31,14,15,865.5,125.5,3.95,33.5,850.5,892.33,645.11
2016,7,31,14,30,858.0,124.0,4.0,33.0,821.0,856.02,623.73
2016,7,31,14,45,849.5,121.0,4.05,33.0,785.5,815.0,597.68
2016,7,31,15,0,841.0,118.0,4.1,33.0,750.0,775.53,572.44
2016,7,31,15,15,828.0,115.5,4.1,32.5,709.0,727.15,541.69
2016,7,31,15,30,815.0,113.0,4.1,32.0,668.0,677.5,508.3
2016,7,31,15,45,800.5,108.5,4.15,31.5,623.0,623.87,470.72
2016,7,31,16,0,786.0,104.0,4.2,31.0,578.0,569.67,431.53
2016,7,31,16,15,764.5,100.5,4.15,30.0,529.5,512.46,389.35
2016,7,31,16,30,743.0,97.0,4.1,29.0,481.0,455.96,346.14
2016,7,31,16,45,718.5,91.0,4.05,28.0,430.5,395.76,298.59
2016,7,31,17,0,694.0,85.0,4.0,27.0,380.0,337.98,251.24
2016,7,31,17,15,655.5,79.5,3.9,26.0,328.5,278.37,201.38
2016,7,31,17,30,617.0,74.0,3.8,25.0,277.0,222.61,153.96
2016,7,31,17,45,568.0,66.0,3.7,24.0,227.5,166.69,107.36
2016,7,31,18,0,519.0,58.0,3.6,23.0,178.0,116.46,67.75
2016,7,31,18,15,440.0,48.5,3.45,22.0,132.5,68.84,36.24
2016,7,31,18,30,361.0,39.0,3.3,21.0,87.0,30.92,20.46
2016,7,31,18,45,244.5,26.0,3.15,20.0,52.5,20.75,9.82
2016,7,31,19,0,128.0,13.0,3.0,19.0,18.0,12.39,0.0
2016,7,31,19,15,64.0,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,103.5,8.0,1.65,13.5,12.5,7.63,0.0
2016,8,1,5,30,207.0,16.0,1.8,14.0,25.0,12.83,0.0
2016,8,1,5,45,328.0,26.0,1.95,15.0,62.5,20.34,10.8
2016,8,1,6,0,449.0,36.0,2.1,16.0,100.0,35.19,18.57
2016,8,1,6,15,522.0,43.0,2.1,16.5,147.0,76.85,39.2
2016,8,1,6,30,595.0,50.0,2.1,17.0,194.0,127.36,75.08
2016,8,1,6,45,390.0,90.0,2.1,17.5,194.0,160.73,113.03
2016,8,1,7,0,185.0,130.0,2.1,18.0,194.0,168.36,128.58
2016,8,1,7,15,472.0,99.0,2.05,18.5,296.0,246.35,186.51
2016,8,1,7,30,759.0,68.0,2.0,19.0,398.0,356.62,272.74
2016,8,1,7,45,784.5,71.0,2.0,20.0,448.5,415.28,321.3
2016,8,1,8,0,810.0,74.0,2.0,21.0,499.0,475.44,369.33
2016,8,1,8,15,828.5,76.5,2.0,21.5,547.5,532.22,413.74
2016,8,1,8,30,847.0,79.0,2.0,22.0,596.0,589.19,456.66
2016,8,1,8,45,861.5,81.0,2.0,23.0,641.0,642.95,494.82
2016,8,1,9,0,876.0,83.0,2.0,24.0,686.0,695.93,530.45
2016,8,1,9,15,887.0,85.0,2.05,24.5,726.5,745.26,562.37
2016,8,1,9,30,898.0,87.0,2.1,25.0,767.0,792.95,592.66
2016,8,1,9,45,901.5,91.0,2.2,26.0,800.5,834.69,617.69
2016,8,1,10,0,905.0,95.0,2.3,27.0,834.0,873.76,640.61
2016,8,1,10,15,911.5,96.5,2.4,27.5,863.0,910.05,662.72
2016,8,1,10,30,918.0,98.0,2.5,28.0,892.0,943.52,682.85
2016,8,1,10,45,922.5,99.0,2.6,29.0,914.0,971.59,698.02
2016,8,1,11,0,927.0,100.0,2.7,30.0,936.0,996.42,711.04
2016,8,1,11,15,930.0,100.5,2.8,30.5,951.0,1015.89,722.08
2016,8,1,11,30,933.0,101.0,2.9,31.0,966.0,1031.84,730.98
2016,8,1,11,45,934.5,101.0,3.0,31.5,973.5,1042.16,736.43
2016,8,1,12,0,936.0,101.0,3.1,32.0,981.0,1048.81,739.7
2016,8,1,12,15,936.0,101.0,3.15,32.0,980.5,1050.23,740.91
2016,8,1,12,30,936.0,101.0,3.2,32.0,980.0,1047.91,739.94
2016,8,1,12,45,929.5,104.5,3.3,32.5,970.5,1039.0,733.86
2016,8,1,13,0,923.0,108.0,3.4,33.0,961.0,1026.51,725.66
2016,8,1,13,15,919.5,107.0,3.5,33.0,945.5,1008.84,715.73
2016,8,1,13,30,916.0,106.0,3.6,33.0,930.0,987.72,703.62
2016,8,1,13,45,913.0,104.5,3.7,33.0,907.5,963.2,689.31
2016,8,1,14,0,910.0,103.0,3.8,33.0,885.0,935.42,672.83
2016,8,1,14,15,903.5,101.5,3.85,32.5,855.5,901.43,653.25
2016,8,1,14,30,897.0,100.0,3.9,32.0,826.0,864.68,631.61
2016,8,1,14,45,890.0,97.5,3.95,32.0,791.0,823.92,605.75
2016,8,1,15,0,883.0,95.0,4.0,32.0,756.0,780.82,578.04
2016,8,1,15,15,872.0,92.5,4.0,31.5,715.5,732.69,547.44
2016,8,1,15,30,861.0,90.0,4.0,31.0,675.0,683.0,514.96
2016,8,1,15,45,848.5,86.5,4.05,30.5,630.0,630.04,477.66
2016,8,1,16,0,836.0,83.0,4.1,30.0,585.0,576.18,438.45
2016,8,1,16,15,817.0,80.5,4.1,29.0,536.5,519.74,396.6
2016,8,1,16,30,798.0,78.0,4.1,28.0,488.0,462.71,352.65
2016,8,1,16,45,775.0,73.5,4.1,27.5,437.5,402.62,304.07
2016,8,1,17,0,752.0,69.0,4.1,27.0,387.0,343.92,255.01
2016,8,1,17,15,717.0,64.5,4.0,25.5,335.5,283.27,204.15
2016,8,1,17,30,682.0,60.0,3.9,24.0,284.0,226.0,155.09
2016,8,1,17,45,633.5,54.5,3.85,23.0,233.5,168.95,106.92
2016,8,1,18,0,585.0,49.0,3.8,22.0,183.0,115.64,64.56
2016,8,1,18,15,506.5,41.5,3.7,21.0,136.5,65.99,32.04
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,26.2,16.52
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,18.56,7.86
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,12.39,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.5,7.5,2.0,12.5,12.5,7.15,0.0
2016,8,2,5,30,211.0,15.0,2.2,13.0,25.0,11.98,0.0
2016,8,2,5,45,336.5,25.0,2.4,14.0,63.0,19.53,10.02
2016,8,2,6,0,462.0,35.0,2.6,15.0,101.0,34.24,17.92
2016,8,2,6,15,537.0,42.0,2.6,15.5,148.5,76.84,38.85
2016,8,2,6,30,612.0,49.0,2.6,16.0,196.0,130.25,77.06
2016,8,2,6,45,436.0,86.0,2.6,16.5,203.5,166.15,116.17
2016,8,2,7,0,260.0,123.0,2.6,17.0,211.0,182.21,138.18
2016,8,2,7,15,521.0,95.0,2.6,17.5,308.5,260.01,197.41
2016,8,2,7,30,782.0,67.0,2.6,18.0,406.0,364.23,280.19
2016,8,2,7,45,809.0,70.0,2.6,19.0,458.0,424.9,330.94
2016,8,2,8,0,836.0,73.0,2.6,20.0,510.0,487.19,381.16
2016,8,2,8,15,855.0,75.5,2.6,21.0,560.0,545.69,426.58
2016,8,2,8,30,874.0,78.0,2.6,22.0,610.0,604.38,470.29
2016,8,2,8,45,889.5,80.0,2.6,23.0,656.5,660.18,510.21
2016,8,2,9,0,905.0,82.0,2.6,24.0,703.0,715.22,547.4
2016,8,2,9,15,916.5,83.5,2.6,24.5,744.5,765.73,579.99
2016,8,2,9,30,928.0,85.0,2.6,25.0,786.0,814.56,610.82
2016,8,2,9,45,932.0,89.5,2.65,26.0,821.0,858.42,636.88
2016,8,2,10,0,936.0,94.0,2.7,27.0,856.0,899.55,660.69
2016,8,2,10,15,943.0,95.0,2.75,27.5,886.0,936.79,682.92
2016,8,2,10,30,950.0,96.0,2.8,28.0,916.0,971.12,703.09
2016,8,2,10,45,956.0,96.0,2.85,28.5,939.5,1000.38,719.87
2016,8,2,11,0,962.0,96.0,2.9,29.0,963.0,1026.32,734.51
2016,8,2,11,15,965.5,97.0,2.95,29.5,978.5,1047.42,746.07
2016,8,2,11,30,969.0,98.0,3.0,30.0,994.0,1064.86,755.38
2016,8,2,11,45,971.5,98.0,3.05,30.5,1002.5,1076.52,761.16
2016,8,2,12,0,974.0,98.0,3.1,31.0,1011.0,1084.36,764.69
2016,8,2,12,15,974.0,98.0,3.15,31.0,1010.5,1085.82,765.93
2016,8,2,12,30,974.0,98.0,3.2,31.0,1010.0,1083.38,764.92
2016,8,2,12,45,964.5,103.0,3.25,31.5,999.5,1072.77,757.4
2016,8,2,13,0,955.0,108.0,3.3,32.0,989.0,1058.46,747.75
2016,8,2,13,15,951.5,107.0,3.35,32.0,973.0,1040.29,737.28
2016,8,2,13,30,948.0,106.0,3.4,32.0,957.0,1018.53,724.59
2016,8,2,13,45,943.5,105.0,3.45,32.0,933.5,992.37,709.11
2016,8,2,14,0,939.0,104.0,3.5,32.0,910.0,962.89,691.47
2016,8,2,14,15,932.0,102.5,3.5,31.5,879.0,927.56,670.99
2016,8,2,14,30,925.0,101.0,3.5,31.0,848.0,889.39,648.44
2016,8,2,14,45,916.0,99.0,3.5,31.0,811.5,846.45,621.18
2016,8,2,15,0,907.0,97.0,3.5,31.0,775.0,801.23,592.12
2016,8,2,15,15,895.0,95.0,3.5,30.5,733.0,751.79,560.96
2016,8,2,15,30,883.0,93.0,3.5,30.0,691.0,700.81,527.86
2016,8,2,15,45,868.0,90.0,3.5,30.0,644.0,645.64,488.1
2016,8,2,16,0,853.0,87.0,3.5,30.0,597.0,589.77,446.73
2016,8,2,16,15,832.5,84.0,3.45,29.0,547.0,531.14,403.56
2016,8,2,16,30,812.0,81.0,3.4,28.0,497.0,471.95,358.29
2016,8,2,16,45,784.5,77.0,3.4,27.5,444.5,409.59,308.35
2016,8,2,17,0,757.0,73.0,3.4,27.0,392.0,349.13,258.23
2016,8,2,17,15,719.5,68.5,3.35,26.0,339.0,287.35,206.4
2016,8,2,17,30,682.0,64.0,3.3,25.0,286.0,229.25,156.74
2016,8,2,17,45,627.0,58.0,3.25,24.0,234.0,168.79,106.45
2016,8,2,18,0,572.0,52.0,3.2,23.0,182.0,116.18,65.25
2016,8,2,18,15,488.0,44.0,3.15,22.0,135.0,66.54,33.11
2016,8,2,18,30,404.0,36.0,3.1,21.0,88.0,28.16,18.03
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.0,19.63,8.06
2016,8,2,19,0,122.0,13.0,3.1,19.0,16.0,12.39,0.0
2016,8,2,19,15,61.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,7.63,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,15.25,0.0
2016,8,3,5,45,268.0,28.0,2.4,14.5,58.0,22.42,12.06
2016,8,3,6,0,398.0,40.0,2.6,15.0,95.0,37.67,21.59
2016,8,3,6,15,479.0,48.5,2.55,15.5,142.5,78.2,42.19
2016,8,3,6,30,560.0,57.0,2.5,16.0,190.0,128.67,78.0
2016,8,3,6,45,615.0,63.0,2.45,17.0,242.0,181.4,121.3
2016,8,3,7,0,670.0,69.0,2.4,18.0,294.0,240.43,171.89
2016,8,3,7,15,707.5,74.0,2.35,19.0,346.5,300.25,223.82
2016,8,3,7,30,745.0,79.0,2.3,20.0,399.0,362.23,276.38
2016,8,3,7,45,773.0,82.5,2.25,21.0,451.5,421.91,325.62
2016,8,3,8,0,801.0,86.0,2.2,22.0,504.0,483.47,374.36
2016,8,3,8,15,821.0,89.0,2.2,22.5,553.5,541.75,419.65
2016,8,3,8,30,841.0,92.0,2.2,23.0,603.0,600.39,463.58
2016,8,3,8,45,857.5,94.5,2.2,24.0,649.0,654.57,501.86
2016,8,3,9,0,874.0,97.0,2.2,25.0,695.0,709.41,539.08
2016,8,3,9,15,885.5,99.0,2.2,26.0,736.5,759.16,569.67
2016,8,3,9,30,897.0,101.0,2.2,27.0,778.0,807.3,598.46
2016,8,3,9,45,909.5,101.0,2.25,28.0,814.5,852.33,624.94
2016,8,3,10,0,922.0,101.0,2.3,29.0,851.0,895.3,649.59
2016,8,3,10,15,928.5,102.5,2.4,29.5,880.5,932.2,671.71
2016,8,3,10,30,935.0,104.0,2.5,30.0,910.0,966.2,691.85
2016,8,3,10,45,940.5,104.5,2.6,31.0,932.5,995.15,707.27
2016,8,3,11,0,946.0,105.0,2.7,32.0,955.0,1020.83,720.54
2016,8,3,11,15,949.0,105.5,2.85,32.5,970.5,1040.64,732.05
2016,8,3,11,30,952.0,106.0,3.0,33.0,986.0,1056.84,741.39
2016,8,3,11,45,954.0,106.0,3.15,33.5,993.5,1067.84,747.57
2016,8,3,12,0,956.0,106.0,3.3,34.0,1001.0,1075.06,751.51
2016,8,3,12,15,956.5,106.0,3.45,34.0,1000.5,1076.97,753.81
2016,8,3,12,30,957.0,106.0,3.6,34.0,1000.0,1075.05,753.85
2016,8,3,12,45,954.5,106.5,3.75,34.0,992.0,1066.83,750.05
2016,8,3,13,0,952.0,107.0,3.9,34.0,984.0,1054.86,743.97
2016,8,3,13,15,949.0,106.0,4.0,33.5,968.0,1037.16,735.49
2016,8,3,13,30,946.0,105.0,4.1,33.0,952.0,1015.88,724.72
2016,8,3,13,45,943.0,103.5,4.2,33.0,929.5,990.58,709.86
2016,8,3,14,0,940.0,102.0,4.3,33.0,907.0,961.9,692.75
2016,8,3,14,15,934.0,100.5,4.35,32.5,877.0,927.35,672.81
2016,8,3,14,30,928.0,99.0,4.4,32.0,847.0,889.88,650.73
2016,8,3,14,45,921.5,96.5,4.45,31.5,811.0,848.27,625.55
2016,8,3,15,0,915.0,94.0,4.5,31.0,775.0,804.17,598.3
2016,8,3,15,15,903.5,91.5,4.45,30.0,733.0,754.18,567.31
2016,8,3,15,30,892.0,89.0,4.4,29.0,691.0,702.58,534.37
2016,8,3,15,45,879.0,86.0,4.35,28.5,645.0,648.19,495.44
2016,8,3,16,0,866.0,83.0,4.3,28.0,599.0,592.88,454.6
2016,8,3,16,15,846.0,80.0,4.2,27.0,548.5,533.21,409.87
2016,8,3,16,30,826.0,77.0,4.1,26.0,498.0,474.02,363.78
2016,8,3,16,45,800.0,73.5,4.05,25.0,445.5,411.99,313.85
2016,8,3,17,0,774.0,70.0,4.0,24.0,393.0,351.66,263.43
2016,8,3,17,15,737.0,65.5,3.85,23.0,340.0,289.01,209.92
2016,8,3,17,30,700.0,61.0,3.7,22.0,287.0,229.98,158.62
2016,8,3,17,45,645.5,55.5,3.6,21.0,234.5,170.72,108.52
2016,8,3,18,0,591.0,50.0,3.5,20.0,182.0,115.92,65.06
2016,8,3,18,15,506.5,42.0,3.35,19.0,134.5,65.17,32.01
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,26.48,16.81
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,18.35,6.67
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,11.44,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.5,2.35,12.5,10.5,7.15,0.0
2016,8,4,5,30,174.0,15.0,2.5,13.0,21.0,14.3,0.0
2016,8,4,5,45,306.0,26.0,2.7,13.5,58.5,20.66,10.47
2016,8,4,6,0,438.0,37.0,2.9,14.0,96.0,35.27,19.45
2016,8,4,6,15,517.0,44.5,2.9,14.5,144.0,77.18,40.13
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,128.74,76.79
2016,8,4,6,45,374.5,90.5,2.9,16.0,186.0,157.97,112.11
2016,8,4,7,0,153.0,129.0,2.9,17.0,180.0,159.26,122.8
2016,8,4,7,15,130.5,152.5,2.9,17.5,201.0,184.57,145.0
2016,8,4,7,30,108.0,176.0,2.9,18.0,222.0,207.33,164.18
2016,8,4,7,45,178.0,195.5,2.95,18.5,283.0,263.91,209.19
2016,8,4,8,0,248.0,215.0,3.0,19.0,344.0,331.54,262.59
2016,8,4,8,15,556.5,149.0,3.05,19.5,475.0,457.77,362.51
2016,8,4,8,30,865.0,83.0,3.1,20.0,606.0,604.49,476.23
2016,8,4,8,45,880.0,85.0,3.15,21.0,652.0,659.66,515.96
2016,8,4,9,0,895.0,87.0,3.2,22.0,698.0,714.02,553.73
2016,8,4,9,15,905.5,88.5,3.25,22.5,738.5,763.46,586.46
2016,8,4,9,30,916.0,90.0,3.3,23.0,779.0,811.15,617.46
2016,8,4,9,45,922.0,92.5,3.4,23.5,814.0,854.19,645.09
2016,8,4,10,0,928.0,95.0,3.5,24.0,849.0,894.66,670.69
2016,8,4,10,15,933.5,96.0,3.55,24.0,877.5,930.37,693.89
2016,8,4,10,30,939.0,97.0,3.6,24.0,906.0,963.1,715.03
2016,8,4,10,45,943.0,98.0,3.65,24.5,927.5,991.28,731.68
2016,8,4,11,0,947.0,99.0,3.7,25.0,949.0,1016.1,746.08
2016,8,4,11,15,949.0,99.5,3.75,25.0,963.0,1034.95,758.07
2016,8,4,11,30,951.0,100.0,3.8,25.0,977.0,1050.16,767.8
2016,8,4,11,45,951.0,101.0,3.85,25.5,983.5,1060.18,772.75
2016,8,4,12,0,951.0,102.0,3.9,26.0,990.0,1066.4,775.37
2016,8,4,12,15,950.5,102.0,3.95,26.0,989.0,1067.27,776.19
2016,8,4,12,30,950.0,102.0,4.0,26.0,988.0,1064.33,774.71
2016,8,4,12,45,941.0,106.0,4.1,26.0,977.5,1053.26,768.4
2016,8,4,13,0,932.0,110.0,4.2,26.0,967.0,1038.58,759.86
2016,8,4,13,15,929.0,109.0,4.3,25.5,951.0,1021.12,751.02
2016,8,4,13,30,926.0,108.0,4.4,25.0,935.0,1000.15,739.82
2016,8,4,13,45,921.5,107.0,4.5,25.0,912.0,974.36,723.91
2016,8,4,14,0,917.0,106.0,4.6,25.0,889.0,945.33,706.0
2016,8,4,14,15,910.0,104.5,4.6,24.5,859.0,910.51,684.74
2016,8,4,14,30,903.0,103.0,4.6,24.0,829.0,872.92,661.38
2016,8,4,14,45,894.5,100.5,4.6,23.5,793.0,830.53,634.37
2016,8,4,15,0,886.0,98.0,4.6,23.0,757.0,785.88,605.4
2016,8,4,15,15,874.5,96.0,4.55,22.5,715.5,737.55,573.07
2016,8,4,15,30,863.0,94.0,4.5,22.0,674.0,687.69,538.67
2016,8,4,15,45,848.0,91.0,4.45,22.0,628.0,633.33,497.44
2016,8,4,16,0,833.0,88.0,4.4,22.0,582.0,579.43,455.48
2016,8,4,16,15,813.0,84.5,4.35,21.0,532.5,520.42,410.12
2016,8,4,16,30,793.0,81.0,4.3,20.0,483.0,461.89,363.4
2016,8,4,16,45,767.0,77.0,4.25,19.5,431.5,401.11,312.59
2016,8,4,17,0,741.0,73.0,4.2,19.0,380.0,342.1,261.64
2016,8,4,17,15,703.5,68.0,4.1,18.5,328.0,280.69,207.8
2016,8,4,17,30,666.0,63.0,4.0,18.0,276.0,221.55,155.39
2016,8,4,17,45,612.5,57.0,3.9,17.5,225.0,163.84,105.69
2016,8,4,18,0,559.0,51.0,3.8,17.0,174.0,112.32,64.27
2016,8,4,18,15,475.5,42.5,3.65,16.0,127.5,63.18,31.97
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,26.61,17.08
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,17.53,5.48
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,9.53,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,13.34,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,20.76,10.24
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,35.63,20.17
2016,8,5,6,15,490.5,46.5,3.0,14.5,141.0,76.87,40.89
2016,8,5,6,30,572.0,55.0,3.0,15.0,189.0,128.12,77.31
2016,8,5,6,45,286.0,77.0,3.0,15.5,144.0,128.22,91.14
2016,8,5,7,0,0.0,99.0,3.0,16.0,99.0,91.55,71.87
2016,8,5,7,15,7.5,124.0,2.9,16.5,127.5,117.26,92.89
2016,8,5,7,30,15.0,149.0,2.8,17.0,156.0,144.08,114.46
2016,8,5,7,45,29.0,176.5,2.75,17.5,191.0,178.94,142.27
2016,8,5,8,0,43.0,204.0,2.7,18.0,226.0,214.37,170.16
2016,8,5,8,15,78.0,235.5,2.65,18.5,281.0,266.81,211.29
2016,8,5,8,30,113.0,267.0,2.6,19.0,336.0,327.61,258.21
2016,8,5,8,45,500.0,179.5,2.55,19.5,516.0,509.19,402.05
2016,8,5,9,0,887.0,92.0,2.5,20.0,696.0,713.93,555.83
2016,8,5,9,15,898.0,94.0,2.45,20.5,737.5,763.96,587.05
2016,8,5,9,30,909.0,96.0,2.4,21.0,779.0,812.29,617.61
2016,8,5,9,45,911.0,102.0,2.4,22.0,813.0,855.44,643.18
2016,8,5,10,0,913.0,108.0,2.4,23.0,847.0,895.73,666.35
2016,8,5,10,15,919.5,109.5,2.45,23.5,876.5,932.4,688.5
2016,8,5,10,30,926.0,111.0,2.5,24.0,906.0,966.19,708.59
2016,8,5,10,45,932.0,111.0,2.55,24.5,928.5,994.91,725.27
2016,8,5,11,0,938.0,111.0,2.6,25.0,951.0,1020.39,739.83
2016,8,5,11,15,941.0,111.5,2.65,25.5,966.5,1040.06,750.68
2016,8,5,11,30,944.0,112.0,2.7,26.0,982.0,1056.14,759.33
2016,8,5,11,45,946.5,112.0,2.75,26.5,989.5,1067.54,765.1
2016,8,5,12,0,949.0,112.0,2.8,27.0,997.0,1075.19,768.64
2016,8,5,12,15,949.0,112.0,2.9,27.5,996.5,1076.53,768.83
2016,8,5,12,30,949.0,112.0,3.0,28.0,996.0,1074.07,766.77
2016,8,5,12,45,948.5,111.0,3.1,28.5,988.0,1066.27,761.47
2016,8,5,13,0,948.0,110.0,3.2,29.0,980.0,1054.7,753.89
2016,8,5,13,15,945.0,109.0,3.3,29.0,963.5,1036.96,743.97
2016,8,5,13,30,942.0,108.0,3.4,29.0,947.0,1015.64,731.79
2016,8,5,13,45,937.0,107.0,3.5,29.0,923.5,988.96,716.12
2016,8,5,14,0,932.0,106.0,3.6,29.0,900.0,959.01,698.23
2016,8,5,14,15,925.0,104.5,3.65,28.5,869.5,923.68,677.71
2016,8,5,14,30,918.0,103.0,3.7,28.0,839.0,885.53,655.06
2016,8,5,14,45,908.5,101.5,3.8,28.0,802.5,842.73,627.92
2016,8,5,15,0,899.0,100.0,3.9,28.0,766.0,797.71,598.9
2016,8,5,15,15,886.5,97.5,3.9,27.5,723.5,747.51,566.57
2016,8,5,15,30,874.0,95.0,3.9,27.0,681.0,695.84,532.15
2016,8,5,15,45,857.5,92.5,3.95,26.5,634.0,640.44,492.57
2016,8,5,16,0,841.0,90.0,4.0,26.0,587.0,585.68,452.1
2016,8,5,16,15,819.5,87.0,3.95,25.0,536.5,525.88,407.09
2016,8,5,16,30,798.0,84.0,3.9,24.0,486.0,466.7,360.81
2016,8,5,16,45,766.5,80.5,3.85,23.5,433.0,403.77,309.34
2016,8,5,17,0,735.0,77.0,3.8,23.0,380.0,343.21,258.2
2016,8,5,17,15,695.0,72.0,3.65,22.0,327.0,280.05,204.39
2016,8,5,17,30,655.0,67.0,3.5,21.0,274.0,222.01,154.08
2016,8,5,17,45,590.5,61.0,3.4,20.5,222.0,162.95,104.48
2016,8,5,18,0,526.0,55.0,3.3,20.0,170.0,111.46,64.18
2016,8,5,18,15,437.0,45.5,3.15,19.0,123.5,63.15,32.93
2016,8,5,18,30,348.0,36.0,3.0,18.0,77.0,28.63,18.45
2016,8,5,18,45,206.0,22.5,2.9,17.0,44.0,18.14,4.73
2016,8,5,19,0,64.0,9.0,2.8,16.0,11.0,8.58,0.0
2016,8,5,19,15,32.0,4.5,2.7,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,2.8,13.0,17.0,13.34,0.0
2016,8,6,5,45,226.0,27.5,2.85,13.5,52.5,22.32,11.03
2016,8,6,6,0,359.0,41.0,2.9,14.0,88.0,37.71,22.45
2016,8,6,6,15,443.0,50.5,2.9,14.5,135.0,76.95,42.74
2016,8,6,6,30,527.0,60.0,2.9,15.0,182.0,126.59,77.99
2016,8,6,6,45,263.5,80.0,2.9,15.5,141.0,126.56,90.64
2016,8,6,7,0,0.0,100.0,2.9,16.0,100.0,92.46,72.64
2016,8,6,7,15,14.5,128.5,2.9,16.5,135.0,123.63,98.03
2016,8,6,7,30,29.0,157.0,2.9,17.0,170.0,158.15,125.86
2016,8,6,7,45,39.0,181.5,2.9,17.5,200.5,188.1,149.69
2016,8,6,8,0,49.0,206.0,2.9,18.0,231.0,219.35,174.25
2016,8,6,8,15,133.0,235.0,2.95,18.5,313.0,300.3,238.42
2016,8,6,8,30,217.0,264.0,3.0,19.0,395.0,386.89,305.81
2016,8,6,8,45,538.0,183.0,3.05,20.0,540.0,537.53,423.75
2016,8,6,9,0,859.0,102.0,3.1,21.0,685.0,705.04,549.79
2016,8,6,9,15,871.0,104.5,3.15,21.5,726.0,755.15,582.54
2016,8,6,9,30,883.0,107.0,3.2,22.0,767.0,803.72,614.32
2016,8,6,9,45,895.0,107.0,3.25,23.0,803.5,847.92,641.36
2016,8,6,10,0,907.0,107.0,3.3,24.0,840.0,890.06,666.54
2016,8,6,10,15,913.5,108.5,3.4,24.0,869.0,926.56,690.54
2016,8,6,10,30,920.0,110.0,3.5,24.0,898.0,960.19,712.59
2016,8,6,10,45,924.0,111.0,3.6,24.5,920.0,987.92,729.27
2016,8,6,11,0,928.0,112.0,3.7,25.0,942.0,1012.34,743.77
2016,8,6,11,15,930.5,113.0,3.75,25.0,956.5,1031.87,756.21
2016,8,6,11,30,933.0,114.0,3.8,25.0,971.0,1047.82,766.43
2016,8,6,11,45,933.5,114.5,3.9,25.5,978.0,1057.61,771.58
2016,8,6,12,0,934.0,115.0,4.0,26.0,985.0,1063.67,774.46
2016,8,6,12,15,934.0,115.0,4.05,26.0,984.0,1064.96,775.55
2016,8,6,12,30,934.0,115.0,4.1,26.0,983.0,1062.5,774.36
2016,8,6,12,45,924.0,119.5,4.2,26.5,972.5,1050.92,766.17
2016,8,6,13,0,914.0,124.0,4.3,27.0,962.0,1035.8,755.82
2016,8,6,13,15,910.5,123.5,4.3,26.5,945.5,1018.54,746.52
2016,8,6,13,30,907.0,123.0,4.3,26.0,929.0,997.82,734.98
2016,8,6,13,45,902.0,121.5,4.35,26.0,906.0,971.35,718.44
2016,8,6,14,0,897.0,120.0,4.4,26.0,883.0,941.73,699.78
2016,8,6,14,15,889.5,118.5,4.45,25.5,852.5,906.92,678.84
2016,8,6,14,30,882.0,117.0,4.5,25.0,822.0,869.43,655.83
2016,8,6,14,45,873.0,114.5,4.55,25.0,786.0,827.24,628.16
2016,8,6,15,0,864.0,112.0,4.6,25.0,750.0,782.88,598.67
2016,8,6,15,15,851.5,109.5,4.6,24.5,708.5,737.14,568.69
2016,8,6,15,30,839.0,107.0,4.6,24.0,667.0,686.38,533.44
2016,8,6,15,45,824.0,103.0,4.6,23.5,621.0,631.41,493.27
2016,8,6,16,0,809.0,99.0,4.6,23.0,575.0,575.85,451.4
2016,8,6,16,15,787.5,95.5,4.55,22.0,525.5,517.09,406.33
2016,8,6,16,30,766.0,92.0,4.5,21.0,476.0,459.01,360.11
2016,8,6,16,45,740.0,86.5,4.5,20.5,424.5,398.06,309.45
2016,8,6,17,0,714.0,81.0,4.5,20.0,373.0,337.85,257.84
2016,8,6,17,15,674.0,75.5,4.4,19.0,320.5,276.46,204.72
2016,8,6,17,30,634.0,70.0,4.3,18.0,268.0,219.14,154.39
2016,8,6,17,45,577.5,62.5,4.2,17.5,217.5,161.33,104.96
2016,8,6,18,0,521.0,55.0,4.1,17.0,167.0,110.18,64.17
2016,8,6,18,15,430.5,45.0,3.95,16.0,120.5,61.71,32.57
2016,8,6,18,30,340.0,35.0,3.8,15.0,74.0,27.86,17.95
2016,8,6,18,45,170.0,17.5,3.65,14.5,37.0,13.56,1.17
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,144.0,13.0,3.3,12.0,17.0,12.39,0.0
2016,8,7,5,45,288.0,24.0,3.4,12.5,54.0,19.11,8.28
2016,8,7,6,0,432.0,35.0,3.5,13.0,91.0,32.82,17.99
2016,8,7,6,15,515.0,43.0,3.5,13.5,139.5,75.13,38.75
2016,8,7,6,30,598.0,51.0,3.5,14.0,188.0,127.62,76.03
2016,8,7,6,45,652.5,56.5,3.5,14.5,240.5,183.67,122.91
2016,8,7,7,0,707.0,62.0,3.5,15.0,293.0,244.27,176.2
2016,8,7,7,15,743.0,66.5,3.45,15.5,346.5,304.0,229.86
2016,8,7,7,30,779.0,71.0,3.4,16.0,400.0,367.15,285.46
2016,8,7,7,45,806.5,74.0,3.4,17.0,452.5,428.2,337.45
2016,8,7,8,0,834.0,77.0,3.4,18.0,505.0,491.04,388.9
2016,8,7,8,15,853.0,80.0,3.35,18.5,555.0,549.93,436.1
2016,8,7,8,30,872.0,83.0,3.3,19.0,605.0,609.33,481.95
2016,8,7,8,45,888.0,84.5,3.3,20.0,651.5,665.13,522.74
2016,8,7,9,0,904.0,86.0,3.3,21.0,698.0,720.19,560.91
2016,8,7,9,15,915.0,88.0,3.3,21.5,740.0,771.04,594.52
2016,8,7,9,30,926.0,90.0,3.3,22.0,782.0,820.15,626.31
2016,8,7,9,45,930.0,94.0,3.3,23.0,817.0,863.6,652.4
2016,8,7,10,0,934.0,98.0,3.3,24.0,852.0,904.29,676.15
2016,8,7,10,15,940.5,99.5,3.3,24.5,881.5,941.66,698.63
2016,8,7,10,30,947.0,101.0,3.3,25.0,911.0,976.07,718.91
2016,8,7,10,45,952.5,101.0,3.35,25.5,933.5,1004.85,735.72
2016,8,7,11,0,958.0,101.0,3.4,26.0,956.0,1030.28,750.31
2016,8,7,11,15,961.0,102.0,3.45,26.5,971.0,1050.81,761.74
2016,8,7,11,30,964.0,103.0,3.5,27.0,986.0,1067.67,770.86
2016,8,7,11,45,966.0,102.5,3.55,27.5,994.0,1078.19,776.02
2016,8,7,12,0,968.0,102.0,3.6,28.0,1002.0,1084.88,778.88
2016,8,7,12,15,968.0,102.0,3.6,28.0,1001.5,1086.19,779.61
2016,8,7,12,30,968.0,102.0,3.6,28.0,1001.0,1083.59,778.04
2016,8,7,12,45,968.5,101.0,3.65,28.0,993.0,1076.57,774.18
2016,8,7,13,0,969.0,100.0,3.7,28.0,985.0,1065.66,767.97
2016,8,7,13,15,966.0,99.0,3.7,28.0,969.0,1047.49,756.84
2016,8,7,13,30,963.0,98.0,3.7,28.0,953.0,1025.65,743.44
2016,8,7,13,45,960.0,96.5,3.75,28.0,930.0,999.71,727.77
2016,8,7,14,0,957.0,95.0,3.8,28.0,907.0,970.31,709.81
2016,8,7,14,15,951.0,93.5,3.8,27.5,876.5,934.97,688.91
2016,8,7,14,30,945.0,92.0,3.8,27.0,846.0,896.66,665.82
2016,8,7,14,45,937.5,90.0,3.8,27.0,809.5,853.84,638.12
2016,8,7,15,0,930.0,88.0,3.8,27.0,773.0,808.55,608.47
2016,8,7,15,15,919.0,86.0,3.75,26.5,730.5,758.5,576.1
2016,8,7,15,30,908.0,84.0,3.7,26.0,688.0,706.76,541.94
2016,8,7,15,45,893.5,81.5,3.65,26.0,641.0,650.88,500.71
2016,8,7,16,0,879.0,79.0,3.6,26.0,594.0,594.19,457.76
2016,8,7,16,15,859.5,76.5,3.5,25.0,543.5,534.35,412.68
2016,8,7,16,30,840.0,74.0,3.4,24.0,493.0,474.99,366.17
2016,8,7,16,45,813.5,70.5,3.35,23.5,439.5,411.76,314.38
2016,8,7,17,0,787.0,67.0,3.3,23.0,386.0,350.28,262.26
2016,8,7,17,15,749.5,62.5,3.15,22.0,332.5,286.6,207.68
2016,8,7,17,30,712.0,58.0,3.0,21.0,279.0,226.6,155.39
2016,8,7,17,45,655.5,52.5,2.9,20.5,226.0,166.29,104.25
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,112.59,62.02
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.5,59.59,28.29
2016,8,7,18,30,418.0,31.0,2.4,18.0,78.0,24.35,14.65
2016,8,7,18,45,209.0,15.5,2.25,17.0,39.0,11.89,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,8,8,5,30,135.0,12.0,2.3,13.0,16.0,11.44,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.5,18.28,7.16
2016,8,8,6,0,421.0,34.0,2.8,14.0,87.0,31.62,17.13
2016,8,8,6,15,503.5,41.5,2.75,14.5,134.5,72.76,37.06
2016,8,8,6,30,586.0,49.0,2.7,15.0,182.0,124.01,73.18
2016,8,8,6,45,637.5,55.0,2.65,16.0,233.5,179.17,118.93
2016,8,8,7,0,689.0,61.0,2.6,17.0,285.0,238.62,170.5
2016,8,8,7,15,725.0,65.5,2.55,17.5,337.5,297.31,222.61
2016,8,8,7,30,761.0,70.0,2.5,18.0,390.0,359.45,276.59
2016,8,8,7,45,786.5,74.0,2.5,19.0,441.5,419.66,327.13
2016,8,8,8,0,812.0,78.0,2.5,20.0,493.0,481.47,376.95
2016,8,8,8,15,831.5,80.5,2.5,20.5,542.5,539.75,422.96
2016,8,8,8,30,851.0,83.0,2.5,21.0,592.0,597.07,466.65
2016,8,8,8,45,866.0,85.5,2.55,22.0,637.5,652.25,506.49
2016,8,8,9,0,881.0,88.0,2.6,23.0,683.0,706.66,543.9
2016,8,8,9,15,892.0,90.0,2.65,23.5,724.5,756.53,576.57
2016,8,8,9,30,903.0,92.0,2.7,24.0,766.0,804.71,607.55
2016,8,8,9,45,915.5,91.5,2.8,25.0,802.0,849.58,634.9
2016,8,8,10,0,928.0,91.0,2.9,26.0,838.0,892.34,660.41
2016,8,8,10,15,934.5,92.5,2.95,26.5,867.5,929.53,682.84
2016,8,8,10,30,941.0,94.0,3.0,27.0,897.0,963.79,703.17
2016,8,8,10,45,944.5,95.5,3.15,27.5,919.0,992.1,720.3
2016,8,8,11,0,948.0,97.0,3.3,28.0,941.0,1017.0,735.23
2016,8,8,11,15,951.0,97.5,3.4,28.0,956.5,1036.84,748.03
2016,8,8,11,30,954.0,98.0,3.5,28.0,972.0,1053.02,758.62
2016,8,8,11,45,954.0,99.5,3.65,28.5,978.5,1063.52,764.54
2016,8,8,12,0,954.0,101.0,3.8,29.0,985.0,1070.19,768.13
2016,8,8,12,15,954.0,101.0,3.9,29.0,985.0,1071.44,769.56
2016,8,8,12,30,954.0,101.0,4.0,29.0,985.0,1068.84,768.67
2016,8,8,12,45,952.0,101.0,4.15,29.5,976.5,1060.41,762.96
2016,8,8,13,0,950.0,101.0,4.3,30.0,968.0,1048.2,754.91
2016,8,8,13,15,947.0,100.5,4.35,29.5,952.0,1030.77,745.98
2016,8,8,13,30,944.0,100.0,4.4,29.0,936.0,1009.74,734.73
2016,8,8,13,45,940.0,98.5,4.45,29.0,912.5,983.22,718.4
2016,8,8,14,0,936.0,97.0,4.5,29.0,889.0,953.38,699.85
2016,8,8,14,15,930.0,96.0,4.5,28.5,859.0,919.11,679.38
2016,8,8,14,30,924.0,95.0,4.5,28.0,829.0,881.93,656.77
2016,8,8,14,45,916.5,92.5,4.55,28.0,793.0,839.27,629.03
2016,8,8,15,0,909.0,90.0,4.6,28.0,757.0,794.22,599.53
2016,8,8,15,15,897.5,88.0,4.55,27.5,715.0,744.62,567.09
2016,8,8,15,30,886.0,86.0,4.5,27.0,673.0,693.44,532.78
2016,8,8,15,45,872.5,83.0,4.45,26.5,626.5,638.65,493.02
2016,8,8,16,0,859.0,80.0,4.4,26.0,580.0,583.0,451.42
2016,8,8,16,15,839.0,77.0,4.3,25.0,530.0,523.38,406.1
2016,8,8,16,30,819.0,74.0,4.2,24.0,480.0,464.35,359.48
2016,8,8,16,45,794.5,70.0,4.1,23.5,428.0,402.57,308.39
2016,8,8,17,0,770.0,66.0,4.0,23.0,376.0,342.35,256.92
2016,8,8,17,15,732.0,61.5,3.9,22.0,323.0,279.51,202.84
2016,8,8,17,30,694.0,57.0,3.8,21.0,270.0,220.45,151.21
2016,8,8,17,45,640.0,51.0,3.7,20.5,218.5,161.2,100.79
2016,8,8,18,0,586.0,45.0,3.6,20.0,167.0,108.28,59.12
2016,8,8,18,15,495.0,37.5,3.5,19.0,120.0,56.71,26.6
2016,8,8,18,30,404.0,30.0,3.4,18.0,73.0,23.57,13.87
2016,8,8,18,45,202.0,15.0,3.35,17.0,36.5,11.54,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,153.0,11.0,3.0,13.0,15.0,10.48,0.0
2016,8,9,5,45,299.5,21.5,3.1,13.5,51.0,16.99,5.73
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,29.93,15.65
2016,8,9,6,15,527.5,39.0,3.1,14.5,134.5,73.81,37.09
2016,8,9,6,30,609.0,46.0,3.0,15.0,182.0,125.72,73.6
2016,8,9,6,45,450.0,79.5,2.95,16.0,194.0,162.72,112.9
2016,8,9,7,0,291.0,113.0,2.9,17.0,206.0,181.39,136.59
2016,8,9,7,15,534.0,89.0,2.75,17.5,298.0,258.75,196.26
2016,8,9,7,30,777.0,65.0,2.6,18.0,390.0,360.5,277.55
2016,8,9,7,45,801.5,68.5,2.5,18.5,441.5,420.7,328.56
2016,8,9,8,0,826.0,72.0,2.4,19.0,493.0,482.03,378.7
2016,8,9,8,15,845.0,75.0,2.25,19.5,542.5,540.89,424.82
2016,8,9,8,30,864.0,78.0,2.1,20.0,592.0,599.95,469.11
2016,8,9,8,45,879.5,79.5,1.95,21.0,638.0,655.08,507.71
2016,8,9,9,0,895.0,81.0,1.8,22.0,684.0,709.45,543.18
2016,8,9,9,15,906.0,82.5,1.75,22.5,725.0,759.44,574.68
2016,8,9,9,30,917.0,84.0,1.7,23.0,766.0,807.7,604.3
2016,8,9,9,45,926.5,84.5,1.65,24.0,801.5,851.69,629.2
2016,8,9,10,0,936.0,85.0,1.6,25.0,837.0,893.33,651.94
2016,8,9,10,15,942.0,86.5,1.6,25.5,866.5,930.35,673.12
2016,8,9,10,30,948.0,88.0,1.6,26.0,896.0,964.37,692.18
2016,8,9,10,45,953.0,88.0,1.6,27.0,918.0,992.69,706.09
2016,8,9,11,0,958.0,88.0,1.6,28.0,940.0,1017.63,717.8
2016,8,9,11,15,961.0,88.5,1.65,28.5,955.0,1037.63,728.58
2016,8,9,11,30,964.0,89.0,1.7,29.0,970.0,1053.93,737.18
2016,8,9,11,45,965.5,89.0,1.8,30.0,977.0,1064.43,741.59
2016,8,9,12,0,967.0,89.0,1.9,31.0,984.0,1071.07,743.75
2016,8,9,12,15,967.0,89.0,2.05,31.0,983.5,1072.31,746.38
2016,8,9,12,30,967.0,89.0,2.2,31.0,983.0,1069.63,746.71
2016,8,9,12,45,958.0,94.0,2.35,31.5,972.5,1059.34,740.89
2016,8,9,13,0,949.0,99.0,2.5,32.0,962.0,1045.34,732.82
2016,8,9,13,15,946.0,98.0,2.65,32.0,946.0,1027.34,723.73
2016,8,9,13,30,943.0,97.0,2.8,32.0,930.0,1005.74,712.3
2016,8,9,13,45,937.5,96.5,3.0,32.0,906.5,978.83,697.77
2016,8,9,14,0,932.0,96.0,3.2,32.0,883.0,948.66,680.91
2016,8,9,14,15,925.5,95.0,3.3,32.0,852.5,913.99,660.21
2016,8,9,14,30,919.0,94.0,3.4,32.0,822.0,876.47,637.41
2016,8,9,14,45,908.5,93.0,3.5,32.0,785.0,833.07,610.41
2016,8,9,15,0,898.0,92.0,3.6,32.0,748.0,787.51,581.58
2016,8,9,15,15,886.0,89.5,3.65,31.5,706.0,737.42,550.1
2016,8,9,15,30,874.0,87.0,3.7,31.0,664.0,685.82,516.61
2016,8,9,15,45,857.0,85.5,3.75,30.5,617.0,630.88,477.9
2016,8,9,16,0,840.0,84.0,3.8,30.0,570.0,575.44,437.51
2016,8,9,16,15,819.0,80.5,3.75,29.0,520.5,516.4,393.62
2016,8,9,16,30,798.0,77.0,3.7,28.0,471.0,456.78,347.58
2016,8,9,16,45,768.0,74.0,3.7,27.5,418.5,394.85,297.51
2016,8,9,17,0,738.0,71.0,3.7,27.0,366.0,335.14,247.59
2016,8,9,17,15,699.0,66.0,3.55,26.0,313.5,273.33,195.4
2016,8,9,17,30,660.0,61.0,3.4,25.0,261.0,214.1,144.74
2016,8,9,17,45,599.0,55.0,3.25,24.5,210.0,155.52,96.17
2016,8,9,18,0,538.0,49.0,3.1,24.0,159.0,104.12,56.79
2016,8,9,18,15,444.5,40.0,2.95,23.0,113.0,55.72,27.01
2016,8,9,18,30,351.0,31.0,2.8,22.0,67.0,24.64,14.29
2016,8,9,18,45,175.5,15.5,2.65,21.0,33.5,12.09,0.0
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
