Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,34.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,8,10,5,30,69.0,9.0,2.6,14.0,11.0,8.58,0.0
2016,8,10,5,45,191.0,23.0,2.8,14.5,43.0,18.46,5.99
2016,8,10,6,0,313.0,37.0,3.0,15.0,75.0,33.09,19.18
2016,8,10,6,15,398.5,48.0,2.95,15.5,120.5,71.05,39.33
2016,8,10,6,30,484.0,59.0,2.9,16.0,166.0,119.62,73.67
2016,8,10,6,45,536.0,68.0,2.9,17.0,215.5,170.21,115.17
2016,8,10,7,0,588.0,77.0,2.9,18.0,265.0,226.93,163.7
2016,8,10,7,15,629.0,83.5,2.85,18.5,317.0,283.58,213.2
2016,8,10,7,30,670.0,90.0,2.8,19.0,369.0,344.42,265.38
2016,8,10,7,45,698.5,96.0,2.8,19.5,420.0,403.22,314.89
2016,8,10,8,0,727.0,102.0,2.8,20.0,471.0,464.13,364.46
2016,8,10,8,15,750.5,106.0,2.75,20.5,520.0,522.22,410.17
2016,8,10,8,30,774.0,110.0,2.7,21.0,569.0,580.81,454.66
2016,8,10,8,45,790.5,114.0,2.65,22.0,614.5,635.43,493.76
2016,8,10,9,0,807.0,118.0,2.6,23.0,660.0,689.62,531.06
2016,8,10,9,15,821.0,121.0,2.6,24.0,701.5,740.2,564.01
2016,8,10,9,30,835.0,124.0,2.6,25.0,743.0,789.54,594.4
2016,8,10,9,45,859.0,119.5,2.6,26.0,782.5,833.03,620.15
2016,8,10,10,0,883.0,115.0,2.6,27.0,822.0,879.68,647.51
2016,8,10,10,15,890.5,116.5,2.6,27.5,851.5,916.37,669.05
2016,8,10,10,30,898.0,118.0,2.6,28.0,881.0,950.31,688.64
2016,8,10,10,45,904.0,119.0,2.65,28.5,904.0,979.39,705.38
2016,8,10,11,0,910.0,120.0,2.7,29.0,927.0,1005.31,720.07
2016,8,10,11,15,913.5,120.5,2.75,29.5,942.5,1024.95,730.77
2016,8,10,11,30,917.0,121.0,2.8,30.0,958.0,1041.09,739.35
2016,8,10,11,45,920.0,121.0,2.9,30.5,965.5,1052.63,745.6
2016,8,10,12,0,923.0,121.0,3.0,31.0,973.0,1060.51,749.66
2016,8,10,12,15,923.0,121.0,3.05,31.0,972.5,1061.65,750.71
2016,8,10,12,30,923.0,121.0,3.1,31.0,972.0,1059.05,749.6
2016,8,10,12,45,920.5,121.0,3.2,31.5,963.5,1050.22,743.63
2016,8,10,13,0,918.0,121.0,3.3,32.0,955.0,1037.74,735.49
2016,8,10,13,15,914.5,120.5,3.4,32.0,938.5,1020.17,725.7
2016,8,10,13,30,911.0,120.0,3.5,32.0,922.0,999.14,713.72
2016,8,10,13,45,906.5,118.0,3.6,32.0,898.5,972.25,697.96
2016,8,10,14,0,902.0,116.0,3.7,32.0,875.0,942.17,680.05
2016,8,10,14,15,894.5,114.5,3.75,31.5,844.5,906.92,659.67
2016,8,10,14,30,887.0,113.0,3.8,31.0,814.0,868.96,637.26
2016,8,10,14,45,878.0,110.5,3.85,31.0,777.5,826.28,610.1
2016,8,10,15,0,869.0,108.0,3.9,31.0,741.0,781.42,581.16
2016,8,10,15,15,856.0,105.5,3.9,30.5,698.5,731.74,549.42
2016,8,10,15,30,843.0,103.0,3.9,30.0,656.0,683.22,516.87
2016,8,10,15,45,827.0,99.5,3.9,29.5,609.5,627.66,477.42
2016,8,10,16,0,811.0,96.0,3.9,29.0,563.0,571.62,436.36
2016,8,10,16,15,788.5,92.0,3.8,28.0,513.0,511.49,391.45
2016,8,10,16,30,766.0,88.0,3.7,27.0,463.0,452.17,345.46
2016,8,10,16,45,737.0,83.0,3.65,26.5,411.0,390.3,295.33
2016,8,10,17,0,708.0,78.0,3.6,26.0,359.0,329.61,244.62
2016,8,10,17,15,666.0,72.5,3.45,25.0,306.5,267.94,192.61
2016,8,10,17,30,624.0,67.0,3.3,24.0,254.0,210.61,143.61
2016,8,10,17,45,564.0,59.0,3.15,23.0,203.5,152.45,95.62
2016,8,10,18,0,504.0,51.0,3.0,22.0,153.0,101.43,56.52
2016,8,10,18,15,408.5,41.0,2.9,21.0,108.0,54.21,27.28
2016,8,10,18,30,313.0,31.0,2.8,20.0,63.0,24.8,14.37
2016,8,10,18,45,156.5,15.5,2.7,19.5,31.5,12.2,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,26.0,4.0,1.25,12.5,4.5,0.0,0.0
2016,8,11,5,30,52.0,8.0,1.5,13.0,9.0,7.63,0.0
2016,8,11,5,45,167.0,23.0,1.8,13.5,40.5,18.08,4.99
2016,8,11,6,0,282.0,38.0,2.1,14.0,72.0,32.73,19.23
2016,8,11,6,15,367.5,50.0,2.1,14.5,116.5,70.7,40.33
2016,8,11,6,30,453.0,62.0,2.1,15.0,161.0,118.31,74.16
2016,8,11,6,45,509.5,71.5,2.1,16.0,211.0,168.41,115.01
2016,8,11,7,0,566.0,81.0,2.1,17.0,261.0,225.21,163.29
2016,8,11,7,15,608.5,88.5,2.1,18.0,313.0,282.08,212.3
2016,8,11,7,30,651.0,96.0,2.1,19.0,365.0,343.36,263.96
2016,8,11,7,45,681.5,102.0,2.1,20.0,416.5,402.05,312.28
2016,8,11,8,0,712.0,108.0,2.1,21.0,468.0,463.1,360.66
2016,8,11,8,15,736.0,112.5,2.1,21.5,517.0,521.12,405.75
2016,8,11,8,30,760.0,117.0,2.1,22.0,566.0,580.13,450.02
2016,8,11,8,45,778.0,121.0,2.15,23.0,612.0,634.83,489.0
2016,8,11,9,0,796.0,125.0,2.2,24.0,658.0,689.55,526.67
2016,8,11,9,15,810.0,128.0,2.2,24.5,699.5,739.72,560.26
2016,8,11,9,30,824.0,131.0,2.2,25.0,741.0,788.67,591.2
2016,8,11,9,45,848.0,127.0,2.25,26.0,780.5,837.05,620.37
2016,8,11,10,0,872.0,123.0,2.3,27.0,820.0,878.92,644.66
2016,8,11,10,15,880.0,124.5,2.35,27.5,849.5,915.72,666.6
2016,8,11,10,30,888.0,126.0,2.4,28.0,879.0,949.83,686.63
2016,8,11,10,45,894.5,126.5,2.45,29.0,902.0,978.63,701.73
2016,8,11,11,0,901.0,127.0,2.5,30.0,925.0,1004.31,714.75
2016,8,11,11,15,904.5,128.0,2.5,30.5,940.0,1024.3,725.1
2016,8,11,11,30,908.0,129.0,2.5,31.0,955.0,1040.81,733.33
2016,8,11,11,45,911.5,128.5,2.55,31.5,963.0,1052.23,739.01
2016,8,11,12,0,915.0,128.0,2.6,32.0,971.0,1060.02,742.57
2016,8,11,12,15,915.5,128.0,2.6,32.0,970.5,1061.61,743.44
2016,8,11,12,30,916.0,128.0,2.6,32.0,970.0,1059.49,742.2
2016,8,11,12,45,905.0,133.5,2.65,32.5,959.0,1047.77,734.19
2016,8,11,13,0,894.0,139.0,2.7,33.0,948.0,1032.56,724.2
2016,8,11,13,15,890.0,138.0,2.75,33.0,931.5,1014.3,713.87
2016,8,11,13,30,886.0,137.0,2.8,33.0,915.0,992.66,701.47
2016,8,11,13,45,884.0,133.5,2.9,33.0,892.5,967.09,686.98
2016,8,11,14,0,882.0,130.0,3.0,33.0,870.0,938.27,670.33
2016,8,11,14,15,874.0,128.0,3.05,32.5,839.0,902.58,650.08
2016,8,11,14,30,866.0,126.0,3.1,32.0,808.0,864.28,627.87
2016,8,11,14,45,858.0,122.5,3.2,32.0,772.0,826.69,604.85
2016,8,11,15,0,850.0,119.0,3.3,32.0,736.0,781.65,576.47
2016,8,11,15,15,836.0,116.0,3.35,31.5,693.5,730.84,544.59
2016,8,11,15,30,822.0,113.0,3.4,31.0,651.0,678.84,509.72
2016,8,11,15,45,806.0,108.5,3.45,31.0,604.5,623.14,469.83
2016,8,11,16,0,790.0,104.0,3.5,31.0,558.0,567.01,428.45
2016,8,11,16,15,766.5,100.0,3.5,30.0,507.5,507.34,384.63
2016,8,11,16,30,743.0,96.0,3.5,29.0,457.0,448.14,339.41
2016,8,11,16,45,713.0,90.0,3.55,28.5,405.0,385.83,289.64
2016,8,11,17,0,683.0,84.0,3.6,28.0,353.0,325.89,240.14
2016,8,11,17,15,638.5,77.5,3.5,26.5,300.5,263.92,188.93
2016,8,11,17,30,594.0,71.0,3.4,25.0,248.0,206.65,140.83
2016,8,11,17,45,531.5,62.5,3.3,24.0,197.5,149.42,94.06
2016,8,11,18,0,469.0,54.0,3.2,23.0,147.0,99.69,56.36
2016,8,11,18,15,372.0,42.5,3.0,22.0,102.5,53.28,27.61
2016,8,11,18,30,275.0,31.0,2.8,21.0,58.0,24.99,14.18
2016,8,11,18,45,137.5,15.5,2.65,20.0,29.0,12.32,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.0,2.05,13.5,36.0,13.96,1.81
2016,8,12,6,0,302.0,36.0,2.3,14.0,72.0,31.99,21.63
2016,8,12,6,15,390.0,47.5,2.25,14.5,117.0,69.92,38.87
2016,8,12,6,30,478.0,59.0,2.2,15.0,162.0,118.8,73.46
2016,8,12,6,45,539.0,67.0,2.2,16.0,213.0,169.91,115.06
2016,8,12,7,0,600.0,75.0,2.2,17.0,264.0,228.22,164.69
2016,8,12,7,15,641.5,81.5,2.15,18.0,316.0,285.83,214.62
2016,8,12,7,30,683.0,88.0,2.1,19.0,368.0,347.68,266.97
2016,8,12,7,45,714.5,92.5,2.1,20.0,420.0,407.11,316.08
2016,8,12,8,0,746.0,97.0,2.1,21.0,472.0,469.33,365.5
2016,8,12,8,15,768.5,101.0,2.1,22.0,521.5,527.58,410.07
2016,8,12,8,30,791.0,105.0,2.1,23.0,571.0,586.57,453.42
2016,8,12,8,45,809.0,108.0,2.1,24.0,617.0,642.04,492.57
2016,8,12,9,0,827.0,111.0,2.1,25.0,663.0,697.16,530.02
2016,8,12,9,15,840.0,113.5,2.15,25.5,704.5,747.39,563.07
2016,8,12,9,30,853.0,116.0,2.2,26.0,746.0,796.24,594.05
2016,8,12,9,45,867.5,116.0,2.25,27.0,783.0,837.38,618.17
2016,8,12,10,0,882.0,116.0,2.3,28.0,820.0,880.83,643.44
2016,8,12,10,15,889.5,117.5,2.35,28.5,849.0,917.5,665.17
2016,8,12,10,30,897.0,119.0,2.4,29.0,878.0,951.42,684.98
2016,8,12,10,45,902.0,120.0,2.5,30.0,900.5,979.53,700.02
2016,8,12,11,0,907.0,121.0,2.6,31.0,923.0,1004.43,712.97
2016,8,12,11,15,910.0,122.0,2.7,31.0,937.5,1024.01,725.47
2016,8,12,11,30,913.0,123.0,2.8,31.0,952.0,1040.08,735.9
2016,8,12,11,45,915.0,123.0,2.9,31.5,959.0,1050.52,741.43
2016,8,12,12,0,917.0,123.0,3.0,32.0,966.0,1057.29,744.8
2016,8,12,12,15,917.0,123.0,3.1,32.0,965.5,1058.34,746.24
2016,8,12,12,30,917.0,123.0,3.2,32.0,965.0,1055.66,745.49
2016,8,12,12,45,924.0,117.5,3.35,32.5,959.0,1050.58,742.25
2016,8,12,13,0,931.0,112.0,3.5,33.0,953.0,1041.62,736.64
2016,8,12,13,15,927.5,111.0,3.55,33.0,936.5,1023.21,725.9
2016,8,12,13,30,924.0,110.0,3.6,33.0,920.0,1001.27,713.02
2016,8,12,13,45,919.0,109.0,3.7,33.0,896.5,974.51,697.38
2016,8,12,14,0,914.0,108.0,3.8,33.0,873.0,944.52,679.57
2016,8,12,14,15,907.0,106.5,3.8,32.5,842.5,909.2,658.95
2016,8,12,14,30,900.0,105.0,3.8,32.0,812.0,871.09,636.3
2016,8,12,14,45,890.5,103.0,3.8,32.0,775.0,827.89,608.69
2016,8,12,15,0,881.0,101.0,3.8,32.0,738.0,782.52,579.36
2016,8,12,15,15,868.5,98.5,3.7,31.5,695.5,732.53,547.24
2016,8,12,15,30,856.0,96.0,3.6,31.0,653.0,681.13,512.83
2016,8,12,15,45,839.5,93.0,3.55,30.5,606.5,627.44,474.72
2016,8,12,16,0,823.0,90.0,3.5,30.0,560.0,570.9,433.39
2016,8,12,16,15,801.0,86.5,3.35,29.5,509.5,510.82,387.87
2016,8,12,16,30,779.0,83.0,3.2,29.0,459.0,451.48,341.4
2016,8,12,16,45,749.0,78.5,3.1,28.5,407.0,388.91,291.1
2016,8,12,17,0,719.0,74.0,3.0,28.0,355.0,328.64,241.07
2016,8,12,17,15,676.5,68.5,2.75,27.0,302.0,265.22,188.06
2016,8,12,17,30,634.0,63.0,2.5,26.0,249.0,207.19,138.88
2016,8,12,17,45,571.0,56.0,2.3,25.0,198.0,148.99,91.46
2016,8,12,18,0,508.0,49.0,2.1,24.0,147.0,98.28,53.38
2016,8,12,18,15,408.0,39.0,1.8,23.0,102.5,50.88,24.88
2016,8,12,18,30,308.0,29.0,1.5,22.0,58.0,23.29,12.47
2016,8,12,18,45,154.0,14.5,1.25,21.5,29.0,11.53,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.5,2.2,15.5,35.0,13.6,0.65
2016,8,13,6,0,314.0,35.0,2.4,16.0,70.0,31.13,20.61
2016,8,13,6,15,403.0,45.5,2.3,16.5,115.5,68.95,37.26
2016,8,13,6,30,492.0,56.0,2.2,17.0,161.0,117.83,71.43
2016,8,13,6,45,551.5,63.5,2.15,18.0,211.5,169.04,112.93
2016,8,13,7,0,611.0,71.0,2.1,19.0,262.0,227.26,162.26
2016,8,13,7,15,652.0,76.5,2.1,20.0,314.0,284.39,211.61
2016,8,13,7,30,693.0,82.0,2.1,21.0,366.0,345.67,263.33
2016,8,13,7,45,724.0,86.5,2.15,22.0,417.5,406.08,313.05
2016,8,13,8,0,755.0,91.0,2.2,23.0,469.0,467.97,362.11
2016,8,13,8,15,777.5,94.5,2.15,24.0,518.5,526.2,406.31
2016,8,13,8,30,800.0,98.0,2.1,25.0,568.0,585.14,449.18
2016,8,13,8,45,818.0,100.5,2.1,26.0,614.0,640.52,488.01
2016,8,13,9,0,836.0,103.0,2.1,27.0,660.0,695.52,525.14
2016,8,13,9,15,849.0,105.5,2.1,28.0,701.0,742.78,554.15
2016,8,13,9,30,862.0,108.0,2.1,29.0,742.0,791.42,583.19
2016,8,13,9,45,883.0,104.0,2.15,30.0,780.5,838.23,610.72
2016,8,13,10,0,904.0,100.0,2.2,31.0,819.0,883.59,636.77
2016,8,13,10,15,911.0,101.5,2.25,31.5,848.5,920.51,658.29
2016,8,13,10,30,918.0,103.0,2.3,32.0,878.0,954.58,677.87
2016,8,13,10,45,923.5,104.0,2.4,33.0,900.5,983.66,693.27
2016,8,13,11,0,929.0,105.0,2.5,34.0,923.0,1009.48,706.54
2016,8,13,11,15,932.0,105.5,2.55,34.0,938.0,1028.9,718.28
2016,8,13,11,30,935.0,106.0,2.6,34.0,953.0,1044.72,727.94
2016,8,13,11,45,936.5,106.5,2.7,34.5,960.0,1055.35,733.52
2016,8,13,12,0,938.0,107.0,2.8,35.0,967.0,1062.21,736.92
2016,8,13,12,15,938.5,107.0,2.9,35.0,966.5,1063.73,738.69
2016,8,13,12,30,939.0,107.0,3.0,35.0,966.0,1061.44,738.27
2016,8,13,12,45,923.0,115.5,3.1,35.5,954.0,1047.7,729.38
2016,8,13,13,0,907.0,124.0,3.2,36.0,942.0,1030.45,718.47
2016,8,13,13,15,903.5,123.0,3.3,36.0,925.5,1012.33,708.56
2016,8,13,13,30,900.0,122.0,3.4,36.0,909.0,990.78,696.47
2016,8,13,13,45,895.5,120.5,3.5,36.0,885.5,964.43,681.32
2016,8,13,14,0,891.0,119.0,3.6,36.0,862.0,934.92,664.08
2016,8,13,14,15,883.5,117.0,3.6,35.5,831.5,899.24,643.51
2016,8,13,14,30,876.0,115.0,3.6,35.0,801.0,860.9,621.0
2016,8,13,14,45,867.0,112.5,3.65,35.0,764.0,818.38,594.43
2016,8,13,15,0,858.0,110.0,3.7,35.0,727.0,773.71,566.12
2016,8,13,15,15,844.0,107.0,3.65,34.5,684.5,726.21,536.24
2016,8,13,15,30,830.0,104.0,3.6,34.0,642.0,673.74,501.16
2016,8,13,15,45,814.5,100.0,3.6,33.5,596.0,618.38,462.56
2016,8,13,16,0,799.0,96.0,3.6,33.0,550.0,562.54,422.33
2016,8,13,16,15,775.0,92.0,3.5,32.5,499.5,502.08,377.13
2016,8,13,16,30,751.0,88.0,3.4,32.0,449.0,442.63,331.19
2016,8,13,16,45,722.0,82.5,3.3,31.5,397.5,380.98,282.15
2016,8,13,17,0,693.0,77.0,3.2,31.0,346.0,320.63,232.65
2016,8,13,17,15,648.5,71.5,3.0,30.0,293.5,259.11,181.85
2016,8,13,17,30,604.0,66.0,2.8,29.0,241.0,202.28,134.38
2016,8,13,17,45,541.5,58.0,2.65,28.0,191.0,145.06,88.41
2016,8,13,18,0,479.0,50.0,2.5,27.0,141.0,95.33,51.59
2016,8,13,18,15,377.0,39.5,2.3,26.0,97.0,49.32,24.32
2016,8,13,18,30,275.0,29.0,2.1,25.0,53.0,23.48,12.01
2016,8,13,18,45,137.5,14.5,1.95,24.0,26.5,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,2.1,15.5,33.5,13.69,0.0
2016,8,14,6,0,287.0,35.0,2.2,16.0,67.0,30.9,20.31
2016,8,14,6,15,376.5,46.5,2.2,16.5,111.5,68.03,37.44
2016,8,14,6,30,466.0,58.0,2.2,17.0,156.0,116.31,71.28
2016,8,14,6,45,524.5,67.0,2.2,18.0,206.0,167.2,112.49
2016,8,14,7,0,583.0,76.0,2.2,19.0,256.0,225.05,161.41
2016,8,14,7,15,625.5,82.5,2.2,20.0,308.0,282.06,210.45
2016,8,14,7,30,668.0,89.0,2.2,21.0,360.0,343.45,262.09
2016,8,14,7,45,697.5,94.5,2.25,22.0,411.5,402.26,310.49
2016,8,14,8,0,727.0,100.0,2.3,23.0,463.0,463.28,358.85
2016,8,14,8,15,750.5,104.5,2.3,24.0,512.5,521.96,403.54
2016,8,14,8,30,774.0,109.0,2.3,25.0,562.0,581.23,446.91
2016,8,14,8,45,790.5,113.0,2.3,26.0,607.5,636.01,485.4
2016,8,14,9,0,807.0,117.0,2.3,27.0,653.0,690.34,522.17
2016,8,14,9,15,821.0,120.0,2.3,27.5,694.5,741.04,555.45
2016,8,14,9,30,835.0,123.0,2.3,28.0,736.0,790.48,586.4
2016,8,14,9,45,839.0,129.0,2.35,29.0,770.0,833.31,611.53
2016,8,14,10,0,843.0,135.0,2.4,30.0,804.0,873.62,634.6
2016,8,14,10,15,851.0,136.5,2.45,30.5,833.0,910.1,656.15
2016,8,14,10,30,859.0,138.0,2.5,31.0,862.0,936.92,671.33
2016,8,14,10,45,864.5,140.0,2.55,32.0,884.5,965.57,686.3
2016,8,14,11,0,870.0,142.0,2.6,33.0,907.0,991.14,699.16
2016,8,14,11,15,873.5,143.0,2.65,33.5,922.0,1010.55,709.56
2016,8,14,11,30,877.0,144.0,2.7,34.0,937.0,1026.57,717.95
2016,8,14,11,45,879.5,144.0,2.8,34.5,944.0,1037.12,723.49
2016,8,14,12,0,882.0,144.0,2.9,35.0,951.0,1044.14,726.98
2016,8,14,12,15,882.0,144.0,2.95,35.0,950.5,1045.05,727.9
2016,8,14,12,30,882.0,144.0,3.0,35.0,950.0,1042.37,726.76
2016,8,14,12,45,892.0,136.0,3.05,35.5,944.5,1037.97,723.2
2016,8,14,13,0,902.0,128.0,3.1,36.0,939.0,1029.72,717.39
2016,8,14,13,15,898.5,127.0,3.15,36.0,922.5,1011.61,707.06
2016,8,14,13,30,895.0,126.0,3.2,36.0,906.0,990.07,694.7
2016,8,14,13,45,883.5,128.0,3.3,36.0,880.5,960.84,677.82
2016,8,14,14,0,872.0,130.0,3.4,36.0,855.0,928.8,659.07
2016,8,14,14,15,863.5,128.0,3.45,35.5,824.0,892.74,638.59
2016,8,14,14,30,855.0,126.0,3.5,35.0,793.0,859.46,619.68
2016,8,14,14,45,840.0,125.5,3.55,35.0,755.0,814.29,591.35
2016,8,14,15,0,825.0,125.0,3.6,35.0,717.0,767.49,561.64
2016,8,14,15,15,810.0,122.0,3.6,34.5,674.5,716.78,529.62
2016,8,14,15,30,795.0,119.0,3.6,34.0,632.0,665.03,494.59
2016,8,14,15,45,773.5,115.5,3.65,33.5,584.5,607.97,454.85
2016,8,14,16,0,752.0,112.0,3.7,33.0,537.0,551.31,414.1
2016,8,14,16,15,726.5,107.5,3.65,32.0,487.0,491.63,370.34
2016,8,14,16,30,701.0,103.0,3.6,31.0,437.0,433.25,325.9
2016,8,14,16,45,666.0,97.0,3.6,30.0,385.0,371.12,277.15
2016,8,14,17,0,631.0,91.0,3.6,29.0,333.0,312.02,229.16
2016,8,14,17,15,584.0,83.5,3.45,28.0,281.0,251.38,179.07
2016,8,14,17,30,537.0,76.0,3.3,27.0,229.0,195.85,132.76
2016,8,14,17,45,471.0,66.0,3.2,26.0,180.0,140.24,88.2
2016,8,14,18,0,405.0,56.0,3.1,25.0,131.0,92.68,52.95
2016,8,14,18,15,307.5,42.5,2.95,24.0,89.0,47.7,25.16
2016,8,14,18,30,210.0,29.0,2.8,23.0,47.0,22.76,11.09
2016,8,14,18,45,105.0,14.5,2.65,22.0,23.5,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,16.5,2.75,13.5,35.5,12.87,0.0
2016,8,15,6,0,349.0,33.0,2.9,14.0,71.0,29.53,19.21
2016,8,15,6,15,443.5,42.5,2.85,14.5,117.5,68.98,36.13
2016,8,15,6,30,538.0,52.0,2.8,15.0,164.0,120.18,71.92
2016,8,15,6,45,290.0,84.0,2.75,16.0,146.5,136.11,97.17
2016,8,15,7,0,42.0,116.0,2.7,17.0,129.0,118.7,92.84
2016,8,15,7,15,48.5,137.0,2.65,17.5,155.0,143.81,113.58
2016,8,15,7,30,55.0,158.0,2.6,18.0,181.0,169.81,134.65
2016,8,15,7,45,224.0,167.5,2.55,19.0,277.0,262.22,207.63
2016,8,15,8,0,393.0,177.0,2.5,20.0,373.0,372.94,294.21
2016,8,15,8,15,619.5,133.5,2.45,20.5,478.0,480.25,377.89
2016,8,15,8,30,846.0,90.0,2.4,21.0,583.0,605.07,472.9
2016,8,15,8,45,863.0,92.0,2.4,22.0,630.0,659.45,511.33
2016,8,15,9,0,880.0,94.0,2.4,23.0,677.0,714.87,549.14
2016,8,15,9,15,892.5,96.5,2.45,23.5,719.0,766.56,582.85
2016,8,15,9,30,905.0,99.0,2.5,24.0,761.0,816.65,614.91
2016,8,15,9,45,919.0,98.0,2.55,25.0,798.5,862.46,642.3
2016,8,15,10,0,933.0,97.0,2.6,26.0,836.0,906.22,667.85
2016,8,15,10,15,940.0,98.5,2.65,26.5,865.5,944.07,690.46
2016,8,15,10,30,947.0,100.0,2.7,27.0,895.0,978.95,710.98
2016,8,15,10,45,951.0,101.0,2.8,28.0,917.5,1007.32,726.19
2016,8,15,11,0,955.0,102.0,2.9,29.0,940.0,1032.23,739.13
2016,8,15,11,15,958.0,103.0,2.95,29.5,955.0,1052.58,750.2
2016,8,15,11,30,961.0,104.0,3.0,30.0,970.0,1069.2,759.0
2016,8,15,11,45,961.5,104.5,3.15,30.5,977.0,1078.99,764.52
2016,8,15,12,0,962.0,105.0,3.3,31.0,984.0,1084.88,767.72
2016,8,15,12,15,962.0,105.0,3.4,31.0,983.0,1085.82,769.07
2016,8,15,12,30,962.0,105.0,3.5,31.0,982.0,1082.84,768.11
2016,8,15,12,45,949.5,111.5,3.6,31.5,970.0,1070.26,759.68
2016,8,15,13,0,937.0,118.0,3.7,32.0,958.0,1054.02,749.09
2016,8,15,13,15,933.5,117.0,3.75,32.0,941.0,1035.31,738.16
2016,8,15,13,30,930.0,116.0,3.8,32.0,924.0,1013.02,725.0
2016,8,15,13,45,924.5,115.0,3.85,32.0,899.5,985.42,708.42
2016,8,15,14,0,919.0,114.0,3.9,32.0,875.0,954.58,689.72
2016,8,15,14,15,911.5,112.5,3.9,31.5,844.0,918.41,668.5
2016,8,15,14,30,904.0,111.0,3.9,31.0,813.0,879.48,645.24
2016,8,15,14,45,893.5,109.0,3.9,31.0,775.0,835.06,616.74
2016,8,15,15,0,883.0,107.0,3.9,31.0,737.0,788.53,586.53
2016,8,15,15,15,869.5,104.0,3.85,30.5,694.0,736.97,553.4
2016,8,15,15,30,856.0,101.0,3.8,30.0,651.0,686.67,519.4
2016,8,15,15,45,839.0,97.5,3.75,30.0,603.5,629.49,477.68
2016,8,15,16,0,822.0,94.0,3.7,30.0,556.0,571.92,434.56
2016,8,15,16,15,798.5,90.5,3.6,29.0,504.5,510.9,389.09
2016,8,15,16,30,775.0,87.0,3.5,28.0,453.0,450.79,342.55
2016,8,15,16,45,744.0,82.0,3.45,27.5,400.0,387.38,291.28
2016,8,15,17,0,713.0,77.0,3.4,27.0,347.0,325.53,239.69
2016,8,15,17,15,667.5,71.0,3.25,25.5,293.5,262.03,186.74
2016,8,15,17,30,622.0,65.0,3.1,24.0,240.0,203.36,137.1
2016,8,15,17,45,555.5,57.0,3.0,23.0,189.0,144.49,89.04
2016,8,15,18,0,489.0,49.0,2.9,22.0,138.0,93.65,51.03
2016,8,15,18,15,380.0,38.0,2.8,21.0,93.5,46.61,23.17
2016,8,15,18,30,271.0,27.0,2.7,20.0,49.0,21.97,10.05
2016,8,15,18,45,135.5,13.5,2.65,19.0,24.5,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,13.41,0.0
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,30.01,19.49
2016,8,16,6,15,381.0,45.5,2.25,14.5,109.5,67.46,37.09
2016,8,16,6,30,475.0,57.0,2.2,15.0,155.0,116.65,71.67
2016,8,16,6,45,314.0,89.0,2.2,16.0,161.5,145.5,103.89
2016,8,16,7,0,153.0,121.0,2.2,17.0,168.0,152.99,117.54
2016,8,16,7,15,171.0,141.0,2.15,17.5,203.0,188.23,147.07
2016,8,16,7,30,189.0,161.0,2.1,18.0,238.0,225.59,177.87
2016,8,16,7,45,468.0,129.0,2.1,19.0,352.0,334.69,263.21
2016,8,16,8,0,747.0,97.0,2.1,20.0,466.0,470.7,368.67
2016,8,16,8,15,770.5,101.0,2.1,21.0,516.0,530.02,413.77
2016,8,16,8,30,794.0,105.0,2.1,22.0,566.0,589.88,457.91
2016,8,16,8,45,811.5,108.5,2.15,23.0,612.5,645.85,497.78
2016,8,16,9,0,829.0,112.0,2.2,24.0,659.0,701.39,535.95
2016,8,16,9,15,842.5,115.0,2.2,25.0,700.5,752.72,568.46
2016,8,16,9,30,856.0,118.0,2.2,26.0,742.0,802.68,598.69
2016,8,16,9,45,857.5,124.5,2.25,27.0,775.5,844.82,623.38
2016,8,16,10,0,859.0,131.0,2.3,28.0,809.0,884.19,645.89
2016,8,16,10,15,867.0,133.0,2.35,28.5,838.5,915.29,664.0
2016,8,16,10,30,875.0,135.0,2.4,29.0,868.0,949.53,684.09
2016,8,16,10,45,881.0,136.0,2.45,29.5,890.5,978.01,700.32
2016,8,16,11,0,887.0,137.0,2.5,30.0,913.0,1003.37,714.55
2016,8,16,11,15,890.5,138.0,2.55,30.5,928.0,1023.01,725.19
2016,8,16,11,30,894.0,139.0,2.6,31.0,943.0,1039.2,733.76
2016,8,16,11,45,896.0,139.0,2.65,31.5,950.0,1049.32,738.64
2016,8,16,12,0,898.0,139.0,2.7,32.0,957.0,1055.83,741.42
2016,8,16,12,15,898.0,139.0,2.75,32.0,956.0,1056.66,742.33
2016,8,16,12,30,898.0,139.0,2.8,32.0,955.0,1053.81,741.13
2016,8,16,12,45,890.0,142.0,2.85,32.5,944.5,1042.35,733.22
2016,8,16,13,0,882.0,145.0,2.9,33.0,934.0,1027.42,723.32
2016,8,16,13,15,878.0,144.0,2.95,33.0,917.0,1008.99,712.79
2016,8,16,13,30,874.0,143.0,3.0,33.0,900.0,987.21,700.19
2016,8,16,13,45,870.5,140.0,3.05,33.0,876.5,960.63,684.55
2016,8,16,14,0,867.0,137.0,3.1,33.0,853.0,937.71,671.23
2016,8,16,14,15,858.5,135.0,3.1,32.5,822.0,901.05,649.93
2016,8,16,14,30,850.0,133.0,3.1,32.0,791.0,861.84,626.79
2016,8,16,14,45,841.0,129.0,3.15,32.0,754.5,817.82,599.19
2016,8,16,15,0,832.0,125.0,3.2,32.0,718.0,771.74,569.86
2016,8,16,15,15,817.5,122.0,3.15,31.5,675.0,720.93,537.36
2016,8,16,15,30,803.0,119.0,3.1,31.0,632.0,669.01,501.82
2016,8,16,15,45,786.5,114.0,3.1,31.0,585.5,613.01,461.61
2016,8,16,16,0,770.0,109.0,3.1,31.0,539.0,556.7,420.04
2016,8,16,16,15,744.5,104.0,3.05,30.0,488.0,495.67,375.13
2016,8,16,16,30,719.0,99.0,3.0,29.0,437.0,435.73,329.32
2016,8,16,16,45,688.0,92.5,3.0,28.5,385.0,373.66,279.71
2016,8,16,17,0,657.0,86.0,3.0,28.0,333.0,314.16,230.58
2016,8,16,17,15,609.0,79.0,2.9,26.5,280.5,252.24,179.59
2016,8,16,17,30,561.0,72.0,2.8,25.0,228.0,195.53,132.29
2016,8,16,17,45,494.5,62.0,2.75,24.0,178.0,138.52,86.32
2016,8,16,18,0,428.0,52.0,2.7,23.0,128.0,89.63,50.08
2016,8,16,18,15,321.5,39.0,2.6,22.0,85.5,44.78,23.15
2016,8,16,18,30,215.0,26.0,2.5,21.0,43.0,21.18,8.58
2016,8,16,18,45,107.5,13.0,2.45,20.0,21.5,12.39,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,17.0,2.2,14.5,29.5,13.37,0.0
2016,8,17,6,0,242.0,34.0,2.5,15.0,59.0,28.73,18.17
2016,8,17,6,15,334.0,46.5,2.45,15.5,102.5,65.19,36.7
2016,8,17,6,30,426.0,59.0,2.4,16.0,146.0,112.16,69.78
2016,8,17,6,45,488.5,68.5,2.35,17.0,195.5,161.95,110.02
2016,8,17,7,0,551.0,78.0,2.3,18.0,245.0,219.23,158.41
2016,8,17,7,15,595.5,85.0,2.3,19.0,296.5,275.6,206.96
2016,8,17,7,30,640.0,92.0,2.3,20.0,348.0,336.63,258.44
2016,8,17,7,45,672.0,98.0,2.3,21.0,399.5,395.58,307.02
2016,8,17,8,0,704.0,104.0,2.3,22.0,451.0,457.08,355.81
2016,8,17,8,15,728.5,108.5,2.25,22.5,500.0,515.17,400.86
2016,8,17,8,30,753.0,113.0,2.2,23.0,549.0,574.29,445.06
2016,8,17,8,45,771.5,117.0,2.2,24.0,594.5,629.07,483.86
2016,8,17,9,0,790.0,121.0,2.2,25.0,640.0,684.0,521.36
2016,8,17,9,15,804.5,124.5,2.25,26.0,681.5,734.93,554.48
2016,8,17,9,30,819.0,128.0,2.3,27.0,723.0,784.67,585.06
2016,8,17,9,45,841.0,124.5,2.35,28.0,761.5,831.78,613.23
2016,8,17,10,0,863.0,121.0,2.4,29.0,800.0,872.08,636.39
2016,8,17,10,15,871.0,122.5,2.45,29.5,829.5,908.61,658.07
2016,8,17,10,30,879.0,124.0,2.5,30.0,859.0,942.43,677.84
2016,8,17,10,45,883.5,126.0,2.6,31.0,881.0,970.6,692.92
2016,8,17,11,0,888.0,128.0,2.7,32.0,903.0,995.56,705.9
2016,8,17,11,15,891.5,129.0,2.8,32.5,918.0,1015.19,716.94
2016,8,17,11,30,895.0,130.0,2.9,33.0,933.0,1031.36,725.89
2016,8,17,11,45,895.5,131.0,3.0,33.5,939.5,1040.97,730.85
2016,8,17,12,0,896.0,132.0,3.1,34.0,946.0,1046.94,733.68
2016,8,17,12,15,896.0,132.0,3.15,34.0,945.0,1047.71,734.5
2016,8,17,12,30,896.0,132.0,3.2,34.0,944.0,1044.81,733.2
2016,8,17,12,45,882.0,138.5,3.3,34.5,931.5,1030.92,724.07
2016,8,17,13,0,868.0,145.0,3.4,35.0,919.0,1013.65,712.97
2016,8,17,13,15,864.0,144.0,3.45,35.0,902.5,995.36,702.4
2016,8,17,13,30,860.0,143.0,3.5,35.0,886.0,981.75,694.84
2016,8,17,13,45,855.0,140.5,3.55,35.0,862.0,953.98,678.25
2016,8,17,14,0,850.0,138.0,3.6,35.0,838.0,923.17,659.73
2016,8,17,14,15,841.0,136.0,3.65,34.5,807.0,886.51,638.62
2016,8,17,14,30,832.0,134.0,3.7,34.0,776.0,847.39,615.61
2016,8,17,14,45,822.5,130.5,3.75,34.0,739.0,804.07,588.24
2016,8,17,15,0,813.0,127.0,3.8,34.0,702.0,758.79,559.23
2016,8,17,15,15,797.5,123.5,3.8,33.5,659.5,707.49,526.22
2016,8,17,15,30,782.0,120.0,3.8,33.0,617.0,655.24,490.49
2016,8,17,15,45,764.5,115.0,3.85,32.5,570.5,599.58,451.4
2016,8,17,16,0,747.0,110.0,3.9,32.0,524.0,544.0,411.05
2016,8,17,16,15,720.5,105.0,3.85,31.0,474.0,483.45,366.22
2016,8,17,16,30,694.0,100.0,3.8,30.0,424.0,424.33,320.8
2016,8,17,16,45,661.0,93.5,3.8,29.0,372.5,362.86,272.07
2016,8,17,17,0,628.0,87.0,3.8,28.0,321.0,304.24,223.96
2016,8,17,17,15,579.5,79.5,3.65,26.5,269.5,243.43,173.71
2016,8,17,17,30,531.0,72.0,3.5,25.0,218.0,187.96,127.39
2016,8,17,17,45,462.5,62.0,3.4,24.0,169.0,132.57,82.86
2016,8,17,18,0,394.0,52.0,3.3,23.0,120.0,85.58,48.23
2016,8,17,18,15,289.5,38.5,3.15,22.0,79.0,42.62,22.32
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,19.68,6.51
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,17.0,2.15,14.5,26.5,13.38,0.0
2016,8,18,6,0,181.0,34.0,2.4,15.0,53.0,28.25,17.6
2016,8,18,6,15,266.0,50.0,2.4,15.5,94.5,62.5,36.86
2016,8,18,6,30,351.0,66.0,2.4,16.0,136.0,107.44,69.1
2016,8,18,6,45,405.0,79.0,2.4,17.0,183.0,154.19,106.98
2016,8,18,7,0,459.0,92.0,2.4,18.0,230.0,207.43,151.8
2016,8,18,7,15,505.0,102.0,2.35,18.5,280.5,261.54,198.2
2016,8,18,7,30,551.0,112.0,2.3,19.0,331.0,323.02,249.94
2016,8,18,7,45,577.5,122.0,2.3,20.0,379.5,378.61,295.6
2016,8,18,8,0,604.0,132.0,2.3,21.0,428.0,436.31,341.32
2016,8,18,8,15,631.0,138.5,2.25,22.0,476.5,492.66,384.27
2016,8,18,8,30,658.0,145.0,2.2,23.0,525.0,550.53,426.72
2016,8,18,8,45,671.5,154.0,2.2,24.0,568.5,603.35,464.0
2016,8,18,9,0,685.0,163.0,2.2,25.0,612.0,655.77,499.68
2016,8,18,9,15,701.5,167.0,2.25,25.5,652.0,704.65,533.19
2016,8,18,9,30,718.0,171.0,2.3,26.0,692.0,752.79,565.43
2016,8,18,9,45,671.0,206.5,2.35,27.0,712.0,779.9,579.87
2016,8,18,10,0,624.0,242.0,2.4,28.0,732.0,800.67,589.78
2016,8,18,10,15,635.0,246.5,2.45,28.5,760.5,836.83,612.54
2016,8,18,10,30,646.0,251.0,2.5,29.0,789.0,871.2,633.69
2016,8,18,10,45,650.5,256.0,2.6,30.0,810.0,897.96,648.6
2016,8,18,11,0,655.0,261.0,2.7,31.0,831.0,922.24,661.79
2016,8,18,11,15,660.0,263.0,2.75,31.5,845.5,941.4,672.65
2016,8,18,11,30,665.0,265.0,2.8,32.0,860.0,957.84,681.77
2016,8,18,11,45,667.5,265.5,2.9,32.5,867.0,967.43,686.98
2016,8,18,12,0,670.0,266.0,3.0,33.0,874.0,974.06,690.4
2016,8,18,12,15,670.0,266.0,3.05,33.0,873.0,974.65,691.09
2016,8,18,12,30,670.0,266.0,3.1,33.0,872.0,972.2,689.97
2016,8,18,12,45,673.0,261.0,3.15,33.5,865.0,964.7,684.51
2016,8,18,13,0,676.0,256.0,3.2,34.0,858.0,954.15,677.22
2016,8,18,13,15,671.0,254.0,3.25,34.0,841.5,935.84,666.21
2016,8,18,13,30,666.0,252.0,3.3,34.0,825.0,914.83,653.48
2016,8,18,13,45,660.5,247.0,3.4,34.0,802.5,887.79,637.15
2016,8,18,14,0,655.0,242.0,3.5,34.0,780.0,858.37,619.1
2016,8,18,14,15,644.0,237.5,3.55,33.5,749.5,822.42,597.38
2016,8,18,14,30,633.0,233.0,3.6,33.0,719.0,784.78,574.14
2016,8,18,14,45,623.0,225.0,3.65,33.0,684.0,743.01,546.62
2016,8,18,15,0,613.0,217.0,3.7,33.0,649.0,699.93,517.73
2016,8,18,15,15,594.5,209.5,3.7,32.5,608.0,647.41,482.47
2016,8,18,15,30,576.0,202.0,3.7,32.0,567.0,597.75,448.33
2016,8,18,15,45,558.0,191.0,3.75,31.5,522.5,545.13,411.32
2016,8,18,16,0,540.0,180.0,3.8,31.0,478.0,492.99,373.56
2016,8,18,16,15,510.5,169.5,3.8,30.0,430.0,436.17,331.77
2016,8,18,16,30,481.0,159.0,3.8,29.0,382.0,381.59,290.32
2016,8,18,16,45,448.0,145.0,3.8,28.0,333.0,324.77,245.96
2016,8,18,17,0,415.0,131.0,3.8,27.0,284.0,271.22,202.94
2016,8,18,17,15,368.0,115.5,3.65,25.5,235.5,215.85,158.31
2016,8,18,17,30,321.0,100.0,3.5,24.0,187.0,165.94,117.79
2016,8,18,17,45,264.0,81.0,3.4,23.0,142.0,116.28,78.32
2016,8,18,18,0,207.0,62.0,3.3,22.0,97.0,75.12,47.4
2016,8,18,18,15,140.0,40.5,3.2,21.0,60.5,38.98,22.63
2016,8,18,18,30,73.0,19.0,3.1,20.0,24.0,15.97,3.08
2016,8,18,18,45,36.5,9.5,3.05,19.5,12.0,9.05,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,60.0,16.0,2.2,14.5,21.5,13.48,0.0
2016,8,19,6,0,120.0,32.0,2.5,15.0,43.0,27.45,16.75
2016,8,19,6,15,188.5,52.0,2.55,15.5,83.0,59.29,36.9
2016,8,19,6,30,257.0,72.0,2.6,16.0,123.0,100.6,67.49
2016,8,19,6,45,311.0,89.0,2.65,16.5,169.0,145.37,103.72
2016,8,19,7,0,365.0,106.0,2.7,17.0,215.0,196.78,146.8
2016,8,19,7,15,409.5,120.0,2.6,17.5,264.0,248.77,190.97
2016,8,19,7,30,454.0,134.0,2.5,18.0,313.0,305.73,238.69
2016,8,19,7,45,485.5,146.0,2.45,19.0,361.5,359.79,282.81
2016,8,19,8,0,517.0,158.0,2.4,20.0,410.0,416.71,327.76
2016,8,19,8,15,545.0,167.0,2.35,20.5,457.5,471.33,370.17
2016,8,19,8,30,573.0,176.0,2.3,21.0,505.0,527.79,412.65
2016,8,19,8,45,590.5,185.5,2.25,22.0,548.5,579.46,449.36
2016,8,19,9,0,608.0,195.0,2.2,23.0,592.0,634.5,487.11
2016,8,19,9,15,625.5,201.0,2.2,23.5,632.0,682.97,520.36
2016,8,19,9,30,643.0,207.0,2.2,24.0,672.0,731.01,552.52
2016,8,19,9,45,632.5,225.0,2.2,25.0,701.0,767.25,574.04
2016,8,19,10,0,622.0,243.0,2.2,26.0,730.0,800.49,593.04
2016,8,19,10,15,632.5,247.5,2.25,26.5,758.0,836.15,615.47
2016,8,19,10,30,643.0,252.0,2.3,27.0,786.0,870.0,636.37
2016,8,19,10,45,648.0,256.5,2.35,28.0,807.5,896.64,650.95
2016,8,19,11,0,653.0,261.0,2.4,29.0,829.0,920.83,663.81
2016,8,19,11,15,658.0,263.0,2.45,29.5,843.0,939.94,674.69
2016,8,19,11,30,663.0,265.0,2.5,30.0,857.0,956.32,683.85
2016,8,19,11,45,666.5,265.5,2.65,30.5,864.0,966.85,690.21
2016,8,19,12,0,670.0,266.0,2.8,31.0,871.0,974.44,694.76
2016,8,19,12,15,670.0,265.5,2.85,31.0,870.0,974.48,695.13
2016,8,19,12,30,670.0,265.0,2.9,31.0,869.0,971.48,693.7
2016,8,19,12,45,671.0,261.5,3.0,31.5,861.0,963.43,688.23
2016,8,19,13,0,672.0,258.0,3.1,32.0,853.0,952.39,680.91
2016,8,19,13,15,666.5,255.5,3.15,31.5,836.5,933.08,670.56
2016,8,19,13,30,661.0,253.0,3.2,31.0,820.0,911.11,658.44
2016,8,19,13,45,655.0,248.0,3.3,31.0,797.0,883.65,641.66
2016,8,19,14,0,649.0,243.0,3.4,31.0,774.0,853.85,623.16
2016,8,19,14,15,637.5,238.5,3.45,30.5,743.5,817.58,600.94
2016,8,19,14,30,626.0,234.0,3.5,30.0,713.0,779.66,577.21
2016,8,19,14,45,613.5,226.5,3.55,30.0,677.0,736.58,548.41
2016,8,19,15,0,601.0,219.0,3.6,30.0,641.0,689.58,516.46
2016,8,19,15,15,582.0,211.5,3.55,29.5,600.0,640.09,482.64
2016,8,19,15,30,563.0,204.0,3.5,29.0,559.0,590.62,448.05
2016,8,19,15,45,539.0,195.0,3.5,28.5,513.5,536.87,409.59
2016,8,19,16,0,515.0,186.0,3.5,28.0,468.0,484.22,370.91
2016,8,19,16,15,485.5,174.5,3.45,27.0,420.0,427.7,328.85
2016,8,19,16,30,456.0,163.0,3.4,26.0,372.0,373.48,287.26
2016,8,19,16,45,415.5,150.0,3.4,25.5,322.5,316.05,241.64
2016,8,19,17,0,375.0,137.0,3.4,25.0,273.0,262.78,198.41
2016,8,19,17,15,330.0,119.5,3.3,24.0,225.5,206.53,152.7
2016,8,19,17,30,285.0,102.0,3.2,23.0,178.0,158.15,113.18
2016,8,19,17,45,226.0,81.0,3.15,22.0,133.0,109.94,75.01
2016,8,19,18,0,167.0,60.0,3.1,21.0,88.0,69.28,44.42
2016,8,19,18,15,110.0,38.0,3.0,20.0,53.5,35.69,20.68
2016,8,19,18,30,53.0,16.0,2.9,19.0,19.0,13.54,0.38
2016,8,19,18,45,26.5,8.0,2.85,18.5,9.5,7.63,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
