Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,14.0,1.75,14.5,18.5,11.86,0.0
2016,8,20,6,0,89.0,28.0,2.0,15.0,37.0,24.04,13.79
2016,8,20,6,15,146.0,50.5,2.0,15.5,75.0,55.1,34.9
2016,8,20,6,30,203.0,73.0,2.0,16.0,113.0,94.06,64.36
2016,8,20,6,45,253.0,93.5,2.0,16.5,158.0,137.32,99.31
2016,8,20,7,0,303.0,114.0,2.0,17.0,203.0,186.87,140.47
2016,8,20,7,15,344.5,131.0,2.0,17.5,251.0,236.46,182.18
2016,8,20,7,30,386.0,148.0,2.0,18.0,299.0,293.83,229.68
2016,8,20,7,45,419.5,161.5,2.0,19.0,347.0,346.44,272.11
2016,8,20,8,0,453.0,175.0,2.0,20.0,395.0,402.25,315.81
2016,8,20,8,15,480.0,186.5,2.0,20.5,441.5,455.49,356.88
2016,8,20,8,30,507.0,198.0,2.0,21.0,488.0,510.61,398.19
2016,8,20,8,45,529.0,207.0,2.05,22.0,531.5,561.6,434.68
2016,8,20,9,0,551.0,216.0,2.1,23.0,575.0,613.35,470.65
2016,8,20,9,15,568.5,224.0,2.15,23.5,614.5,661.23,503.8
2016,8,20,9,30,586.0,232.0,2.2,24.0,654.0,708.89,536.09
2016,8,20,9,45,631.0,221.0,2.3,25.0,696.0,762.6,571.89
2016,8,20,10,0,676.0,210.0,2.4,26.0,738.0,814.43,605.66
2016,8,20,10,15,685.5,214.0,2.45,26.5,766.0,850.23,627.97
2016,8,20,10,30,695.0,218.0,2.5,27.0,794.0,883.99,648.4
2016,8,20,10,45,703.5,219.5,2.65,27.5,816.0,911.99,665.71
2016,8,20,11,0,712.0,221.0,2.8,28.0,838.0,937.49,681.39
2016,8,20,11,15,716.5,222.5,2.9,28.0,852.0,956.42,693.78
2016,8,20,11,30,721.0,224.0,3.0,28.0,866.0,972.41,704.4
2016,8,20,11,45,726.0,223.0,3.15,28.5,873.5,983.26,710.78
2016,8,20,12,0,731.0,222.0,3.3,29.0,881.0,990.98,715.23
2016,8,20,12,15,731.0,222.0,3.4,29.0,880.0,991.5,716.21
2016,8,20,12,30,731.0,222.0,3.5,29.0,879.0,988.79,715.25
2016,8,20,12,45,709.5,232.0,3.6,29.5,865.0,971.83,703.71
2016,8,20,13,0,688.0,242.0,3.7,30.0,851.0,952.02,690.47
2016,8,20,13,15,683.0,240.0,3.7,29.5,834.5,933.43,680.23
2016,8,20,13,30,678.0,238.0,3.7,29.0,818.0,912.12,668.18
2016,8,20,13,45,676.5,231.5,3.75,29.0,796.0,886.88,652.38
2016,8,20,14,0,675.0,225.0,3.8,29.0,774.0,859.01,634.67
2016,8,20,14,15,664.0,220.5,3.8,28.5,744.0,822.41,611.64
2016,8,20,14,30,653.0,216.0,3.8,28.0,714.0,784.04,587.06
2016,8,20,14,45,645.0,208.0,3.85,28.0,679.5,743.04,559.41
2016,8,20,15,0,637.0,200.0,3.9,28.0,645.0,700.52,530.2
2016,8,20,15,15,618.5,193.5,3.85,27.0,603.5,650.69,496.71
2016,8,20,15,30,600.0,187.0,3.8,26.0,562.0,600.69,462.17
2016,8,20,15,45,583.0,176.5,3.8,25.5,518.0,544.89,421.73
2016,8,20,16,0,566.0,166.0,3.8,25.0,474.0,492.53,382.64
2016,8,20,16,15,536.5,156.5,3.7,24.0,426.0,435.38,339.2
2016,8,20,16,30,507.0,147.0,3.6,23.0,378.0,380.41,296.11
2016,8,20,16,45,475.0,134.0,3.55,22.5,329.5,323.55,249.86
2016,8,20,17,0,443.0,121.0,3.5,22.0,281.0,269.8,205.02
2016,8,20,17,15,394.5,107.0,3.4,21.0,232.0,213.92,158.55
2016,8,20,17,30,346.0,93.0,3.3,20.0,183.0,163.65,116.61
2016,8,20,17,45,287.5,75.0,3.2,19.5,138.5,114.02,76.4
2016,8,20,18,0,229.0,57.0,3.1,19.0,94.0,71.74,44.35
2016,8,20,18,15,153.5,37.0,2.95,18.5,58.0,34.75,19.29
2016,8,20,18,30,78.0,17.0,2.8,18.0,22.0,13.27,0.0
2016,8,20,18,45,39.0,8.5,2.7,17.5,11.0,8.1,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,2.35,13.5,22.0,14.77,0.0
2016,8,21,6,0,137.0,31.0,2.7,14.0,44.0,25.49,14.77
2016,8,21,6,15,214.0,49.5,2.7,14.5,84.0,58.67,35.54
2016,8,21,6,30,291.0,68.0,2.7,15.0,124.0,101.7,67.11
2016,8,21,6,45,354.5,82.0,2.75,16.0,171.0,147.65,104.02
2016,8,21,7,0,418.0,96.0,2.8,17.0,218.0,201.33,148.86
2016,8,21,7,15,464.0,107.0,2.75,17.5,268.0,254.1,194.21
2016,8,21,7,30,510.0,118.0,2.7,18.0,318.0,311.91,243.19
2016,8,21,7,45,548.0,126.0,2.7,18.5,368.0,368.03,290.04
2016,8,21,8,0,586.0,134.0,2.7,19.0,418.0,430.56,340.57
2016,8,21,8,15,613.5,141.5,2.65,19.5,466.0,487.32,385.15
2016,8,21,8,30,641.0,149.0,2.6,20.0,514.0,545.7,429.53
2016,8,21,8,45,664.5,153.5,2.6,21.0,559.5,599.75,468.64
2016,8,21,9,0,688.0,158.0,2.6,22.0,605.0,654.3,506.82
2016,8,21,9,15,704.5,162.5,2.6,22.5,645.5,703.83,541.2
2016,8,21,9,30,721.0,167.0,2.6,23.0,686.0,752.62,574.2
2016,8,21,9,45,702.0,187.5,2.65,24.0,713.0,787.74,595.22
2016,8,21,10,0,683.0,208.0,2.7,25.0,740.0,818.95,613.15
2016,8,21,10,15,693.5,211.5,2.75,25.5,769.0,855.33,636.06
2016,8,21,10,30,704.0,215.0,2.8,26.0,798.0,889.7,657.06
2016,8,21,10,45,715.0,215.5,2.9,26.5,820.5,919.2,675.05
2016,8,21,11,0,726.0,216.0,3.0,27.0,843.0,946.27,691.41
2016,8,21,11,15,730.5,217.5,3.1,27.5,857.5,965.38,702.55
2016,8,21,11,30,735.0,219.0,3.2,28.0,872.0,981.5,711.84
2016,8,21,11,45,741.5,217.5,3.3,28.5,880.0,993.39,718.47
2016,8,21,12,0,748.0,216.0,3.4,29.0,888.0,1002.1,723.16
2016,8,21,12,15,747.5,216.0,3.5,29.0,887.0,1002.07,723.76
2016,8,21,12,30,747.0,216.0,3.6,29.0,886.0,998.74,722.41
2016,8,21,12,45,758.0,206.5,3.75,29.0,880.5,993.58,720.3
2016,8,21,13,0,769.0,197.0,3.9,29.0,875.0,984.88,715.97
2016,8,21,13,15,764.0,195.5,3.95,28.5,858.0,965.62,705.57
2016,8,21,13,30,759.0,194.0,4.0,28.0,841.0,943.35,693.23
2016,8,21,13,45,753.0,190.5,4.1,28.0,817.0,915.17,675.79
2016,8,21,14,0,747.0,187.0,4.2,28.0,793.0,884.33,656.48
2016,8,21,14,15,736.5,183.5,4.2,27.5,762.0,847.09,633.48
2016,8,21,14,30,726.0,180.0,4.2,27.0,731.0,807.83,608.86
2016,8,21,14,45,712.5,175.5,4.25,26.5,694.0,763.36,580.14
2016,8,21,15,0,699.0,171.0,4.3,26.0,657.0,717.57,549.27
2016,8,21,15,15,680.5,166.0,4.2,25.5,615.0,666.67,513.49
2016,8,21,15,30,662.0,161.0,4.1,25.0,573.0,615.44,476.65
2016,8,21,15,45,638.0,154.5,4.1,24.5,526.5,559.29,435.44
2016,8,21,16,0,614.0,148.0,4.1,24.0,480.0,503.98,393.69
2016,8,21,16,15,553.0,142.0,4.05,23.0,418.5,428.63,336.0
2016,8,21,16,30,492.0,136.0,4.0,22.0,357.0,362.14,283.63
2016,8,21,16,45,481.5,124.5,3.95,21.5,319.0,316.15,245.27
2016,8,21,17,0,471.0,113.0,3.9,21.0,281.0,270.72,206.15
2016,8,21,17,15,420.5,100.5,3.75,20.0,232.0,214.16,158.59
2016,8,21,17,30,370.0,88.0,3.6,19.0,183.0,163.41,115.89
2016,8,21,17,45,301.5,71.5,3.5,18.5,137.5,112.33,74.64
2016,8,21,18,0,233.0,55.0,3.4,18.0,92.0,69.8,42.8
2016,8,21,18,15,154.0,36.0,3.3,17.5,56.5,33.51,18.36
2016,8,21,18,30,75.0,17.0,3.2,17.0,21.0,13.32,0.0
2016,8,21,18,45,37.5,8.5,3.1,16.5,10.5,8.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.0,2.75,13.5,21.0,14.3,0.0
2016,8,22,6,0,128.0,30.0,3.0,14.0,42.0,24.63,13.79
2016,8,22,6,15,204.0,49.0,3.0,14.5,81.5,57.63,34.98
2016,8,22,6,30,280.0,68.0,3.0,15.0,121.0,100.39,66.46
2016,8,22,6,45,337.5,83.5,3.0,15.5,167.5,145.93,103.48
2016,8,22,7,0,395.0,99.0,3.0,16.0,214.0,198.51,147.91
2016,8,22,7,15,440.5,111.0,2.9,16.5,263.0,250.77,192.87
2016,8,22,7,30,486.0,123.0,2.8,17.0,312.0,308.05,241.47
2016,8,22,7,45,520.0,133.0,2.75,18.0,361.0,363.1,286.96
2016,8,22,8,0,554.0,143.0,2.7,19.0,410.0,421.22,333.41
2016,8,22,8,15,581.5,151.0,2.65,19.5,457.5,479.6,379.15
2016,8,22,8,30,609.0,159.0,2.6,20.0,505.0,536.91,422.69
2016,8,22,8,45,628.5,166.0,2.6,21.0,548.5,589.38,460.58
2016,8,22,9,0,648.0,173.0,2.6,22.0,592.0,642.08,497.4
2016,8,22,9,15,665.0,178.5,2.65,22.5,632.0,691.36,531.88
2016,8,22,9,30,682.0,184.0,2.7,23.0,672.0,740.04,565.18
2016,8,22,9,45,700.5,184.5,2.75,23.5,708.0,783.95,594.62
2016,8,22,10,0,719.0,185.0,2.8,24.0,744.0,826.73,621.94
2016,8,22,10,15,728.5,188.0,2.9,24.5,772.0,862.69,644.57
2016,8,22,10,30,738.0,191.0,3.0,25.0,800.0,896.47,665.61
2016,8,22,10,45,746.5,192.0,3.1,26.0,822.0,924.79,681.56
2016,8,22,11,0,755.0,193.0,3.2,27.0,844.0,950.48,695.67
2016,8,22,11,15,759.5,194.0,3.3,27.0,858.0,969.42,708.1
2016,8,22,11,30,764.0,195.0,3.4,27.0,872.0,985.28,718.66
2016,8,22,11,45,769.0,193.5,3.55,27.5,879.0,989.45,720.61
2016,8,22,12,0,774.0,192.0,3.7,28.0,886.0,996.7,724.75
2016,8,22,12,15,774.0,191.5,3.8,28.0,884.5,996.62,725.27
2016,8,22,12,30,774.0,191.0,3.9,28.0,883.0,993.19,723.77
2016,8,22,12,45,734.0,213.0,4.0,28.5,864.0,976.62,712.32
2016,8,22,13,0,694.0,235.0,4.1,29.0,845.0,950.88,694.96
2016,8,22,13,15,689.0,233.0,4.1,28.5,828.5,932.09,684.51
2016,8,22,13,30,684.0,231.0,4.1,28.0,812.0,910.54,672.15
2016,8,22,13,45,683.0,224.0,4.2,28.0,790.0,884.97,656.23
2016,8,22,14,0,682.0,217.0,4.3,28.0,768.0,856.73,638.44
2016,8,22,14,15,671.0,213.0,4.3,27.5,737.5,820.31,615.27
2016,8,22,14,30,660.0,209.0,4.3,27.0,707.0,782.12,590.49
2016,8,22,14,45,651.5,201.0,4.35,26.5,672.5,740.33,563.03
2016,8,22,15,0,643.0,193.0,4.4,26.0,638.0,697.06,533.89
2016,8,22,15,15,624.5,186.5,4.35,25.5,596.5,646.89,498.65
2016,8,22,15,30,606.0,180.0,4.3,25.0,555.0,596.56,462.49
2016,8,22,15,45,586.5,171.0,4.3,24.5,510.5,540.19,421.1
2016,8,22,16,0,567.0,162.0,4.3,24.0,466.0,487.7,381.42
2016,8,22,16,15,537.0,152.5,4.2,23.0,418.0,430.23,337.27
2016,8,22,16,30,507.0,143.0,4.1,22.0,370.0,375.03,293.55
2016,8,22,16,45,471.0,131.0,4.0,21.5,321.0,317.6,246.4
2016,8,22,17,0,435.0,119.0,3.9,21.0,272.0,263.76,201.16
2016,8,22,17,15,385.5,104.5,3.75,20.0,224.0,207.72,154.28
2016,8,22,17,30,336.0,90.0,3.6,19.0,176.0,157.47,112.2
2016,8,22,17,45,274.0,72.5,3.45,18.5,131.5,108.6,72.68
2016,8,22,18,0,212.0,55.0,3.3,18.0,87.0,67.52,41.74
2016,8,22,18,15,136.5,34.5,3.15,17.5,52.5,32.33,17.62
2016,8,22,18,30,61.0,14.0,3.0,17.0,18.0,11.89,0.0
2016,8,22,18,45,30.5,7.0,2.85,16.5,9.0,6.67,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,14.5,2.2,14.0,21.0,13.82,0.0
2016,8,23,6,0,144.0,29.0,2.5,15.0,42.0,23.93,12.85
2016,8,23,6,15,227.0,46.5,2.5,15.5,82.0,57.09,33.53
2016,8,23,6,30,310.0,64.0,2.5,16.0,122.0,100.81,65.19
2016,8,23,6,45,376.0,77.0,2.55,16.5,170.0,147.5,102.75
2016,8,23,7,0,442.0,90.0,2.6,17.0,218.0,202.21,148.76
2016,8,23,7,15,489.0,100.5,2.55,17.5,268.0,256.26,195.35
2016,8,23,7,30,536.0,111.0,2.5,18.0,318.0,315.45,245.6
2016,8,23,7,45,575.0,118.0,2.45,19.0,368.5,375.29,294.8
2016,8,23,8,0,614.0,125.0,2.4,20.0,419.0,436.22,343.25
2016,8,23,8,15,641.0,131.5,2.35,20.5,467.0,493.23,387.76
2016,8,23,8,30,668.0,138.0,2.3,21.0,515.0,551.72,431.9
2016,8,23,8,45,692.0,141.5,2.3,22.0,561.0,606.36,471.11
2016,8,23,9,0,716.0,145.0,2.3,23.0,607.0,661.46,509.33
2016,8,23,9,15,732.0,149.0,2.3,23.5,647.5,711.28,543.53
2016,8,23,9,30,748.0,153.0,2.3,24.0,688.0,760.21,575.77
2016,8,23,9,45,745.0,164.5,2.35,25.0,719.0,800.27,599.82
2016,8,23,10,0,742.0,176.0,2.4,26.0,750.0,837.58,621.67
2016,8,23,10,15,751.5,179.0,2.45,26.5,779.0,874.21,644.02
2016,8,23,10,30,761.0,182.0,2.5,27.0,808.0,908.57,664.66
2016,8,23,10,45,769.5,183.0,2.6,27.5,830.0,932.2,678.59
2016,8,23,11,0,778.0,184.0,2.7,28.0,852.0,958.05,694.04
2016,8,23,11,15,782.5,185.5,2.75,28.5,866.5,977.6,704.96
2016,8,23,11,30,787.0,187.0,2.8,29.0,881.0,994.01,713.94
2016,8,23,11,45,791.0,186.0,2.9,29.5,888.0,1004.13,719.42
2016,8,23,12,0,795.0,185.0,3.0,30.0,895.0,1010.9,722.9
2016,8,23,12,15,794.5,185.0,3.1,30.0,894.0,1010.77,723.56
2016,8,23,12,30,794.0,185.0,3.2,30.0,893.0,1007.21,722.2
2016,8,23,12,45,798.5,180.0,3.3,30.5,885.5,1000.12,717.23
2016,8,23,13,0,803.0,175.0,3.4,31.0,878.0,989.54,710.14
2016,8,23,13,15,798.0,173.5,3.45,31.0,860.5,969.88,698.37
2016,8,23,13,30,793.0,172.0,3.5,31.0,843.0,947.12,684.67
2016,8,23,13,45,787.5,169.0,3.6,31.0,819.5,919.39,668.0
2016,8,23,14,0,782.0,166.0,3.7,31.0,796.0,888.86,649.4
2016,8,23,14,15,772.0,163.0,3.75,30.5,764.5,851.79,627.29
2016,8,23,14,30,762.0,160.0,3.8,30.0,733.0,815.82,605.66
2016,8,23,14,45,750.5,155.5,3.9,29.5,696.5,771.55,578.18
2016,8,23,15,0,739.0,151.0,4.0,29.0,660.0,725.71,548.65
2016,8,23,15,15,721.5,146.5,4.0,28.5,617.5,674.29,513.33
2016,8,23,15,30,704.0,142.0,4.0,28.0,575.0,622.36,476.71
2016,8,23,15,45,684.0,135.5,4.0,27.5,529.0,566.64,436.28
2016,8,23,16,0,664.0,129.0,4.0,27.0,483.0,511.26,394.87
2016,8,23,16,15,634.5,122.5,3.95,26.0,433.5,451.73,349.62
2016,8,23,16,30,605.0,116.0,3.9,25.0,384.0,394.18,304.33
2016,8,23,16,45,568.5,107.0,3.85,24.5,333.5,333.77,254.9
2016,8,23,17,0,532.0,98.0,3.8,24.0,283.0,276.84,207.07
2016,8,23,17,15,479.0,87.5,3.65,23.0,233.0,215.88,156.1
2016,8,23,17,30,426.0,77.0,3.5,22.0,183.0,163.2,111.94
2016,8,23,17,45,355.5,63.0,3.4,21.0,137.5,111.03,70.36
2016,8,23,18,0,285.0,49.0,3.3,20.0,92.0,67.62,38.72
2016,8,23,18,15,188.0,32.0,3.2,19.0,55.5,29.91,14.84
2016,8,23,18,30,91.0,15.0,3.1,18.0,19.0,11.8,0.0
2016,8,23,18,45,45.5,7.5,3.05,17.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,116.5,14.0,2.0,13.5,23.5,13.34,0.0
2016,8,24,6,0,233.0,28.0,2.3,14.0,47.0,24.43,12.91
2016,8,24,6,15,333.0,41.0,2.3,14.5,90.5,60.53,32.73
2016,8,24,6,30,433.0,54.0,2.3,15.0,134.0,109.14,66.94
2016,8,24,6,45,228.0,79.0,2.35,15.5,122.0,119.64,85.94
2016,8,24,7,0,23.0,104.0,2.4,16.0,110.0,103.53,81.14
2016,8,24,7,15,30.5,124.5,2.35,16.5,135.0,127.38,100.89
2016,8,24,7,30,38.0,145.0,2.3,17.0,160.0,152.26,121.14
2016,8,24,7,45,96.0,173.5,2.3,18.0,217.5,207.9,165.54
2016,8,24,8,0,154.0,202.0,2.3,19.0,275.0,274.51,218.07
2016,8,24,8,15,468.5,152.5,2.3,19.5,409.5,417.1,331.21
2016,8,24,8,30,783.0,103.0,2.3,20.0,544.0,584.53,459.89
2016,8,24,8,45,802.0,106.5,2.3,21.0,590.5,641.12,499.75
2016,8,24,9,0,821.0,110.0,2.3,22.0,637.0,697.41,538.67
2016,8,24,9,15,835.0,112.5,2.3,22.5,678.5,748.33,572.3
2016,8,24,9,30,849.0,115.0,2.3,23.0,720.0,797.89,603.9
2016,8,24,9,45,868.5,112.5,2.35,24.0,757.5,840.0,629.03
2016,8,24,10,0,888.0,110.0,2.4,25.0,795.0,885.12,655.78
2016,8,24,10,15,895.0,112.0,2.45,25.5,824.5,921.96,677.91
2016,8,24,10,30,902.0,114.0,2.5,26.0,854.0,955.93,698.02
2016,8,24,10,45,908.0,114.5,2.6,26.5,876.0,984.32,714.88
2016,8,24,11,0,914.0,115.0,2.7,27.0,898.0,1009.45,729.64
2016,8,24,11,15,917.0,116.0,2.75,27.5,912.0,1028.75,740.23
2016,8,24,11,30,920.0,117.0,2.8,28.0,926.0,1044.43,748.62
2016,8,24,11,45,921.0,117.0,2.9,28.5,932.5,1053.37,753.3
2016,8,24,12,0,922.0,117.0,3.0,29.0,939.0,1058.52,755.74
2016,8,24,12,15,921.5,117.0,3.05,29.0,937.5,1058.35,756.03
2016,8,24,12,30,921.0,117.0,3.1,29.0,936.0,1054.38,754.08
2016,8,24,12,45,898.5,128.5,3.2,29.5,920.5,1036.73,742.5
2016,8,24,13,0,876.0,140.0,3.3,30.0,905.0,1015.69,728.91
2016,8,24,13,15,872.0,139.0,3.35,30.0,887.5,996.72,717.77
2016,8,24,13,30,868.0,138.0,3.4,30.0,870.0,974.4,704.47
2016,8,24,13,45,860.5,137.0,3.5,30.0,845.0,953.02,692.12
2016,8,24,14,0,853.0,136.0,3.6,30.0,820.0,920.81,672.58
2016,8,24,14,15,843.5,133.5,3.6,29.5,788.0,882.51,649.63
2016,8,24,14,30,834.0,131.0,3.6,29.0,756.0,841.79,624.79
2016,8,24,14,45,821.5,128.5,3.65,29.0,718.0,796.49,595.52
2016,8,24,15,0,809.0,126.0,3.7,29.0,680.0,749.47,564.68
2016,8,24,15,15,792.5,122.5,3.7,28.5,636.5,697.12,529.82
2016,8,24,15,30,776.0,119.0,3.7,28.0,593.0,643.95,492.51
2016,8,24,15,45,755.5,114.5,3.7,27.5,545.5,587.55,451.67
2016,8,24,16,0,735.0,110.0,3.7,27.0,498.0,530.35,408.95
2016,8,24,16,15,706.5,104.5,3.65,26.0,447.5,468.64,362.03
2016,8,24,16,30,678.0,99.0,3.6,25.0,397.0,408.67,314.72
2016,8,24,16,45,641.5,92.0,3.55,24.5,345.0,346.16,263.33
2016,8,24,17,0,605.0,85.0,3.5,24.0,293.0,287.0,213.27
2016,8,24,17,15,551.0,76.5,3.4,23.0,241.5,225.37,161.28
2016,8,24,17,30,497.0,68.0,3.3,22.0,190.0,169.89,114.42
2016,8,24,17,45,419.5,56.5,3.2,21.0,142.5,114.62,70.44
2016,8,24,18,0,342.0,45.0,3.1,20.0,95.0,69.01,37.78
2016,8,24,18,15,226.5,30.0,3.05,19.0,57.5,28.33,13.12
2016,8,24,18,30,111.0,15.0,3.0,18.0,20.0,14.3,0.0
2016,8,24,18,45,55.5,7.5,2.95,17.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.5,2.35,13.5,22.5,12.87,0.0
2016,8,25,6,0,219.0,27.0,2.6,14.0,45.0,23.47,11.71
2016,8,25,6,15,318.5,40.0,2.6,14.5,87.0,58.71,31.67
2016,8,25,6,30,418.0,53.0,2.6,15.0,129.0,106.36,65.26
2016,8,25,6,45,488.0,61.5,2.65,15.5,178.5,156.39,105.94
2016,8,25,7,0,558.0,70.0,2.7,16.0,228.0,214.87,156.01
2016,8,25,7,15,309.0,109.5,2.7,16.5,200.0,208.5,161.39
2016,8,25,7,30,60.0,149.0,2.7,17.0,172.0,164.56,130.92
2016,8,25,7,45,143.5,172.0,2.7,18.0,237.5,230.81,184.02
2016,8,25,8,0,227.0,195.0,2.7,19.0,303.0,308.19,245.19
2016,8,25,8,15,502.0,147.5,2.65,19.5,419.5,430.78,342.5
2016,8,25,8,30,777.0,100.0,2.6,20.0,536.0,578.24,456.36
2016,8,25,8,45,800.5,101.5,2.6,21.0,583.0,635.35,497.18
2016,8,25,9,0,824.0,103.0,2.6,22.0,630.0,692.57,537.18
2016,8,25,9,15,838.0,105.5,2.6,22.5,671.5,743.57,570.87
2016,8,25,9,30,852.0,108.0,2.6,23.0,713.0,788.81,599.75
2016,8,25,9,45,867.5,108.0,2.65,24.0,750.0,834.87,627.87
2016,8,25,10,0,883.0,108.0,2.7,25.0,787.0,879.09,654.21
2016,8,25,10,15,891.0,109.5,2.75,25.5,816.5,916.11,676.64
2016,8,25,10,30,899.0,111.0,2.8,26.0,846.0,950.32,697.08
2016,8,25,10,45,906.0,111.5,2.85,26.5,869.0,979.54,714.13
2016,8,25,11,0,913.0,112.0,2.9,27.0,892.0,1005.55,729.06
2016,8,25,11,15,917.0,112.5,2.9,27.0,907.0,1025.23,740.97
2016,8,25,11,30,921.0,113.0,2.9,27.0,922.0,1041.33,750.69
2016,8,25,11,45,923.5,113.0,2.95,27.5,929.0,1051.71,755.85
2016,8,25,12,0,926.0,113.0,3.0,28.0,936.0,1058.32,758.77
2016,8,25,12,15,926.0,113.0,3.05,28.0,934.5,1058.58,759.32
2016,8,25,12,30,926.0,113.0,3.1,28.0,933.0,1055.01,757.62
2016,8,25,12,45,917.0,117.0,3.15,28.5,921.5,1042.89,749.11
2016,8,25,13,0,908.0,121.0,3.2,29.0,910.0,1027.17,738.48
2016,8,25,13,15,903.5,120.0,3.25,29.0,892.5,1007.11,726.64
2016,8,25,13,30,899.0,119.0,3.3,29.0,875.0,983.61,712.62
2016,8,25,13,45,892.5,117.5,3.4,29.0,849.5,954.42,695.22
2016,8,25,14,0,886.0,116.0,3.5,29.0,824.0,922.15,675.69
2016,8,25,14,15,877.5,114.5,3.6,28.5,792.0,885.25,654.2
2016,8,25,14,30,869.0,113.0,3.7,28.0,760.0,845.77,630.62
2016,8,25,14,45,857.0,110.5,3.8,28.0,722.0,804.66,604.32
2016,8,25,15,0,845.0,108.0,3.9,28.0,684.0,756.58,572.79
2016,8,25,15,15,830.0,105.0,3.95,27.5,640.5,704.26,538.67
2016,8,25,15,30,815.0,102.0,4.0,27.0,597.0,650.9,501.07
2016,8,25,15,45,795.0,98.5,4.05,26.5,549.0,593.22,459.04
2016,8,25,16,0,775.0,95.0,4.1,26.0,501.0,535.59,415.62
2016,8,25,16,15,748.0,90.5,4.05,25.0,450.5,473.81,368.1
2016,8,25,16,30,721.0,86.0,4.0,24.0,400.0,413.26,319.74
2016,8,25,16,45,684.5,80.5,4.0,23.5,347.5,349.92,267.05
2016,8,25,17,0,648.0,75.0,4.0,23.0,295.0,289.84,215.57
2016,8,25,17,15,595.5,67.5,3.9,22.0,243.0,227.15,161.96
2016,8,25,17,30,543.0,60.0,3.8,21.0,191.0,170.36,113.37
2016,8,25,17,45,463.5,50.5,3.7,20.0,142.5,114.06,68.32
2016,8,25,18,0,384.0,41.0,3.6,19.0,94.0,67.61,35.35
2016,8,25,18,15,258.5,27.5,3.45,18.0,56.5,26.64,11.5
2016,8,25,18,30,133.0,14.0,3.3,17.0,19.0,13.34,0.0
2016,8,25,18,45,66.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,13.0,2.1,13.5,22.0,12.39,0.0
2016,8,26,6,0,225.0,26.0,2.4,14.0,44.0,22.63,10.57
2016,8,26,6,15,328.5,39.0,2.45,14.5,87.0,58.56,31.13
2016,8,26,6,30,432.0,52.0,2.5,15.0,130.0,107.4,65.45
2016,8,26,6,45,496.0,62.0,2.55,15.5,179.5,158.62,107.41
2016,8,26,7,0,560.0,72.0,2.6,16.0,229.0,217.58,158.12
2016,8,26,7,15,280.0,90.0,2.6,16.5,168.5,180.6,139.23
2016,8,26,7,30,0.0,108.0,2.6,17.0,108.0,100.9,79.16
2016,8,26,7,45,16.5,144.0,2.6,18.0,152.0,142.36,112.78
2016,8,26,8,0,33.0,180.0,2.6,19.0,196.0,189.54,150.24
2016,8,26,8,15,75.0,212.5,2.6,19.5,253.5,246.95,195.68
2016,8,26,8,30,117.0,245.0,2.6,20.0,311.0,314.71,248.42
2016,8,26,8,45,464.0,178.5,2.6,20.5,470.0,493.4,389.92
2016,8,26,9,0,811.0,112.0,2.6,21.0,629.0,693.4,540.64
2016,8,26,9,15,825.5,115.0,2.6,21.5,670.5,744.79,574.03
2016,8,26,9,30,840.0,118.0,2.6,22.0,712.0,794.88,606.39
2016,8,26,9,45,831.0,130.5,2.65,23.0,742.5,834.09,629.82
2016,8,26,10,0,822.0,143.0,2.7,24.0,773.0,869.73,650.54
2016,8,26,10,15,830.5,145.0,2.75,24.5,802.0,906.41,672.99
2016,8,26,10,30,839.0,147.0,2.8,25.0,831.0,940.49,693.5
2016,8,26,10,45,840.5,151.5,2.85,26.0,852.0,967.78,708.04
2016,8,26,11,0,842.0,156.0,2.9,27.0,873.0,991.8,720.38
2016,8,26,11,15,845.5,157.0,2.95,27.0,887.0,1010.71,732.29
2016,8,26,11,30,849.0,158.0,3.0,27.0,901.0,1026.21,742.13
2016,8,26,11,45,847.5,160.0,3.1,27.5,906.5,1034.25,746.27
2016,8,26,12,0,846.0,162.0,3.2,28.0,912.0,1038.66,748.24
2016,8,26,12,15,845.5,162.0,3.25,28.0,910.0,1038.34,748.4
2016,8,26,12,30,845.0,162.0,3.3,28.0,908.0,1034.4,746.4
2016,8,26,12,45,842.5,161.5,3.4,28.5,898.0,1024.34,739.52
2016,8,26,13,0,840.0,161.0,3.5,29.0,888.0,1010.78,730.5
2016,8,26,13,15,835.0,159.5,3.55,29.0,870.5,990.31,718.2
2016,8,26,13,30,830.0,158.0,3.6,29.0,853.0,966.61,703.85
2016,8,26,13,45,822.0,156.5,3.7,29.0,827.5,937.02,685.91
2016,8,26,14,0,814.0,155.0,3.8,29.0,802.0,904.64,666.01
2016,8,26,14,15,804.0,152.0,3.85,28.5,770.0,866.37,643.01
2016,8,26,14,30,794.0,149.0,3.9,28.0,738.0,825.83,618.16
2016,8,26,14,45,781.0,145.5,3.95,28.0,700.0,780.37,588.35
2016,8,26,15,0,768.0,142.0,4.0,28.0,662.0,735.59,558.55
2016,8,26,15,15,750.5,137.5,4.0,27.5,618.5,682.77,522.1
2016,8,26,15,30,733.0,133.0,4.0,27.0,575.0,629.37,484.25
2016,8,26,15,45,711.5,127.5,4.0,26.5,528.0,572.23,442.52
2016,8,26,16,0,690.0,122.0,4.0,26.0,481.0,515.52,399.81
2016,8,26,16,15,659.5,115.5,3.95,25.0,430.5,454.07,352.74
2016,8,26,16,30,629.0,109.0,3.9,24.0,380.0,394.69,305.62
2016,8,26,16,45,590.5,100.5,3.85,23.5,328.5,332.68,254.46
2016,8,26,17,0,552.0,92.0,3.8,23.0,277.0,274.37,205.06
2016,8,26,17,15,496.0,82.0,3.65,22.0,226.5,214.04,154.2
2016,8,26,17,30,440.0,72.0,3.5,21.0,176.0,158.57,107.59
2016,8,26,17,45,362.5,58.5,3.4,20.0,129.5,105.46,65.53
2016,8,26,18,0,285.0,45.0,3.3,19.0,83.0,61.99,34.43
2016,8,26,18,15,178.5,28.0,3.15,18.5,48.0,24.74,10.41
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,10.48,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,13.0,2.1,13.5,19.0,12.39,0.0
2016,8,27,6,0,152.0,26.0,2.3,14.0,38.0,21.59,9.21
2016,8,27,6,15,244.5,43.0,2.35,14.5,79.0,55.6,31.55
2016,8,27,6,30,337.0,60.0,2.4,15.0,120.0,101.3,64.47
2016,8,27,6,45,218.0,85.5,2.45,15.5,129.5,124.27,90.13
2016,8,27,7,0,99.0,111.0,2.5,16.0,139.0,131.56,102.03
2016,8,27,7,15,119.0,131.0,2.45,16.5,171.5,164.35,129.49
2016,8,27,7,30,139.0,151.0,2.4,17.0,204.0,199.57,158.62
2016,8,27,7,45,233.5,164.5,2.4,17.5,268.0,266.92,212.84
2016,8,27,8,0,328.0,178.0,2.4,18.0,332.0,341.7,272.54
2016,8,27,8,15,515.5,154.0,2.4,18.5,426.0,445.54,354.57
2016,8,27,8,30,703.0,130.0,2.4,19.0,520.0,566.38,447.53
2016,8,27,8,45,726.5,133.5,2.45,20.0,566.0,622.42,487.86
2016,8,27,9,0,750.0,137.0,2.5,21.0,612.0,678.79,527.49
2016,8,27,9,15,765.5,140.5,2.55,21.5,653.0,729.18,562.65
2016,8,27,9,30,781.0,144.0,2.6,22.0,694.0,776.04,593.44
2016,8,27,9,45,791.5,147.5,2.65,22.5,729.0,819.63,621.32
2016,8,27,10,0,802.0,151.0,2.7,23.0,764.0,861.24,647.51
2016,8,27,10,15,810.5,153.5,2.75,23.5,792.5,897.83,670.02
2016,8,27,10,30,819.0,156.0,2.8,24.0,821.0,931.86,690.66
2016,8,27,10,45,824.5,157.5,2.85,25.0,842.5,959.28,705.41
2016,8,27,11,0,830.0,159.0,2.9,26.0,864.0,983.64,718.09
2016,8,27,11,15,833.5,160.0,2.95,26.0,878.0,1002.31,729.92
2016,8,27,11,30,837.0,161.0,3.0,26.0,892.0,1017.6,739.69
2016,8,27,11,45,839.0,161.0,3.1,26.5,898.0,1026.88,744.67
2016,8,27,12,0,841.0,161.0,3.2,27.0,904.0,1032.59,747.49
2016,8,27,12,15,840.5,161.0,3.3,27.0,902.0,1032.2,747.99
2016,8,27,12,30,840.0,161.0,3.4,27.0,900.0,1028.21,746.33
2016,8,27,12,45,835.0,161.5,3.5,27.5,889.0,1016.68,738.43
2016,8,27,13,0,830.0,162.0,3.6,28.0,878.0,1001.73,728.43
2016,8,27,13,15,825.0,160.5,3.65,28.0,860.5,981.34,716.06
2016,8,27,13,30,820.0,159.0,3.7,28.0,843.0,957.75,701.64
2016,8,27,13,45,813.5,156.5,3.8,28.0,818.0,928.66,683.86
2016,8,27,14,0,807.0,154.0,3.9,28.0,793.0,896.73,664.07
2016,8,27,14,15,797.0,151.5,3.9,27.5,761.5,859.12,641.06
2016,8,27,14,30,787.0,149.0,3.9,27.0,730.0,819.26,616.26
2016,8,27,14,45,776.0,144.0,3.95,27.0,692.5,774.04,586.43
2016,8,27,15,0,765.0,139.0,4.0,27.0,655.0,729.27,556.49
2016,8,27,15,15,747.5,135.0,4.0,26.5,612.0,677.07,520.24
2016,8,27,15,30,730.0,131.0,4.0,26.0,569.0,624.3,482.59
2016,8,27,15,45,712.0,124.0,4.0,25.5,522.5,567.84,441.16
2016,8,27,16,0,694.0,117.0,4.0,25.0,476.0,511.5,398.49
2016,8,27,16,15,664.0,111.0,3.95,24.0,425.5,450.61,351.53
2016,8,27,16,30,634.0,105.0,3.9,23.0,375.0,391.74,304.47
2016,8,27,16,45,599.5,96.0,3.85,22.5,324.5,330.51,253.54
2016,8,27,17,0,565.0,87.0,3.8,22.0,274.0,272.52,203.96
2016,8,27,17,15,509.0,77.5,3.7,21.0,223.5,212.0,152.59
2016,8,27,17,30,453.0,68.0,3.6,20.0,173.0,157.96,106.85
2016,8,27,17,45,378.5,55.0,3.5,19.0,127.0,104.85,64.53
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,59.94,32.29
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,22.6,9.97
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,9.53,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,96.0,12.5,1.35,12.5,19.5,11.91,0.0
2016,8,28,6,0,192.0,25.0,1.5,13.0,39.0,21.03,8.17
2016,8,28,6,15,293.0,39.5,1.5,13.5,81.0,55.89,30.16
2016,8,28,6,30,394.0,54.0,1.5,14.0,123.0,104.68,64.96
2016,8,28,6,45,280.0,81.5,1.55,14.5,138.5,134.14,96.03
2016,8,28,7,0,166.0,109.0,1.6,15.0,154.0,146.99,112.9
2016,8,28,7,15,192.5,127.0,1.55,15.5,190.5,186.5,146.27
2016,8,28,7,30,219.0,145.0,1.5,16.0,227.0,227.26,180.2
2016,8,28,7,45,462.0,123.5,1.45,17.0,329.0,330.55,261.69
2016,8,28,8,0,705.0,102.0,1.4,18.0,431.0,459.78,361.96
2016,8,28,8,15,730.5,107.0,1.4,18.5,481.0,519.32,407.72
2016,8,28,8,30,756.0,112.0,1.4,19.0,531.0,579.96,453.09
2016,8,28,8,45,778.0,115.0,1.45,20.0,577.5,635.97,493.02
2016,8,28,9,0,800.0,118.0,1.5,21.0,624.0,692.8,532.12
2016,8,28,9,15,815.0,121.5,1.55,21.5,665.5,744.64,566.65
2016,8,28,9,30,830.0,125.0,1.6,22.0,707.0,795.24,598.94
2016,8,28,9,45,850.5,122.5,1.7,23.0,745.5,842.48,627.77
2016,8,28,10,0,871.0,120.0,1.8,24.0,784.0,882.33,651.24
2016,8,28,10,15,879.0,121.5,1.9,24.5,813.0,918.9,673.62
2016,8,28,10,30,887.0,123.0,2.0,25.0,842.0,952.69,694.07
2016,8,28,10,45,892.0,125.0,2.15,26.0,863.5,981.19,710.2
2016,8,28,11,0,897.0,127.0,2.3,27.0,885.0,1006.41,724.16
2016,8,28,11,15,900.0,127.5,2.4,27.5,899.5,1024.7,734.62
2016,8,28,11,30,903.0,128.0,2.5,28.0,914.0,1039.42,742.93
2016,8,28,11,45,904.5,128.5,2.65,28.5,920.0,1048.98,748.6
2016,8,28,12,0,906.0,129.0,2.8,29.0,926.0,1054.81,752.03
2016,8,28,12,15,905.5,128.5,2.9,29.0,924.0,1053.82,752.3
2016,8,28,12,30,905.0,128.0,3.0,29.0,922.0,1049.07,750.35
2016,8,28,12,45,920.0,117.5,3.1,29.5,917.0,1045.45,747.74
2016,8,28,13,0,935.0,107.0,3.2,30.0,912.0,1037.63,742.54
2016,8,28,13,15,931.5,106.0,3.3,30.0,894.0,1017.83,731.3
2016,8,28,13,30,928.0,105.0,3.4,30.0,876.0,994.44,717.81
2016,8,28,13,45,922.0,104.0,3.5,30.0,850.5,965.27,700.52
2016,8,28,14,0,916.0,103.0,3.6,30.0,825.0,932.89,681.03
2016,8,28,14,15,908.0,101.5,3.6,29.5,793.0,895.23,658.62
2016,8,28,14,30,900.0,100.0,3.6,29.0,761.0,854.86,634.15
2016,8,28,14,45,889.0,97.5,3.65,29.0,722.5,808.57,604.32
2016,8,28,15,0,878.0,95.0,3.7,29.0,684.0,760.26,572.72
2016,8,28,15,15,863.5,92.5,3.65,28.5,640.0,707.73,538.4
2016,8,28,15,30,849.0,90.0,3.6,28.0,596.0,656.69,502.74
2016,8,28,15,45,830.5,86.5,3.55,27.5,547.5,598.13,460.07
2016,8,28,16,0,812.0,83.0,3.5,27.0,499.0,539.41,415.87
2016,8,28,16,15,785.5,79.5,3.45,26.0,447.5,476.91,367.97
2016,8,28,16,30,759.0,76.0,3.4,25.0,396.0,415.76,319.19
2016,8,28,16,45,722.5,71.0,3.35,24.5,343.0,350.98,265.35
2016,8,28,17,0,686.0,66.0,3.3,24.0,290.0,288.84,212.13
2016,8,28,17,15,632.5,59.5,3.15,23.0,237.0,224.85,157.42
2016,8,28,17,30,579.0,53.0,3.0,22.0,184.0,166.87,107.95
2016,8,28,17,45,493.5,44.0,2.9,21.0,135.0,108.52,61.97
2016,8,28,18,0,408.0,35.0,2.8,20.0,86.0,60.79,29.17
2016,8,28,18,15,265.5,22.5,2.65,19.0,49.5,19.93,6.87
2016,8,28,18,30,123.0,10.0,2.5,18.0,13.0,9.53,0.0
2016,8,28,18,45,61.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,12.0,1.9,12.5,20.5,11.44,0.0
2016,8,29,6,0,242.0,24.0,2.2,13.0,41.0,21.14,7.34
2016,8,29,6,15,354.0,35.0,2.3,13.5,84.0,56.89,28.75
2016,8,29,6,30,466.0,46.0,2.4,14.0,127.0,106.59,63.39
2016,8,29,6,45,234.0,69.0,2.5,14.5,110.0,113.61,80.89
2016,8,29,7,0,2.0,92.0,2.6,15.0,93.0,86.23,67.59
2016,8,29,7,15,7.5,111.0,2.55,15.5,114.0,106.18,84.16
2016,8,29,7,30,13.0,130.0,2.5,16.0,135.0,126.87,101.05
2016,8,29,7,45,61.5,162.5,2.5,16.5,190.5,183.05,146.67
2016,8,29,8,0,110.0,195.0,2.5,17.0,246.0,247.4,198.35
2016,8,29,8,15,456.5,143.5,2.5,17.5,390.0,403.38,324.03
2016,8,29,8,30,803.0,92.0,2.5,18.0,534.0,587.07,467.0
2016,8,29,8,45,821.5,94.5,2.55,18.5,580.0,643.24,508.2
2016,8,29,9,0,840.0,97.0,2.6,19.0,626.0,698.99,548.56
2016,8,29,9,15,853.0,99.5,2.6,19.5,667.0,746.07,579.6
2016,8,29,9,30,866.0,102.0,2.6,20.0,708.0,794.94,611.39
2016,8,29,9,45,885.5,99.0,2.65,21.0,745.5,841.53,640.15
2016,8,29,10,0,905.0,96.0,2.7,22.0,783.0,886.48,667.26
2016,8,29,10,15,912.0,97.5,2.75,22.5,812.0,923.16,689.69
2016,8,29,10,30,919.0,99.0,2.8,23.0,841.0,956.89,710.02
2016,8,29,10,45,925.0,99.0,2.85,24.0,862.5,984.92,725.07
2016,8,29,11,0,931.0,99.0,2.9,25.0,884.0,1009.6,737.85
2016,8,29,11,15,934.0,100.0,2.95,25.5,898.0,1028.91,748.59
2016,8,29,11,30,937.0,101.0,3.0,26.0,912.0,1044.51,757.03
2016,8,29,11,45,938.5,101.0,3.1,26.5,918.5,1053.75,761.94
2016,8,29,12,0,940.0,101.0,3.2,27.0,925.0,1059.11,764.52
2016,8,29,12,15,701.5,225.0,3.25,27.0,839.0,966.22,704.7
2016,8,29,12,30,463.0,349.0,3.3,27.0,753.0,850.22,622.74
2016,8,29,12,45,685.0,232.5,3.4,27.5,823.0,948.17,694.56
2016,8,29,13,0,907.0,116.0,3.5,28.0,893.0,1019.24,739.94
2016,8,29,13,15,903.0,115.5,3.55,28.0,875.5,999.86,727.64
2016,8,29,13,30,899.0,115.0,3.6,28.0,858.0,977.01,713.84
2016,8,29,13,45,894.5,112.5,3.7,28.0,833.0,948.24,696.44
2016,8,29,14,0,890.0,110.0,3.8,28.0,808.0,916.28,676.84
2016,8,29,14,15,531.0,228.5,3.85,27.5,640.5,708.96,534.14
2016,8,29,14,30,172.0,347.0,3.9,27.0,473.0,497.2,375.64
2016,8,29,14,45,513.5,223.5,3.95,27.0,571.0,647.33,494.47
2016,8,29,15,0,855.0,100.0,4.0,27.0,669.0,747.22,570.37
2016,8,29,15,15,840.0,97.0,3.95,26.5,625.5,698.06,537.0
2016,8,29,15,30,825.0,94.0,3.9,26.0,582.0,644.01,498.3
2016,8,29,15,45,809.5,89.5,3.9,25.5,535.0,587.31,456.57
2016,8,29,16,0,794.0,85.0,3.9,25.0,488.0,530.21,413.08
2016,8,29,16,15,767.5,81.0,3.85,24.0,437.0,468.12,364.84
2016,8,29,16,30,741.0,77.0,3.8,23.0,386.0,407.44,315.81
2016,8,29,16,45,708.0,71.0,3.75,22.5,334.0,344.01,262.38
2016,8,29,17,0,675.0,65.0,3.7,22.0,282.0,282.87,209.33
2016,8,29,17,15,619.5,58.5,3.55,21.0,230.0,219.13,154.36
2016,8,29,17,30,564.0,52.0,3.4,20.0,178.0,161.66,105.03
2016,8,29,17,45,479.0,43.5,3.3,19.5,130.0,104.98,60.03
2016,8,29,18,0,394.0,35.0,3.2,19.0,82.0,58.87,28.34
2016,8,29,18,15,245.0,22.5,3.05,18.0,46.5,19.22,4.86
2016,8,29,18,30,96.0,10.0,2.9,17.0,11.0,9.53,0.0
2016,8,29,18,45,48.0,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
