Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,2.75,14.5,20.5,10.01,0.0
2016,8,30,6,0,291.0,21.0,3.0,15.0,41.0,18.62,4.75
2016,8,30,6,15,404.5,30.5,3.05,15.5,84.5,56.16,26.08
2016,8,30,6,30,518.0,40.0,3.1,16.0,128.0,107.76,61.57
2016,8,30,6,45,586.0,46.5,3.15,16.5,179.0,162.53,106.55
2016,8,30,7,0,654.0,53.0,3.2,17.0,230.0,224.46,160.33
2016,8,30,7,15,523.0,86.5,3.2,17.5,247.5,257.54,196.12
2016,8,30,7,30,392.0,120.0,3.2,18.0,265.0,272.26,213.82
2016,8,30,7,45,598.0,94.5,3.2,19.0,352.5,364.33,287.89
2016,8,30,8,0,804.0,69.0,3.2,20.0,440.0,474.92,375.7
2016,8,30,8,15,826.0,72.0,3.2,20.5,490.0,533.83,422.64
2016,8,30,8,30,848.0,75.0,3.2,21.0,540.0,594.31,469.28
2016,8,30,8,45,865.0,77.0,3.2,22.0,586.0,650.61,510.26
2016,8,30,9,0,882.0,79.0,3.2,23.0,632.0,706.23,548.19
2016,8,30,9,15,894.0,81.0,3.25,23.5,673.5,757.15,581.95
2016,8,30,9,30,906.0,83.0,3.3,24.0,715.0,806.34,613.96
2016,8,30,9,45,914.0,85.0,3.35,25.0,750.0,850.25,640.59
2016,8,30,10,0,922.0,87.0,3.4,26.0,785.0,891.62,665.06
2016,8,30,10,15,928.5,88.5,3.45,26.5,813.5,928.35,687.4
2016,8,30,10,30,935.0,90.0,3.5,27.0,842.0,962.03,707.56
2016,8,30,10,45,941.0,90.0,3.6,27.5,864.0,990.38,724.43
2016,8,30,11,0,947.0,90.0,3.7,28.0,886.0,1015.31,739.08
2016,8,30,11,15,949.5,90.5,3.7,28.0,899.5,1033.79,750.35
2016,8,30,11,30,952.0,91.0,3.7,28.0,913.0,1048.48,759.31
2016,8,30,11,45,954.5,90.0,3.75,28.5,919.5,1057.67,763.69
2016,8,30,12,0,957.0,89.0,3.8,29.0,926.0,1062.94,765.7
2016,8,30,12,15,956.5,89.0,3.8,29.0,923.5,1062.31,765.26
2016,8,30,12,30,956.0,89.0,3.8,29.0,921.0,1057.7,762.45
2016,8,30,12,45,952.0,89.5,3.8,29.5,910.5,1046.22,753.85
2016,8,30,13,0,948.0,90.0,3.8,30.0,900.0,1030.9,742.99
2016,8,30,13,15,944.0,89.5,3.8,30.0,882.0,1010.76,730.63
2016,8,30,13,30,940.0,89.0,3.8,30.0,864.0,987.0,716.01
2016,8,30,13,45,935.0,87.5,3.8,30.0,838.5,957.73,697.81
2016,8,30,14,0,930.0,86.0,3.8,30.0,813.0,925.17,677.43
2016,8,30,14,15,922.0,85.0,3.8,29.5,780.5,887.44,654.84
2016,8,30,14,30,914.0,84.0,3.8,29.0,748.0,846.96,630.14
2016,8,30,14,45,903.5,82.0,3.8,29.0,709.5,800.91,600.08
2016,8,30,15,0,893.0,80.0,3.8,29.0,671.0,752.77,568.25
2016,8,30,15,15,879.0,78.0,3.75,28.0,627.5,700.36,534.93
2016,8,30,15,30,865.0,76.0,3.7,27.0,584.0,646.71,498.57
2016,8,30,15,45,847.0,73.0,3.65,26.5,536.0,588.64,455.78
2016,8,30,16,0,829.0,70.0,3.6,26.0,488.0,530.33,411.34
2016,8,30,16,15,803.5,67.0,3.5,25.0,437.0,469.46,363.98
2016,8,30,16,30,778.0,64.0,3.4,24.0,386.0,408.36,314.57
2016,8,30,16,45,744.0,59.5,3.35,23.5,333.5,344.07,260.46
2016,8,30,17,0,710.0,55.0,3.3,23.0,281.0,282.7,207.17
2016,8,30,17,15,656.5,50.0,3.15,22.0,228.5,219.16,152.23
2016,8,30,17,30,603.0,45.0,3.0,21.0,176.0,161.59,102.72
2016,8,30,17,45,517.0,37.5,2.95,20.5,128.0,103.71,57.06
2016,8,30,18,0,431.0,30.0,2.9,20.0,80.0,55.43,24.38
2016,8,30,18,15,215.5,15.0,2.9,19.5,40.0,11.6,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,10.0,2.8,13.5,20.0,9.53,0.0
2016,8,31,6,0,321.0,20.0,3.1,14.0,40.0,19.33,3.99
2016,8,31,6,15,436.0,28.5,3.15,14.5,84.5,57.57,26.14
2016,8,31,6,30,551.0,37.0,3.2,15.0,129.0,110.23,62.37
2016,8,31,6,45,617.0,42.5,3.3,16.0,180.0,164.72,107.3
2016,8,31,7,0,683.0,48.0,3.4,17.0,231.0,227.04,161.57
2016,8,31,7,15,725.5,52.5,3.4,17.5,284.5,288.34,216.68
2016,8,31,7,30,768.0,57.0,3.4,18.0,338.0,353.88,274.4
2016,8,31,7,45,797.5,60.5,3.45,18.5,390.5,416.57,328.55
2016,8,31,8,0,827.0,64.0,3.5,19.0,443.0,480.18,381.61
2016,8,31,8,15,848.0,66.5,3.5,19.5,493.5,540.33,430.1
2016,8,31,8,30,869.0,69.0,3.5,20.0,544.0,600.8,477.09
2016,8,31,8,45,884.5,71.5,3.55,21.0,590.0,657.69,518.95
2016,8,31,9,0,900.0,74.0,3.6,22.0,636.0,713.71,557.35
2016,8,31,9,15,911.5,76.0,3.65,22.5,677.5,765.03,591.64
2016,8,31,9,30,923.0,78.0,3.7,23.0,719.0,814.53,624.1
2016,8,31,9,45,927.0,82.0,3.75,23.5,754.0,857.94,651.84
2016,8,31,10,0,931.0,86.0,3.8,24.0,789.0,898.47,677.3
2016,8,31,10,15,938.0,87.5,3.85,24.0,818.0,935.89,701.76
2016,8,31,10,30,945.0,89.0,3.9,24.0,847.0,970.25,724.07
2016,8,31,10,45,949.0,90.0,3.95,24.5,868.5,997.99,740.46
2016,8,31,11,0,953.0,91.0,4.0,25.0,890.0,1022.18,754.5
2016,8,31,11,15,955.5,91.5,4.05,25.0,904.0,1040.69,766.32
2016,8,31,11,30,958.0,92.0,4.1,25.0,918.0,1055.39,775.77
2016,8,31,11,45,958.5,93.0,4.15,25.5,923.5,1064.73,780.32
2016,8,31,12,0,959.0,94.0,4.2,26.0,929.0,1070.1,782.42
2016,8,31,12,15,958.5,94.0,4.2,26.0,927.0,1069.39,781.92
2016,8,31,12,30,958.0,94.0,4.2,26.0,925.0,1064.68,779.0
2016,8,31,12,45,948.5,98.0,4.25,26.0,913.0,1051.44,770.96
2016,8,31,13,0,939.0,102.0,4.3,26.0,901.0,1034.46,760.63
2016,8,31,13,15,935.0,101.5,4.3,26.0,882.5,1014.38,748.02
2016,8,31,13,30,931.0,101.0,4.3,26.0,864.0,990.7,733.1
2016,8,31,13,45,925.5,99.5,4.35,26.0,838.5,961.1,714.51
2016,8,31,14,0,920.0,98.0,4.4,26.0,813.0,928.26,693.69
2016,8,31,14,15,911.5,96.5,4.4,25.5,780.5,889.77,669.99
2016,8,31,14,30,903.0,95.0,4.4,25.0,748.0,848.61,644.17
2016,8,31,14,45,893.0,92.0,4.4,25.0,709.0,802.2,613.13
2016,8,31,15,0,883.0,89.0,4.4,25.0,670.0,753.7,580.27
2016,8,31,15,15,868.0,86.5,4.35,24.5,625.5,700.41,544.45
2016,8,31,15,30,853.0,84.0,4.3,24.0,581.0,646.0,505.36
2016,8,31,15,45,835.0,80.5,4.25,23.5,533.0,590.01,463.3
2016,8,31,16,0,817.0,77.0,4.2,23.0,485.0,531.23,417.77
2016,8,31,16,15,789.5,73.5,4.1,22.5,433.0,467.93,367.12
2016,8,31,16,30,762.0,70.0,4.0,22.0,381.0,406.13,315.91
2016,8,31,16,45,727.0,64.5,3.95,21.5,328.5,341.31,260.82
2016,8,31,17,0,692.0,59.0,3.9,21.0,276.0,279.58,206.76
2016,8,31,17,15,635.0,53.5,3.75,20.0,223.5,215.78,151.28
2016,8,31,17,30,578.0,48.0,3.6,19.0,171.0,157.64,101.18
2016,8,31,17,45,485.5,39.5,3.45,18.5,123.0,99.56,55.43
2016,8,31,18,0,393.0,31.0,3.3,18.0,75.0,53.0,23.96
2016,8,31,18,15,196.5,15.5,3.15,17.5,37.5,12.0,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,156.5,9.5,2.7,13.5,19.5,9.05,0.0
2016,9,1,6,0,313.0,19.0,3.0,14.0,39.0,18.37,2.1
2016,9,1,6,15,431.0,28.0,3.05,14.5,83.5,56.86,25.61
2016,9,1,6,30,549.0,37.0,3.1,15.0,128.0,110.13,62.3
2016,9,1,6,45,615.0,43.5,3.15,15.5,179.5,165.54,108.2
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,228.8,163.62
2016,9,1,7,15,384.0,97.5,3.15,16.5,204.0,222.6,171.52
2016,9,1,7,30,87.0,145.0,3.1,17.0,177.0,172.12,137.0
2016,9,1,7,45,128.5,168.5,3.05,18.0,223.0,222.7,177.9
2016,9,1,8,0,170.0,192.0,3.0,19.0,269.0,274.91,219.29
2016,9,1,8,15,521.5,132.0,2.95,19.5,407.5,428.37,342.18
2016,9,1,8,30,873.0,72.0,2.9,20.0,546.0,606.74,480.45
2016,9,1,8,45,890.0,74.0,2.9,20.5,593.0,664.28,522.45
2016,9,1,9,0,907.0,76.0,2.9,21.0,640.0,721.06,561.94
2016,9,1,9,15,919.5,77.5,2.9,21.5,682.0,772.89,596.01
2016,9,1,9,30,932.0,79.0,2.9,22.0,724.0,822.94,628.22
2016,9,1,9,45,939.5,81.5,2.9,23.0,760.0,867.92,655.12
2016,9,1,10,0,947.0,84.0,2.9,24.0,796.0,910.22,679.7
2016,9,1,10,15,954.0,85.0,2.95,24.5,825.0,947.56,702.29
2016,9,1,10,30,961.0,86.0,3.0,25.0,854.0,981.76,722.65
2016,9,1,10,45,965.5,87.0,3.1,25.5,876.0,1010.3,739.62
2016,9,1,11,0,970.0,88.0,3.2,26.0,898.0,1035.25,754.26
2016,9,1,11,15,973.0,88.5,3.35,26.0,912.0,1054.45,767.16
2016,9,1,11,30,976.0,89.0,3.5,26.0,926.0,1069.78,777.71
2016,9,1,11,45,976.0,89.5,3.65,26.0,931.5,1078.15,783.9
2016,9,1,12,0,976.0,90.0,3.8,26.0,937.0,1082.46,787.64
2016,9,1,12,15,975.5,90.0,3.9,26.0,934.5,1081.65,787.84
2016,9,1,12,30,975.0,90.0,4.0,26.0,932.0,1076.78,785.56
2016,9,1,12,45,967.0,93.5,4.15,26.0,920.5,1064.27,778.77
2016,9,1,13,0,959.0,97.0,4.3,26.0,909.0,1047.93,769.55
2016,9,1,13,15,955.0,96.0,4.3,25.5,890.5,1026.87,757.84
2016,9,1,13,30,951.0,95.0,4.3,25.0,872.0,1002.14,743.72
2016,9,1,13,45,945.0,94.0,4.3,25.0,845.5,972.04,724.52
2016,9,1,14,0,939.0,93.0,4.3,25.0,819.0,938.65,703.09
2016,9,1,14,15,931.0,91.5,4.2,24.5,786.5,899.9,678.75
2016,9,1,14,30,923.0,90.0,4.1,24.0,754.0,858.37,652.29
2016,9,1,14,45,913.0,87.5,4.05,24.0,714.5,811.65,620.91
2016,9,1,15,0,903.0,85.0,4.0,24.0,675.0,762.76,587.71
2016,9,1,15,15,888.0,83.0,4.0,23.5,630.5,709.05,551.87
2016,9,1,15,30,873.0,81.0,4.0,23.0,586.0,654.16,512.71
2016,9,1,15,45,540.0,145.0,4.0,23.0,449.0,481.29,378.94
2016,9,1,16,0,207.0,209.0,4.0,23.0,312.0,320.82,252.19
2016,9,1,16,15,493.5,138.5,3.9,22.0,347.5,386.33,304.88
2016,9,1,16,30,780.0,68.0,3.8,21.0,383.0,410.1,320.01
2016,9,1,16,45,738.0,64.0,3.75,20.5,329.0,343.22,262.77
2016,9,1,17,0,696.0,60.0,3.7,20.0,275.0,280.22,207.58
2016,9,1,17,15,637.5,54.0,3.5,19.0,222.0,215.36,151.08
2016,9,1,17,30,579.0,48.0,3.3,18.0,169.0,156.41,100.25
2016,9,1,17,45,474.0,40.0,3.15,17.5,120.0,97.44,54.33
2016,9,1,18,0,369.0,32.0,3.0,17.0,71.0,51.57,23.69
2016,9,1,18,15,184.5,16.0,2.9,16.5,35.5,12.6,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,107.5,10.0,2.25,12.5,16.5,9.53,0.0
2016,9,2,6,0,215.0,20.0,2.5,13.0,33.0,17.59,0.14
2016,9,2,6,15,335.0,31.5,2.55,13.5,74.5,52.88,25.65
2016,9,2,6,30,455.0,43.0,2.6,14.0,116.0,103.01,60.65
2016,9,2,6,45,524.0,51.0,2.7,15.0,165.5,154.84,103.13
2016,9,2,7,0,593.0,59.0,2.8,16.0,215.0,214.97,154.99
2016,9,2,7,15,640.0,65.0,2.7,16.5,267.0,274.07,207.52
2016,9,2,7,30,687.0,71.0,2.6,17.0,319.0,338.08,263.26
2016,9,2,7,45,717.5,76.0,2.55,18.0,370.0,398.56,314.37
2016,9,2,8,0,748.0,81.0,2.5,19.0,421.0,460.97,364.98
2016,9,2,8,15,772.0,84.5,2.45,19.5,470.0,520.12,411.86
2016,9,2,8,30,796.0,88.0,2.4,20.0,519.0,580.09,457.6
2016,9,2,8,45,811.5,92.0,2.35,21.0,563.5,635.51,497.35
2016,9,2,9,0,827.0,96.0,2.3,22.0,608.0,690.26,534.92
2016,9,2,9,15,840.0,98.5,2.35,22.5,648.5,740.53,568.07
2016,9,2,9,30,853.0,101.0,2.4,23.0,689.0,784.8,596.5
2016,9,2,9,45,874.0,97.5,2.45,24.0,726.5,831.44,624.98
2016,9,2,10,0,895.0,94.0,2.5,25.0,764.0,876.55,651.86
2016,9,2,10,15,902.0,95.0,2.6,25.5,792.0,912.21,673.74
2016,9,2,10,30,909.0,96.0,2.7,26.0,820.0,944.92,693.61
2016,9,2,10,45,913.0,97.5,2.85,26.5,841.0,972.23,710.29
2016,9,2,11,0,917.0,99.0,3.0,27.0,862.0,996.11,724.76
2016,9,2,11,15,920.0,99.5,3.1,27.5,875.5,1014.4,735.24
2016,9,2,11,30,923.0,100.0,3.2,28.0,889.0,1029.01,743.45
2016,9,2,11,45,923.5,100.5,3.35,28.5,894.5,1037.37,748.15
2016,9,2,12,0,924.0,101.0,3.5,29.0,900.0,1041.9,750.53
2016,9,2,12,15,727.0,213.0,3.55,29.0,840.5,978.84,710.06
2016,9,2,12,30,530.0,325.0,3.6,29.0,781.0,892.65,649.85
2016,9,2,12,45,709.0,222.0,3.65,29.0,824.5,960.18,700.06
2016,9,2,13,0,888.0,119.0,3.7,29.0,868.0,1001.5,727.32
2016,9,2,13,15,884.0,118.0,3.7,29.0,850.0,981.55,714.5
2016,9,2,13,30,880.0,117.0,3.7,29.0,832.0,958.19,699.99
2016,9,2,13,45,875.0,114.5,3.75,29.0,807.5,929.06,681.98
2016,9,2,14,0,870.0,112.0,3.8,29.0,783.0,896.84,661.86
2016,9,2,14,15,861.0,110.5,3.8,28.5,750.5,859.34,639.09
2016,9,2,14,30,852.0,109.0,3.8,28.0,718.0,819.37,614.37
2016,9,2,14,45,841.5,106.0,3.85,28.0,680.0,778.95,588.07
2016,9,2,15,0,831.0,103.0,3.9,28.0,642.0,731.51,556.5
2016,9,2,15,15,814.5,100.0,3.9,27.5,598.5,678.26,520.76
2016,9,2,15,30,798.0,97.0,3.9,27.0,555.0,624.19,482.06
2016,9,2,15,45,778.0,92.5,3.9,26.5,507.5,565.95,439.04
2016,9,2,16,0,758.0,88.0,3.9,26.0,460.0,507.86,394.68
2016,9,2,16,15,728.0,84.0,3.8,25.0,409.5,445.94,346.37
2016,9,2,16,30,698.0,80.0,3.7,24.0,359.0,385.84,297.69
2016,9,2,16,45,659.5,73.5,3.65,23.5,307.5,322.24,244.27
2016,9,2,17,0,621.0,67.0,3.6,23.0,256.0,262.28,192.49
2016,9,2,17,15,558.5,60.0,3.45,22.0,205.0,199.93,139.3
2016,9,2,17,30,496.0,53.0,3.3,21.0,154.0,144.82,92.85
2016,9,2,17,45,398.5,42.5,3.2,20.0,108.0,89.71,50.64
2016,9,2,18,0,301.0,32.0,3.1,19.0,62.0,46.86,21.72
2016,9,2,18,15,150.5,16.0,3.05,18.0,31.0,12.77,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.5,10.5,3.35,13.0,15.0,10.01,0.0
2016,9,3,6,0,169.0,21.0,3.5,13.0,30.0,17.83,0.0
2016,9,3,6,15,290.5,33.5,3.55,13.5,71.0,51.95,26.25
2016,9,3,6,30,412.0,46.0,3.6,14.0,112.0,100.48,60.37
2016,9,3,6,45,482.5,56.0,3.65,14.5,161.0,151.94,102.66
2016,9,3,7,0,553.0,66.0,3.7,15.0,210.0,211.98,154.62
2016,9,3,7,15,442.5,95.5,3.7,15.5,227.0,239.82,185.23
2016,9,3,7,30,332.0,125.0,3.7,16.0,244.0,251.91,200.12
2016,9,3,7,45,525.0,109.0,3.7,16.5,330.5,348.48,279.05
2016,9,3,8,0,718.0,93.0,3.7,17.0,417.0,459.19,368.69
2016,9,3,8,15,744.0,97.0,3.65,17.5,466.5,518.64,416.5
2016,9,3,8,30,770.0,101.0,3.6,18.0,516.0,578.48,463.2
2016,9,3,8,45,789.5,105.0,3.6,19.0,562.0,635.32,505.24
2016,9,3,9,0,809.0,109.0,3.6,20.0,608.0,691.89,545.62
2016,9,3,9,15,823.5,112.0,3.6,20.5,649.0,743.09,580.61
2016,9,3,9,30,838.0,115.0,3.6,21.0,690.0,792.96,613.61
2016,9,3,9,45,869.5,106.5,3.6,21.5,730.0,837.54,642.33
2016,9,3,10,0,901.0,98.0,3.6,22.0,770.0,886.17,673.46
2016,9,3,10,15,908.0,99.5,3.65,22.0,798.5,922.52,697.34
2016,9,3,10,30,915.0,101.0,3.7,22.0,827.0,955.89,719.19
2016,9,3,10,45,921.0,101.5,3.8,22.5,848.5,984.09,736.41
2016,9,3,11,0,927.0,102.0,3.9,23.0,870.0,1008.91,751.38
2016,9,3,11,15,929.5,102.5,4.0,23.0,883.5,1026.8,763.24
2016,9,3,11,30,932.0,103.0,4.1,23.0,897.0,1040.95,772.78
2016,9,3,11,45,932.0,103.5,4.2,23.5,902.0,1048.81,776.76
2016,9,3,12,0,932.0,104.0,4.3,24.0,907.0,1052.79,778.34
2016,9,3,12,15,931.5,104.0,4.4,24.0,904.0,1051.82,778.31
2016,9,3,12,30,931.0,104.0,4.5,24.0,901.0,1046.97,775.86
2016,9,3,12,45,916.0,110.5,4.65,24.0,887.5,1030.93,766.8
2016,9,3,13,0,901.0,117.0,4.8,24.0,874.0,1011.37,755.53
2016,9,3,13,15,896.5,116.0,4.8,23.5,855.5,990.62,743.69
2016,9,3,13,30,892.0,115.0,4.8,23.0,837.0,966.45,729.51
2016,9,3,13,45,887.5,112.5,4.8,23.0,811.5,937.38,710.5
2016,9,3,14,0,883.0,110.0,4.8,23.0,786.0,905.15,689.3
2016,9,3,14,15,715.0,171.0,4.7,22.5,703.5,807.6,622.43
2016,9,3,14,30,547.0,232.0,4.6,22.0,621.0,702.73,545.57
2016,9,3,14,45,697.5,165.5,4.55,21.5,633.5,731.47,571.88
2016,9,3,15,0,848.0,99.0,4.5,21.0,646.0,738.31,579.61
2016,9,3,15,15,694.0,135.0,4.45,20.5,562.5,632.46,500.9
2016,9,3,15,30,540.0,171.0,4.4,20.0,479.0,531.82,423.39
2016,9,3,15,45,532.0,157.0,4.35,20.0,438.5,483.41,385.88
2016,9,3,16,0,524.0,143.0,4.3,20.0,398.0,434.62,346.89
2016,9,3,16,15,623.5,109.5,4.2,19.5,380.0,420.72,334.68
2016,9,3,16,30,723.0,76.0,4.1,19.0,362.0,390.83,307.57
2016,9,3,16,45,679.0,71.0,4.1,18.5,309.0,325.27,251.22
2016,9,3,17,0,635.0,66.0,4.1,18.0,256.0,264.07,197.28
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.5,200.73,142.07
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,144.76,93.98
2016,9,3,17,45,391.0,42.5,3.65,15.5,106.0,87.84,50.29
2016,9,3,18,0,274.0,33.0,3.5,15.0,59.0,45.67,21.71
2016,9,3,18,15,137.0,16.5,3.5,14.5,29.5,13.09,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,3.35,12.5,12.0,9.53,0.0
2016,9,4,6,0,79.0,20.0,3.4,13.0,24.0,17.31,0.0
2016,9,4,6,15,179.5,39.0,3.4,13.0,62.5,48.72,27.29
2016,9,4,6,30,280.0,58.0,3.4,13.0,101.0,93.51,60.49
2016,9,4,6,45,350.0,73.0,3.4,13.5,148.5,141.33,99.51
2016,9,4,7,0,420.0,88.0,3.4,14.0,196.0,197.79,147.65
2016,9,4,7,15,474.5,99.0,3.3,14.5,247.0,253.76,196.51
2016,9,4,7,30,529.0,110.0,3.2,15.0,298.0,315.81,249.94
2016,9,4,7,45,577.5,116.0,3.1,15.5,350.5,378.68,303.04
2016,9,4,8,0,626.0,122.0,3.0,16.0,403.0,443.79,356.49
2016,9,4,8,15,655.5,128.5,2.95,16.5,452.5,503.09,403.87
2016,9,4,8,30,685.0,135.0,2.9,17.0,502.0,564.05,450.97
2016,9,4,8,45,719.0,135.5,2.85,18.0,550.0,623.04,494.32
2016,9,4,9,0,753.0,136.0,2.8,19.0,598.0,683.23,537.03
2016,9,4,9,15,769.5,139.5,2.8,19.5,639.5,734.41,572.91
2016,9,4,9,30,786.0,143.0,2.8,20.0,681.0,784.58,606.04
2016,9,4,9,45,843.0,123.0,2.85,20.5,726.5,838.97,641.7
2016,9,4,10,0,900.0,103.0,2.9,21.0,772.0,890.81,674.96
2016,9,4,10,15,907.0,104.5,2.95,21.5,800.5,927.09,697.21
2016,9,4,10,30,914.0,106.0,3.0,22.0,829.0,960.38,717.4
2016,9,4,10,45,920.0,107.0,3.15,22.5,851.0,989.03,735.2
2016,9,4,11,0,926.0,108.0,3.3,23.0,873.0,1014.31,750.77
2016,9,4,11,15,929.0,108.5,3.45,23.0,886.5,1032.61,763.25
2016,9,4,11,30,932.0,109.0,3.6,23.0,900.0,1047.18,773.45
2016,9,4,11,45,932.0,110.0,3.75,23.5,905.0,1055.49,778.15
2016,9,4,12,0,932.0,111.0,3.9,24.0,910.0,1059.92,780.44
2016,9,4,12,15,931.5,111.0,3.95,24.0,907.5,1058.87,780.09
2016,9,4,12,30,931.0,111.0,4.0,24.0,905.0,1053.92,777.35
2016,9,4,12,45,933.5,107.5,4.1,24.5,895.5,1044.3,770.5
2016,9,4,13,0,936.0,104.0,4.2,25.0,886.0,1030.75,761.2
2016,9,4,13,15,752.5,190.5,4.2,25.0,810.5,944.78,704.29
2016,9,4,13,30,569.0,277.0,4.2,25.0,735.0,843.01,632.99
2016,9,4,13,45,741.5,189.0,4.25,25.0,766.0,896.41,674.38
2016,9,4,14,0,914.0,101.0,4.3,25.0,797.0,921.73,692.57
2016,9,4,14,15,905.0,99.0,4.25,25.0,764.0,882.12,666.04
2016,9,4,14,30,896.0,97.0,4.2,25.0,731.0,839.9,637.97
2016,9,4,14,45,883.0,95.5,4.2,25.0,691.5,792.72,606.39
2016,9,4,15,0,870.0,94.0,4.2,25.0,652.0,743.73,573.18
2016,9,4,15,15,854.5,91.0,4.15,24.5,607.5,693.15,539.12
2016,9,4,15,30,839.0,88.0,4.1,24.0,563.0,637.75,498.74
2016,9,4,15,45,817.0,85.0,4.05,23.5,514.0,577.83,453.68
2016,9,4,16,0,795.0,82.0,4.0,23.0,465.0,518.17,407.32
2016,9,4,16,15,765.5,78.0,3.9,22.5,413.0,454.48,356.2
2016,9,4,16,30,736.0,74.0,3.8,22.0,361.0,392.59,304.76
2016,9,4,16,45,693.5,68.5,3.75,21.5,308.0,326.34,248.52
2016,9,4,17,0,651.0,63.0,3.7,21.0,255.0,264.3,194.37
2016,9,4,17,15,587.0,56.0,3.55,20.0,202.5,200.02,138.96
2016,9,4,17,30,523.0,49.0,3.4,19.0,150.0,143.17,90.7
2016,9,4,17,45,414.0,39.0,3.3,18.0,103.5,86.04,47.27
2016,9,4,18,0,305.0,29.0,3.2,17.0,57.0,42.63,18.0
2016,9,4,18,15,152.5,14.5,3.05,16.0,28.5,13.82,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,9.05,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,16.76,0.0
2016,9,5,6,15,291.0,31.5,1.85,12.5,67.5,50.42,24.74
2016,9,5,6,30,415.0,44.0,1.9,13.0,108.0,99.36,59.36
2016,9,5,6,45,494.0,53.0,1.95,14.0,158.0,151.71,101.9
2016,9,5,7,0,573.0,62.0,2.0,15.0,208.0,213.68,154.81
2016,9,5,7,15,623.0,68.5,1.95,15.5,260.0,273.16,207.43
2016,9,5,7,30,673.0,75.0,1.9,16.0,312.0,337.92,263.53
2016,9,5,7,45,711.0,79.0,1.85,17.0,364.5,399.75,315.35
2016,9,5,8,0,749.0,83.0,1.8,18.0,417.0,464.51,367.39
2016,9,5,8,15,774.5,87.0,1.75,18.5,467.0,525.12,414.9
2016,9,5,8,30,800.0,91.0,1.7,19.0,517.0,586.67,461.24
2016,9,5,8,45,821.0,93.0,1.7,20.0,563.5,643.74,501.95
2016,9,5,9,0,842.0,95.0,1.7,21.0,610.0,700.58,540.73
2016,9,5,9,15,856.0,97.5,1.75,21.5,651.5,748.13,571.55
2016,9,5,9,30,870.0,100.0,1.8,22.0,693.0,797.72,603.34
2016,9,5,9,45,887.5,98.5,1.85,23.0,730.0,844.14,631.23
2016,9,5,10,0,905.0,97.0,1.9,24.0,767.0,888.74,657.39
2016,9,5,10,15,912.5,98.0,2.0,24.5,795.5,925.01,679.53
2016,9,5,10,30,920.0,99.0,2.1,25.0,824.0,958.31,699.67
2016,9,5,10,45,926.0,99.5,2.25,26.0,846.0,986.49,715.56
2016,9,5,11,0,932.0,100.0,2.4,27.0,868.0,1011.28,729.22
2016,9,5,11,15,935.5,100.5,2.5,27.5,881.5,1030.07,740.0
2016,9,5,11,30,939.0,101.0,2.6,28.0,895.0,1045.13,748.51
2016,9,5,11,45,940.5,101.5,2.75,28.5,901.0,1054.38,753.96
2016,9,5,12,0,942.0,102.0,2.9,29.0,907.0,1059.72,757.06
2016,9,5,12,15,942.0,102.0,2.95,29.0,905.0,1059.07,757.1
2016,9,5,12,30,942.0,102.0,3.0,29.0,903.0,1054.48,754.82
2016,9,5,12,45,925.5,109.5,3.15,29.5,888.5,1037.82,744.38
2016,9,5,13,0,909.0,117.0,3.3,30.0,874.0,1017.62,731.76
2016,9,5,13,15,904.5,116.0,3.35,30.0,855.5,996.55,719.31
2016,9,5,13,30,900.0,115.0,3.4,30.0,837.0,972.03,704.63
2016,9,5,13,45,892.0,114.5,3.5,30.0,810.5,941.52,686.35
2016,9,5,14,0,884.0,114.0,3.6,30.0,784.0,908.02,665.97
2016,9,5,14,15,874.0,112.0,3.65,29.5,751.0,868.44,642.34
2016,9,5,14,30,864.0,110.0,3.7,29.0,718.0,831.62,620.3
2016,9,5,14,45,849.5,108.0,3.75,29.0,678.0,783.36,588.81
2016,9,5,15,0,835.0,106.0,3.8,29.0,638.0,733.49,555.81
2016,9,5,15,15,817.5,103.0,3.8,28.5,593.5,679.18,519.18
2016,9,5,15,30,800.0,100.0,3.8,28.0,549.0,624.14,479.9
2016,9,5,15,45,776.5,96.0,3.8,27.5,500.0,564.12,435.68
2016,9,5,16,0,753.0,92.0,3.8,27.0,451.0,504.62,390.35
2016,9,5,16,15,721.5,87.0,3.6,26.0,399.5,441.43,341.02
2016,9,5,16,30,690.0,82.0,3.4,25.0,348.0,379.94,291.27
2016,9,5,16,45,648.5,75.0,3.25,24.5,296.0,315.28,237.13
2016,9,5,17,0,607.0,68.0,3.1,24.0,244.0,254.69,185.06
2016,9,5,17,15,540.5,60.0,2.65,23.0,192.5,191.57,131.64
2016,9,5,17,30,474.0,52.0,2.2,22.0,141.0,136.26,85.7
2016,9,5,17,45,372.5,40.0,1.8,21.0,96.0,81.35,44.51
2016,9,5,18,0,271.0,28.0,1.4,20.0,51.0,39.1,15.47
2016,9,5,18,15,135.5,14.0,1.3,19.0,25.5,13.34,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,12.5,13.0,8.1,0.0
2016,9,6,6,0,183.0,17.0,1.4,13.0,26.0,15.04,0.0
2016,9,6,6,15,311.0,29.0,1.45,13.5,66.5,49.55,23.04
2016,9,6,6,30,439.0,41.0,1.5,14.0,107.0,99.8,58.35
2016,9,6,6,45,518.5,49.0,1.55,15.0,157.0,152.76,101.25
2016,9,6,7,0,598.0,57.0,1.6,16.0,207.0,215.35,154.56
2016,9,6,7,15,647.5,62.5,1.45,17.0,259.5,275.1,206.78
2016,9,6,7,30,697.0,68.0,1.3,18.0,312.0,340.24,262.03
2016,9,6,7,45,733.5,72.0,1.2,19.0,365.0,402.62,313.35
2016,9,6,8,0,770.0,76.0,1.1,20.0,418.0,467.85,364.5
2016,9,6,8,15,794.5,79.5,1.15,21.0,467.5,528.45,410.67
2016,9,6,8,30,819.0,83.0,1.2,22.0,517.0,589.84,455.54
2016,9,6,8,45,838.5,85.5,1.25,23.5,563.5,647.32,494.93
2016,9,6,9,0,858.0,88.0,1.3,25.0,610.0,700.98,529.51
2016,9,6,9,15,871.5,90.5,1.5,26.0,651.5,752.35,562.49
2016,9,6,9,30,885.0,93.0,1.7,27.0,693.0,802.15,593.84
2016,9,6,9,45,891.5,96.5,1.9,28.0,727.5,845.4,620.36
2016,9,6,10,0,898.0,100.0,2.1,29.0,762.0,886.03,644.84
2016,9,6,10,15,905.5,101.5,2.15,29.5,791.0,922.57,666.32
2016,9,6,10,30,913.0,103.0,2.2,30.0,820.0,956.16,685.75
2016,9,6,10,45,919.0,103.5,2.3,31.0,841.5,984.12,700.61
2016,9,6,11,0,925.0,104.0,2.4,32.0,863.0,1008.69,713.29
2016,9,6,11,15,928.5,104.5,2.4,32.0,876.5,1027.31,724.15
2016,9,6,11,30,932.0,105.0,2.4,32.0,890.0,1042.21,732.83
2016,9,6,11,45,933.0,105.5,2.4,32.5,895.5,1050.82,736.26
2016,9,6,12,0,934.0,106.0,2.4,33.0,901.0,1055.54,737.47
2016,9,6,12,15,934.0,106.0,2.45,33.0,898.5,1054.81,737.54
2016,9,6,12,30,934.0,106.0,2.5,33.0,896.0,1050.16,735.38
2016,9,6,12,45,924.5,109.0,2.6,33.5,883.5,1035.52,726.19
2016,9,6,13,0,915.0,112.0,2.7,34.0,871.0,1017.24,714.88
2016,9,6,13,15,911.0,111.0,2.8,34.0,852.0,996.46,703.49
2016,9,6,13,30,907.0,110.0,2.9,34.0,833.0,972.17,689.86
2016,9,6,13,45,900.0,108.5,3.0,34.0,807.0,941.24,671.91
2016,9,6,14,0,893.0,107.0,3.1,34.0,781.0,907.25,651.86
2016,9,6,14,15,884.0,105.5,3.15,33.5,748.0,868.68,629.59
2016,9,6,14,30,875.0,104.0,3.2,33.0,715.0,827.57,605.31
2016,9,6,14,45,862.0,101.5,3.25,33.0,675.5,779.99,575.07
2016,9,6,15,0,849.0,99.0,3.3,33.0,636.0,734.64,545.95
2016,9,6,15,15,832.0,96.0,3.25,32.5,591.5,680.03,509.99
2016,9,6,15,30,815.0,93.0,3.2,32.0,547.0,624.62,471.17
2016,9,6,15,45,792.0,89.5,3.15,31.5,498.0,564.69,427.81
2016,9,6,16,0,769.0,86.0,3.1,31.0,449.0,505.2,383.31
2016,9,6,16,15,737.5,81.5,2.95,30.0,397.5,441.43,334.56
2016,9,6,16,30,706.0,77.0,2.8,29.0,346.0,379.78,285.59
2016,9,6,16,45,662.5,71.0,2.65,28.5,293.0,314.61,231.94
2016,9,6,17,0,619.0,65.0,2.5,28.0,240.0,253.7,180.47
2016,9,6,17,15,552.0,57.0,2.15,26.5,189.0,189.89,127.66
2016,9,6,17,30,485.0,49.0,1.8,25.0,138.0,133.97,82.12
2016,9,6,17,45,379.0,37.5,1.45,24.0,93.0,78.65,41.44
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,36.34,12.46
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,8.0,0.4,16.5,12.0,7.63,0.0
2016,9,7,6,0,174.0,16.0,0.4,17.0,24.0,14.14,0.0
2016,9,7,6,15,300.5,29.0,0.5,17.5,64.5,49.02,22.31
2016,9,7,6,30,427.0,42.0,0.6,18.0,105.0,99.41,57.46
2016,9,7,6,45,504.0,51.0,0.7,19.0,155.0,152.16,99.43
2016,9,7,7,0,581.0,60.0,0.8,20.0,205.0,214.28,151.2
2016,9,7,7,15,631.5,66.5,0.95,21.0,257.5,274.42,202.7
2016,9,7,7,30,682.0,73.0,1.1,22.0,310.0,339.9,257.51
2016,9,7,7,45,717.0,78.0,1.25,23.0,362.0,401.99,308.36
2016,9,7,8,0,752.0,83.0,1.4,24.0,414.0,466.59,359.31
2016,9,7,8,15,777.0,87.0,1.45,24.5,464.0,527.09,405.7
2016,9,7,8,30,802.0,91.0,1.5,25.0,514.0,588.46,451.07
2016,9,7,8,45,820.0,94.5,1.6,26.0,560.0,645.26,491.01
2016,9,7,9,0,838.0,98.0,1.7,27.0,606.0,701.55,529.15
2016,9,7,9,15,852.0,100.5,1.65,28.0,647.5,752.95,559.91
2016,9,7,9,30,866.0,103.0,1.6,29.0,689.0,798.09,585.63
2016,9,7,9,45,879.5,104.0,1.6,30.0,724.5,843.67,611.52
2016,9,7,10,0,893.0,105.0,1.6,31.0,760.0,887.16,635.46
2016,9,7,10,15,900.5,106.5,1.6,31.5,788.5,923.5,655.74
2016,9,7,10,30,908.0,108.0,1.6,32.0,817.0,956.9,674.01
2016,9,7,10,45,913.0,109.0,1.6,32.5,838.5,984.27,688.42
2016,9,7,11,0,918.0,110.0,1.6,33.0,860.0,1008.24,700.72
2016,9,7,11,15,921.0,110.5,1.6,33.5,873.0,1026.18,709.38
2016,9,7,11,30,924.0,111.0,1.6,34.0,886.0,1040.42,715.91
2016,9,7,11,45,925.5,111.0,1.6,34.5,891.5,1048.84,719.08
2016,9,7,12,0,927.0,111.0,1.6,35.0,897.0,1053.41,720.12
2016,9,7,12,15,926.0,111.0,1.6,35.0,894.5,1051.59,719.01
2016,9,7,12,30,925.0,111.0,1.6,35.0,892.0,1045.9,715.81
2016,9,7,12,45,903.5,121.5,1.65,35.5,876.0,1027.47,704.41
2016,9,7,13,0,882.0,132.0,1.7,36.0,860.0,1005.63,691.15
2016,9,7,13,15,877.0,131.0,1.75,36.0,841.0,984.36,679.7
2016,9,7,13,30,872.0,130.0,1.8,36.0,822.0,967.47,670.9
2016,9,7,13,45,863.5,128.5,1.9,36.0,795.5,935.49,653.29
2016,9,7,14,0,855.0,127.0,2.0,36.0,769.0,900.61,633.75
2016,9,7,14,15,844.5,124.5,2.1,35.5,735.5,860.27,611.7
2016,9,7,14,30,834.0,122.0,2.2,35.0,702.0,817.61,587.66
2016,9,7,14,45,818.5,120.0,2.3,35.0,662.0,769.53,558.33
2016,9,7,15,0,803.0,118.0,2.4,35.0,622.0,720.03,527.47
2016,9,7,15,15,783.5,114.0,2.45,34.5,577.0,664.56,491.16
2016,9,7,15,30,764.0,110.0,2.5,34.0,532.0,609.9,453.94
2016,9,7,15,45,736.5,106.0,2.65,34.0,482.5,549.05,410.44
2016,9,7,16,0,709.0,102.0,2.8,34.0,433.0,489.25,366.19
2016,9,7,16,15,673.5,96.5,2.75,33.0,381.5,425.55,318.49
2016,9,7,16,30,638.0,91.0,2.7,32.0,330.0,364.53,271.03
2016,9,7,16,45,586.0,83.5,2.7,31.5,277.5,298.71,218.16
2016,9,7,17,0,534.0,76.0,2.7,31.0,225.0,238.3,168.46
2016,9,7,17,15,462.0,66.0,2.4,29.5,175.0,176.6,118.64
2016,9,7,17,30,390.0,56.0,2.1,28.0,125.0,123.54,76.61
2016,9,7,17,45,280.0,41.5,1.85,27.0,82.5,70.1,38.06
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,31.3,9.88
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.5,7.5,2.1,14.5,9.5,7.15,0.0
2016,9,8,6,0,85.0,15.0,2.3,15.0,19.0,12.59,0.0
2016,9,8,6,15,194.0,32.0,2.35,15.5,56.0,43.95,21.73
2016,9,8,6,30,303.0,49.0,2.4,16.0,93.0,88.89,54.65
2016,9,8,6,45,384.5,61.5,2.5,16.5,141.0,137.94,93.91
2016,9,8,7,0,466.0,74.0,2.6,17.0,189.0,198.82,145.09
2016,9,8,7,15,520.5,83.0,2.5,17.5,239.5,255.95,194.74
2016,9,8,7,30,575.0,92.0,2.4,18.0,290.0,319.07,248.67
2016,9,8,7,45,616.0,98.5,2.35,19.0,341.5,379.38,298.78
2016,9,8,8,0,657.0,105.0,2.3,20.0,393.0,443.29,349.92
2016,9,8,8,15,685.5,110.5,2.25,20.5,442.0,502.51,396.33
2016,9,8,8,30,714.0,116.0,2.2,21.0,491.0,563.21,442.2
2016,9,8,8,45,737.0,120.0,2.15,22.0,537.0,619.83,482.55
2016,9,8,9,0,760.0,124.0,2.1,23.0,583.0,676.64,521.5
2016,9,8,9,15,776.0,127.5,2.15,23.5,623.5,725.36,554.72
2016,9,8,9,30,792.0,131.0,2.2,24.0,664.0,774.91,586.78
2016,9,8,9,45,802.5,134.5,2.25,25.0,698.5,818.53,613.06
2016,9,8,10,0,813.0,138.0,2.3,26.0,733.0,860.07,637.51
2016,9,8,10,15,821.5,140.0,2.35,26.5,761.0,895.93,659.12
2016,9,8,10,30,830.0,142.0,2.4,27.0,789.0,929.13,678.84
2016,9,8,10,45,838.0,143.0,2.5,27.5,810.5,957.94,696.06
2016,9,8,11,0,846.0,144.0,2.6,28.0,832.0,983.68,711.3
2016,9,8,11,15,849.5,145.0,2.7,28.0,845.0,1001.81,723.11
2016,9,8,11,30,853.0,146.0,2.8,28.0,858.0,1016.45,732.86
2016,9,8,11,45,856.0,145.0,2.9,28.5,864.0,1024.84,737.29
2016,9,8,12,0,859.0,144.0,3.0,29.0,870.0,1029.58,739.54
2016,9,8,12,15,858.5,144.0,3.05,29.0,867.0,1028.22,739.09
2016,9,8,12,30,858.0,144.0,3.1,29.0,864.0,1023.16,736.45
2016,9,8,12,45,858.0,141.5,3.2,29.5,853.5,1012.2,729.12
2016,9,8,13,0,858.0,139.0,3.3,30.0,843.0,997.61,719.57
2016,9,8,13,15,853.0,137.5,3.3,29.5,824.5,975.76,707.55
2016,9,8,13,30,848.0,136.0,3.3,29.0,806.0,950.61,693.4
2016,9,8,13,45,841.5,133.5,3.35,29.0,780.0,919.86,674.48
2016,9,8,14,0,835.0,131.0,3.4,29.0,754.0,886.2,653.54
2016,9,8,14,15,824.0,129.0,3.4,28.5,721.0,846.53,629.39
2016,9,8,14,30,813.0,127.0,3.4,28.0,688.0,804.64,603.43
2016,9,8,14,45,800.0,123.0,3.4,28.0,649.0,757.1,572.02
2016,9,8,15,0,787.0,119.0,3.4,28.0,610.0,708.01,539.15
2016,9,8,15,15,768.0,115.5,3.35,27.5,565.5,654.09,501.43
2016,9,8,15,30,749.0,112.0,3.3,27.0,521.0,601.09,463.26
2016,9,8,15,45,725.0,106.5,3.3,27.0,473.0,541.4,418.32
2016,9,8,16,0,701.0,101.0,3.3,27.0,425.0,482.47,372.65
2016,9,8,16,15,666.0,95.0,3.2,26.0,374.0,418.96,323.28
2016,9,8,16,30,631.0,89.0,3.1,25.0,323.0,358.13,274.22
2016,9,8,16,45,584.5,81.0,3.05,24.5,271.5,294.25,220.99
2016,9,8,17,0,538.0,73.0,3.0,24.0,220.0,235.16,170.57
2016,9,8,17,15,467.0,63.0,2.85,23.0,170.5,173.63,119.11
2016,9,8,17,30,396.0,53.0,2.7,22.0,121.0,120.62,75.81
2016,9,8,17,45,290.5,38.5,2.55,21.0,79.0,68.61,37.34
2016,9,8,18,0,185.0,24.0,2.4,20.0,37.0,28.57,6.61
2016,9,8,18,15,92.5,12.0,2.35,19.5,18.5,11.44,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
