Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,9,9,6,0,125.0,15.0,1.6,13.0,20.0,15.06,0.0
2016,9,9,6,15,252.5,29.0,1.65,13.5,58.5,46.13,21.33
2016,9,9,6,30,380.0,43.0,1.7,14.0,97.0,94.63,56.39
2016,9,9,6,45,461.5,52.5,1.75,15.0,145.5,145.87,97.75
2016,9,9,7,0,543.0,62.0,1.8,16.0,194.0,207.07,149.62
2016,9,9,7,15,369.5,97.5,1.75,16.5,197.0,220.4,169.49
2016,9,9,7,30,196.0,133.0,1.7,17.0,200.0,210.3,166.48
2016,9,9,7,45,461.0,109.0,1.65,18.0,300.5,319.5,253.24
2016,9,9,8,0,726.0,85.0,1.6,19.0,401.0,456.75,360.32
2016,9,9,8,15,546.5,141.5,1.55,20.0,395.5,454.8,357.82
2016,9,9,8,30,367.0,198.0,1.5,21.0,390.0,428.34,335.52
2016,9,9,8,45,393.5,211.5,1.5,22.0,434.0,479.26,372.79
2016,9,9,9,0,420.0,225.0,1.5,23.0,478.0,540.04,415.41
2016,9,9,9,15,417.5,245.5,1.55,23.5,511.0,580.04,442.55
2016,9,9,9,30,415.0,266.0,1.6,24.0,544.0,618.55,468.18
2016,9,9,9,45,428.0,273.5,1.65,25.0,573.0,654.98,491.49
2016,9,9,10,0,441.0,281.0,1.7,26.0,602.0,690.76,513.89
2016,9,9,10,15,446.5,289.0,1.75,26.5,625.0,719.54,532.02
2016,9,9,10,30,452.0,297.0,1.8,27.0,648.0,746.82,549.01
2016,9,9,10,45,456.0,303.5,1.85,28.0,665.5,769.52,561.67
2016,9,9,11,0,460.0,310.0,1.9,29.0,683.0,790.38,573.02
2016,9,9,11,15,461.5,314.5,1.9,29.5,694.0,804.78,580.78
2016,9,9,11,30,463.0,319.0,1.9,30.0,705.0,817.07,587.21
2016,9,9,11,45,464.5,320.5,1.9,31.0,709.5,824.04,589.12
2016,9,9,12,0,466.0,322.0,1.9,32.0,714.0,828.79,589.67
2016,9,9,12,15,466.0,320.5,1.95,32.0,711.5,826.64,588.73
2016,9,9,12,30,466.0,319.0,2.0,32.0,709.0,822.23,586.46
2016,9,9,12,45,676.0,222.0,2.1,32.5,779.0,924.86,657.39
2016,9,9,13,0,886.0,125.0,2.2,33.0,849.0,1000.27,703.8
2016,9,9,13,15,881.0,124.0,2.3,33.0,830.0,978.76,691.23
2016,9,9,13,30,876.0,123.0,2.4,33.0,811.0,953.9,677.43
2016,9,9,13,45,870.0,120.5,2.5,33.5,785.0,923.32,658.54
2016,9,9,14,0,864.0,118.0,2.6,34.0,759.0,896.19,641.8
2016,9,9,14,15,853.5,116.0,2.65,33.5,725.5,856.0,618.62
2016,9,9,14,30,843.0,114.0,2.7,33.0,692.0,813.45,593.58
2016,9,9,14,45,830.0,110.5,2.8,32.5,652.5,765.26,564.55
2016,9,9,15,0,817.0,107.0,2.9,32.0,613.0,715.43,533.74
2016,9,9,15,15,798.0,103.5,2.95,31.5,568.0,660.19,496.89
2016,9,9,15,30,779.0,100.0,3.0,31.0,523.0,604.44,457.92
2016,9,9,15,45,754.5,96.0,3.05,30.5,474.5,544.81,414.73
2016,9,9,16,0,730.0,92.0,3.1,30.0,426.0,486.51,370.93
2016,9,9,16,15,695.5,86.5,3.1,29.0,374.5,422.27,321.67
2016,9,9,16,30,661.0,81.0,3.1,28.0,323.0,360.6,272.48
2016,9,9,16,45,612.0,74.5,3.15,27.0,271.0,295.78,219.4
2016,9,9,17,0,563.0,68.0,3.2,26.0,219.0,235.97,169.03
2016,9,9,17,15,488.5,58.5,3.1,24.5,169.0,172.82,116.79
2016,9,9,17,30,414.0,49.0,3.0,23.0,119.0,118.61,72.97
2016,9,9,17,45,296.5,36.0,2.9,22.0,77.0,66.02,34.74
2016,9,9,18,0,179.0,23.0,2.8,21.0,35.0,26.78,3.3
2016,9,9,18,15,89.5,11.5,2.7,20.0,17.5,10.96,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,7.0,2.2,12.5,8.0,0.0,0.0
2016,9,10,6,0,67.0,14.0,2.4,13.0,16.0,13.77,0.0
2016,9,10,6,15,180.5,30.5,2.45,13.5,52.0,42.0,20.08
2016,9,10,6,30,294.0,47.0,2.5,14.0,88.0,86.25,53.12
2016,9,10,6,45,375.5,59.0,2.55,15.0,135.0,134.24,91.66
2016,9,10,7,0,457.0,71.0,2.6,16.0,182.0,194.09,142.02
2016,9,10,7,15,324.0,101.5,2.55,16.5,189.5,210.16,162.6
2016,9,10,7,30,191.0,132.0,2.5,17.0,197.0,203.95,161.85
2016,9,10,7,45,419.5,117.5,2.45,18.0,290.5,310.36,247.17
2016,9,10,8,0,648.0,103.0,2.4,19.0,384.0,437.42,347.52
2016,9,10,8,15,497.0,152.0,2.4,19.5,382.5,438.75,348.53
2016,9,10,8,30,346.0,201.0,2.4,20.0,381.0,419.18,332.12
2016,9,10,8,45,379.5,213.5,2.4,21.0,427.0,472.57,372.01
2016,9,10,9,0,413.0,226.0,2.4,22.0,473.0,536.52,418.06
2016,9,10,9,15,407.0,249.0,2.45,22.5,506.5,567.59,439.32
2016,9,10,9,30,401.0,272.0,2.5,23.0,540.0,605.26,464.91
2016,9,10,9,45,413.0,280.5,2.6,24.0,569.0,650.13,494.8
2016,9,10,10,0,425.0,289.0,2.7,25.0,598.0,685.57,517.61
2016,9,10,10,15,433.0,296.0,2.8,25.5,621.0,715.05,536.96
2016,9,10,10,30,441.0,303.0,2.9,26.0,644.0,743.22,555.25
2016,9,10,10,45,445.5,309.0,3.0,27.0,661.0,765.59,568.26
2016,9,10,11,0,450.0,315.0,3.1,28.0,678.0,786.18,579.96
2016,9,10,11,15,452.5,319.0,3.15,28.0,689.0,800.84,589.67
2016,9,10,11,30,455.0,323.0,3.2,28.0,700.0,813.44,598.08
2016,9,10,11,45,456.0,324.5,3.3,28.5,704.0,819.81,601.45
2016,9,10,12,0,457.0,326.0,3.4,29.0,708.0,823.99,603.44
2016,9,10,12,15,456.5,325.0,3.45,29.0,705.5,821.82,602.25
2016,9,10,12,30,456.0,324.0,3.5,29.0,703.0,817.44,599.67
2016,9,10,12,45,650.5,232.5,3.6,29.5,765.5,910.32,667.13
2016,9,10,13,0,845.0,141.0,3.7,30.0,828.0,985.42,715.55
2016,9,10,13,15,840.0,139.5,3.75,30.0,809.5,963.62,701.61
2016,9,10,13,30,835.0,138.0,3.8,30.0,791.0,938.57,686.27
2016,9,10,13,45,827.5,136.0,3.85,30.0,764.5,907.61,667.0
2016,9,10,14,0,820.0,134.0,3.9,30.0,738.0,873.85,645.76
2016,9,10,14,15,808.5,131.5,3.9,29.5,705.0,833.56,620.97
2016,9,10,14,30,797.0,129.0,3.9,29.0,672.0,791.14,594.42
2016,9,10,14,45,783.0,125.0,3.9,29.0,633.0,743.34,562.59
2016,9,10,15,0,769.0,121.0,3.9,29.0,594.0,694.14,529.06
2016,9,10,15,15,749.0,117.0,3.85,28.5,550.0,641.47,491.95
2016,9,10,15,30,729.0,113.0,3.8,28.0,506.0,586.6,452.23
2016,9,10,15,45,704.0,107.5,3.75,27.5,458.0,527.32,408.06
2016,9,10,16,0,679.0,102.0,3.7,27.0,410.0,468.97,363.17
2016,9,10,16,15,642.5,96.0,3.6,26.0,359.5,406.03,313.89
2016,9,10,16,30,606.0,90.0,3.5,25.0,309.0,345.99,265.18
2016,9,10,16,45,555.5,82.0,3.45,24.5,258.0,282.34,212.01
2016,9,10,17,0,505.0,74.0,3.4,24.0,207.0,224.0,162.24
2016,9,10,17,15,430.5,63.0,3.2,23.0,158.5,163.06,111.5
2016,9,10,17,30,356.0,52.0,3.0,22.0,110.0,109.93,68.52
2016,9,10,17,45,245.0,36.5,2.9,21.0,69.5,59.83,31.8
2016,9,10,18,0,134.0,21.0,2.8,20.0,29.0,22.88,0.0
2016,9,10,18,15,67.0,10.5,2.75,19.0,14.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,2.6,14.0,13.0,10.77,0.0
2016,9,11,6,15,134.5,30.5,2.7,14.5,47.0,38.89,18.63
2016,9,11,6,30,226.0,50.0,2.8,15.0,81.0,80.39,50.93
2016,9,11,6,45,304.5,65.0,2.9,15.5,126.5,126.54,87.93
2016,9,11,7,0,383.0,80.0,3.0,16.0,172.0,182.45,134.88
2016,9,11,7,15,242.5,106.5,2.95,16.5,170.0,186.01,144.75
2016,9,11,7,30,102.0,133.0,2.9,17.0,168.0,171.49,136.53
2016,9,11,7,45,343.0,126.0,2.85,17.5,269.0,285.83,228.81
2016,9,11,8,0,584.0,119.0,2.8,18.0,370.0,422.36,337.86
2016,9,11,8,15,463.5,159.5,2.8,18.5,374.0,428.37,342.5
2016,9,11,8,30,343.0,200.0,2.8,19.0,378.0,416.68,332.33
2016,9,11,8,45,358.0,217.5,2.8,20.0,417.5,463.1,366.89
2016,9,11,9,0,373.0,235.0,2.8,21.0,457.0,510.11,400.65
2016,9,11,9,15,373.5,253.5,2.8,21.5,489.0,547.78,427.15
2016,9,11,9,30,374.0,272.0,2.8,22.0,521.0,584.41,452.36
2016,9,11,9,45,385.5,284.5,2.85,22.5,552.5,622.59,478.72
2016,9,11,10,0,397.0,297.0,2.9,23.0,584.0,660.28,504.31
2016,9,11,10,15,401.5,307.0,2.95,23.5,606.5,688.39,522.68
2016,9,11,10,30,406.0,317.0,3.0,24.0,629.0,715.21,540.0
2016,9,11,10,45,414.0,321.0,3.1,25.0,646.5,748.64,560.87
2016,9,11,11,0,422.0,325.0,3.2,26.0,664.0,769.89,573.28
2016,9,11,11,15,425.5,328.0,3.3,26.0,674.5,784.04,583.04
2016,9,11,11,30,429.0,331.0,3.4,26.0,685.0,796.24,591.57
2016,9,11,11,45,431.0,331.5,3.5,26.5,689.5,802.34,594.86
2016,9,11,12,0,433.0,332.0,3.6,27.0,694.0,806.34,596.8
2016,9,11,12,15,432.5,331.5,3.7,27.0,691.0,804.67,596.12
2016,9,11,12,30,432.0,331.0,3.8,27.0,688.0,800.88,594.07
2016,9,11,12,45,642.0,231.0,3.9,27.0,754.5,899.9,668.62
2016,9,11,13,0,852.0,131.0,4.0,27.0,821.0,980.27,722.86
2016,9,11,13,15,846.5,130.0,4.1,27.0,802.0,958.37,708.82
2016,9,11,13,30,841.0,129.0,4.2,27.0,783.0,933.21,693.34
2016,9,11,13,45,834.5,126.5,4.35,27.0,757.0,902.41,674.22
2016,9,11,14,0,828.0,124.0,4.5,27.0,731.0,868.73,652.98
2016,9,11,14,15,817.0,121.5,4.5,26.5,698.0,828.59,627.69
2016,9,11,14,30,806.0,119.0,4.5,26.0,665.0,786.26,600.59
2016,9,11,14,45,792.0,116.0,4.55,25.5,626.0,739.17,569.99
2016,9,11,15,0,778.0,113.0,4.6,25.0,587.0,690.65,537.72
2016,9,11,15,15,759.0,109.0,4.55,24.0,543.5,636.55,499.56
2016,9,11,15,30,740.0,105.0,4.5,23.0,500.0,583.29,460.75
2016,9,11,15,45,714.0,100.5,4.5,22.5,452.0,524.02,415.32
2016,9,11,16,0,688.0,96.0,4.5,22.0,404.0,465.75,369.21
2016,9,11,16,15,652.5,90.0,4.4,21.0,354.0,402.88,318.48
2016,9,11,16,30,617.0,84.0,4.3,20.0,304.0,342.8,268.28
2016,9,11,16,45,567.5,76.5,4.2,19.5,253.5,279.51,213.86
2016,9,11,17,0,518.0,69.0,4.1,19.0,203.0,221.41,162.92
2016,9,11,17,15,443.5,59.0,3.95,18.0,155.0,160.87,111.29
2016,9,11,17,30,369.0,49.0,3.8,17.0,107.0,109.35,68.72
2016,9,11,17,45,255.5,34.5,3.7,16.5,67.5,58.29,30.49
2016,9,11,18,0,142.0,20.0,3.6,16.0,28.0,21.75,0.0
2016,9,11,18,15,71.0,10.0,3.5,15.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.0,7.0,3.6,11.5,8.5,0.0,0.0
2016,9,12,6,0,102.0,14.0,3.7,12.0,17.0,14.04,0.0
2016,9,12,6,15,244.5,27.5,3.75,12.5,55.0,44.42,18.8
2016,9,12,6,30,387.0,41.0,3.8,13.0,93.0,94.26,55.72
2016,9,12,6,45,480.5,49.0,3.85,13.5,142.5,146.84,98.4
2016,9,12,7,0,574.0,57.0,3.9,14.0,192.0,210.82,153.42
2016,9,12,7,15,627.5,63.5,3.9,14.5,244.5,271.52,208.04
2016,9,12,7,30,681.0,70.0,3.9,15.0,297.0,337.91,266.76
2016,9,12,7,45,721.0,73.5,3.9,15.5,349.5,400.31,321.13
2016,9,12,8,0,761.0,77.0,3.9,16.0,402.0,466.06,376.49
2016,9,12,8,15,571.0,134.0,3.9,16.5,394.5,464.86,376.14
2016,9,12,8,30,381.0,191.0,3.9,17.0,387.0,430.5,347.7
2016,9,12,8,45,397.5,207.5,3.95,18.0,428.0,486.45,390.25
2016,9,12,9,0,414.0,224.0,4.0,19.0,469.0,535.88,426.44
2016,9,12,9,15,427.5,237.5,4.0,19.5,505.5,580.34,458.77
2016,9,12,9,30,441.0,251.0,4.0,20.0,542.0,624.62,490.32
2016,9,12,9,45,450.0,260.0,4.0,20.5,570.5,660.12,514.88
2016,9,12,10,0,459.0,269.0,4.0,21.0,599.0,694.63,538.36
2016,9,12,10,15,463.0,278.0,4.05,21.0,622.0,723.52,558.62
2016,9,12,10,30,467.0,287.0,4.1,21.0,645.0,750.79,577.6
2016,9,12,10,45,470.5,293.5,4.15,21.5,662.0,773.21,591.97
2016,9,12,11,0,474.0,300.0,4.2,22.0,679.0,793.73,604.93
2016,9,12,11,15,475.0,305.0,4.25,22.0,690.0,808.22,614.8
2016,9,12,11,30,476.0,310.0,4.3,22.0,701.0,820.55,623.22
2016,9,12,11,45,476.0,311.5,4.35,22.5,705.0,825.95,625.74
2016,9,12,12,0,476.0,313.0,4.4,23.0,709.0,829.08,626.78
2016,9,12,12,15,477.0,311.5,4.45,23.0,706.5,827.74,626.14
2016,9,12,12,30,478.0,310.0,4.5,23.0,704.0,824.11,624.09
2016,9,12,12,45,706.0,206.0,4.6,23.0,779.5,935.52,707.55
2016,9,12,13,0,934.0,102.0,4.7,23.0,855.0,1018.51,764.73
2016,9,12,13,15,930.5,101.0,4.7,22.5,836.0,997.3,751.88
2016,9,12,13,30,927.0,100.0,4.7,22.0,817.0,972.51,737.32
2016,9,12,13,45,922.5,98.0,4.7,22.0,791.5,942.24,717.52
2016,9,12,14,0,918.0,96.0,4.7,22.0,766.0,908.71,695.43
2016,9,12,14,15,910.0,94.5,4.65,21.5,733.0,869.7,670.38
2016,9,12,14,30,902.0,93.0,4.6,21.0,700.0,828.01,643.2
2016,9,12,14,45,892.5,90.0,4.6,20.5,661.0,781.09,612.21
2016,9,12,15,0,883.0,87.0,4.6,20.0,622.0,732.09,579.19
2016,9,12,15,15,867.0,84.5,4.55,19.5,577.0,677.43,540.49
2016,9,12,15,30,851.0,82.0,4.5,19.0,532.0,624.62,500.42
2016,9,12,15,45,831.0,78.0,4.45,18.5,482.5,563.95,453.12
2016,9,12,16,0,811.0,74.0,4.4,18.0,433.0,503.39,404.27
2016,9,12,16,15,779.0,70.0,4.3,17.5,380.5,437.77,349.6
2016,9,12,16,30,747.0,66.0,4.2,17.0,328.0,374.27,294.84
2016,9,12,16,45,698.5,61.0,4.15,16.5,274.0,306.59,235.44
2016,9,12,17,0,650.0,56.0,4.1,16.0,220.0,243.65,178.89
2016,9,12,17,15,573.0,48.5,3.9,15.0,168.5,177.26,120.91
2016,9,12,17,30,496.0,41.0,3.7,14.0,117.0,120.05,72.65
2016,9,12,17,45,349.0,30.0,3.5,13.5,73.0,62.61,30.31
2016,9,12,18,0,202.0,19.0,3.3,13.0,29.0,22.63,0.0
2016,9,12,18,15,101.0,9.5,3.35,12.5,14.5,9.05,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,30.5,6.0,1.7,11.5,7.0,0.0,0.0
2016,9,13,6,0,61.0,12.0,1.8,12.0,14.0,11.87,0.0
2016,9,13,6,15,183.0,29.0,1.9,12.5,50.0,40.85,17.41
2016,9,13,6,30,305.0,46.0,2.0,13.0,86.0,87.44,53.49
2016,9,13,6,45,386.0,59.0,2.15,13.5,133.0,137.06,93.85
2016,9,13,7,0,467.0,72.0,2.3,14.0,180.0,198.36,146.09
2016,9,13,7,15,382.0,95.0,2.35,14.5,198.5,223.08,173.07
2016,9,13,7,30,297.0,118.0,2.4,15.0,217.0,234.49,186.81
2016,9,13,7,45,324.5,136.0,2.45,15.5,260.0,283.37,228.15
2016,9,13,8,0,352.0,154.0,2.5,16.0,303.0,334.99,270.6
2016,9,13,8,15,370.5,171.0,2.45,16.5,345.0,383.11,309.05
2016,9,13,8,30,389.0,188.0,2.4,17.0,387.0,439.7,352.83
2016,9,13,8,45,401.0,205.0,2.4,17.5,426.5,486.52,388.02
2016,9,13,9,0,413.0,222.0,2.4,18.0,466.0,533.47,422.44
2016,9,13,9,15,384.5,248.0,2.35,18.5,487.5,550.8,433.21
2016,9,13,9,30,356.0,274.0,2.3,19.0,509.0,573.1,447.23
2016,9,13,9,45,320.5,299.5,2.3,19.5,519.0,585.8,453.92
2016,9,13,10,0,285.0,325.0,2.3,20.0,529.0,594.93,457.87
2016,9,13,10,15,358.5,314.5,2.3,20.0,581.5,658.82,505.21
2016,9,13,10,30,432.0,304.0,2.3,20.0,634.0,736.66,560.89
2016,9,13,10,45,439.5,309.5,2.35,20.5,652.5,761.0,576.07
2016,9,13,11,0,447.0,315.0,2.4,21.0,671.0,783.7,590.45
2016,9,13,11,15,448.5,319.0,2.35,21.5,681.5,797.2,597.7
2016,9,13,11,30,450.0,323.0,2.3,22.0,692.0,808.63,603.59
2016,9,13,11,45,455.0,322.5,2.3,22.5,697.0,816.67,607.77
2016,9,13,12,0,460.0,322.0,2.3,23.0,702.0,822.55,610.56
2016,9,13,12,15,459.5,320.5,2.2,23.0,699.0,819.7,607.87
2016,9,13,12,30,459.0,319.0,2.1,23.0,696.0,814.62,603.81
2016,9,13,12,45,455.5,316.0,2.05,23.5,686.0,802.84,594.56
2016,9,13,13,0,452.0,313.0,2.0,24.0,676.0,788.99,584.05
2016,9,13,13,15,664.0,217.0,1.95,24.0,735.5,882.5,652.51
2016,9,13,13,30,876.0,121.0,1.9,24.0,795.0,946.85,694.01
2016,9,13,13,45,870.0,118.5,1.85,24.0,768.0,915.94,673.42
2016,9,13,14,0,864.0,116.0,1.8,24.0,741.0,888.45,656.11
2016,9,13,14,15,853.0,113.5,1.8,24.0,707.5,847.01,629.95
2016,9,13,14,30,842.0,111.0,1.8,24.0,674.0,803.28,602.1
2016,9,13,14,45,829.0,107.5,1.8,24.0,634.0,754.9,570.73
2016,9,13,15,0,816.0,104.0,1.8,24.0,594.0,704.92,537.78
2016,9,13,15,15,796.0,100.5,1.8,23.5,549.0,648.93,499.34
2016,9,13,15,30,776.0,97.0,1.8,23.0,504.0,592.56,459.08
2016,9,13,15,45,750.0,93.0,1.8,23.0,455.0,532.2,413.6
2016,9,13,16,0,724.0,89.0,1.8,23.0,406.0,473.47,367.83
2016,9,13,16,15,687.5,83.5,1.75,22.5,354.5,408.81,316.55
2016,9,13,16,30,651.0,78.0,1.7,22.0,303.0,346.99,265.72
2016,9,13,16,45,597.0,71.0,1.7,22.0,251.0,280.94,210.01
2016,9,13,17,0,543.0,64.0,1.7,22.0,199.0,220.57,158.03
2016,9,13,17,15,464.0,54.0,1.5,21.0,150.0,157.94,105.78
2016,9,13,17,30,385.0,44.0,1.3,20.0,101.0,104.9,63.02
2016,9,13,17,45,259.0,30.0,1.15,19.0,61.5,53.79,25.61
2016,9,13,18,0,133.0,16.0,1.0,18.0,22.0,18.51,0.0
2016,9,13,18,15,66.5,8.0,1.05,17.5,11.0,7.63,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.6,11.5,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.6,12.0,11.0,9.9,0.0
2016,9,14,6,15,162.5,27.5,0.7,12.5,45.5,38.02,15.27
2016,9,14,6,30,275.0,45.0,0.8,13.0,80.0,82.74,50.79
2016,9,14,6,45,360.0,58.0,0.95,14.0,127.0,131.25,89.66
2016,9,14,7,0,445.0,71.0,1.1,15.0,174.0,190.27,139.05
2016,9,14,7,15,502.5,81.0,1.05,15.5,224.5,249.84,190.43
2016,9,14,7,30,560.0,91.0,1.0,16.0,275.0,314.09,244.82
2016,9,14,7,45,604.0,97.5,1.0,17.0,326.0,374.87,294.82
2016,9,14,8,0,648.0,104.0,1.0,18.0,377.0,439.58,345.98
2016,9,14,8,15,513.5,146.5,0.95,18.5,379.0,443.42,348.92
2016,9,14,8,30,379.0,189.0,0.9,19.0,381.0,427.83,335.9
2016,9,14,8,45,399.0,204.0,0.85,20.0,423.0,484.51,376.7
2016,9,14,9,0,419.0,219.0,0.8,21.0,465.0,534.9,410.98
2016,9,14,9,15,411.5,243.0,0.75,21.5,498.0,574.7,436.85
2016,9,14,9,30,404.0,267.0,0.7,22.0,531.0,603.61,454.62
2016,9,14,9,45,441.5,262.5,0.65,22.5,565.5,656.24,489.27
2016,9,14,10,0,479.0,258.0,0.6,23.0,600.0,700.72,517.45
2016,9,14,10,15,483.0,267.0,0.6,23.5,623.5,730.13,534.88
2016,9,14,10,30,487.0,276.0,0.6,24.0,647.0,757.83,551.1
2016,9,14,10,45,490.0,283.0,0.65,24.5,664.0,780.65,564.79
2016,9,14,11,0,493.0,290.0,0.7,25.0,681.0,801.48,577.16
2016,9,14,11,15,494.0,295.0,0.85,25.5,692.0,816.15,587.1
2016,9,14,11,30,495.0,300.0,1.0,26.0,703.0,828.57,595.61
2016,9,14,11,45,496.5,301.0,1.2,26.5,707.5,834.94,600.96
2016,9,14,12,0,498.0,302.0,1.4,27.0,712.0,838.97,604.69
2016,9,14,12,15,498.0,300.5,1.6,27.0,709.0,836.49,605.32
2016,9,14,12,30,498.0,299.0,1.8,27.0,706.0,831.65,604.32
2016,9,14,12,45,704.0,205.0,2.0,27.5,771.0,931.09,674.41
2016,9,14,13,0,910.0,111.0,2.2,28.0,836.0,1002.82,720.53
2016,9,14,13,15,905.5,109.5,2.3,28.0,817.0,980.37,707.15
2016,9,14,13,30,901.0,108.0,2.4,28.0,798.0,954.47,692.44
2016,9,14,13,45,895.0,106.0,2.5,28.0,771.0,923.36,674.21
2016,9,14,14,0,889.0,104.0,2.6,28.0,744.0,889.17,653.79
2016,9,14,14,15,879.0,102.0,2.7,27.5,710.5,848.75,630.19
2016,9,14,14,30,869.0,100.0,2.8,27.0,677.0,805.91,604.49
2016,9,14,14,45,856.0,97.5,2.9,27.0,637.0,762.61,576.81
2016,9,14,15,0,843.0,95.0,3.0,27.0,597.0,712.57,543.88
2016,9,14,15,15,824.5,92.0,3.0,26.5,552.0,656.91,505.57
2016,9,14,15,30,806.0,89.0,3.0,26.0,507.0,600.65,464.93
2016,9,14,15,45,781.0,85.0,3.05,26.0,457.5,539.4,418.46
2016,9,14,16,0,756.0,81.0,3.1,26.0,408.0,478.88,371.02
2016,9,14,16,15,720.5,76.0,3.05,25.5,356.5,413.67,318.92
2016,9,14,16,30,685.0,71.0,3.0,25.0,305.0,351.38,267.33
2016,9,14,16,45,634.0,64.5,3.0,24.5,252.5,285.02,211.37
2016,9,14,17,0,583.0,58.0,3.0,24.0,200.0,223.96,158.69
2016,9,14,17,15,501.5,49.5,2.65,22.5,150.0,160.1,105.49
2016,9,14,17,30,420.0,41.0,2.3,21.0,100.0,106.09,62.11
2016,9,14,17,45,284.5,28.0,2.0,20.0,60.5,53.32,23.5
2016,9,14,18,0,149.0,15.0,1.7,19.0,21.0,17.55,0.0
2016,9,14,18,15,74.5,7.5,1.6,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.25,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.3,12.0,13.0,10.35,0.0
2016,9,15,6,15,254.5,23.0,1.45,12.5,49.5,40.79,13.49
2016,9,15,6,30,401.0,36.0,1.6,13.0,86.0,91.88,52.73
2016,9,15,6,45,487.0,44.5,1.8,14.0,134.5,144.31,95.41
2016,9,15,7,0,573.0,53.0,2.0,15.0,183.0,207.24,149.25
2016,9,15,7,15,627.5,59.5,2.0,15.5,235.0,268.14,203.42
2016,9,15,7,30,682.0,66.0,2.0,16.0,287.0,334.85,261.56
2016,9,15,7,45,719.5,70.0,2.0,17.0,339.0,396.62,313.9
2016,9,15,8,0,757.0,74.0,2.0,18.0,391.0,461.48,366.62
2016,9,15,8,15,564.0,131.5,2.0,18.5,384.0,459.26,365.36
2016,9,15,8,30,371.0,189.0,2.0,19.0,377.0,423.32,336.34
2016,9,15,8,45,394.0,203.5,2.0,20.0,419.0,481.05,379.3
2016,9,15,9,0,417.0,218.0,2.0,21.0,461.0,532.77,416.08
2016,9,15,9,15,416.0,236.5,2.0,21.5,493.5,571.66,442.92
2016,9,15,9,30,415.0,255.0,2.0,22.0,526.0,609.18,468.2
2016,9,15,9,45,421.0,267.0,2.0,23.0,554.0,644.28,490.57
2016,9,15,10,0,427.0,279.0,2.0,24.0,582.0,678.27,511.66
2016,9,15,10,15,432.5,287.5,2.0,24.5,604.5,706.94,529.75
2016,9,15,10,30,438.0,296.0,2.0,25.0,627.0,734.15,546.63
2016,9,15,10,45,441.0,302.0,2.0,26.0,643.0,754.81,557.82
2016,9,15,11,0,444.0,308.0,2.0,27.0,659.0,773.64,567.68
2016,9,15,11,15,446.0,312.0,2.05,27.5,669.5,787.47,575.67
2016,9,15,11,30,448.0,316.0,2.1,28.0,680.0,799.26,582.36
2016,9,15,11,45,449.0,317.5,2.2,28.5,683.5,805.32,585.72
2016,9,15,12,0,450.0,319.0,2.3,29.0,687.0,809.21,587.73
2016,9,15,12,15,450.5,317.5,2.35,29.0,684.5,807.25,586.84
2016,9,15,12,30,451.0,316.0,2.4,29.0,682.0,803.1,584.6
2016,9,15,12,45,682.5,211.5,2.5,29.0,757.0,916.35,665.88
2016,9,15,13,0,914.0,107.0,2.6,29.0,832.0,1001.01,720.87
2016,9,15,13,15,909.5,106.0,2.65,29.0,812.5,978.95,706.99
2016,9,15,13,30,905.0,105.0,2.7,29.0,793.0,953.42,691.88
2016,9,15,13,45,897.5,104.0,2.8,29.0,766.0,921.88,673.2
2016,9,15,14,0,890.0,103.0,2.9,29.0,739.0,887.34,652.38
2016,9,15,14,15,880.0,101.0,2.9,28.5,705.5,846.82,627.93
2016,9,15,14,30,870.0,99.0,2.9,28.0,672.0,803.88,601.52
2016,9,15,14,45,855.5,96.5,2.95,28.0,632.0,759.35,572.74
2016,9,15,15,0,841.0,94.0,3.0,28.0,592.0,708.22,538.88
2016,9,15,15,15,822.5,91.0,3.0,27.5,546.5,652.64,500.63
2016,9,15,15,30,804.0,88.0,3.0,27.0,501.0,596.47,460.13
2016,9,15,15,45,778.0,84.5,3.0,27.0,451.5,535.29,413.66
2016,9,15,16,0,752.0,81.0,3.0,27.0,402.0,474.97,366.37
2016,9,15,16,15,715.5,76.0,2.95,26.0,350.5,409.98,315.21
2016,9,15,16,30,679.0,71.0,2.9,25.0,299.0,347.27,263.9
2016,9,15,16,45,625.0,64.5,2.85,24.5,246.5,280.38,207.52
2016,9,15,17,0,571.0,58.0,2.8,24.0,194.0,219.16,154.82
2016,9,15,17,15,487.0,49.0,2.5,22.5,144.5,155.23,101.8
2016,9,15,17,30,403.0,40.0,2.2,21.0,95.0,101.49,58.9
2016,9,15,17,45,262.0,27.0,1.95,20.0,56.5,49.4,20.41
2016,9,15,18,0,121.0,14.0,1.7,19.0,18.0,15.66,0.0
2016,9,15,18,15,60.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,45.0,4.5,1.15,11.5,5.5,0.0,0.0
2016,9,16,6,0,90.0,9.0,1.2,12.0,11.0,9.28,0.0
2016,9,16,6,15,239.0,22.0,1.2,12.5,47.0,38.76,11.49
2016,9,16,6,30,388.0,35.0,1.2,13.0,83.0,89.39,51.09
2016,9,16,6,45,476.0,44.0,1.3,14.0,131.5,141.89,93.69
2016,9,16,7,0,564.0,53.0,1.4,15.0,180.0,205.16,147.49
2016,9,16,7,15,619.5,59.5,1.25,15.5,232.0,265.83,200.94
2016,9,16,7,30,675.0,66.0,1.1,16.0,284.0,332.43,258.1
2016,9,16,7,45,514.0,110.0,1.0,17.0,292.5,345.79,272.67
2016,9,16,8,0,353.0,154.0,0.9,18.0,301.0,336.39,266.39
2016,9,16,8,15,367.5,170.0,0.8,19.0,339.5,381.32,300.67
2016,9,16,8,30,382.0,186.0,0.7,20.0,378.0,427.07,333.73
2016,9,16,8,45,395.0,202.5,0.65,21.0,417.0,480.97,371.48
2016,9,16,9,0,408.0,219.0,0.6,22.0,456.0,527.79,402.74
2016,9,16,9,15,403.5,238.5,0.5,22.5,486.5,555.68,419.86
2016,9,16,9,30,399.0,258.0,0.4,23.0,517.0,590.62,441.19
2016,9,16,9,45,476.0,244.0,0.35,24.0,569.0,665.74,490.43
2016,9,16,10,0,553.0,230.0,0.3,25.0,621.0,734.74,533.5
2016,9,16,10,15,556.5,238.5,0.2,26.0,644.5,765.26,548.06
2016,9,16,10,30,560.0,247.0,0.1,27.0,668.0,793.8,561.61
2016,9,16,10,45,559.5,255.5,0.05,28.5,686.0,816.47,570.84
2016,9,16,11,0,559.0,264.0,0.0,30.0,704.0,836.75,578.66
2016,9,16,11,15,558.5,270.0,0.2,30.5,715.0,851.88,588.3
2016,9,16,11,30,558.0,276.0,0.4,31.0,726.0,864.49,597.76
2016,9,16,11,45,558.0,277.5,0.6,31.5,730.0,870.18,603.38
2016,9,16,12,0,558.0,279.0,0.8,32.0,734.0,873.3,607.37
2016,9,16,12,15,559.0,277.5,1.0,32.0,731.5,871.57,609.51
2016,9,16,12,30,560.0,276.0,1.2,32.0,729.0,867.25,609.84
2016,9,16,12,45,555.5,273.5,1.4,32.5,717.0,853.92,602.98
2016,9,16,13,0,551.0,271.0,1.6,33.0,705.0,838.18,594.38
2016,9,16,13,15,730.5,187.0,1.7,33.0,748.0,910.49,644.75
2016,9,16,13,30,910.0,103.0,1.8,33.0,791.0,954.31,673.37
2016,9,16,13,45,902.5,102.0,1.95,33.0,764.0,922.57,655.49
2016,9,16,14,0,895.0,101.0,2.1,33.0,737.0,887.81,636.09
2016,9,16,14,15,884.5,99.0,2.15,32.5,703.0,846.64,612.55
2016,9,16,14,30,874.0,97.0,2.2,32.0,669.0,803.08,587.03
2016,9,16,14,45,860.0,94.5,2.3,32.0,628.5,758.69,559.65
2016,9,16,15,0,846.0,92.0,2.4,32.0,588.0,707.69,527.19
2016,9,16,15,15,827.0,89.0,2.45,31.5,542.5,651.53,489.76
2016,9,16,15,30,808.0,86.0,2.5,31.0,497.0,594.83,450.03
2016,9,16,15,45,782.0,82.5,2.55,31.0,447.5,533.47,404.57
2016,9,16,16,0,756.0,79.0,2.6,31.0,398.0,472.97,358.18
2016,9,16,16,15,719.0,74.0,2.55,30.0,346.0,407.18,307.36
2016,9,16,16,30,682.0,69.0,2.5,29.0,294.0,344.56,256.97
2016,9,16,16,45,627.0,62.5,2.45,28.5,241.5,277.3,201.24
2016,9,16,17,0,572.0,56.0,2.4,28.0,189.0,215.84,149.25
2016,9,16,17,15,486.0,47.0,2.1,26.5,140.0,151.69,97.03
2016,9,16,17,30,400.0,38.0,1.8,25.0,91.0,97.99,55.03
2016,9,16,17,45,255.0,25.0,1.5,23.5,53.0,45.83,16.49
2016,9,16,18,0,110.0,12.0,1.2,22.0,15.0,13.25,0.0
2016,9,16,18,15,55.0,6.0,1.1,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,18.0,0.9,13.5,40.0,31.06,7.1
2016,9,17,6,30,369.0,36.0,1.0,14.0,80.0,88.06,50.44
2016,9,17,6,45,462.0,44.5,1.1,15.0,128.0,139.88,92.1
2016,9,17,7,0,555.0,53.0,1.2,16.0,176.0,203.07,145.34
2016,9,17,7,15,611.0,59.5,1.1,16.5,227.5,263.34,198.17
2016,9,17,7,30,667.0,66.0,1.0,17.0,279.0,329.62,254.81
2016,9,17,7,45,706.5,70.5,0.95,18.0,331.0,391.79,306.21
2016,9,17,8,0,746.0,75.0,0.9,19.0,383.0,457.41,357.98
2016,9,17,8,15,568.0,129.0,0.8,20.0,380.0,459.36,358.48
2016,9,17,8,30,390.0,183.0,0.7,21.0,377.0,436.42,338.75
2016,9,17,8,45,389.0,204.0,0.6,22.5,413.0,470.95,361.76
2016,9,17,9,0,388.0,225.0,0.5,24.0,449.0,511.88,387.49
2016,9,17,9,15,390.5,241.5,0.45,25.0,480.5,549.49,411.02
2016,9,17,9,30,393.0,258.0,0.4,26.0,512.0,586.17,433.12
2016,9,17,9,45,397.5,271.5,0.4,27.0,540.0,620.2,453.42
2016,9,17,10,0,402.0,285.0,0.4,28.0,568.0,653.2,472.54
2016,9,17,10,15,401.0,298.0,0.45,29.0,589.5,679.62,487.53
2016,9,17,10,30,400.0,311.0,0.5,30.0,611.0,704.46,501.32
2016,9,17,10,45,404.5,317.0,0.55,31.0,627.0,725.17,512.59
2016,9,17,11,0,409.0,323.0,0.6,32.0,643.0,756.0,529.92
2016,9,17,11,15,411.0,326.5,0.7,32.5,653.0,768.73,537.63
2016,9,17,11,30,413.0,330.0,0.8,33.0,663.0,779.54,544.34
2016,9,17,11,45,414.5,331.0,0.9,33.5,666.5,785.25,547.93
2016,9,17,12,0,416.0,332.0,1.0,34.0,670.0,788.92,550.3
2016,9,17,12,15,673.5,214.5,1.1,34.5,758.0,921.15,638.86
2016,9,17,12,30,931.0,97.0,1.2,35.0,846.0,1026.5,701.06
2016,9,17,12,45,920.0,100.5,1.35,35.5,832.0,1010.15,691.41
2016,9,17,13,0,909.0,104.0,1.5,36.0,818.0,990.25,680.95
2016,9,17,13,15,904.0,103.0,1.6,36.0,798.0,967.63,669.43
2016,9,17,13,30,899.0,102.0,1.7,36.0,778.0,941.6,655.69
2016,9,17,13,45,892.0,100.5,1.8,36.0,751.0,909.97,638.31
2016,9,17,14,0,885.0,99.0,1.9,36.0,724.0,875.33,618.82
2016,9,17,14,15,874.5,97.0,1.95,35.5,690.0,834.44,595.81
2016,9,17,14,30,864.0,95.0,2.0,35.0,656.0,791.2,570.87
2016,9,17,14,45,849.5,92.5,2.1,35.0,616.0,746.77,543.85
2016,9,17,15,0,835.0,90.0,2.2,35.0,576.0,695.85,511.89
2016,9,17,15,15,816.0,87.0,2.25,34.5,530.5,640.19,475.2
2016,9,17,15,30,797.0,84.0,2.3,34.0,485.0,584.04,436.34
2016,9,17,15,45,768.5,80.5,2.4,33.5,436.0,521.89,391.81
2016,9,17,16,0,740.0,77.0,2.5,33.0,387.0,460.91,346.32
2016,9,17,16,15,703.0,72.5,2.45,32.0,335.5,397.02,297.19
2016,9,17,16,30,666.0,68.0,2.4,31.0,284.0,335.55,248.01
2016,9,17,16,45,609.5,61.5,2.35,30.0,232.5,268.9,193.6
2016,9,17,17,0,553.0,55.0,2.3,29.0,181.0,208.26,142.96
2016,9,17,17,15,466.0,46.0,2.0,27.5,133.0,145.33,92.09
2016,9,17,17,30,379.0,37.0,1.7,26.0,85.0,93.0,51.48
2016,9,17,17,45,235.0,23.5,1.45,25.0,48.5,41.84,12.57
2016,9,17,18,0,91.0,10.0,1.2,24.0,12.0,10.79,0.0
2016,9,17,18,15,45.5,5.0,1.1,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.85,16.5,39.5,30.49,5.01
2016,9,18,6,30,395.0,33.0,0.9,17.0,79.0,88.75,49.09
2016,9,18,6,45,483.5,41.5,1.0,18.0,127.0,141.25,91.17
2016,9,18,7,0,572.0,50.0,1.1,19.0,175.0,204.56,144.2
2016,9,18,7,15,627.5,56.0,1.0,20.0,226.5,265.13,196.41
2016,9,18,7,30,683.0,62.0,0.9,21.0,278.0,331.42,251.88
2016,9,18,7,45,720.0,67.0,0.8,22.0,329.5,394.14,302.7
2016,9,18,8,0,757.0,72.0,0.7,23.0,381.0,459.75,353.16
2016,9,18,8,15,574.0,126.5,0.8,24.0,378.0,460.3,353.81
2016,9,18,8,30,391.0,181.0,0.9,25.0,375.0,435.24,333.92
2016,9,18,8,45,389.5,202.0,1.0,26.5,410.5,469.41,357.65
2016,9,18,9,0,388.0,223.0,1.1,28.0,446.0,510.01,384.51
2016,9,18,9,15,390.5,240.0,1.15,29.0,477.5,548.14,409.36
2016,9,18,9,30,393.0,257.0,1.2,30.0,509.0,585.33,432.92
2016,9,18,9,45,401.0,268.5,1.3,31.0,537.5,620.05,454.83
2016,9,18,10,0,409.0,280.0,1.4,32.0,566.0,664.46,482.59
2016,9,18,10,15,408.0,293.0,1.4,32.5,587.5,680.55,491.46
2016,9,18,10,30,407.0,306.0,1.4,33.0,609.0,705.54,506.09
2016,9,18,10,45,411.0,312.0,1.45,34.0,625.0,737.41,524.34
2016,9,18,11,0,415.0,318.0,1.5,35.0,641.0,756.52,534.27
2016,9,18,11,15,417.0,321.5,1.55,35.5,650.5,769.28,541.32
2016,9,18,11,30,419.0,325.0,1.6,36.0,660.0,780.1,547.19
2016,9,18,11,45,549.0,272.5,1.7,36.5,714.0,855.31,597.98
2016,9,18,12,0,679.0,220.0,1.8,37.0,768.0,933.2,647.92
2016,9,18,12,15,679.5,218.5,1.85,37.0,764.5,930.64,646.17
2016,9,18,12,30,680.0,217.0,1.9,37.0,761.0,924.99,643.42
2016,9,18,12,45,674.5,216.0,1.95,37.5,749.0,910.98,634.28
2016,9,18,13,0,669.0,215.0,2.0,38.0,737.0,894.1,623.51
2016,9,18,13,15,669.5,208.0,2.0,38.0,719.0,873.76,611.49
2016,9,18,13,30,670.0,201.0,2.0,38.0,701.0,850.56,597.71
2016,9,18,13,45,670.5,191.5,2.05,38.0,677.0,821.94,580.91
2016,9,18,14,0,671.0,182.0,2.1,38.0,653.0,790.63,562.3
2016,9,18,14,15,669.0,171.5,2.1,37.5,622.0,753.63,540.48
2016,9,18,14,30,667.0,161.0,2.1,37.0,591.0,714.36,516.53
2016,9,18,14,45,666.0,148.5,2.1,37.0,555.0,671.58,488.69
2016,9,18,15,0,665.0,136.0,2.1,37.0,519.0,626.75,458.84
2016,9,18,15,15,744.0,106.0,2.05,36.5,503.0,613.3,451.47
2016,9,18,15,30,823.0,76.0,2.0,36.0,487.0,589.01,435.44
2016,9,18,15,45,798.0,72.5,2.0,36.0,437.5,527.54,390.6
2016,9,18,16,0,773.0,69.0,2.0,36.0,388.0,466.83,344.98
2016,9,18,16,15,737.5,64.5,1.75,35.0,336.5,401.51,295.07
2016,9,18,16,30,702.0,60.0,1.5,34.0,285.0,338.85,245.34
2016,9,18,16,45,648.0,54.5,1.3,33.0,233.0,272.2,191.51
2016,9,18,17,0,594.0,49.0,1.1,32.0,181.0,211.26,141.15
2016,9,18,17,15,507.0,41.0,1.1,30.5,132.0,147.13,90.22
2016,9,18,17,30,420.0,33.0,1.1,29.0,83.0,93.58,49.23
2016,9,18,17,45,210.0,16.5,1.1,27.5,41.5,32.21,5.53
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
