Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.5,1.25,19.5,34.0,27.8,3.19
2016,9,19,6,30,276.0,37.0,1.4,20.0,68.0,76.13,43.26
2016,9,19,6,45,366.5,49.0,1.6,21.0,114.0,126.08,82.53
2016,9,19,7,0,457.0,61.0,1.8,22.0,160.0,186.29,131.88
2016,9,19,7,15,516.5,70.5,1.75,23.0,210.0,244.94,181.53
2016,9,19,7,30,576.0,80.0,1.7,24.0,260.0,310.15,235.59
2016,9,19,7,45,622.0,85.5,1.65,25.0,311.5,371.48,285.31
2016,9,19,8,0,668.0,91.0,1.6,26.0,363.0,436.88,336.24
2016,9,19,8,15,515.5,138.5,1.6,27.0,364.0,437.42,336.37
2016,9,19,8,30,363.0,186.0,1.6,28.0,365.0,416.45,319.01
2016,9,19,8,45,390.0,199.5,1.65,29.5,408.0,467.31,354.93
2016,9,19,9,0,417.0,213.0,1.7,31.0,451.0,528.62,396.46
2016,9,19,9,15,414.0,233.5,1.7,31.5,483.5,568.04,422.35
2016,9,19,9,30,411.0,254.0,1.7,32.0,516.0,596.4,440.31
2016,9,19,9,45,416.0,266.5,1.75,33.0,544.0,640.45,467.9
2016,9,19,10,0,421.0,279.0,1.8,34.0,572.0,673.81,487.79
2016,9,19,10,15,429.0,285.5,1.9,34.5,594.5,702.27,505.68
2016,9,19,10,30,437.0,292.0,2.0,35.0,617.0,729.4,522.56
2016,9,19,10,45,444.5,296.5,2.1,35.5,634.0,752.48,536.7
2016,9,19,11,0,452.0,301.0,2.2,36.0,651.0,773.88,549.71
2016,9,19,11,15,454.5,304.5,2.3,36.0,661.5,787.57,558.79
2016,9,19,11,30,457.0,308.0,2.4,36.0,672.0,799.2,566.63
2016,9,19,11,45,459.5,308.5,2.5,36.5,676.0,805.51,570.01
2016,9,19,12,0,462.0,309.0,2.6,37.0,680.0,809.63,572.05
2016,9,19,12,15,674.0,214.5,2.7,37.0,752.5,920.26,648.57
2016,9,19,12,30,886.0,120.0,2.8,37.0,825.0,1005.33,701.95
2016,9,19,12,45,883.0,119.0,2.9,37.5,813.0,992.04,692.68
2016,9,19,13,0,880.0,118.0,3.0,38.0,801.0,975.16,682.09
2016,9,19,13,15,874.5,117.0,3.05,37.5,781.0,952.45,670.36
2016,9,19,13,30,869.0,116.0,3.1,37.0,761.0,926.45,656.51
2016,9,19,13,45,863.5,113.0,3.2,37.0,734.5,901.93,642.52
2016,9,19,14,0,858.0,110.0,3.3,37.0,708.0,867.14,621.74
2016,9,19,14,15,846.5,107.5,3.35,36.5,674.0,825.15,597.04
2016,9,19,14,30,835.0,105.0,3.4,36.0,640.0,780.95,570.49
2016,9,19,14,45,823.0,101.0,3.45,36.0,600.5,732.78,539.63
2016,9,19,15,0,811.0,97.0,3.5,36.0,561.0,682.99,507.1
2016,9,19,15,15,790.5,93.5,3.5,35.5,515.5,626.83,468.5
2016,9,19,15,30,770.0,90.0,3.5,35.0,470.0,570.39,428.48
2016,9,19,15,45,744.5,85.0,3.5,34.5,421.5,509.66,383.97
2016,9,19,16,0,719.0,80.0,3.5,34.0,373.0,450.56,339.04
2016,9,19,16,15,679.5,74.5,3.4,33.0,322.0,385.27,288.42
2016,9,19,16,30,640.0,69.0,3.3,32.0,271.0,323.25,238.5
2016,9,19,16,45,582.0,62.0,3.25,31.0,220.0,257.39,184.55
2016,9,19,17,0,524.0,55.0,3.2,30.0,169.0,197.78,134.76
2016,9,19,17,15,433.0,45.0,3.0,29.0,121.5,135.32,84.53
2016,9,19,17,30,342.0,35.0,2.8,28.0,74.0,84.04,45.03
2016,9,19,17,45,171.0,17.5,2.6,27.0,37.0,29.68,2.27
2016,9,19,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,18.5,2.35,15.5,34.0,28.02,1.35
2016,9,20,6,30,282.0,37.0,2.5,16.0,68.0,77.18,44.35
2016,9,20,6,45,391.5,47.0,2.65,16.5,115.5,129.19,85.59
2016,9,20,7,0,501.0,57.0,2.8,17.0,163.0,193.84,139.46
2016,9,20,7,15,560.0,64.5,2.8,17.5,214.0,252.89,191.52
2016,9,20,7,30,619.0,72.0,2.8,18.0,265.0,318.35,248.3
2016,9,20,7,45,669.0,75.5,2.85,19.0,317.0,381.61,301.75
2016,9,20,8,0,719.0,79.0,2.9,20.0,369.0,449.28,356.89
2016,9,20,8,15,550.5,129.5,2.9,20.5,368.0,447.33,356.06
2016,9,20,8,30,382.0,180.0,2.9,21.0,367.0,421.73,335.1
2016,9,20,8,45,381.5,201.5,2.95,22.0,403.0,464.15,366.44
2016,9,20,9,0,381.0,223.0,3.0,23.0,439.0,505.62,395.79
2016,9,20,9,15,384.0,239.5,3.0,23.5,470.5,543.24,422.35
2016,9,20,9,30,387.0,256.0,3.0,24.0,502.0,579.99,447.7
2016,9,20,9,45,392.5,269.0,3.05,25.0,530.0,614.0,469.97
2016,9,20,10,0,398.0,282.0,3.1,26.0,558.0,647.05,491.11
2016,9,20,10,15,399.0,293.5,3.15,26.5,579.0,673.4,508.11
2016,9,20,10,30,400.0,305.0,3.2,27.0,600.0,698.28,523.92
2016,9,20,10,45,400.5,313.5,3.25,27.5,616.0,717.86,535.99
2016,9,20,11,0,401.0,322.0,3.3,28.0,632.0,735.77,546.87
2016,9,20,11,15,383.5,333.0,3.35,28.5,632.5,737.34,546.06
2016,9,20,11,30,366.0,344.0,3.4,29.0,633.0,736.76,543.93
2016,9,20,11,45,366.0,345.5,3.5,29.5,636.5,740.95,545.98
2016,9,20,12,0,366.0,347.0,3.6,30.0,640.0,743.43,546.87
2016,9,20,12,15,365.5,345.0,3.65,30.0,636.5,739.85,544.68
2016,9,20,12,30,365.0,343.0,3.7,30.0,633.0,734.57,541.42
2016,9,20,12,45,363.0,338.5,3.8,30.0,623.0,723.42,534.39
2016,9,20,13,0,361.0,334.0,3.9,30.0,613.0,710.68,526.3
2016,9,20,13,15,355.5,329.0,3.95,30.0,597.5,692.6,514.29
2016,9,20,13,30,350.0,324.0,4.0,30.0,582.0,673.24,501.38
2016,9,20,13,45,434.5,280.0,4.05,30.0,588.5,700.96,523.93
2016,9,20,14,0,519.0,236.0,4.1,30.0,595.0,711.61,534.39
2016,9,20,14,15,516.5,223.5,4.1,29.5,566.5,677.02,511.7
2016,9,20,14,30,514.0,211.0,4.1,29.0,538.0,640.78,487.66
2016,9,20,14,45,473.5,209.0,4.15,29.0,495.0,585.99,448.12
2016,9,20,15,0,433.0,207.0,4.2,29.0,452.0,532.97,409.29
2016,9,20,15,15,480.5,176.0,4.15,28.0,428.0,509.17,394.4
2016,9,20,15,30,528.0,145.0,4.1,27.0,404.0,479.37,373.95
2016,9,20,15,45,497.5,134.5,4.05,26.5,358.0,422.48,330.3
2016,9,20,16,0,467.0,124.0,4.0,26.0,312.0,367.74,287.22
2016,9,20,16,15,436.0,112.0,3.9,25.0,268.5,313.7,243.96
2016,9,20,16,30,405.0,100.0,3.8,24.0,225.0,262.5,201.68
2016,9,20,16,45,367.0,84.5,3.7,23.5,182.0,208.63,156.07
2016,9,20,17,0,329.0,69.0,3.6,23.0,139.0,159.05,113.52
2016,9,20,17,15,269.5,53.0,3.45,22.0,99.5,109.34,72.33
2016,9,20,17,30,210.0,37.0,3.3,21.0,60.0,67.1,38.17
2016,9,20,17,45,105.0,18.5,3.2,20.5,30.0,25.06,0.0
2016,9,20,18,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,116.0,19.0,3.65,14.0,31.5,26.76,0.0
2016,9,21,6,30,232.0,38.0,3.8,14.0,63.0,71.8,42.25
2016,9,21,6,45,320.0,51.0,4.0,14.5,106.5,118.1,79.94
2016,9,21,7,0,408.0,64.0,4.2,15.0,150.0,175.34,128.45
2016,9,21,7,15,456.5,75.5,4.25,15.5,196.5,231.16,178.02
2016,9,21,7,30,505.0,87.0,4.3,16.0,243.0,290.68,230.3
2016,9,21,7,45,560.5,89.0,4.4,16.5,290.5,348.55,280.43
2016,9,21,8,0,616.0,91.0,4.5,17.0,338.0,411.47,333.6
2016,9,21,8,15,488.5,137.0,4.55,17.5,348.5,421.42,342.16
2016,9,21,8,30,361.0,183.0,4.6,18.0,359.0,412.55,334.08
2016,9,21,8,45,384.0,198.0,4.65,18.5,400.5,462.26,372.99
2016,9,21,9,0,407.0,213.0,4.7,19.0,442.0,522.05,418.48
2016,9,21,9,15,442.0,218.5,4.75,19.0,484.0,573.55,458.11
2016,9,21,9,30,477.0,224.0,4.8,19.0,526.0,626.5,498.33
2016,9,21,9,45,496.5,229.5,4.85,19.5,559.0,667.8,528.04
2016,9,21,10,0,516.0,235.0,4.9,20.0,592.0,708.64,557.02
2016,9,21,10,15,521.0,243.0,4.9,20.0,615.0,738.61,578.26
2016,9,21,10,30,526.0,251.0,4.9,20.0,638.0,766.8,598.08
2016,9,21,10,45,725.0,173.5,4.9,20.5,721.5,886.46,685.22
2016,9,21,11,0,924.0,96.0,4.9,21.0,805.0,991.02,755.65
2016,9,21,11,15,927.5,96.5,4.85,21.0,818.0,1008.31,765.91
2016,9,21,11,30,931.0,97.0,4.8,21.0,831.0,1021.85,774.26
2016,9,21,11,45,742.0,184.0,4.75,21.5,771.0,952.59,724.4
2016,9,21,12,0,553.0,271.0,4.7,22.0,711.0,857.67,654.16
2016,9,21,12,15,546.5,275.5,4.75,22.0,708.0,854.78,652.81
2016,9,21,12,30,540.0,280.0,4.8,22.0,705.0,849.38,649.22
2016,9,21,12,45,548.0,269.5,4.85,22.0,695.0,839.4,643.19
2016,9,21,13,0,556.0,259.0,4.9,22.0,685.0,826.75,635.32
2016,9,21,13,15,559.5,249.5,5.0,21.5,669.0,808.29,624.72
2016,9,21,13,30,563.0,240.0,5.1,21.0,653.0,787.31,612.19
2016,9,21,13,45,542.0,236.5,5.2,21.0,622.5,748.77,584.93
2016,9,21,14,0,521.0,233.0,5.3,21.0,592.0,709.24,556.69
2016,9,21,14,15,521.0,221.0,5.3,20.5,564.5,677.11,534.83
2016,9,21,14,30,521.0,209.0,5.3,20.0,537.0,643.14,511.17
2016,9,21,14,45,526.5,191.5,5.35,20.0,504.5,605.62,483.77
2016,9,21,15,0,532.0,174.0,5.4,20.0,472.0,566.0,454.21
2016,9,21,15,15,516.0,164.5,5.3,19.5,434.5,518.96,418.3
2016,9,21,15,30,500.0,155.0,5.2,19.0,397.0,472.06,381.69
2016,9,21,15,45,648.0,112.0,5.15,19.0,391.0,483.26,390.38
2016,9,21,16,0,796.0,69.0,5.1,19.0,385.0,472.04,379.05
2016,9,21,16,15,758.0,65.0,4.95,18.5,332.5,405.02,321.95
2016,9,21,16,30,720.0,61.0,4.8,18.0,280.0,340.9,265.66
2016,9,21,16,45,666.0,54.5,4.7,17.5,227.0,272.46,204.91
2016,9,21,17,0,612.0,48.0,4.6,17.0,174.0,209.95,148.55
2016,9,21,17,15,512.5,39.5,4.35,16.5,124.0,142.54,91.05
2016,9,21,17,30,413.0,31.0,4.1,16.0,74.0,87.33,45.96
2016,9,21,17,45,206.5,15.5,3.95,15.5,37.0,28.72,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,143.0,18.0,3.7,11.5,33.0,27.7,0.0
2016,9,22,6,30,286.0,36.0,3.8,12.0,66.0,77.94,44.94
2016,9,22,6,45,387.0,47.0,3.95,12.5,112.5,128.66,86.52
2016,9,22,7,0,488.0,58.0,4.1,13.0,159.0,191.84,140.46
2016,9,22,7,15,551.0,66.0,4.05,13.5,210.0,251.91,194.24
2016,9,22,7,30,614.0,74.0,4.0,14.0,261.0,318.86,253.38
2016,9,22,7,45,455.5,112.0,4.0,15.0,264.5,323.67,261.81
2016,9,22,8,0,297.0,150.0,4.0,16.0,268.0,306.15,248.92
2016,9,22,8,15,533.0,121.0,3.95,16.5,365.5,428.99,349.5
2016,9,22,8,30,769.0,92.0,3.9,17.0,463.0,571.54,462.86
2016,9,22,8,45,600.0,148.5,3.85,17.5,455.0,562.86,453.12
2016,9,22,9,0,431.0,205.0,3.8,18.0,447.0,530.62,424.82
2016,9,22,9,15,427.0,225.5,3.8,18.5,479.5,569.88,453.4
2016,9,22,9,30,423.0,246.0,3.8,19.0,512.0,607.46,479.74
2016,9,22,9,45,442.0,251.0,3.85,19.5,542.0,645.93,507.16
2016,9,22,10,0,461.0,256.0,3.9,20.0,572.0,684.07,533.91
2016,9,22,10,15,466.0,264.0,3.9,20.0,594.0,712.42,553.78
2016,9,22,10,30,471.0,272.0,3.9,20.0,616.0,739.17,572.39
2016,9,22,10,45,474.5,278.0,3.95,20.5,632.5,760.65,586.23
2016,9,22,11,0,478.0,284.0,4.0,21.0,649.0,780.19,598.64
2016,9,22,11,15,479.0,288.0,4.0,21.5,658.5,793.16,606.18
2016,9,22,11,30,480.0,292.0,4.0,22.0,668.0,803.93,612.22
2016,9,22,11,45,481.5,292.5,4.05,22.5,671.5,809.21,614.78
2016,9,22,12,0,483.0,293.0,4.1,23.0,675.0,812.22,615.84
2016,9,22,12,15,713.5,193.5,4.1,23.0,754.0,933.93,704.86
2016,9,22,12,30,944.0,94.0,4.1,23.0,833.0,1029.0,768.61
2016,9,22,12,45,940.5,93.5,4.1,23.0,820.5,1014.91,758.8
2016,9,22,13,0,937.0,93.0,4.1,23.0,808.0,997.02,747.41
2016,9,22,13,15,932.0,92.0,4.05,23.0,787.5,973.48,732.0
2016,9,22,13,30,927.0,91.0,4.0,23.0,767.0,946.43,714.29
2016,9,22,13,45,919.0,90.0,4.0,23.0,739.0,913.38,692.76
2016,9,22,14,0,911.0,89.0,4.0,23.0,711.0,877.31,669.09
2016,9,22,14,15,900.5,87.5,4.0,23.0,676.5,835.82,641.49
2016,9,22,14,30,890.0,86.0,4.0,23.0,642.0,791.93,611.95
2016,9,22,14,45,875.5,84.0,4.0,23.0,601.0,742.37,578.01
2016,9,22,15,0,861.0,82.0,4.0,23.0,560.0,691.25,542.5
2016,9,22,15,15,841.0,79.0,4.05,22.5,514.5,637.57,503.74
2016,9,22,15,30,821.0,76.0,4.1,22.0,469.0,579.61,460.05
2016,9,22,15,45,790.5,73.0,4.15,22.0,418.5,515.88,409.55
2016,9,22,16,0,760.0,70.0,4.2,22.0,368.0,453.5,358.51
2016,9,22,16,15,720.0,65.5,4.15,21.0,316.0,387.18,303.9
2016,9,22,16,30,680.0,61.0,4.1,20.0,264.0,324.08,249.92
2016,9,22,16,45,613.0,55.5,4.1,19.5,212.0,255.54,190.27
2016,9,22,17,0,546.0,50.0,4.1,19.0,160.0,193.9,136.02
2016,9,22,17,15,444.5,40.5,3.9,18.0,112.5,129.45,82.24
2016,9,22,17,30,343.0,31.0,3.7,17.0,65.0,77.52,40.23
2016,9,22,17,45,171.5,15.5,3.55,16.5,32.5,25.85,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,14.5,1.05,11.5,34.0,28.0,0.0
2016,9,23,6,30,378.0,29.0,1.2,12.0,68.0,83.51,45.17
2016,9,23,6,45,475.0,37.5,1.35,13.0,115.0,136.47,88.92
2016,9,23,7,0,572.0,46.0,1.5,14.0,162.0,201.32,144.23
2016,9,23,7,15,629.5,52.0,1.6,15.0,213.5,262.11,198.29
2016,9,23,7,30,687.0,58.0,1.7,16.0,265.0,329.24,256.69
2016,9,23,7,45,723.5,62.5,1.8,17.0,315.5,391.25,309.63
2016,9,23,8,0,760.0,67.0,1.9,18.0,366.0,456.03,362.76
2016,9,23,8,15,786.5,70.5,2.1,18.5,415.0,516.64,411.81
2016,9,23,8,30,813.0,74.0,2.3,19.0,464.0,578.17,460.01
2016,9,23,8,45,831.5,76.5,2.55,20.0,508.5,633.93,501.75
2016,9,23,9,0,850.0,79.0,2.8,21.0,553.0,685.23,538.31
2016,9,23,9,15,863.5,81.5,2.85,21.5,592.5,735.33,571.97
2016,9,23,9,30,877.0,84.0,2.9,22.0,632.0,783.78,603.89
2016,9,23,9,45,889.0,84.5,3.0,22.5,666.0,826.85,631.87
2016,9,23,10,0,901.0,85.0,3.1,23.0,700.0,867.61,657.98
2016,9,23,10,15,908.0,86.0,3.15,23.5,726.5,901.99,679.17
2016,9,23,10,30,915.0,87.0,3.2,24.0,753.0,933.3,698.18
2016,9,23,10,45,919.5,88.0,3.3,24.5,772.0,959.05,713.75
2016,9,23,11,0,924.0,89.0,3.4,25.0,791.0,981.31,727.03
2016,9,23,11,15,926.5,89.5,3.45,25.0,802.5,997.45,737.41
2016,9,23,11,30,929.0,90.0,3.5,25.0,814.0,1009.81,745.46
2016,9,23,11,45,928.5,90.5,3.6,25.5,817.0,1015.4,748.09
2016,9,23,12,0,928.0,91.0,3.7,26.0,820.0,1017.08,748.33
2016,9,23,12,15,926.0,91.0,3.75,26.0,815.5,1012.83,745.94
2016,9,23,12,30,924.0,91.0,3.8,26.0,811.0,1004.7,741.17
2016,9,23,12,45,917.0,92.5,3.85,26.0,797.5,989.64,731.96
2016,9,23,13,0,910.0,94.0,3.9,26.0,784.0,970.97,720.46
2016,9,23,13,15,904.5,93.0,3.9,26.0,763.5,947.4,705.45
2016,9,23,13,30,899.0,92.0,3.9,26.0,743.0,920.46,688.21
2016,9,23,13,45,890.0,90.5,3.95,26.0,715.0,886.66,666.55
2016,9,23,14,0,881.0,89.0,4.0,26.0,687.0,850.01,642.83
2016,9,23,14,15,693.0,148.5,4.0,25.5,604.5,741.71,569.22
2016,9,23,14,30,505.0,208.0,4.0,25.0,522.0,627.7,485.57
2016,9,23,14,45,543.5,180.5,4.05,25.0,498.0,604.15,470.39
2016,9,23,15,0,582.0,153.0,4.1,25.0,474.0,579.98,453.66
2016,9,23,15,15,686.5,114.0,4.1,24.5,461.5,576.47,453.3
2016,9,23,15,30,791.0,75.0,4.1,24.0,449.0,558.69,441.03
2016,9,23,15,45,764.5,71.0,4.15,24.0,401.0,497.63,392.59
2016,9,23,16,0,738.0,67.0,4.2,24.0,353.0,437.6,343.58
2016,9,23,16,15,698.5,62.5,4.1,23.5,302.5,372.86,289.83
2016,9,23,16,30,659.0,58.0,4.0,23.0,252.0,311.34,237.02
2016,9,23,16,45,596.5,52.0,3.9,22.5,201.5,245.09,179.75
2016,9,23,17,0,534.0,46.0,3.8,22.0,151.0,185.32,127.54
2016,9,23,17,15,433.0,37.0,3.65,21.0,105.0,122.58,75.88
2016,9,23,17,30,332.0,28.0,3.5,20.0,59.0,72.34,35.29
2016,9,23,17,45,166.0,14.0,3.4,19.0,29.5,23.04,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.5,13.5,1.1,14.0,33.5,28.02,0.0
2016,9,24,6,30,407.0,27.0,1.3,15.0,67.0,85.52,44.55
2016,9,24,6,45,502.5,34.5,1.5,16.0,114.5,138.68,88.48
2016,9,24,7,0,598.0,42.0,1.7,17.0,162.0,203.72,143.71
2016,9,24,7,15,655.0,47.5,1.85,17.5,213.5,265.56,198.81
2016,9,24,7,30,712.0,53.0,2.0,18.0,265.0,333.38,258.13
2016,9,24,7,45,749.0,57.0,2.15,19.0,316.5,396.39,311.9
2016,9,24,8,0,786.0,61.0,2.3,20.0,368.0,462.19,365.87
2016,9,24,8,15,812.0,64.0,2.35,20.5,417.0,523.24,414.71
2016,9,24,8,30,838.0,67.0,2.4,21.0,466.0,582.23,460.32
2016,9,24,8,45,857.0,69.5,2.45,22.0,511.5,638.97,501.69
2016,9,24,9,0,876.0,72.0,2.5,23.0,557.0,695.11,539.97
2016,9,24,9,15,890.0,73.5,2.6,24.0,597.0,745.48,572.42
2016,9,24,9,30,904.0,75.0,2.7,25.0,637.0,794.18,603.06
2016,9,24,9,45,918.0,74.5,2.85,26.0,671.5,838.62,630.54
2016,9,24,10,0,932.0,74.0,3.0,27.0,706.0,880.79,656.11
2016,9,24,10,15,939.0,75.0,3.05,27.5,733.5,915.99,677.34
2016,9,24,10,30,946.0,76.0,3.1,28.0,761.0,948.01,696.37
2016,9,24,10,45,951.0,76.5,3.15,28.5,781.0,974.25,711.52
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,996.88,724.34
2016,9,24,11,15,959.0,77.5,3.15,29.5,812.5,1013.86,732.77
2016,9,24,11,30,962.0,78.0,3.1,30.0,824.0,1026.94,738.78
2016,9,24,11,45,963.0,78.5,3.1,30.5,828.0,1034.1,741.54
2016,9,24,12,0,964.0,79.0,3.1,31.0,832.0,1037.22,741.91
2016,9,24,12,15,963.0,78.5,3.1,31.0,827.5,1033.19,739.41
2016,9,24,12,30,962.0,78.0,3.1,31.0,823.0,1025.12,734.55
2016,9,24,12,45,949.5,83.5,3.1,31.5,808.5,1008.93,723.2
2016,9,24,13,0,937.0,89.0,3.1,32.0,794.0,989.09,709.73
2016,9,24,13,15,931.5,88.0,3.1,32.0,773.5,964.94,695.02
2016,9,24,13,30,926.0,87.0,3.1,32.0,753.0,937.31,678.11
2016,9,24,13,45,918.5,85.5,3.15,32.0,725.0,904.03,657.84
2016,9,24,14,0,911.0,84.0,3.2,32.0,697.0,867.72,635.44
2016,9,24,14,15,900.0,82.5,3.2,32.0,662.5,825.75,608.77
2016,9,24,14,30,889.0,81.0,3.2,32.0,628.0,781.41,580.26
2016,9,24,14,45,874.5,79.0,3.2,32.0,587.0,731.85,547.81
2016,9,24,15,0,860.0,77.0,3.2,32.0,546.0,680.75,513.83
2016,9,24,15,15,840.0,74.0,3.15,31.5,500.5,623.78,474.05
2016,9,24,15,30,820.0,71.0,3.1,31.0,455.0,569.23,434.26
2016,9,24,15,45,792.5,67.5,3.1,31.0,405.5,506.74,386.6
2016,9,24,16,0,765.0,64.0,3.1,31.0,356.0,445.32,338.17
2016,9,24,16,15,724.5,59.5,2.8,30.0,304.5,378.74,285.09
2016,9,24,16,30,684.0,55.0,2.5,29.0,253.0,315.47,232.77
2016,9,24,16,45,622.5,49.0,2.2,28.0,201.5,247.91,176.23
2016,9,24,17,0,561.0,43.0,1.9,27.0,150.0,187.29,124.76
2016,9,24,17,15,456.0,34.5,1.75,25.5,103.5,123.02,73.37
2016,9,24,17,30,351.0,26.0,1.6,24.0,57.0,71.57,32.11
2016,9,24,17,45,175.5,13.0,1.5,23.0,28.5,22.17,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,205.5,13.5,1.25,15.0,33.0,28.17,0.0
2016,9,25,6,30,411.0,27.0,1.5,16.0,66.0,85.85,43.93
2016,9,25,6,45,509.5,34.5,1.75,17.0,114.0,140.13,88.92
2016,9,25,7,0,608.0,42.0,2.0,18.0,162.0,206.36,144.98
2016,9,25,7,15,665.5,47.5,2.0,19.0,214.0,268.95,200.17
2016,9,25,7,30,723.0,53.0,2.0,20.0,266.0,337.55,259.24
2016,9,25,7,45,760.0,57.0,2.05,21.0,318.0,401.16,312.91
2016,9,25,8,0,797.0,61.0,2.1,22.0,370.0,467.53,366.58
2016,9,25,8,15,822.5,64.0,2.25,23.0,419.0,528.85,414.63
2016,9,25,8,30,848.0,67.0,2.4,24.0,468.0,587.98,459.32
2016,9,25,8,45,865.5,69.5,2.55,25.5,513.0,644.17,499.21
2016,9,25,9,0,883.0,72.0,2.7,27.0,558.0,699.59,535.86
2016,9,25,9,15,896.5,74.0,2.75,27.5,598.0,750.39,568.96
2016,9,25,9,30,910.0,76.0,2.8,28.0,638.0,799.45,600.3
2016,9,25,9,45,922.5,76.0,2.85,29.0,672.5,843.37,626.43
2016,9,25,10,0,935.0,76.0,2.9,30.0,707.0,884.91,650.52
2016,9,25,10,15,941.5,77.0,2.85,30.5,734.0,919.67,670.4
2016,9,25,10,30,948.0,78.0,2.8,31.0,761.0,951.21,688.0
2016,9,25,10,45,951.0,79.5,2.75,32.0,780.0,976.69,700.12
2016,9,25,11,0,954.0,81.0,2.7,33.0,799.0,998.49,709.8
2016,9,25,11,15,956.0,81.5,2.55,33.5,810.5,1014.39,716.25
2016,9,25,11,30,958.0,82.0,2.4,34.0,822.0,1026.37,720.23
2016,9,25,11,45,956.0,83.5,2.25,34.5,824.5,1031.64,720.07
2016,9,25,12,0,954.0,85.0,2.1,35.0,827.0,1032.87,717.52
2016,9,25,12,15,953.0,85.0,1.9,35.0,822.5,1029.35,713.01
2016,9,25,12,30,952.0,85.0,1.7,35.0,818.0,1021.83,706.09
2016,9,25,12,45,938.0,90.0,1.5,35.5,802.5,1003.64,691.3
2016,9,25,13,0,924.0,95.0,1.3,36.0,787.0,981.9,674.52
2016,9,25,13,15,918.5,94.0,1.1,36.0,766.5,957.92,657.82
2016,9,25,13,30,913.0,93.0,0.9,36.0,746.0,930.51,639.01
2016,9,25,13,45,900.0,93.5,0.75,36.0,716.5,894.99,616.16
2016,9,25,14,0,887.0,94.0,0.6,36.0,687.0,856.8,591.74
2016,9,25,14,15,875.5,92.0,0.55,36.0,652.0,814.63,566.55
2016,9,25,14,30,864.0,90.0,0.5,36.0,617.0,770.21,539.79
2016,9,25,14,45,844.5,89.0,0.5,36.0,575.5,723.57,512.07
2016,9,25,15,0,825.0,88.0,0.5,36.0,534.0,670.94,479.62
2016,9,25,15,15,803.0,84.5,0.65,35.5,488.5,613.22,444.07
2016,9,25,15,30,781.0,81.0,0.8,35.0,443.0,555.38,406.4
2016,9,25,15,45,748.5,77.5,0.95,35.0,393.0,492.17,362.04
2016,9,25,16,0,716.0,74.0,1.1,35.0,343.0,430.64,316.73
2016,9,25,16,15,672.0,68.5,1.05,34.0,292.0,364.96,266.9
2016,9,25,16,30,628.0,63.0,1.0,33.0,241.0,302.33,217.44
2016,9,25,16,45,561.0,55.5,0.95,32.0,190.0,234.87,163.35
2016,9,25,17,0,494.0,48.0,0.9,31.0,139.0,174.87,114.43
2016,9,25,17,15,386.0,37.5,0.95,30.0,94.5,112.38,66.05
2016,9,25,17,30,278.0,27.0,1.0,29.0,50.0,62.63,26.21
2016,9,25,17,45,139.0,13.5,1.05,28.0,25.0,20.24,0.0
2016,9,25,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.5,1.05,19.5,27.5,23.75,0.0
2016,9,26,6,30,257.0,31.0,1.0,20.0,55.0,69.91,36.72
2016,9,26,6,45,357.5,43.5,1.0,21.0,100.0,120.02,77.17
2016,9,26,7,0,458.0,56.0,1.0,22.0,145.0,182.62,127.98
2016,9,26,7,15,523.5,65.0,1.1,23.0,195.5,242.59,178.59
2016,9,26,7,30,589.0,74.0,1.2,24.0,246.0,309.77,234.26
2016,9,26,7,45,633.5,80.5,1.3,25.0,296.5,371.96,284.94
2016,9,26,8,0,678.0,87.0,1.4,26.0,347.0,438.02,336.77
2016,9,26,8,15,709.5,92.0,1.4,27.0,396.0,498.8,382.41
2016,9,26,8,30,741.0,97.0,1.4,28.0,445.0,561.19,427.31
2016,9,26,8,45,764.0,101.0,1.4,29.0,490.5,618.2,466.57
2016,9,26,9,0,787.0,105.0,1.4,30.0,536.0,673.27,503.04
2016,9,26,9,15,804.0,108.5,1.35,31.0,576.0,724.8,534.37
2016,9,26,9,30,821.0,112.0,1.3,32.0,616.0,775.13,563.29
2016,9,26,9,45,834.0,114.0,1.3,33.0,650.5,819.03,587.79
2016,9,26,10,0,847.0,116.0,1.3,34.0,685.0,860.82,610.44
2016,9,26,10,15,856.0,118.0,1.35,34.5,712.5,896.74,630.93
2016,9,26,10,30,865.0,120.0,1.4,35.0,740.0,929.85,649.56
2016,9,26,10,45,872.0,121.0,1.45,36.0,760.0,956.96,663.05
2016,9,26,11,0,879.0,122.0,1.5,37.0,780.0,980.78,674.51
2016,9,26,11,15,882.5,122.5,1.6,37.0,792.0,988.79,679.98
2016,9,26,11,30,886.0,123.0,1.7,37.0,804.0,1001.43,688.52
2016,9,26,11,45,887.5,123.5,1.85,37.5,807.5,1008.46,692.91
2016,9,26,12,0,889.0,124.0,2.0,38.0,811.0,1011.75,695.13
2016,9,26,12,15,887.5,123.5,2.15,38.0,806.5,1007.27,694.17
2016,9,26,12,30,886.0,123.0,2.3,38.0,802.0,999.07,691.03
2016,9,26,12,45,905.5,111.0,2.5,38.0,795.0,994.54,690.65
2016,9,26,13,0,925.0,99.0,2.7,38.0,788.0,985.58,687.47
2016,9,26,13,15,919.5,98.0,2.8,38.0,767.0,961.51,674.03
2016,9,26,13,30,914.0,97.0,2.9,38.0,746.0,934.01,658.47
2016,9,26,13,45,906.5,95.5,3.0,38.0,718.0,900.94,639.25
2016,9,26,14,0,899.0,94.0,3.1,38.0,690.0,864.87,617.93
2016,9,26,14,15,887.5,92.0,3.15,37.5,655.0,822.25,593.02
2016,9,26,14,30,876.0,90.0,3.2,37.0,620.0,777.35,566.19
2016,9,26,14,45,861.5,87.0,3.3,37.0,579.0,731.57,537.35
2016,9,26,15,0,847.0,84.0,3.4,37.0,538.0,679.36,503.3
2016,9,26,15,15,826.0,81.0,3.35,36.5,492.0,621.83,463.44
2016,9,26,15,30,805.0,78.0,3.3,36.0,446.0,564.03,422.08
2016,9,26,15,45,770.0,75.0,3.3,35.5,395.5,498.87,374.01
2016,9,26,16,0,735.0,72.0,3.3,35.0,345.0,435.6,325.6
2016,9,26,16,15,691.5,66.5,2.9,33.5,293.0,369.15,273.81
2016,9,26,16,30,648.0,61.0,2.5,32.0,241.0,305.69,222.47
2016,9,26,16,45,575.0,54.0,2.15,31.0,189.5,235.98,165.32
2016,9,26,17,0,502.0,47.0,1.8,30.0,138.0,174.41,114.41
2016,9,26,17,15,393.0,36.0,1.65,28.5,92.5,111.08,64.95
2016,9,26,17,30,284.0,25.0,1.5,27.0,47.0,60.13,22.47
2016,9,26,17,45,142.0,12.5,1.35,26.0,23.5,19.09,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,105.0,15.0,1.25,19.0,24.5,21.64,0.0
2016,9,27,6,30,210.0,30.0,1.2,20.0,49.0,62.11,32.14
2016,9,27,6,45,289.5,46.5,1.15,21.0,91.5,108.82,70.78
2016,9,27,7,0,369.0,63.0,1.1,22.0,134.0,165.48,117.1
2016,9,27,7,15,432.5,75.0,1.2,22.5,182.5,221.93,164.75
2016,9,27,7,30,496.0,87.0,1.3,23.0,231.0,285.6,217.84
2016,9,27,7,45,533.0,98.5,1.45,24.0,279.0,346.69,267.72
2016,9,27,8,0,570.0,110.0,1.6,25.0,327.0,408.8,316.79
2016,9,27,8,15,604.0,117.5,1.5,26.0,375.0,468.09,361.29
2016,9,27,8,30,638.0,125.0,1.4,27.0,423.0,529.49,405.37
2016,9,27,8,45,660.0,132.0,1.35,28.0,466.5,584.33,443.09
2016,9,27,9,0,682.0,139.0,1.3,29.0,510.0,639.36,479.45
2016,9,27,9,15,701.0,144.0,1.4,30.0,549.5,689.92,512.64
2016,9,27,9,30,720.0,149.0,1.5,31.0,589.0,739.74,544.45
2016,9,27,9,45,798.0,125.5,1.6,32.0,638.0,801.7,582.55
2016,9,27,10,0,876.0,102.0,1.7,33.0,687.0,862.76,619.05
2016,9,27,10,15,884.5,104.0,1.8,33.5,714.0,898.5,640.05
2016,9,27,10,30,893.0,106.0,1.9,34.0,741.0,931.34,659.31
2016,9,27,10,45,878.5,116.5,2.05,34.5,755.5,956.98,674.55
2016,9,27,11,0,864.0,127.0,2.2,35.0,770.0,971.27,682.77
2016,9,27,11,15,867.5,127.5,2.3,35.0,781.5,987.45,693.25
2016,9,27,11,30,871.0,128.0,2.4,35.0,793.0,1000.05,701.59
2016,9,27,11,45,855.0,137.0,2.55,35.5,792.0,999.51,700.95
2016,9,27,12,0,839.0,146.0,2.7,36.0,791.0,995.05,698.04
2016,9,27,12,15,837.0,145.5,2.75,36.0,786.0,990.08,695.51
2016,9,27,12,30,835.0,145.0,2.8,36.0,781.0,981.51,690.85
2016,9,27,12,45,854.5,132.5,2.9,36.5,774.0,976.65,687.63
2016,9,27,13,0,874.0,120.0,3.0,37.0,767.0,967.46,681.76
2016,9,27,13,15,867.5,119.0,3.05,36.5,746.0,943.03,668.79
2016,9,27,13,30,861.0,118.0,3.1,36.0,725.0,915.37,653.78
2016,9,27,13,45,835.0,122.5,3.15,36.0,692.5,873.82,628.29
2016,9,27,14,0,809.0,127.0,3.2,36.0,660.0,830.4,601.39
2016,9,27,14,15,795.0,124.0,3.2,35.5,625.0,787.08,575.17
2016,9,27,14,30,781.0,121.0,3.2,35.0,590.0,744.81,549.25
2016,9,27,14,45,761.0,117.5,3.2,35.0,549.0,693.05,514.97
2016,9,27,15,0,741.0,114.0,3.2,35.0,508.0,640.56,478.39
2016,9,27,15,15,715.5,109.0,3.15,34.5,462.5,582.57,437.75
2016,9,27,15,30,690.0,104.0,3.1,34.0,417.0,525.05,396.21
2016,9,27,15,45,666.0,95.5,3.05,34.0,369.5,465.41,351.08
2016,9,27,16,0,642.0,87.0,3.0,34.0,322.0,406.85,305.35
2016,9,27,16,15,594.5,79.5,2.8,32.5,271.5,340.99,254.3
2016,9,27,16,30,547.0,72.0,2.6,31.0,221.0,279.52,204.89
2016,9,27,16,45,491.5,61.0,2.4,30.0,173.5,216.94,153.21
2016,9,27,17,0,436.0,50.0,2.2,29.0,126.0,160.59,106.16
2016,9,27,17,15,328.0,37.0,1.95,27.5,83.0,99.83,58.75
2016,9,27,17,30,220.0,24.0,1.7,26.0,40.0,50.93,16.2
2016,9,27,17,45,110.0,12.0,1.5,25.0,20.0,16.73,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,15.0,2.05,15.5,24.0,21.65,0.0
2016,9,28,6,30,210.0,30.0,2.2,16.0,48.0,62.3,32.11
2016,9,28,6,45,307.0,44.0,2.4,16.5,91.0,109.82,72.14
2016,9,28,7,0,404.0,58.0,2.6,17.0,134.0,170.89,123.05
2016,9,28,7,15,469.0,68.5,2.55,17.5,182.5,228.94,173.6
2016,9,28,7,30,534.0,79.0,2.5,18.0,231.0,294.22,229.76
2016,9,28,7,45,585.5,85.0,2.45,19.0,281.5,355.8,281.53
2016,9,28,8,0,637.0,91.0,2.4,20.0,332.0,422.06,335.25
2016,9,28,8,15,669.5,96.5,2.35,21.0,379.5,481.67,381.91
2016,9,28,8,30,702.0,102.0,2.3,22.0,427.0,543.09,428.07
2016,9,28,8,45,725.5,106.5,2.3,23.0,471.5,599.0,468.55
2016,9,28,9,0,749.0,111.0,2.3,24.0,516.0,655.06,507.69
2016,9,28,9,15,767.0,114.5,2.3,25.0,555.0,705.76,541.34
2016,9,28,9,30,785.0,118.0,2.3,26.0,594.0,752.71,570.38
2016,9,28,9,45,802.5,118.5,2.3,27.0,628.5,797.21,597.11
2016,9,28,10,0,820.0,119.0,2.3,28.0,663.0,839.97,622.12
2016,9,28,10,15,829.0,121.0,2.35,28.5,690.0,874.95,643.18
2016,9,28,10,30,838.0,123.0,2.4,29.0,717.0,907.19,662.34
2016,9,28,10,45,831.0,131.0,2.5,29.5,733.0,928.42,674.68
2016,9,28,11,0,824.0,139.0,2.6,30.0,749.0,945.91,684.72
2016,9,28,11,15,828.0,139.5,2.7,30.5,760.5,961.98,693.94
2016,9,28,11,30,832.0,140.0,2.8,31.0,772.0,974.61,701.02
2016,9,28,11,45,822.0,146.0,2.95,31.5,772.5,976.18,701.54
2016,9,28,12,0,812.0,152.0,3.1,32.0,773.0,974.06,699.86
2016,9,28,12,15,810.5,151.5,3.25,32.0,768.0,969.58,698.19
2016,9,28,12,30,809.0,151.0,3.4,32.0,763.0,961.59,694.34
2016,9,28,12,45,810.5,147.5,3.55,32.0,752.0,949.76,688.05
2016,9,28,13,0,812.0,144.0,3.7,32.0,741.0,934.43,679.53
2016,9,28,13,15,805.0,142.0,3.75,31.5,720.0,909.5,665.48
2016,9,28,13,30,798.0,140.0,3.8,31.0,699.0,881.58,649.41
2016,9,28,13,45,781.0,140.5,3.9,31.0,669.5,849.04,629.06
2016,9,28,14,0,764.0,141.0,4.0,31.0,640.0,810.23,604.27
2016,9,28,14,15,749.0,137.5,4.0,30.5,605.5,766.78,576.78
2016,9,28,14,30,734.0,134.0,4.0,30.0,571.0,721.74,547.79
2016,9,28,14,45,716.5,129.0,4.0,30.0,531.5,671.95,512.8
2016,9,28,15,0,699.0,124.0,4.0,30.0,492.0,621.37,476.35
2016,9,28,15,15,672.5,118.5,3.9,29.0,447.0,564.11,435.61
2016,9,28,15,30,646.0,113.0,3.8,28.0,402.0,507.53,394.05
2016,9,28,15,45,620.0,103.5,3.75,27.5,355.5,448.07,348.3
2016,9,28,16,0,594.0,94.0,3.7,27.0,309.0,390.01,302.1
2016,9,28,16,15,544.5,86.0,3.6,25.5,259.5,325.52,250.51
2016,9,28,16,30,495.0,78.0,3.5,24.0,210.0,265.72,200.98
2016,9,28,16,45,434.0,65.5,3.4,23.0,163.0,203.23,148.18
2016,9,28,17,0,373.0,53.0,3.3,22.0,116.0,147.72,100.97
2016,9,28,17,15,266.0,38.0,3.25,21.0,75.0,88.55,53.61
2016,9,28,17,30,159.0,23.0,3.2,20.0,34.0,41.83,9.91
2016,9,28,17,45,79.5,11.5,3.2,19.0,17.0,14.6,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
