Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.0,2.1,12.5,25.5,22.91,0.0
2016,9,29,6,30,273.0,28.0,2.3,13.0,51.0,69.15,34.18
2016,9,29,6,45,380.0,39.0,2.5,13.5,95.5,120.31,78.51
2016,9,29,7,0,487.0,50.0,2.7,14.0,140.0,184.3,132.74
2016,9,29,7,15,552.5,57.5,2.7,14.5,190.0,244.24,186.2
2016,9,29,7,30,618.0,65.0,2.7,15.0,240.0,311.32,245.21
2016,9,29,7,45,662.0,70.5,2.7,15.5,290.5,373.59,299.37
2016,9,29,8,0,706.0,76.0,2.7,16.0,341.0,439.59,354.79
2016,9,29,8,15,736.5,80.5,2.7,17.0,389.0,499.32,402.75
2016,9,29,8,30,767.0,85.0,2.7,18.0,437.0,561.51,450.68
2016,9,29,8,45,789.5,88.0,2.7,19.0,482.0,617.91,492.44
2016,9,29,9,0,812.0,91.0,2.7,20.0,527.0,674.15,532.57
2016,9,29,9,15,828.0,93.5,2.7,20.5,566.5,724.57,566.59
2016,9,29,9,30,844.0,96.0,2.7,21.0,606.0,773.6,598.85
2016,9,29,9,45,861.5,95.5,2.7,22.0,640.5,813.06,622.63
2016,9,29,10,0,879.0,95.0,2.7,23.0,675.0,855.92,648.38
2016,9,29,10,15,887.0,96.5,2.7,23.5,702.0,890.57,669.34
2016,9,29,10,30,895.0,98.0,2.7,24.0,729.0,922.27,688.18
2016,9,29,10,45,900.5,99.0,2.75,24.5,748.0,947.98,703.32
2016,9,29,11,0,906.0,100.0,2.8,25.0,767.0,970.29,716.26
2016,9,29,11,15,909.0,100.5,2.85,25.5,778.5,986.12,724.99
2016,9,29,11,30,912.0,101.0,2.9,26.0,790.0,998.25,731.44
2016,9,29,11,45,913.5,101.0,2.95,26.5,793.0,1004.6,734.26
2016,9,29,12,0,915.0,101.0,3.0,27.0,796.0,1007.11,734.77
2016,9,29,12,15,913.5,100.5,3.1,27.0,791.0,1002.31,732.56
2016,9,29,12,30,912.0,100.0,3.2,27.0,786.0,993.69,728.02
2016,9,29,12,45,911.0,98.5,3.3,27.0,773.5,980.64,720.68
2016,9,29,13,0,910.0,97.0,3.4,27.0,761.0,963.86,710.97
2016,9,29,13,15,904.0,95.5,3.45,27.0,740.5,938.87,695.5
2016,9,29,13,30,898.0,94.0,3.5,27.0,720.0,910.54,677.83
2016,9,29,13,45,890.0,92.5,3.55,27.0,691.5,877.32,656.78
2016,9,29,14,0,882.0,91.0,3.6,27.0,663.0,841.21,633.64
2016,9,29,14,15,870.0,89.0,3.6,26.5,628.0,798.68,606.8
2016,9,29,14,30,858.0,87.0,3.6,26.0,593.0,754.0,578.07
2016,9,29,14,45,843.0,84.0,3.6,26.0,552.5,708.54,547.25
2016,9,29,15,0,828.0,81.0,3.6,26.0,512.0,656.81,510.81
2016,9,29,15,15,805.5,78.0,3.6,25.0,466.5,599.31,469.69
2016,9,29,15,30,783.0,75.0,3.6,24.0,421.0,541.77,426.95
2016,9,29,15,45,753.0,70.5,3.6,23.5,372.0,478.96,377.71
2016,9,29,16,0,723.0,66.0,3.6,23.0,323.0,417.63,327.83
2016,9,29,16,15,677.5,61.0,3.55,22.0,272.5,351.25,272.81
2016,9,29,16,30,632.0,56.0,3.5,21.0,222.0,289.53,219.69
2016,9,29,16,45,561.5,49.0,3.45,20.5,172.0,222.2,161.18
2016,9,29,17,0,491.0,42.0,3.4,20.0,122.0,162.76,109.36
2016,9,29,17,15,370.5,31.5,3.3,19.0,79.0,99.76,58.11
2016,9,29,17,30,250.0,21.0,3.2,18.0,36.0,49.21,5.78
2016,9,29,17,45,125.0,10.5,3.1,17.0,18.0,15.45,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,149.0,13.0,2.9,11.0,25.0,22.85,0.0
2016,9,30,6,30,298.0,26.0,3.0,11.0,50.0,70.28,33.15
2016,9,30,6,45,408.5,36.0,3.15,11.5,95.0,122.92,79.97
2016,9,30,7,0,519.0,46.0,3.3,12.0,140.0,188.43,136.12
2016,9,30,7,15,370.0,76.0,3.35,12.5,154.0,203.59,158.22
2016,9,30,7,30,221.0,106.0,3.4,13.0,168.0,197.46,158.91
2016,9,30,7,45,239.5,124.5,3.45,14.0,203.5,238.47,194.14
2016,9,30,8,0,258.0,143.0,3.5,15.0,239.0,281.28,229.8
2016,9,30,8,15,527.0,109.5,3.55,15.5,339.0,417.64,341.94
2016,9,30,8,30,796.0,76.0,3.6,16.0,439.0,568.56,462.87
2016,9,30,8,45,817.5,78.5,3.65,16.5,484.0,624.98,506.13
2016,9,30,9,0,839.0,81.0,3.7,17.0,529.0,681.07,548.01
2016,9,30,9,15,616.5,158.5,3.75,17.5,500.5,642.22,513.78
2016,9,30,9,30,394.0,236.0,3.8,18.0,472.0,564.64,449.71
2016,9,30,9,45,644.5,162.0,3.85,19.0,573.5,719.15,568.78
2016,9,30,10,0,895.0,88.0,3.9,20.0,675.0,860.65,667.17
2016,9,30,10,15,902.5,89.5,3.95,20.0,701.5,895.23,689.71
2016,9,30,10,30,910.0,91.0,4.0,20.0,728.0,926.79,710.85
2016,9,30,10,45,915.0,92.0,4.1,20.5,747.0,952.26,726.66
2016,9,30,11,0,920.0,93.0,4.2,21.0,766.0,974.26,740.13
2016,9,30,11,15,923.0,93.5,4.25,21.0,777.5,990.19,750.66
2016,9,30,11,30,926.0,94.0,4.3,21.0,789.0,1002.36,758.8
2016,9,30,11,45,926.5,94.5,4.35,21.5,792.5,1008.3,761.39
2016,9,30,12,0,927.0,95.0,4.4,22.0,796.0,1010.34,761.51
2016,9,30,12,15,925.5,95.0,4.45,22.0,790.5,1005.99,758.88
2016,9,30,12,30,924.0,95.0,4.5,22.0,785.0,997.77,754.05
2016,9,30,12,45,915.5,96.5,4.55,22.0,771.0,980.83,743.4
2016,9,30,13,0,907.0,98.0,4.6,22.0,757.0,960.34,730.43
2016,9,30,13,15,901.0,97.0,4.6,21.5,735.5,935.91,715.82
2016,9,30,13,30,895.0,96.0,4.6,21.0,714.0,908.17,698.85
2016,9,30,13,45,885.0,94.5,4.6,21.0,685.5,873.26,675.4
2016,9,30,14,0,875.0,93.0,4.6,21.0,657.0,835.62,649.92
2016,9,30,14,15,862.5,91.0,4.55,20.5,622.0,792.91,621.53
2016,9,30,14,30,850.0,89.0,4.5,20.0,587.0,753.05,594.93
2016,9,30,14,45,833.5,86.5,4.5,20.0,546.0,702.5,559.15
2016,9,30,15,0,817.0,84.0,4.5,20.0,505.0,650.73,521.07
2016,9,30,15,15,794.0,80.5,4.45,19.5,459.5,592.88,477.05
2016,9,30,15,30,771.0,77.0,4.4,19.0,414.0,535.07,431.71
2016,9,30,15,45,740.0,72.5,4.35,18.5,365.0,472.41,381.05
2016,9,30,16,0,709.0,68.0,4.3,18.0,316.0,411.34,329.95
2016,9,30,16,15,662.0,62.5,4.15,17.5,265.5,345.49,273.29
2016,9,30,16,30,615.0,57.0,4.0,17.0,215.0,283.05,218.06
2016,9,30,16,45,544.0,49.5,3.85,16.5,165.5,216.23,159.0
2016,9,30,17,0,473.0,42.0,3.7,16.0,116.0,157.41,106.98
2016,9,30,17,15,349.5,31.0,3.45,15.5,74.0,94.9,55.25
2016,9,30,17,30,226.0,20.0,3.2,15.0,32.0,44.81,0.0
2016,9,30,17,45,113.0,10.0,2.95,14.5,16.0,14.21,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.5,1.65,10.0,25.0,22.94,0.0
2016,10,1,6,30,314.0,25.0,2.0,11.0,50.0,71.17,31.72
2016,10,1,6,45,428.0,35.0,2.35,12.0,95.5,125.77,81.1
2016,10,1,7,0,542.0,45.0,2.7,13.0,141.0,193.31,138.59
2016,10,1,7,15,608.0,51.5,2.9,13.5,192.5,255.46,194.7
2016,10,1,7,30,674.0,58.0,3.1,14.0,244.0,323.96,255.79
2016,10,1,7,45,719.5,62.0,3.3,14.5,295.5,388.26,312.59
2016,10,1,8,0,765.0,66.0,3.5,15.0,347.0,456.26,370.69
2016,10,1,8,15,794.5,69.5,3.5,15.5,396.5,518.3,421.95
2016,10,1,8,30,824.0,73.0,3.5,16.0,446.0,581.48,472.28
2016,10,1,8,45,846.5,75.0,3.5,17.0,491.5,639.22,515.8
2016,10,1,9,0,869.0,77.0,3.5,18.0,537.0,692.56,553.9
2016,10,1,9,15,884.0,79.0,3.45,18.5,577.5,743.36,588.39
2016,10,1,9,30,899.0,81.0,3.4,19.0,618.0,792.56,621.02
2016,10,1,9,45,914.5,81.0,3.4,19.5,652.5,837.96,650.61
2016,10,1,10,0,930.0,81.0,3.4,20.0,687.0,881.19,678.24
2016,10,1,10,15,937.5,82.5,3.4,20.5,714.0,916.7,700.19
2016,10,1,10,30,945.0,84.0,3.4,21.0,741.0,949.05,719.81
2016,10,1,10,45,950.5,84.5,3.4,21.5,761.0,975.06,735.03
2016,10,1,11,0,956.0,85.0,3.4,22.0,781.0,997.48,747.83
2016,10,1,11,15,959.0,85.5,3.4,22.5,792.5,1013.8,756.59
2016,10,1,11,30,962.0,86.0,3.4,23.0,804.0,1026.23,762.88
2016,10,1,11,45,963.0,86.0,3.4,23.5,807.0,1032.17,765.03
2016,10,1,12,0,964.0,86.0,3.4,24.0,810.0,1034.08,764.71
2016,10,1,12,15,963.0,86.0,3.45,24.0,805.0,1030.02,762.53
2016,10,1,12,30,962.0,86.0,3.5,24.0,800.0,1021.93,757.88
2016,10,1,12,45,957.0,86.0,3.6,24.0,786.5,1006.09,748.59
2016,10,1,13,0,952.0,86.0,3.7,24.0,773.0,986.46,736.87
2016,10,1,13,15,947.0,85.0,3.75,24.0,751.5,962.0,721.6
2016,10,1,13,30,942.0,84.0,3.8,24.0,730.0,934.01,703.96
2016,10,1,13,45,932.5,83.5,3.85,24.0,701.0,899.36,681.71
2016,10,1,14,0,923.0,83.0,3.9,24.0,672.0,861.77,657.29
2016,10,1,14,15,911.0,81.0,3.9,23.5,636.5,817.78,629.16
2016,10,1,14,30,899.0,79.0,3.9,23.0,601.0,771.5,599.0
2016,10,1,14,45,882.0,77.5,3.95,23.0,559.0,720.23,563.78
2016,10,1,15,0,865.0,76.0,4.0,23.0,517.0,667.65,526.58
2016,10,1,15,15,842.5,73.0,4.0,22.5,470.5,612.35,485.33
2016,10,1,15,30,820.0,70.0,4.0,22.0,424.0,553.07,439.74
2016,10,1,15,45,786.0,67.0,4.05,22.0,373.5,488.08,387.42
2016,10,1,16,0,752.0,64.0,4.1,22.0,323.0,424.9,334.81
2016,10,1,16,15,705.0,59.0,3.95,21.0,271.0,356.5,277.46
2016,10,1,16,30,658.0,54.0,3.8,20.0,219.0,292.22,221.62
2016,10,1,16,45,579.5,47.0,3.7,19.5,168.0,222.23,160.56
2016,10,1,17,0,501.0,40.0,3.6,19.0,117.0,160.35,106.63
2016,10,1,17,15,366.0,29.5,3.3,18.0,74.0,95.16,53.36
2016,10,1,17,30,231.0,19.0,3.0,17.0,31.0,43.43,0.0
2016,10,1,17,45,115.5,9.5,2.75,16.0,15.5,13.59,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,147.5,12.0,1.7,10.5,23.5,21.8,0.0
2016,10,2,6,30,295.0,24.0,2.0,11.0,47.0,67.44,28.12
2016,10,2,6,45,406.0,34.5,2.4,12.0,91.0,121.07,77.9
2016,10,2,7,0,517.0,45.0,2.8,13.0,135.0,186.94,134.03
2016,10,2,7,15,583.5,51.5,2.9,13.5,185.0,247.68,188.79
2016,10,2,7,30,650.0,58.0,3.0,14.0,235.0,315.61,249.24
2016,10,2,7,45,337.5,97.0,3.15,14.5,190.0,257.83,208.91
2016,10,2,8,0,25.0,136.0,3.3,15.0,145.0,148.23,119.42
2016,10,2,8,15,64.5,163.5,3.4,15.5,191.5,199.76,162.2
2016,10,2,8,30,104.0,191.0,3.5,16.0,238.0,255.54,207.66
2016,10,2,8,45,105.5,211.0,3.6,16.5,263.0,282.52,228.67
2016,10,2,9,0,107.0,231.0,3.7,17.0,288.0,309.52,249.4
2016,10,2,9,15,123.0,250.5,3.75,17.5,320.5,356.12,285.48
2016,10,2,9,30,139.0,270.0,3.8,18.0,353.0,394.96,314.96
2016,10,2,9,45,269.5,265.5,3.9,18.5,436.5,511.7,406.84
2016,10,2,10,0,400.0,261.0,4.0,19.0,520.0,625.97,494.15
2016,10,2,10,15,211.5,260.5,4.05,19.0,398.0,473.78,374.52
2016,10,2,10,30,23.0,260.0,4.1,19.0,276.0,273.64,214.37
2016,10,2,10,45,23.0,266.0,4.2,19.0,282.0,280.09,219.7
2016,10,2,11,0,23.0,272.0,4.3,19.0,288.0,286.52,224.57
2016,10,2,11,15,28.0,286.0,4.35,19.0,306.5,319.47,250.18
2016,10,2,11,30,33.0,300.0,4.4,19.0,325.0,339.87,265.95
2016,10,2,11,45,33.0,301.0,4.45,19.0,326.0,341.11,266.84
2016,10,2,12,0,33.0,302.0,4.5,19.0,327.0,342.24,267.74
2016,10,2,12,15,26.5,285.5,4.55,19.0,306.0,317.76,248.69
2016,10,2,12,30,20.0,269.0,4.6,19.0,285.0,280.78,219.91
2016,10,2,12,45,20.0,265.0,4.65,19.5,280.5,276.54,216.41
2016,10,2,13,0,20.0,261.0,4.7,20.0,276.0,272.25,212.87
2016,10,2,13,15,19.5,254.5,4.7,20.0,268.5,264.91,207.34
2016,10,2,13,30,19.0,248.0,4.7,20.0,261.0,257.56,201.83
2016,10,2,13,45,446.5,171.5,4.75,20.0,455.0,584.82,467.73
2016,10,2,14,0,874.0,95.0,4.8,20.0,649.0,832.9,653.93
2016,10,2,14,15,862.0,93.0,4.8,19.5,614.0,796.05,628.15
2016,10,2,14,30,850.0,91.0,4.8,19.0,579.0,751.12,597.79
2016,10,2,14,45,835.5,87.5,4.8,19.0,539.0,700.84,561.87
2016,10,2,15,0,821.0,84.0,4.8,19.0,499.0,649.18,523.22
2016,10,2,15,15,797.5,80.5,4.7,18.5,453.0,590.89,478.23
2016,10,2,15,30,774.0,77.0,4.6,18.0,407.0,532.68,431.97
2016,10,2,15,45,739.5,73.0,4.6,17.5,357.5,468.72,379.89
2016,10,2,16,0,705.0,69.0,4.6,17.0,308.0,407.75,328.4
2016,10,2,16,15,654.5,63.5,4.45,16.5,257.0,340.11,269.83
2016,10,2,16,30,604.0,58.0,4.3,16.0,206.0,277.13,213.71
2016,10,2,16,45,520.0,50.5,4.15,15.5,156.5,207.67,152.51
2016,10,2,17,0,436.0,43.0,4.0,15.0,107.0,147.76,100.02
2016,10,2,17,15,299.0,30.5,3.65,14.5,66.5,84.65,47.61
2016,10,2,17,30,162.0,18.0,3.3,14.0,26.0,34.96,0.0
2016,10,2,17,45,81.0,9.0,2.95,13.5,13.0,8.58,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,1.2,9.5,11.0,10.48,0.0
2016,10,3,6,30,0.0,22.0,1.4,10.0,22.0,20.6,6.94
2016,10,3,6,45,12.5,41.5,1.65,11.0,43.5,43.45,29.91
2016,10,3,7,0,25.0,61.0,1.9,12.0,65.0,66.94,50.33
2016,10,3,7,15,35.0,81.5,1.85,12.5,89.5,92.28,72.35
2016,10,3,7,30,45.0,102.0,1.8,13.0,114.0,118.87,95.19
2016,10,3,7,45,51.5,122.5,1.8,13.5,139.0,145.16,117.43
2016,10,3,8,0,58.0,143.0,1.8,14.0,164.0,172.23,139.86
2016,10,3,8,15,72.5,165.0,1.8,14.5,195.0,206.02,167.42
2016,10,3,8,30,87.0,187.0,1.8,15.0,226.0,241.33,195.7
2016,10,3,8,45,104.0,208.5,1.85,15.5,260.0,279.09,225.54
2016,10,3,9,0,121.0,230.0,1.9,16.0,294.0,327.21,262.94
2016,10,3,9,15,60.5,168.5,1.9,16.5,200.5,212.09,169.79
2016,10,3,9,30,0.0,107.0,1.9,17.0,107.0,100.22,77.28
2016,10,3,9,45,1.5,143.5,1.95,17.5,144.5,137.04,107.07
2016,10,3,10,0,3.0,180.0,2.0,18.0,182.0,174.53,136.67
2016,10,3,10,15,1.5,165.0,2.0,18.0,166.0,158.2,123.28
2016,10,3,10,30,0.0,150.0,2.0,18.0,150.0,142.0,110.13
2016,10,3,10,45,6.5,194.0,2.05,18.5,198.5,191.62,149.52
2016,10,3,11,0,13.0,238.0,2.1,19.0,247.0,242.29,188.87
2016,10,3,11,15,11.0,231.0,2.15,19.0,239.0,233.33,181.56
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,224.35,174.46
2016,10,3,11,45,27.0,270.5,2.25,19.0,291.0,302.14,235.36
2016,10,3,12,0,45.0,317.0,2.3,19.0,351.0,370.73,287.87
2016,10,3,12,15,32.0,291.0,2.3,19.0,315.5,329.35,255.8
2016,10,3,12,30,19.0,265.0,2.3,19.0,280.0,275.85,214.58
2016,10,3,12,45,12.0,227.5,2.3,19.0,237.0,230.68,179.61
2016,10,3,13,0,5.0,190.0,2.3,19.0,194.0,186.25,144.75
2016,10,3,13,15,7.0,201.5,2.3,19.0,206.5,199.61,155.63
2016,10,3,13,30,9.0,213.0,2.3,19.0,219.0,213.02,166.41
2016,10,3,13,45,5.0,191.0,2.3,19.5,194.5,187.28,145.88
2016,10,3,14,0,1.0,169.0,2.3,20.0,170.0,161.94,125.68
2016,10,3,14,15,0.5,135.0,2.25,19.5,135.5,127.93,98.95
2016,10,3,14,30,0.0,101.0,2.2,19.0,101.0,94.45,72.24
2016,10,3,14,45,0.0,110.0,2.2,19.0,110.0,103.29,79.69
2016,10,3,15,0,0.0,119.0,2.2,19.0,119.0,112.3,87.27
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,82.17,62.89
2016,10,3,15,30,0.0,57.0,2.1,18.0,57.0,53.0,38.94
2016,10,3,15,45,0.0,50.0,2.1,18.0,50.0,46.46,33.59
2016,10,3,16,0,0.0,43.0,2.1,18.0,43.0,39.94,28.16
2016,10,3,16,15,296.0,48.5,1.95,17.5,120.0,179.12,141.55
2016,10,3,16,30,592.0,54.0,1.8,17.0,197.0,267.18,203.65
2016,10,3,16,45,514.5,46.5,1.7,17.0,149.0,200.59,144.78
2016,10,3,17,0,437.0,39.0,1.6,17.0,101.0,142.82,94.42
2016,10,3,17,15,301.5,27.5,1.35,16.5,62.0,81.36,43.25
2016,10,3,17,30,166.0,16.0,1.1,16.0,23.0,30.71,0.0
2016,10,3,17,45,83.0,8.0,0.9,16.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.0,12.0,19.0,18.54,0.0
2016,10,4,6,30,175.0,26.0,1.2,12.0,38.0,52.62,18.41
2016,10,4,6,45,274.0,41.5,1.4,12.5,79.0,101.93,66.84
2016,10,4,7,0,373.0,57.0,1.6,13.0,120.0,161.23,116.94
2016,10,4,7,15,446.5,67.0,1.7,13.5,168.0,220.27,168.61
2016,10,4,7,30,520.0,77.0,1.8,14.0,216.0,286.66,226.29
2016,10,4,7,45,268.5,103.5,1.9,14.5,176.0,228.84,184.76
2016,10,4,8,0,17.0,130.0,2.0,15.0,136.0,133.66,107.11
2016,10,4,8,15,59.5,158.5,2.0,15.5,184.5,192.12,155.56
2016,10,4,8,30,102.0,187.0,2.0,16.0,233.0,250.51,202.84
2016,10,4,8,45,74.0,199.0,2.05,16.5,234.0,249.64,200.86
2016,10,4,9,0,46.0,211.0,2.1,17.0,235.0,246.07,196.66
2016,10,4,9,15,51.0,229.5,2.1,17.5,258.0,271.27,215.92
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,296.88,235.14
2016,10,4,9,45,258.5,243.0,2.1,18.5,407.0,478.05,378.45
2016,10,4,10,0,461.0,238.0,2.1,19.0,533.0,663.21,516.48
2016,10,4,10,15,666.0,174.0,2.1,19.0,619.5,791.14,609.81
2016,10,4,10,30,871.0,110.0,2.1,19.0,706.0,916.11,693.83
2016,10,4,10,45,881.5,109.5,2.15,19.5,726.5,936.45,704.61
2016,10,4,11,0,892.0,109.0,2.2,20.0,747.0,960.95,719.31
2016,10,4,11,15,896.0,109.5,2.25,20.0,758.0,977.11,729.84
2016,10,4,11,30,900.0,110.0,2.3,20.0,769.0,989.64,738.18
2016,10,4,11,45,908.0,106.5,2.4,20.5,774.0,997.8,742.91
2016,10,4,12,0,916.0,103.0,2.5,21.0,779.0,1002.16,745.3
2016,10,4,12,15,915.0,102.5,2.65,21.0,773.5,997.46,743.76
2016,10,4,12,30,914.0,102.0,2.8,21.0,768.0,988.93,739.82
2016,10,4,12,45,912.0,100.5,2.95,21.5,755.0,974.56,730.62
2016,10,4,13,0,910.0,99.0,3.1,22.0,742.0,956.5,718.99
2016,10,4,13,15,904.0,97.5,3.2,22.0,720.5,931.24,703.49
2016,10,4,13,30,898.0,96.0,3.3,22.0,699.0,902.66,685.69
2016,10,4,13,45,890.5,93.5,3.4,22.0,670.5,868.53,663.93
2016,10,4,14,0,883.0,91.0,3.5,22.0,642.0,831.5,639.95
2016,10,4,14,15,870.0,89.0,3.55,22.0,606.5,788.06,610.89
2016,10,4,14,30,857.0,87.0,3.6,22.0,571.0,747.49,583.58
2016,10,4,14,45,841.5,84.0,3.7,22.0,530.5,696.81,548.67
2016,10,4,15,0,826.0,81.0,3.8,22.0,490.0,644.83,510.87
2016,10,4,15,15,802.0,77.5,3.8,21.5,444.0,586.09,466.75
2016,10,4,15,30,778.0,74.0,3.8,21.0,398.0,527.5,421.25
2016,10,4,15,45,745.0,69.5,3.85,21.0,348.5,463.74,369.46
2016,10,4,16,0,712.0,65.0,3.9,21.0,299.0,401.8,317.43
2016,10,4,16,15,660.5,59.5,3.8,20.0,248.5,334.66,260.71
2016,10,4,16,30,609.0,54.0,3.7,19.0,198.0,271.35,205.47
2016,10,4,16,45,524.5,46.5,3.6,18.5,148.5,202.02,145.1
2016,10,4,17,0,440.0,39.0,3.5,18.0,99.0,142.34,93.38
2016,10,4,17,15,293.5,27.0,3.3,17.0,59.5,78.52,39.73
2016,10,4,17,30,147.0,15.0,3.1,16.0,20.0,27.63,0.0
2016,10,4,17,45,73.5,7.5,2.95,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.4,9.5,19.5,19.46,0.0
2016,10,5,6,30,228.0,24.0,1.6,10.0,39.0,57.84,16.92
2016,10,5,6,45,361.5,34.5,1.8,11.0,83.0,112.64,72.17
2016,10,5,7,0,495.0,45.0,2.0,12.0,127.0,181.29,129.87
2016,10,5,7,15,569.0,52.5,2.25,12.5,178.0,243.99,186.05
2016,10,5,7,30,643.0,60.0,2.5,13.0,229.0,314.78,248.84
2016,10,5,7,45,695.5,64.0,2.75,14.0,281.0,378.98,305.03
2016,10,5,8,0,748.0,68.0,3.0,15.0,333.0,448.82,363.99
2016,10,5,8,15,779.5,71.5,3.1,15.5,382.0,510.78,415.31
2016,10,5,8,30,811.0,75.0,3.2,16.0,431.0,574.08,465.95
2016,10,5,8,45,838.0,77.0,3.3,17.0,477.5,633.76,511.29
2016,10,5,9,0,865.0,79.0,3.4,18.0,524.0,693.54,554.9
2016,10,5,9,15,881.0,81.0,3.4,18.5,564.0,740.33,586.6
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,789.8,619.74
2016,10,5,9,45,912.5,83.0,3.4,20.0,639.0,834.73,647.82
2016,10,5,10,0,928.0,83.0,3.4,21.0,674.0,877.48,673.83
2016,10,5,10,15,935.5,84.5,3.4,21.0,700.5,912.55,696.78
2016,10,5,10,30,943.0,86.0,3.4,21.0,727.0,944.47,717.5
2016,10,5,10,45,951.5,85.5,3.4,21.5,747.0,971.64,733.55
2016,10,5,11,0,960.0,85.0,3.4,22.0,767.0,995.33,747.23
2016,10,5,11,15,962.5,85.5,3.4,22.0,778.0,1010.87,756.95
2016,10,5,11,30,965.0,86.0,3.4,22.0,789.0,1022.48,764.23
2016,10,5,11,45,967.5,85.0,3.45,22.5,792.5,1028.37,766.77
2016,10,5,12,0,970.0,84.0,3.5,23.0,796.0,1030.22,766.83
2016,10,5,12,15,968.5,84.0,3.55,23.0,790.0,1025.35,764.09
2016,10,5,12,30,967.0,84.0,3.6,23.0,784.0,1016.46,758.87
2016,10,5,12,45,956.5,87.0,3.65,23.5,769.0,998.66,746.38
2016,10,5,13,0,946.0,90.0,3.7,24.0,754.0,977.22,731.62
2016,10,5,13,15,939.5,89.0,3.7,24.0,732.0,951.31,715.04
2016,10,5,13,30,933.0,88.0,3.7,24.0,710.0,921.99,696.16
2016,10,5,13,45,924.0,86.5,3.75,24.0,680.5,886.72,673.44
2016,10,5,14,0,915.0,85.0,3.8,24.0,651.0,848.55,648.56
2016,10,5,14,15,902.0,83.0,3.8,23.5,615.0,803.99,619.92
2016,10,5,14,30,889.0,81.0,3.8,23.0,579.0,757.27,589.32
2016,10,5,14,45,870.5,78.5,3.8,23.0,536.5,704.26,552.51
2016,10,5,15,0,852.0,76.0,3.8,23.0,494.0,654.0,516.0
2016,10,5,15,15,827.5,73.0,3.8,22.5,447.0,594.39,471.36
2016,10,5,15,30,803.0,70.0,3.8,22.0,400.0,534.9,425.3
2016,10,5,15,45,766.5,66.5,3.8,22.0,349.5,469.29,372.1
2016,10,5,16,0,730.0,63.0,3.8,22.0,299.0,405.81,318.89
2016,10,5,16,15,677.5,57.5,3.6,21.0,247.5,336.46,260.46
2016,10,5,16,30,625.0,52.0,3.4,20.0,196.0,272.94,205.07
2016,10,5,16,45,538.5,44.5,3.2,19.5,146.0,202.38,143.87
2016,10,5,17,0,452.0,37.0,3.0,19.0,96.0,141.73,91.51
2016,10,5,17,15,298.0,25.0,2.8,18.0,57.0,75.84,35.24
2016,10,5,17,30,144.0,13.0,2.6,17.0,18.0,25.1,0.0
2016,10,5,17,45,72.0,6.5,2.4,16.0,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,11.0,1.4,9.5,18.5,19.25,0.0
2016,10,6,6,30,249.0,22.0,1.6,10.0,37.0,58.42,12.87
2016,10,6,6,45,378.0,32.0,1.8,11.0,81.0,113.33,71.71
2016,10,6,7,0,507.0,42.0,2.0,12.0,125.0,181.17,129.2
2016,10,6,7,15,578.5,49.0,2.15,12.5,175.0,243.11,184.91
2016,10,6,7,30,650.0,56.0,2.3,13.0,225.0,312.83,246.88
2016,10,6,7,45,698.5,60.5,2.45,14.0,276.0,376.22,302.37
2016,10,6,8,0,747.0,65.0,2.6,15.0,327.0,444.66,360.01
2016,10,6,8,15,777.5,68.5,2.6,15.5,375.5,505.89,410.38
2016,10,6,8,30,808.0,72.0,2.6,16.0,424.0,568.36,459.87
2016,10,6,8,45,831.5,74.5,2.6,17.0,468.5,626.1,503.09
2016,10,6,9,0,855.0,77.0,2.6,18.0,513.0,683.63,544.29
2016,10,6,9,15,870.0,79.0,2.6,18.5,552.5,729.17,574.75
2016,10,6,9,30,885.0,81.0,2.6,19.0,592.0,777.33,606.63
2016,10,6,9,45,902.5,80.0,2.65,20.0,626.5,822.17,634.69
2016,10,6,10,0,920.0,79.0,2.7,21.0,661.0,864.98,660.85
2016,10,6,10,15,927.5,80.0,2.7,21.5,687.0,899.14,681.61
2016,10,6,10,30,935.0,81.0,2.7,22.0,713.0,930.18,700.13
2016,10,6,10,45,940.0,82.0,2.75,23.0,731.5,955.64,713.85
2016,10,6,11,0,945.0,83.0,2.8,24.0,750.0,977.52,725.16
2016,10,6,11,15,947.5,83.5,2.75,24.5,761.0,992.77,732.67
2016,10,6,11,30,950.0,84.0,2.7,25.0,772.0,1004.17,737.76
2016,10,6,11,45,951.0,84.0,2.7,25.5,774.5,1009.63,739.58
2016,10,6,12,0,952.0,84.0,2.7,26.0,777.0,1011.12,739.02
2016,10,6,12,15,951.0,83.5,2.7,26.0,771.5,1006.14,735.91
2016,10,6,12,30,950.0,83.0,2.7,26.0,766.0,997.2,730.43
2016,10,6,12,45,947.0,82.5,2.7,26.0,752.5,982.49,721.36
2016,10,6,13,0,944.0,82.0,2.7,26.0,739.0,963.98,709.95
2016,10,6,13,15,938.0,81.0,2.7,26.0,718.0,938.53,694.05
2016,10,6,13,30,932.0,80.0,2.7,26.0,697.0,909.64,675.93
2016,10,6,13,45,923.5,78.5,2.7,26.5,668.0,874.8,652.49
2016,10,6,14,0,915.0,77.0,2.7,27.0,639.0,837.03,627.06
2016,10,6,14,15,903.0,75.5,2.7,26.5,603.5,793.83,600.16
2016,10,6,14,30,891.0,74.0,2.7,26.0,568.0,748.41,571.31
2016,10,6,14,45,874.5,72.0,2.7,26.0,526.5,697.31,536.83
2016,10,6,15,0,858.0,70.0,2.7,26.0,485.0,644.94,499.92
2016,10,6,15,15,834.5,67.0,2.65,25.5,439.0,589.57,459.13
2016,10,6,15,30,811.0,64.0,2.6,25.0,393.0,530.41,414.18
2016,10,6,15,45,778.0,60.0,2.6,25.0,343.5,465.76,362.82
2016,10,6,16,0,745.0,56.0,2.6,25.0,294.0,402.88,311.06
2016,10,6,16,15,695.0,51.5,2.25,24.0,243.0,335.02,254.43
2016,10,6,16,30,645.0,47.0,1.9,23.0,192.0,271.64,199.78
2016,10,6,16,45,562.0,40.0,1.6,22.0,143.0,201.66,140.1
2016,10,6,17,0,479.0,33.0,1.3,21.0,94.0,142.12,89.2
2016,10,6,17,15,325.0,22.5,1.25,20.0,55.0,75.97,30.99
2016,10,6,17,30,171.0,12.0,1.2,19.0,16.0,26.13,0.0
2016,10,6,17,45,85.5,6.0,1.2,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,27.0,10.5,0.8,13.5,12.0,11.91,0.0
2016,10,7,6,30,54.0,21.0,0.8,14.0,24.0,29.56,2.26
2016,10,7,6,45,103.0,39.0,0.85,14.5,52.5,63.86,41.68
2016,10,7,7,0,152.0,57.0,0.9,15.0,81.0,101.84,74.12
2016,10,7,7,15,174.5,77.0,1.0,15.5,114.5,139.69,107.24
2016,10,7,7,30,197.0,97.0,1.1,16.0,148.0,180.12,142.2
2016,10,7,7,45,212.5,116.0,1.2,16.5,181.5,218.9,175.22
2016,10,7,8,0,228.0,135.0,1.3,17.0,215.0,259.17,208.62
2016,10,7,8,15,286.5,148.0,1.5,18.0,262.5,317.32,255.35
2016,10,7,8,30,345.0,161.0,1.7,19.0,310.0,381.02,305.37
2016,10,7,8,45,596.5,117.5,1.9,20.0,407.0,525.21,417.96
2016,10,7,9,0,848.0,74.0,2.1,21.0,504.0,670.37,526.79
2016,10,7,9,15,613.0,150.5,2.2,22.0,474.0,628.28,489.89
2016,10,7,9,30,378.0,227.0,2.3,23.0,444.0,541.94,420.85
2016,10,7,9,45,553.5,182.0,2.45,24.0,519.5,658.99,508.56
2016,10,7,10,0,729.0,137.0,2.6,25.0,595.0,780.26,593.22
2016,10,7,10,15,728.0,146.5,2.55,25.5,619.0,811.99,611.69
2016,10,7,10,30,727.0,156.0,2.5,26.0,643.0,840.8,628.66
2016,10,7,10,45,651.0,190.5,2.5,26.5,636.0,825.73,616.26
2016,10,7,11,0,575.0,225.0,2.5,27.0,629.0,799.9,595.68
2016,10,7,11,15,573.0,230.5,2.4,27.5,638.0,812.15,601.87
2016,10,7,11,30,571.0,236.0,2.3,28.0,647.0,821.82,605.96
2016,10,7,11,45,576.5,235.5,2.25,28.5,651.5,829.38,609.34
2016,10,7,12,0,582.0,235.0,2.2,29.0,656.0,834.36,611.06
2016,10,7,12,15,584.5,230.5,2.15,29.0,651.0,829.41,607.59
2016,10,7,12,30,587.0,226.0,2.1,29.0,646.0,821.8,602.53
2016,10,7,12,45,577.5,226.5,2.05,29.5,633.0,805.98,590.57
2016,10,7,13,0,568.0,227.0,2.0,30.0,620.0,787.89,577.24
2016,10,7,13,15,575.0,214.0,1.95,30.0,601.5,767.48,564.23
2016,10,7,13,30,582.0,201.0,1.9,30.0,583.0,744.39,549.39
2016,10,7,13,45,568.0,198.5,1.85,30.0,558.5,712.63,527.99
2016,10,7,14,0,554.0,196.0,1.8,30.0,534.0,679.49,505.51
2016,10,7,14,15,531.5,188.0,1.75,29.5,497.0,632.59,474.27
2016,10,7,14,30,509.0,180.0,1.7,29.0,460.0,585.5,442.34
2016,10,7,14,45,409.5,186.0,1.7,29.0,400.5,500.21,380.44
2016,10,7,15,0,310.0,192.0,1.7,29.0,341.0,413.58,316.47
2016,10,7,15,15,238.5,179.5,1.55,28.5,287.5,341.61,262.71
2016,10,7,15,30,167.0,167.0,1.4,28.0,234.0,268.95,207.36
2016,10,7,15,45,151.5,148.0,1.25,28.0,203.0,232.04,178.65
2016,10,7,16,0,136.0,129.0,1.1,28.0,172.0,196.64,150.46
2016,10,7,16,15,120.5,107.5,1.05,27.0,140.5,160.07,121.48
2016,10,7,16,30,105.0,86.0,1.0,26.0,109.0,125.23,93.16
2016,10,7,16,45,79.5,64.5,1.0,25.0,79.5,89.53,63.99
2016,10,7,17,0,54.0,43.0,1.0,24.0,50.0,56.86,37.1
2016,10,7,17,15,27.0,24.5,1.0,23.0,28.0,29.31,9.54
2016,10,7,17,30,0.0,6.0,1.0,22.0,6.0,5.72,0.0
2016,10,7,17,45,0.0,3.0,1.05,21.5,3.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,74.5,10.5,1.0,16.0,15.0,15.24,0.0
2016,10,8,6,30,149.0,21.0,0.9,16.0,30.0,43.34,0.0
2016,10,8,6,45,277.5,34.5,0.85,16.5,70.5,96.53,59.92
2016,10,8,7,0,406.0,48.0,0.8,17.0,111.0,161.52,113.36
2016,10,8,7,15,485.0,56.5,0.85,17.5,159.5,221.45,164.88
2016,10,8,7,30,564.0,65.0,0.9,18.0,208.0,290.09,223.28
2016,10,8,7,45,616.0,71.5,1.0,19.0,258.0,353.27,276.23
2016,10,8,8,0,668.0,78.0,1.1,20.0,308.0,421.08,331.01
2016,10,8,8,15,703.5,83.0,1.15,21.0,356.0,482.55,378.81
2016,10,8,8,30,739.0,88.0,1.2,22.0,404.0,545.98,426.18
2016,10,8,8,45,764.5,91.5,1.3,23.0,448.0,600.93,466.0
2016,10,8,9,0,790.0,95.0,1.4,24.0,492.0,657.93,505.93
2016,10,8,9,15,808.0,98.0,1.4,25.0,531.5,708.72,538.49
2016,10,8,9,30,826.0,101.0,1.4,26.0,571.0,758.31,568.62
2016,10,8,9,45,873.5,89.5,1.45,27.0,611.5,807.63,598.35
2016,10,8,10,0,921.0,78.0,1.5,28.0,652.0,862.15,630.85
2016,10,8,10,15,929.0,79.0,1.45,28.5,678.5,896.58,649.7
2016,10,8,10,30,937.0,80.0,1.4,29.0,705.0,927.91,666.47
2016,10,8,10,45,941.5,81.0,1.35,30.0,723.5,952.77,677.62
2016,10,8,11,0,946.0,82.0,1.3,31.0,742.0,974.04,686.45
2016,10,8,11,15,949.0,82.5,1.2,31.0,753.0,989.6,693.68
2016,10,8,11,30,952.0,83.0,1.1,31.0,764.0,1001.32,698.57
2016,10,8,11,45,952.5,83.5,1.05,31.5,766.5,1006.75,699.22
2016,10,8,12,0,953.0,84.0,1.0,32.0,769.0,1008.19,697.66
2016,10,8,12,15,951.5,83.5,0.95,32.0,763.5,1002.6,693.46
2016,10,8,12,30,950.0,83.0,0.9,32.0,758.0,993.05,687.12
2016,10,8,12,45,945.5,83.0,0.85,32.5,744.0,977.42,675.93
2016,10,8,13,0,941.0,83.0,0.8,33.0,730.0,958.06,662.72
2016,10,8,13,15,769.0,138.5,0.8,33.0,656.5,860.66,603.97
2016,10,8,13,30,597.0,194.0,0.8,33.0,583.0,753.08,536.87
2016,10,8,13,45,597.5,183.5,0.8,33.0,558.5,724.35,520.22
2016,10,8,14,0,598.0,173.0,0.8,33.0,534.0,693.23,500.87
2016,10,8,14,15,741.0,124.0,0.85,33.0,545.5,727.76,526.83
2016,10,8,14,30,884.0,75.0,0.9,33.0,557.0,739.84,536.18
2016,10,8,14,45,866.5,73.0,1.0,33.0,515.5,688.39,504.41
2016,10,8,15,0,849.0,71.0,1.1,33.0,474.0,639.62,472.85
2016,10,8,15,15,824.5,68.0,1.1,32.5,427.5,580.35,432.05
2016,10,8,15,30,800.0,65.0,1.1,32.0,381.0,521.24,389.77
2016,10,8,15,45,764.5,61.0,1.15,31.5,331.5,456.08,341.56
2016,10,8,16,0,729.0,57.0,1.2,31.0,282.0,392.99,292.72
2016,10,8,16,15,675.5,52.0,1.15,29.5,231.5,324.39,238.57
2016,10,8,16,30,622.0,47.0,1.1,28.0,181.0,260.73,186.17
2016,10,8,16,45,534.5,39.5,1.05,27.0,132.5,191.93,129.34
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,132.25,79.64
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,52.18,12.05
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
