Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,17.61,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,54.72,0.0
2016,10,9,6,45,383.5,28.5,1.15,16.5,74.5,110.82,66.44
2016,10,9,7,0,510.0,39.0,1.1,17.0,117.0,178.5,123.53
2016,10,9,7,15,583.0,45.5,1.15,18.0,166.5,240.22,177.38
2016,10,9,7,30,656.0,52.0,1.2,19.0,216.0,308.9,236.31
2016,10,9,7,45,701.0,57.0,1.3,20.0,266.0,372.35,290.11
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,439.45,344.74
2016,10,9,8,15,777.0,66.0,1.3,22.0,364.5,501.15,392.28
2016,10,9,8,30,808.0,70.0,1.2,23.0,413.0,564.16,438.39
2016,10,9,8,45,829.0,73.0,1.1,24.0,457.0,620.57,477.45
2016,10,9,9,0,850.0,76.0,1.0,25.0,501.0,676.56,514.18
2016,10,9,9,15,866.0,78.5,1.0,26.0,540.0,722.85,542.02
2016,10,9,9,30,882.0,81.0,1.0,27.0,579.0,771.9,571.06
2016,10,9,9,45,894.5,82.0,1.05,28.0,612.5,814.63,595.85
2016,10,9,10,0,907.0,83.0,1.1,29.0,646.0,855.03,618.74
2016,10,9,10,15,915.0,84.5,1.15,29.5,672.0,889.55,638.82
2016,10,9,10,30,923.0,86.0,1.2,30.0,698.0,921.03,656.88
2016,10,9,10,45,927.0,87.5,1.25,31.0,716.0,945.64,669.25
2016,10,9,11,0,931.0,89.0,1.3,32.0,734.0,966.69,679.44
2016,10,9,11,15,933.5,89.5,1.35,32.0,744.5,981.52,688.62
2016,10,9,11,30,936.0,90.0,1.4,32.0,755.0,992.55,695.67
2016,10,9,11,45,935.0,91.0,1.5,32.5,757.0,996.99,698.17
2016,10,9,12,0,934.0,92.0,1.6,33.0,759.0,997.51,698.44
2016,10,9,12,15,932.0,91.5,1.7,33.0,753.0,991.45,696.2
2016,10,9,12,30,930.0,91.0,1.8,33.0,747.0,981.54,691.7
2016,10,9,12,45,918.0,94.0,1.9,33.0,731.0,962.63,681.64
2016,10,9,13,0,906.0,97.0,2.0,33.0,715.0,940.29,669.45
2016,10,9,13,15,899.0,95.5,2.05,33.0,693.0,914.02,654.19
2016,10,9,13,30,892.0,94.0,2.1,33.0,671.0,884.52,636.82
2016,10,9,13,45,878.5,94.0,2.2,33.0,641.5,848.26,615.34
2016,10,9,14,0,865.0,94.0,2.3,33.0,612.0,815.45,595.89
2016,10,9,14,15,850.5,91.5,2.4,32.5,576.0,770.42,569.07
2016,10,9,14,30,836.0,89.0,2.5,32.0,540.0,723.52,540.4
2016,10,9,14,45,646.0,126.5,2.6,32.0,459.0,601.19,454.27
2016,10,9,15,0,456.0,164.0,2.7,32.0,378.0,484.76,368.63
2016,10,9,15,15,459.5,143.0,2.75,31.0,340.0,440.96,338.33
2016,10,9,15,30,463.0,122.0,2.8,30.0,302.0,395.63,305.21
2016,10,9,15,45,427.5,112.0,2.85,29.5,261.5,341.64,263.28
2016,10,9,16,0,392.0,102.0,2.9,29.0,221.0,290.61,222.45
2016,10,9,16,15,466.0,78.0,2.8,28.0,194.0,269.4,202.69
2016,10,9,16,30,540.0,54.0,2.7,27.0,167.0,241.34,174.88
2016,10,9,16,45,446.0,44.5,2.65,26.0,120.5,172.73,117.92
2016,10,9,17,0,352.0,35.0,2.6,25.0,74.0,115.09,69.92
2016,10,9,17,15,176.0,17.5,2.55,24.0,37.0,46.26,5.21
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.3,12.5,9.0,8.58,0.0
2016,10,10,6,30,0.0,18.0,1.5,13.0,18.0,16.9,0.0
2016,10,10,6,45,58.0,36.5,1.7,13.5,45.0,50.57,32.02
2016,10,10,7,0,116.0,55.0,1.9,14.0,72.0,91.24,66.55
2016,10,10,7,15,140.5,76.0,1.9,14.5,105.0,128.65,99.24
2016,10,10,7,30,165.0,97.0,1.9,15.0,138.0,164.12,130.2
2016,10,10,7,45,191.0,114.0,1.95,15.5,171.5,208.02,167.61
2016,10,10,8,0,217.0,131.0,2.0,16.0,205.0,249.88,202.66
2016,10,10,8,15,475.0,109.5,1.95,16.5,300.5,384.08,311.93
2016,10,10,8,30,733.0,88.0,1.9,17.0,396.0,541.32,435.26
2016,10,10,8,45,760.5,91.0,1.9,17.5,440.0,596.4,476.31
2016,10,10,9,0,788.0,94.0,1.9,18.0,484.0,653.85,518.41
2016,10,10,9,15,806.0,96.5,1.95,18.5,523.0,703.8,553.25
2016,10,10,9,30,824.0,99.0,2.0,19.0,562.0,752.55,585.75
2016,10,10,9,45,848.0,97.0,2.05,20.0,597.0,799.44,615.24
2016,10,10,10,0,872.0,95.0,2.1,21.0,632.0,844.79,643.09
2016,10,10,10,15,880.5,96.5,2.15,21.5,658.0,872.4,659.69
2016,10,10,10,30,889.0,98.0,2.2,22.0,684.0,903.37,678.66
2016,10,10,10,45,896.0,98.5,2.25,23.0,702.5,928.76,692.42
2016,10,10,11,0,903.0,99.0,2.3,24.0,721.0,950.82,703.96
2016,10,10,11,15,906.0,99.5,2.35,24.5,732.0,965.68,712.16
2016,10,10,11,30,909.0,100.0,2.4,25.0,743.0,976.87,718.13
2016,10,10,11,45,910.5,100.0,2.5,25.5,745.5,982.32,720.99
2016,10,10,12,0,912.0,100.0,2.6,26.0,748.0,983.98,721.54
2016,10,10,12,15,910.5,99.5,2.65,26.0,742.0,978.43,718.5
2016,10,10,12,30,909.0,99.0,2.7,26.0,736.0,969.09,713.19
2016,10,10,12,45,901.0,100.5,2.8,26.5,721.5,952.35,702.15
2016,10,10,13,0,893.0,102.0,2.9,27.0,707.0,932.14,688.94
2016,10,10,13,15,886.0,100.5,2.95,27.0,685.0,906.1,672.85
2016,10,10,13,30,879.0,99.0,3.0,27.0,663.0,883.67,659.21
2016,10,10,13,45,866.0,98.5,3.1,27.0,633.5,847.22,636.26
2016,10,10,14,0,853.0,98.0,3.2,27.0,604.0,808.27,611.41
2016,10,10,14,15,838.0,95.5,3.25,26.5,568.5,763.27,582.9
2016,10,10,14,30,823.0,93.0,3.3,26.0,533.0,716.46,552.6
2016,10,10,14,45,798.0,91.5,3.4,26.0,491.0,662.39,515.03
2016,10,10,15,0,773.0,90.0,3.5,26.0,449.0,607.93,474.88
2016,10,10,15,15,744.5,86.0,3.5,25.0,403.0,550.58,432.84
2016,10,10,15,30,716.0,82.0,3.5,24.0,357.0,492.02,388.28
2016,10,10,15,45,667.5,77.5,3.5,23.5,307.5,424.25,334.2
2016,10,10,16,0,619.0,73.0,3.5,23.0,258.0,360.15,281.28
2016,10,10,16,15,557.5,65.5,3.45,22.0,209.0,292.06,224.27
2016,10,10,16,30,496.0,58.0,3.4,21.0,160.0,230.08,170.89
2016,10,10,16,45,392.5,47.5,3.35,20.0,114.0,160.75,112.56
2016,10,10,17,0,289.0,37.0,3.3,19.0,68.0,103.55,64.25
2016,10,10,17,15,144.5,18.5,3.15,18.0,34.0,41.43,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,9.0,1.0,10.5,12.0,13.02,0.0
2016,10,11,6,30,126.0,18.0,1.2,11.0,24.0,36.77,0.0
2016,10,11,6,45,247.0,33.0,1.45,12.0,62.5,88.71,54.25
2016,10,11,7,0,368.0,48.0,1.7,13.0,101.0,151.56,107.91
2016,10,11,7,15,184.0,57.0,1.75,13.5,83.5,120.87,91.98
2016,10,11,7,30,0.0,66.0,1.8,14.0,66.0,62.42,47.61
2016,10,11,7,45,0.0,82.5,1.85,14.5,82.5,78.4,61.25
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,94.43,74.6
2016,10,11,8,15,7.5,124.5,1.9,15.5,127.5,123.82,98.9
2016,10,11,8,30,15.0,150.0,1.9,16.0,156.0,154.15,123.57
2016,10,11,8,45,61.0,182.0,1.95,16.5,211.5,224.44,181.02
2016,10,11,9,0,107.0,214.0,2.0,17.0,267.0,293.12,235.86
2016,10,11,9,15,459.5,157.5,2.0,17.5,410.0,518.42,416.52
2016,10,11,9,30,812.0,101.0,2.0,18.0,553.0,744.62,584.22
2016,10,11,9,45,844.5,95.5,2.05,18.5,589.5,793.78,615.02
2016,10,11,10,0,877.0,90.0,2.1,19.0,626.0,835.63,641.9
2016,10,11,10,15,886.0,91.5,2.1,19.5,652.0,869.99,662.92
2016,10,11,10,30,895.0,93.0,2.1,20.0,678.0,901.45,681.83
2016,10,11,10,45,901.5,93.5,2.1,20.5,696.5,926.41,696.24
2016,10,11,11,0,908.0,94.0,2.1,21.0,715.0,948.01,708.44
2016,10,11,11,15,911.5,94.5,2.05,21.0,726.0,963.32,717.33
2016,10,11,11,30,915.0,95.0,2.0,21.0,737.0,974.95,723.92
2016,10,11,11,45,915.5,95.0,2.0,21.5,739.0,979.42,725.17
2016,10,11,12,0,916.0,95.0,2.0,22.0,741.0,980.06,724.15
2016,10,11,12,15,914.5,95.0,2.0,22.0,735.5,975.01,720.98
2016,10,11,12,30,913.0,95.0,2.0,22.0,730.0,966.17,715.55
2016,10,11,12,45,709.5,165.5,2.0,22.5,653.5,860.8,644.62
2016,10,11,13,0,506.0,236.0,2.0,23.0,577.0,737.28,557.31
2016,10,11,13,15,487.5,235.0,2.05,23.0,555.0,708.66,538.85
2016,10,11,13,30,469.0,234.0,2.1,23.0,533.0,678.77,518.46
2016,10,11,13,45,510.0,208.0,2.15,23.0,520.0,670.02,514.55
2016,10,11,14,0,551.0,182.0,2.2,23.0,507.0,656.69,507.07
2016,10,11,14,15,517.0,181.5,2.3,22.5,471.5,609.63,474.42
2016,10,11,14,30,483.0,181.0,2.4,22.0,436.0,563.18,441.62
2016,10,11,14,45,463.0,168.5,2.55,22.0,398.0,514.31,405.98
2016,10,11,15,0,443.0,156.0,2.7,22.0,360.0,465.79,369.66
2016,10,11,15,15,484.5,131.0,2.75,21.5,333.0,440.56,351.43
2016,10,11,15,30,526.0,106.0,2.8,21.0,306.0,413.61,330.49
2016,10,11,15,45,474.5,101.0,2.9,20.5,263.0,350.61,279.71
2016,10,11,16,0,423.0,96.0,3.0,20.0,220.0,295.82,234.17
2016,10,11,16,15,378.0,82.0,3.0,19.0,177.5,238.71,186.0
2016,10,11,16,30,333.0,68.0,3.0,18.0,135.0,186.31,140.69
2016,10,11,16,45,261.5,52.0,3.0,17.5,95.5,130.03,92.55
2016,10,11,17,0,190.0,36.0,3.0,17.0,56.0,82.43,51.21
2016,10,11,17,15,95.0,18.0,2.95,16.5,28.0,33.65,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,65.0,8.5,1.15,9.5,11.5,8.1,0.0
2016,10,12,6,30,130.0,17.0,1.3,10.0,23.0,36.08,0.0
2016,10,12,6,45,263.5,31.0,1.5,11.0,62.0,90.47,54.36
2016,10,12,7,0,397.0,45.0,1.7,12.0,101.0,155.81,110.6
2016,10,12,7,15,478.5,54.0,1.65,12.5,149.0,216.15,163.86
2016,10,12,7,30,560.0,63.0,1.6,13.0,197.0,285.46,224.48
2016,10,12,7,45,280.0,72.0,1.6,13.5,139.0,205.95,166.26
2016,10,12,8,0,0.0,81.0,1.6,14.0,81.0,76.29,59.39
2016,10,12,8,15,1.0,109.5,1.55,14.5,110.0,105.03,83.51
2016,10,12,8,30,2.0,138.0,1.5,15.0,139.0,134.2,107.32
2016,10,12,8,45,4.0,151.0,1.5,16.0,153.0,148.19,118.08
2016,10,12,9,0,6.0,164.0,1.5,17.0,167.0,162.44,128.89
2016,10,12,9,15,27.5,197.0,1.55,17.5,212.0,220.6,175.52
2016,10,12,9,30,49.0,230.0,1.6,18.0,257.0,273.96,217.25
2016,10,12,9,45,458.5,164.0,1.7,18.5,441.5,560.69,445.32
2016,10,12,10,0,868.0,98.0,1.8,19.0,626.0,842.37,646.46
2016,10,12,10,15,877.0,99.5,1.9,19.5,651.5,876.8,665.74
2016,10,12,10,30,886.0,101.0,2.0,20.0,677.0,901.2,680.77
2016,10,12,10,45,890.5,102.5,2.15,20.5,695.0,925.25,696.19
2016,10,12,11,0,895.0,104.0,2.3,21.0,713.0,945.91,709.34
2016,10,12,11,15,898.0,104.5,2.4,21.0,723.5,960.52,719.41
2016,10,12,11,30,901.0,105.0,2.5,21.0,734.0,971.5,727.25
2016,10,12,11,45,903.0,105.0,2.7,21.0,736.0,977.25,732.7
2016,10,12,12,0,905.0,105.0,2.9,21.0,738.0,979.25,735.75
2016,10,12,12,15,903.0,104.5,2.9,21.0,732.0,973.14,731.78
2016,10,12,12,30,901.0,104.0,2.9,21.0,726.0,963.31,725.53
2016,10,12,12,45,752.0,152.0,2.9,21.5,664.5,882.92,669.97
2016,10,12,13,0,603.0,200.0,2.9,22.0,603.0,788.3,603.5
2016,10,12,13,15,405.0,246.5,2.85,22.0,513.5,647.65,499.63
2016,10,12,13,30,207.0,293.0,2.8,22.0,424.0,495.35,384.13
2016,10,12,13,45,385.0,234.5,2.8,22.5,464.5,582.56,453.93
2016,10,12,14,0,563.0,176.0,2.8,23.0,505.0,658.31,512.14
2016,10,12,14,15,537.5,172.5,2.9,22.5,471.5,614.11,480.73
2016,10,12,14,30,512.0,169.0,3.0,22.0,438.0,569.89,449.35
2016,10,12,14,45,494.5,158.0,3.2,22.0,400.5,523.22,415.05
2016,10,12,15,0,477.0,147.0,3.4,22.0,363.0,476.58,379.85
2016,10,12,15,15,361.5,147.5,3.35,21.5,301.5,385.18,308.18
2016,10,12,15,30,246.0,148.0,3.3,21.0,240.0,296.93,237.79
2016,10,12,15,45,447.0,106.0,3.25,20.5,245.0,341.72,273.3
2016,10,12,16,0,648.0,64.0,3.2,20.0,250.0,359.68,283.54
2016,10,12,16,15,586.0,57.0,2.8,19.0,201.0,290.83,224.39
2016,10,12,16,30,524.0,50.0,2.4,18.0,152.0,228.15,169.45
2016,10,12,16,45,426.0,40.0,2.05,17.0,107.0,159.83,110.95
2016,10,12,17,0,328.0,30.0,1.7,16.0,62.0,103.13,60.88
2016,10,12,17,15,164.0,15.0,1.55,15.5,31.0,39.84,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,10.5,9.5,9.05,0.0
2016,10,13,6,30,0.0,19.0,1.2,11.0,19.0,18.11,0.0
2016,10,13,6,45,144.0,32.0,1.25,11.5,52.0,68.54,41.12
2016,10,13,7,0,288.0,45.0,1.3,12.0,85.0,127.52,90.78
2016,10,13,7,15,335.5,60.0,1.5,12.0,125.0,176.38,134.72
2016,10,13,7,30,383.0,75.0,1.7,12.0,165.0,230.6,183.22
2016,10,13,7,45,417.0,88.0,1.95,12.5,206.5,281.91,228.62
2016,10,13,8,0,451.0,101.0,2.2,13.0,248.0,336.35,275.5
2016,10,13,8,15,475.0,112.0,2.25,13.5,287.5,386.06,317.07
2016,10,13,8,30,499.0,123.0,2.3,14.0,327.0,437.19,358.49
2016,10,13,8,45,545.5,126.0,2.35,15.0,371.0,494.7,403.33
2016,10,13,9,0,592.0,129.0,2.4,16.0,415.0,559.97,452.6
2016,10,13,9,15,564.0,150.0,2.4,17.0,440.5,584.23,468.3
2016,10,13,9,30,536.0,171.0,2.4,18.0,466.0,609.41,484.18
2016,10,13,9,45,517.5,189.5,2.4,19.0,487.5,635.38,500.31
2016,10,13,10,0,499.0,208.0,2.4,20.0,509.0,658.2,513.71
2016,10,13,10,15,413.0,244.5,2.4,20.5,500.5,640.03,496.58
2016,10,13,10,30,327.0,281.0,2.4,21.0,492.0,604.52,467.29
2016,10,13,10,45,371.5,277.5,2.4,21.5,523.5,647.55,498.41
2016,10,13,11,0,416.0,274.0,2.4,22.0,555.0,690.68,528.6
2016,10,13,11,15,462.0,259.5,2.45,22.0,576.5,736.05,561.3
2016,10,13,11,30,508.0,245.0,2.5,22.0,598.0,767.37,584.26
2016,10,13,11,45,513.5,242.5,2.6,22.5,599.5,772.11,586.89
2016,10,13,12,0,519.0,240.0,2.7,23.0,601.0,774.54,588.18
2016,10,13,12,15,472.0,259.0,2.8,23.0,585.5,749.26,569.72
2016,10,13,12,30,425.0,278.0,2.9,23.0,570.0,722.04,549.99
2016,10,13,12,45,443.0,264.5,3.0,23.5,563.5,717.93,547.64
2016,10,13,13,0,461.0,251.0,3.1,24.0,557.0,711.27,543.34
2016,10,13,13,15,464.5,241.0,3.15,24.0,541.0,693.03,531.3
2016,10,13,13,30,468.0,231.0,3.2,24.0,525.0,672.69,517.76
2016,10,13,13,45,466.0,220.5,3.25,24.0,502.0,645.21,498.86
2016,10,13,14,0,464.0,210.0,3.3,24.0,479.0,616.05,478.56
2016,10,13,14,15,458.5,196.5,3.3,23.5,448.5,579.43,453.23
2016,10,13,14,30,453.0,183.0,3.3,23.0,418.0,541.64,426.54
2016,10,13,14,45,414.0,174.0,3.3,23.0,376.0,485.05,383.71
2016,10,13,15,0,375.0,165.0,3.3,23.0,334.0,421.46,334.96
2016,10,13,15,15,383.0,145.0,3.3,22.5,302.0,394.29,314.44
2016,10,13,15,30,391.0,125.0,3.3,22.0,270.0,356.28,284.56
2016,10,13,15,45,367.0,111.0,3.3,21.5,232.0,307.69,245.07
2016,10,13,16,0,343.0,97.0,3.3,21.0,194.0,260.99,205.99
2016,10,13,16,15,310.5,80.5,3.05,20.0,155.5,210.6,163.25
2016,10,13,16,30,278.0,64.0,2.8,19.0,117.0,163.6,122.46
2016,10,13,16,45,222.0,47.5,2.55,18.5,81.5,114.37,80.14
2016,10,13,17,0,166.0,31.0,2.3,18.0,46.0,71.96,41.76
2016,10,13,17,15,83.0,15.5,2.05,17.5,23.0,25.51,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,16.5,3.95,15.0,16.5,15.3,5.61
2016,10,14,7,0,0.0,27.0,4.1,15.0,27.0,25.06,15.1
2016,10,14,7,15,0.0,40.5,4.2,15.5,40.5,37.63,26.07
2016,10,14,7,30,0.0,54.0,4.3,16.0,54.0,50.49,37.18
2016,10,14,7,45,0.0,68.0,4.45,16.5,68.0,63.94,48.6
2016,10,14,8,0,0.0,82.0,4.6,17.0,82.0,77.42,59.87
2016,10,14,8,15,0.0,95.5,4.75,17.0,95.5,90.45,70.7
2016,10,14,8,30,0.0,109.0,4.9,17.0,109.0,103.54,81.45
2016,10,14,8,45,0.0,112.0,5.05,17.5,112.0,106.09,83.18
2016,10,14,9,0,0.0,115.0,5.2,18.0,115.0,108.74,84.99
2016,10,14,9,15,27.0,172.0,5.25,18.0,187.0,193.21,154.66
2016,10,14,9,30,54.0,229.0,5.3,18.0,259.0,277.25,222.6
2016,10,14,9,45,27.0,128.0,5.35,18.5,143.0,147.79,116.95
2016,10,14,10,0,0.0,27.0,5.4,19.0,27.0,25.1,15.16
2016,10,14,10,15,0.0,27.5,5.35,19.0,27.5,25.57,15.53
2016,10,14,10,30,0.0,28.0,5.3,19.0,28.0,26.04,15.89
2016,10,14,10,45,0.0,52.0,5.3,19.5,52.0,48.42,34.21
2016,10,14,11,0,0.0,76.0,5.3,20.0,76.0,70.84,52.39
2016,10,14,11,15,0.0,89.0,5.2,20.0,89.0,83.0,62.22
2016,10,14,11,30,0.0,102.0,5.1,20.0,102.0,95.37,72.2
2016,10,14,11,45,0.0,118.5,5.1,20.5,118.5,111.35,84.92
2016,10,14,12,0,0.0,135.0,5.1,21.0,135.0,127.49,97.68
2016,10,14,12,15,0.0,105.5,5.05,21.0,105.5,98.75,74.6
2016,10,14,12,30,0.0,76.0,5.0,21.0,76.0,70.84,52.11
2016,10,14,12,45,0.0,45.0,5.0,21.0,45.0,41.9,28.63
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,13.02,5.03
2016,10,14,13,15,1.0,93.0,4.9,21.0,94.0,87.59,65.95
2016,10,14,13,30,2.0,172.0,4.8,21.0,174.0,166.46,129.48
2016,10,14,13,45,1.0,142.0,4.7,21.0,143.0,135.6,104.82
2016,10,14,14,0,0.0,112.0,4.6,21.0,112.0,105.24,80.48
2016,10,14,14,15,0.0,109.5,4.45,20.5,109.5,102.89,78.94
2016,10,14,14,30,0.0,107.0,4.3,20.0,107.0,100.59,77.4
2016,10,14,14,45,0.0,89.0,4.15,20.0,89.0,83.11,63.26
2016,10,14,15,0,0.0,71.0,4.0,20.0,71.0,66.07,49.37
2016,10,14,15,15,0.0,38.0,3.8,19.5,38.0,35.29,23.96
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.63,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.7,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.5,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,7.0,1.5,12.5,9.0,0.0,0.0
2016,10,15,6,30,115.0,14.0,1.8,13.0,18.0,27.91,0.0
2016,10,15,6,45,258.0,26.5,2.1,13.5,55.0,84.24,45.68
2016,10,15,7,0,401.0,39.0,2.4,14.0,92.0,150.37,104.5
2016,10,15,7,15,483.0,47.0,2.7,14.5,138.0,209.51,156.99
2016,10,15,7,30,565.0,55.0,3.0,15.0,184.0,277.7,217.22
2016,10,15,7,45,618.0,60.5,3.3,16.0,231.5,339.39,271.51
2016,10,15,8,0,671.0,66.0,3.6,17.0,279.0,405.79,328.08
2016,10,15,8,15,705.5,70.0,3.9,17.5,325.0,463.4,376.78
2016,10,15,8,30,740.0,74.0,4.2,18.0,371.0,524.31,426.61
2016,10,15,8,45,765.0,77.0,4.5,18.5,414.0,579.51,470.95
2016,10,15,9,0,790.0,80.0,4.8,19.0,457.0,634.77,514.32
2016,10,15,9,15,807.5,82.5,4.95,19.5,494.5,683.82,550.38
2016,10,15,9,30,825.0,85.0,5.1,20.0,532.0,731.63,584.36
2016,10,15,9,45,517.5,178.5,5.35,20.5,464.5,621.93,497.24
2016,10,15,10,0,210.0,272.0,5.6,21.0,397.0,468.05,371.53
2016,10,15,10,15,318.0,261.5,5.75,21.5,460.0,565.93,448.64
2016,10,15,10,30,426.0,251.0,5.9,22.0,523.0,668.67,527.04
2016,10,15,10,45,420.0,261.0,6.05,22.5,535.0,683.89,536.66
2016,10,15,11,0,414.0,271.0,6.2,23.0,547.0,684.45,536.03
2016,10,15,11,15,349.0,292.0,6.3,23.0,527.0,653.94,511.42
2016,10,15,11,30,284.0,313.0,6.4,23.0,507.0,620.61,484.65
2016,10,15,11,45,325.0,304.5,6.5,23.0,527.0,650.42,508.4
2016,10,15,12,0,366.0,296.0,6.6,23.0,547.0,678.94,530.96
2016,10,15,12,15,369.5,290.5,6.65,22.5,542.0,674.27,528.85
2016,10,15,12,30,373.0,285.0,6.7,22.0,537.0,667.95,525.67
2016,10,15,12,45,235.0,293.0,6.75,22.0,451.0,533.02,420.63
2016,10,15,13,0,97.0,301.0,6.8,22.0,365.0,402.09,316.37
2016,10,15,13,15,96.5,291.5,6.75,22.0,353.0,389.28,307.0
2016,10,15,13,30,96.0,282.0,6.7,22.0,341.0,376.25,297.24
2016,10,15,13,45,69.5,258.0,6.7,22.0,299.5,325.12,256.95
2016,10,15,14,0,43.0,234.0,6.7,22.0,258.0,275.6,217.63
2016,10,15,14,15,31.0,211.0,6.65,21.5,228.0,239.99,189.85
2016,10,15,14,30,19.0,188.0,6.6,21.0,198.0,196.85,155.68
2016,10,15,14,45,36.5,183.5,6.55,21.0,200.5,212.31,168.98
2016,10,15,15,0,54.0,179.0,6.5,21.0,203.0,217.85,174.1
2016,10,15,15,15,27.0,102.5,6.3,20.5,114.5,116.74,91.7
2016,10,15,15,30,0.0,26.0,6.1,20.0,26.0,24.12,14.6
2016,10,15,15,45,0.0,22.0,5.95,19.5,22.0,20.4,11.54
2016,10,15,16,0,0.0,18.0,5.8,19.0,18.0,16.68,8.42
2016,10,15,16,15,0.0,14.0,5.6,18.5,14.0,12.97,5.26
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,9.26,2.07
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,6.01,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,4.95,17.5,1.5,1.43,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,15.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,15.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,12.5,3.5,15.5,12.5,11.58,2.32
2016,10,16,7,0,0.0,21.0,3.6,16.0,21.0,19.47,10.34
2016,10,16,7,15,0.0,32.5,3.6,16.0,32.5,30.17,19.71
2016,10,16,7,30,0.0,44.0,3.6,16.0,44.0,40.88,29.03
2016,10,16,7,45,0.0,55.5,3.6,16.5,55.5,51.6,38.18
2016,10,16,8,0,0.0,67.0,3.6,17.0,67.0,62.54,47.36
2016,10,16,8,15,0.0,78.5,3.65,17.0,78.5,73.55,56.55
2016,10,16,8,30,0.0,90.0,3.7,17.0,90.0,84.61,65.67
2016,10,16,8,45,0.0,81.5,3.8,17.5,81.5,75.98,58.18
2016,10,16,9,0,0.0,73.0,3.9,18.0,73.0,67.94,51.23
2016,10,16,9,15,0.0,100.0,4.0,18.0,100.0,93.76,72.46
2016,10,16,9,30,0.0,127.0,4.1,18.0,127.0,120.29,94.03
2016,10,16,9,45,0.0,90.5,4.25,18.5,90.5,84.34,64.21
2016,10,16,10,0,0.0,54.0,4.4,19.0,54.0,50.25,35.97
2016,10,16,10,15,0.0,62.5,4.55,19.0,62.5,58.19,42.45
2016,10,16,10,30,0.0,71.0,4.7,19.0,71.0,66.14,48.9
2016,10,16,10,45,0.0,95.0,4.9,19.5,95.0,88.63,67.07
2016,10,16,11,0,0.0,119.0,5.1,20.0,119.0,111.89,85.7
2016,10,16,11,15,0.0,130.5,5.2,20.0,130.5,123.14,94.7
2016,10,16,11,30,0.0,142.0,5.3,20.0,142.0,134.46,103.76
2016,10,16,11,45,2.0,165.0,5.4,20.0,166.5,159.2,123.66
2016,10,16,12,0,4.0,188.0,5.5,20.0,191.0,184.27,143.75
2016,10,16,12,15,2.0,145.5,5.5,20.0,147.0,139.78,108.09
2016,10,16,12,30,0.0,103.0,5.5,20.0,103.0,96.34,73.05
2016,10,16,12,45,0.0,66.5,5.55,20.0,66.5,61.95,45.17
2016,10,16,13,0,0.0,30.0,5.6,20.0,30.0,27.91,17.33
2016,10,16,13,15,0.0,80.0,5.75,20.0,80.0,74.55,55.59
2016,10,16,13,30,0.0,130.0,5.9,20.0,130.0,122.84,94.94
2016,10,16,13,45,0.0,90.5,6.05,20.0,90.5,84.34,63.74
2016,10,16,14,0,0.0,51.0,6.2,20.0,51.0,47.44,33.59
2016,10,16,14,15,0.0,36.0,6.3,20.0,36.0,33.46,22.11
2016,10,16,14,30,0.0,21.0,6.4,20.0,21.0,19.5,10.58
2016,10,16,14,45,0.0,18.5,6.5,20.0,18.5,17.17,8.68
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,14.84,6.77
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,12.98,5.26
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.12,3.73
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,9.26,2.18
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,7.41,0.61
2016,10,16,16,15,252.5,26.0,5.35,17.5,70.5,127.94,98.07
2016,10,16,16,30,505.0,44.0,5.0,17.0,133.0,211.14,156.27
2016,10,16,16,45,393.5,34.5,4.7,16.5,90.0,142.42,96.62
2016,10,16,17,0,282.0,25.0,4.4,16.0,47.0,85.07,40.4
2016,10,16,17,15,141.0,12.5,4.3,15.5,23.5,29.27,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,1.15,11.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,1.2,12.0,15.0,19.43,0.0
2016,10,17,6,45,191.5,28.0,1.3,12.5,49.5,71.77,35.69
2016,10,17,7,0,327.0,43.0,1.4,13.0,84.0,135.46,94.44
2016,10,17,7,15,417.0,53.0,1.5,13.5,129.5,194.84,146.26
2016,10,17,7,30,507.0,63.0,1.6,14.0,175.0,264.2,206.49
2016,10,17,7,45,571.0,68.5,1.75,14.5,223.5,327.39,261.64
2016,10,17,8,0,635.0,74.0,1.9,15.0,272.0,396.43,320.21
2016,10,17,8,15,673.0,79.0,1.9,15.5,318.0,456.6,369.84
2016,10,17,8,30,711.0,84.0,1.9,16.0,364.0,519.0,419.44
2016,10,17,8,45,744.0,86.0,1.9,16.5,408.0,576.62,463.77
2016,10,17,9,0,777.0,88.0,1.9,17.0,452.0,632.94,505.76
2016,10,17,9,15,795.5,90.5,1.9,17.0,489.5,682.08,541.5
2016,10,17,9,30,814.0,93.0,1.9,17.0,527.0,730.07,574.68
2016,10,17,9,45,826.0,96.0,1.9,17.5,558.5,772.08,601.97
2016,10,17,10,0,838.0,99.0,1.9,18.0,590.0,811.92,627.35
2016,10,17,10,15,847.5,100.5,1.9,18.0,615.0,845.52,649.3
2016,10,17,10,30,857.0,102.0,1.9,18.0,640.0,876.34,669.27
2016,10,17,10,45,511.0,207.0,1.9,18.5,530.0,703.97,544.31
2016,10,17,11,0,165.0,312.0,1.9,19.0,420.0,491.63,380.76
2016,10,17,11,15,523.5,206.5,1.95,19.0,558.0,730.45,565.68
2016,10,17,11,30,882.0,101.0,2.0,19.0,696.0,939.91,710.0
2016,10,17,11,45,884.0,100.5,2.1,19.5,698.0,944.71,710.5
2016,10,17,12,0,886.0,100.0,2.2,20.0,700.0,945.84,710.93
2016,10,17,12,15,884.0,99.5,2.3,20.0,694.0,939.59,707.91
2016,10,17,12,30,882.0,99.0,2.4,20.0,688.0,929.71,702.6
2016,10,17,12,45,882.0,96.5,2.55,20.0,674.5,915.75,695.04
2016,10,17,13,0,882.0,94.0,2.7,20.0,661.0,898.23,685.04
2016,10,17,13,15,874.5,92.5,2.75,20.0,639.0,871.87,668.14
2016,10,17,13,30,867.0,91.0,2.8,20.0,617.0,842.44,649.11
2016,10,17,13,45,858.0,88.5,2.85,20.0,589.0,813.93,630.64
2016,10,17,14,0,849.0,86.0,2.9,20.0,561.0,776.22,605.46
2016,10,17,14,15,834.0,83.5,2.95,20.0,525.5,731.61,575.05
2016,10,17,14,30,819.0,81.0,3.0,20.0,490.0,685.26,542.95
2016,10,17,14,45,799.5,78.0,3.05,20.0,450.0,633.88,505.66
2016,10,17,15,0,780.0,75.0,3.1,20.0,410.0,581.74,465.79
2016,10,17,15,15,750.5,71.0,3.05,19.5,365.0,522.28,419.62
2016,10,17,15,30,721.0,67.0,3.0,19.0,320.0,463.7,372.56
2016,10,17,15,45,678.0,62.5,3.0,18.5,272.5,399.44,319.45
2016,10,17,16,0,635.0,58.0,3.0,18.0,225.0,339.87,268.24
2016,10,17,16,15,568.0,51.5,2.65,17.0,177.5,271.5,208.98
2016,10,17,16,30,501.0,45.0,2.3,16.0,130.0,209.89,154.38
2016,10,17,16,45,387.0,35.0,2.0,15.5,87.5,140.55,94.72
2016,10,17,17,0,273.0,25.0,1.7,15.0,45.0,82.14,34.79
2016,10,17,17,15,136.5,12.5,1.6,14.5,22.5,28.45,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,55.5,6.0,1.15,9.5,7.0,0.0,0.0
2016,10,18,6,30,111.0,12.0,1.2,10.0,14.0,25.34,0.0
2016,10,18,6,45,262.0,24.0,1.3,10.5,50.5,80.73,36.85
2016,10,18,7,0,413.0,36.0,1.4,11.0,87.0,149.65,103.4
2016,10,18,7,15,500.0,44.0,1.7,11.5,133.0,210.59,158.05
2016,10,18,7,30,587.0,52.0,2.0,12.0,179.0,281.13,220.73
2016,10,18,7,45,643.0,57.0,2.35,13.0,228.0,344.37,276.91
2016,10,18,8,0,699.0,62.0,2.7,14.0,277.0,411.07,334.42
2016,10,18,8,15,734.0,66.0,2.85,14.5,323.5,471.58,385.62
2016,10,18,8,30,769.0,70.0,3.0,15.0,370.0,533.83,436.51
2016,10,18,8,45,797.5,71.5,3.2,15.5,413.5,590.5,481.73
2016,10,18,9,0,826.0,73.0,3.4,16.0,457.0,647.42,525.92
2016,10,18,9,15,843.0,75.5,3.45,16.5,495.0,697.25,561.63
2016,10,18,9,30,860.0,78.0,3.5,17.0,533.0,740.43,591.3
2016,10,18,9,45,874.5,79.0,3.55,17.5,565.5,783.06,620.18
2016,10,18,10,0,889.0,80.0,3.6,18.0,598.0,823.56,647.14
2016,10,18,10,15,898.0,81.0,3.6,18.5,623.0,857.03,668.53
2016,10,18,10,30,907.0,82.0,3.6,19.0,648.0,887.57,687.72
2016,10,18,10,45,912.0,83.5,3.6,19.5,666.0,912.03,702.54
2016,10,18,11,0,917.0,85.0,3.6,20.0,684.0,933.06,715.0
2016,10,18,11,15,920.0,85.5,3.55,20.0,694.0,947.52,724.03
2016,10,18,11,30,923.0,86.0,3.5,20.0,704.0,958.28,730.66
2016,10,18,11,45,926.5,85.0,3.5,20.0,706.5,963.96,734.32
2016,10,18,12,0,930.0,84.0,3.5,20.0,709.0,965.82,735.56
2016,10,18,12,15,928.0,83.5,3.5,20.0,702.5,959.33,731.27
2016,10,18,12,30,926.0,83.0,3.5,20.0,696.0,949.06,724.59
2016,10,18,12,45,921.5,82.5,3.5,20.5,682.0,932.79,712.57
2016,10,18,13,0,917.0,82.0,3.5,21.0,668.0,912.94,698.27
2016,10,18,13,15,910.0,81.0,3.5,21.0,646.0,886.88,681.08
2016,10,18,13,30,903.0,80.0,3.5,21.0,624.0,857.6,661.69
2016,10,18,13,45,894.5,77.5,3.55,21.0,595.5,822.31,638.24
2016,10,18,14,0,886.0,75.0,3.6,21.0,567.0,784.26,612.65
2016,10,18,14,15,871.5,73.5,3.55,21.0,531.5,740.39,582.15
2016,10,18,14,30,857.0,72.0,3.5,21.0,496.0,694.67,549.98
2016,10,18,14,45,835.0,70.0,3.5,21.0,454.5,646.12,514.86
2016,10,18,15,0,813.0,68.0,3.5,21.0,413.0,592.16,473.32
2016,10,18,15,15,784.0,64.5,3.35,20.5,367.5,532.16,426.44
2016,10,18,15,30,755.0,61.0,3.2,20.0,322.0,472.92,378.61
2016,10,18,15,45,708.5,57.5,3.1,19.5,273.5,406.6,323.69
2016,10,18,16,0,662.0,54.0,3.0,19.0,225.0,343.62,269.66
2016,10,18,16,15,595.5,47.5,2.6,18.0,177.0,275.59,210.58
2016,10,18,16,30,529.0,41.0,2.2,17.0,129.0,212.87,154.97
2016,10,18,16,45,410.5,32.0,1.85,16.5,86.0,142.27,94.21
2016,10,18,17,0,292.0,23.0,1.5,16.0,43.0,82.41,28.71
2016,10,18,17,15,146.0,11.5,1.5,15.5,21.5,28.38,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
