Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,7.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,8.0,13.0,28.12,0.0
2016,10,19,6,45,304.5,20.5,1.65,9.0,49.5,84.42,34.46
2016,10,19,7,0,460.0,31.0,1.8,10.0,86.0,153.94,105.3
2016,10,19,7,15,543.0,38.0,1.95,10.5,132.5,215.28,161.28
2016,10,19,7,30,626.0,45.0,2.1,11.0,179.0,285.57,224.43
2016,10,19,7,45,677.0,50.0,2.25,12.0,227.5,348.75,280.94
2016,10,19,8,0,728.0,55.0,2.4,13.0,276.0,416.21,339.11
2016,10,19,8,15,761.0,58.5,2.45,13.5,322.5,476.36,389.97
2016,10,19,8,30,794.0,62.0,2.5,14.0,369.0,538.0,440.18
2016,10,19,8,45,818.0,64.5,2.65,15.0,411.5,593.95,483.77
2016,10,19,9,0,842.0,67.0,2.8,16.0,454.0,645.42,522.64
2016,10,19,9,15,858.5,69.0,2.9,16.5,492.0,694.38,557.36
2016,10,19,9,30,875.0,71.0,3.0,17.0,530.0,741.91,590.3
2016,10,19,9,45,887.5,72.5,3.1,18.0,562.0,783.98,617.62
2016,10,19,10,0,900.0,74.0,3.2,19.0,594.0,823.74,642.9
2016,10,19,10,15,908.0,75.0,3.25,19.5,618.5,856.59,663.91
2016,10,19,10,30,916.0,76.0,3.3,20.0,643.0,886.42,682.71
2016,10,19,10,45,920.0,77.5,3.35,20.5,660.5,910.11,697.19
2016,10,19,11,0,924.0,79.0,3.4,21.0,678.0,930.3,709.31
2016,10,19,11,15,926.5,79.0,3.4,21.0,687.5,943.73,717.9
2016,10,19,11,30,929.0,79.0,3.4,21.0,697.0,953.43,724.12
2016,10,19,11,45,926.5,80.5,3.4,21.5,698.0,956.5,724.59
2016,10,19,12,0,924.0,82.0,3.4,22.0,699.0,955.73,722.66
2016,10,19,12,15,922.0,82.0,3.4,22.0,693.0,949.84,718.82
2016,10,19,12,30,920.0,82.0,3.4,22.0,687.0,940.17,712.61
2016,10,19,12,45,912.0,83.0,3.4,22.5,672.0,922.6,699.77
2016,10,19,13,0,904.0,84.0,3.4,23.0,657.0,901.58,684.77
2016,10,19,13,15,897.5,82.5,3.4,23.0,635.5,875.63,667.78
2016,10,19,13,30,891.0,81.0,3.4,23.0,614.0,846.49,648.59
2016,10,19,13,45,883.0,78.5,3.4,23.0,585.5,811.96,625.56
2016,10,19,14,0,875.0,76.0,3.4,23.0,557.0,774.68,600.46
2016,10,19,14,15,861.0,74.0,3.35,23.0,522.0,731.02,570.32
2016,10,19,14,30,847.0,72.0,3.3,23.0,487.0,685.51,538.54
2016,10,19,14,45,828.5,69.0,3.3,23.0,446.5,638.57,504.76
2016,10,19,15,0,810.0,66.0,3.3,23.0,406.0,585.98,464.58
2016,10,19,15,15,781.5,63.0,2.95,22.5,361.5,527.1,418.34
2016,10,19,15,30,753.0,60.0,2.6,22.0,317.0,468.93,371.27
2016,10,19,15,45,711.0,55.5,2.3,21.5,269.0,403.85,317.52
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,341.69,264.43
2016,10,19,16,15,602.0,45.0,1.8,19.5,173.0,272.39,205.61
2016,10,19,16,30,535.0,39.0,1.6,18.0,125.0,211.34,152.19
2016,10,19,16,45,419.0,30.0,1.4,17.0,82.5,141.36,92.11
2016,10,19,17,0,303.0,21.0,1.2,16.0,40.0,81.23,20.49
2016,10,19,17,15,151.5,10.5,1.2,15.5,20.0,27.81,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,10.5,42.0,64.47,21.52
2016,10,20,7,0,452.0,32.0,1.2,11.0,84.0,154.5,104.95
2016,10,20,7,15,538.5,39.5,1.35,11.5,131.0,216.58,161.15
2016,10,20,7,30,625.0,47.0,1.5,12.0,178.0,286.66,223.54
2016,10,20,7,45,679.0,52.0,1.65,13.0,227.5,351.02,280.47
2016,10,20,8,0,733.0,57.0,1.8,14.0,277.0,419.94,339.22
2016,10,20,8,15,767.5,60.5,1.75,15.0,324.0,481.07,389.19
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,543.81,438.14
2016,10,20,8,45,827.5,66.5,1.7,17.0,414.5,601.01,481.04
2016,10,20,9,0,853.0,69.0,1.7,18.0,458.0,658.14,522.18
2016,10,20,9,15,869.5,71.5,1.8,18.5,496.5,703.7,553.71
2016,10,20,9,30,886.0,74.0,1.9,19.0,535.0,752.14,586.46
2016,10,20,9,45,901.5,74.5,2.05,20.0,567.5,795.65,614.46
2016,10,20,10,0,917.0,75.0,2.2,21.0,600.0,837.0,640.57
2016,10,20,10,15,925.0,76.0,2.25,21.5,625.5,870.23,661.2
2016,10,20,10,30,933.0,77.0,2.3,22.0,651.0,900.39,679.67
2016,10,20,10,45,938.0,78.0,2.35,22.5,668.5,924.64,694.1
2016,10,20,11,0,943.0,79.0,2.4,23.0,686.0,945.35,706.23
2016,10,20,11,15,946.0,79.0,2.45,23.5,696.0,959.41,714.0
2016,10,20,11,30,949.0,79.0,2.5,24.0,706.0,969.66,719.43
2016,10,20,11,45,949.0,79.5,2.65,24.5,707.5,973.88,721.97
2016,10,20,12,0,949.0,80.0,2.8,25.0,709.0,974.19,722.07
2016,10,20,12,15,947.5,79.5,2.85,25.0,703.0,968.01,718.57
2016,10,20,12,30,946.0,79.0,2.9,25.0,697.0,957.97,712.69
2016,10,20,12,45,938.0,80.0,3.0,25.5,682.0,940.07,700.71
2016,10,20,13,0,930.0,81.0,3.1,26.0,667.0,918.64,686.47
2016,10,20,13,15,923.0,80.0,3.05,26.0,644.5,892.31,669.28
2016,10,20,13,30,916.0,79.0,3.0,26.0,622.0,862.74,649.93
2016,10,20,13,45,907.0,77.0,3.0,26.0,593.0,827.3,626.83
2016,10,20,14,0,898.0,75.0,3.0,26.0,564.0,789.1,601.68
2016,10,20,14,15,883.5,73.0,2.9,26.0,528.5,744.3,571.13
2016,10,20,14,30,869.0,71.0,2.8,26.0,493.0,697.62,538.97
2016,10,20,14,45,849.0,68.5,2.7,26.0,451.5,649.43,504.58
2016,10,20,15,0,829.0,66.0,2.6,26.0,410.0,595.65,463.99
2016,10,20,15,15,800.0,62.5,2.25,25.0,364.5,535.1,418.03
2016,10,20,15,30,771.0,59.0,1.9,24.0,319.0,475.28,371.02
2016,10,20,15,45,729.0,54.5,1.55,23.5,270.5,409.4,317.1
2016,10,20,16,0,687.0,50.0,1.2,23.0,222.0,346.4,263.78
2016,10,20,16,15,618.5,44.0,1.15,22.0,173.0,275.76,204.61
2016,10,20,16,30,550.0,38.0,1.1,21.0,124.0,211.85,149.51
2016,10,20,16,45,429.0,29.0,1.1,20.5,81.0,141.85,89.85
2016,10,20,17,0,308.0,20.0,1.1,20.0,38.0,79.95,9.73
2016,10,20,17,15,154.0,10.0,1.1,19.5,19.0,27.36,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.6,12.5,39.5,61.61,15.77
2016,10,21,7,0,432.0,31.0,0.6,13.0,79.0,148.3,99.09
2016,10,21,7,15,519.0,38.5,0.65,13.5,125.0,209.16,153.51
2016,10,21,7,30,606.0,46.0,0.7,14.0,171.0,278.11,213.74
2016,10,21,7,45,659.5,51.0,0.8,15.0,219.0,341.05,268.4
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,408.52,324.79
2016,10,21,8,15,747.5,60.0,0.85,17.0,313.5,469.06,372.95
2016,10,21,8,30,782.0,64.0,0.8,18.0,360.0,531.26,420.03
2016,10,21,8,45,807.5,66.5,0.75,19.0,402.5,587.4,460.42
2016,10,21,9,0,833.0,69.0,0.7,20.0,445.0,643.54,498.96
2016,10,21,9,15,849.5,71.0,0.8,20.5,483.0,687.58,528.93
2016,10,21,9,30,866.0,73.0,0.9,21.0,521.0,734.56,560.07
2016,10,21,9,45,877.0,75.0,1.05,22.0,552.0,775.56,586.16
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,814.2,610.34
2016,10,21,10,15,896.5,78.5,1.2,23.5,608.0,847.56,629.98
2016,10,21,10,30,905.0,80.0,1.2,24.0,633.0,877.99,647.53
2016,10,21,10,45,909.5,81.0,1.3,24.5,650.0,901.17,661.71
2016,10,21,11,0,914.0,82.0,1.4,25.0,667.0,920.92,673.77
2016,10,21,11,15,916.5,82.5,1.5,25.0,676.5,934.71,683.39
2016,10,21,11,30,919.0,83.0,1.6,25.0,686.0,944.81,690.81
2016,10,21,11,45,918.0,84.0,1.7,25.5,687.5,948.55,692.92
2016,10,21,12,0,917.0,85.0,1.8,26.0,689.0,948.51,692.74
2016,10,21,12,15,915.0,84.5,1.9,26.0,682.5,941.99,689.86
2016,10,21,12,30,913.0,84.0,2.0,26.0,676.0,931.75,684.69
2016,10,21,12,45,905.0,85.0,2.1,26.5,661.0,914.25,673.49
2016,10,21,13,0,897.0,86.0,2.2,27.0,646.0,893.36,660.12
2016,10,21,13,15,889.5,84.5,2.25,27.0,624.0,866.7,643.76
2016,10,21,13,30,882.0,83.0,2.3,27.0,602.0,836.95,625.28
2016,10,21,13,45,870.5,81.5,2.35,27.0,573.0,801.07,602.5
2016,10,21,14,0,859.0,80.0,2.4,27.0,544.0,762.72,577.8
2016,10,21,14,15,802.0,83.5,2.45,26.5,494.5,699.78,536.49
2016,10,21,14,30,745.0,87.0,2.5,26.0,445.0,632.43,490.92
2016,10,21,14,45,681.0,92.5,2.55,26.0,398.0,567.27,442.73
2016,10,21,15,0,617.0,98.0,2.6,26.0,351.0,502.85,393.93
2016,10,21,15,15,582.5,94.0,2.45,25.0,311.0,448.25,352.6
2016,10,21,15,30,548.0,90.0,2.3,24.0,271.0,395.33,311.13
2016,10,21,15,45,590.0,71.5,2.2,23.5,239.5,364.38,284.67
2016,10,21,16,0,632.0,53.0,2.1,23.0,208.0,327.38,251.31
2016,10,21,16,15,561.0,46.5,1.9,22.0,161.0,258.65,192.91
2016,10,21,16,30,490.0,40.0,1.7,21.0,114.0,197.16,139.59
2016,10,21,16,45,366.5,29.5,1.5,20.0,73.5,127.11,79.96
2016,10,21,17,0,243.0,19.0,1.3,19.0,33.0,66.66,0.0
2016,10,21,17,15,121.5,9.5,1.3,18.5,16.5,22.93,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,196.0,16.5,1.2,11.5,37.5,58.67,9.63
2016,10,22,7,0,392.0,33.0,1.3,12.0,75.0,140.4,94.03
2016,10,22,7,15,484.5,41.0,1.4,12.5,121.0,201.12,148.81
2016,10,22,7,30,577.0,49.0,1.5,13.0,167.0,272.08,211.25
2016,10,22,7,45,636.5,54.5,1.6,13.5,215.0,336.22,268.05
2016,10,22,8,0,696.0,60.0,1.7,14.0,263.0,404.05,326.33
2016,10,22,8,15,732.5,64.0,1.65,14.5,309.5,464.74,376.74
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,527.29,426.57
2016,10,22,8,45,573.5,117.0,1.6,15.5,345.5,500.59,404.42
2016,10,22,9,0,378.0,166.0,1.6,16.0,335.0,438.44,354.09
2016,10,22,9,15,619.0,122.5,1.55,16.5,427.0,590.81,472.98
2016,10,22,9,30,860.0,79.0,1.5,17.0,519.0,740.97,580.99
2016,10,22,9,45,861.5,85.0,1.5,18.0,549.0,779.48,603.18
2016,10,22,10,0,863.0,91.0,1.5,19.0,579.0,815.04,624.04
2016,10,22,10,15,872.5,92.5,1.5,19.5,604.0,848.87,644.6
2016,10,22,10,30,882.0,94.0,1.5,20.0,629.0,879.85,663.03
2016,10,22,10,45,888.0,95.0,1.5,20.5,646.5,896.87,672.04
2016,10,22,11,0,894.0,96.0,1.5,21.0,664.0,917.55,683.68
2016,10,22,11,15,738.0,149.0,1.55,21.0,622.5,860.84,645.8
2016,10,22,11,30,582.0,202.0,1.6,21.0,581.0,778.18,589.68
2016,10,22,11,45,627.0,187.0,1.65,21.5,596.5,810.38,612.63
2016,10,22,12,0,672.0,172.0,1.7,22.0,612.0,834.99,628.37
2016,10,22,12,15,653.0,176.5,1.75,22.0,600.5,819.39,618.16
2016,10,22,12,30,634.0,181.0,1.8,22.0,589.0,801.07,606.56
2016,10,22,12,45,637.5,175.0,1.85,22.0,577.5,789.03,599.34
2016,10,22,13,0,641.0,169.0,1.9,22.0,566.0,774.13,590.14
2016,10,22,13,15,636.0,163.0,1.95,22.0,545.5,749.17,573.95
2016,10,22,13,30,631.0,157.0,2.0,22.0,525.0,721.84,556.03
2016,10,22,13,45,616.0,152.0,2.1,22.0,496.5,685.37,531.29
2016,10,22,14,0,601.0,147.0,2.2,22.0,468.0,647.44,505.06
2016,10,22,14,15,623.0,129.5,2.2,21.5,443.5,621.93,488.58
2016,10,22,14,30,645.0,112.0,2.2,21.0,419.0,592.44,468.54
2016,10,22,14,45,659.0,98.0,2.25,21.0,388.0,557.66,443.03
2016,10,22,15,0,673.0,84.0,2.3,21.0,357.0,519.61,414.15
2016,10,22,15,15,618.5,86.5,2.25,20.0,315.5,458.86,367.26
2016,10,22,15,30,564.0,89.0,2.2,19.0,274.0,401.2,321.39
2016,10,22,15,45,523.0,79.5,2.2,18.5,230.0,340.91,271.63
2016,10,22,16,0,482.0,70.0,2.2,18.0,186.0,283.89,222.92
2016,10,22,16,15,418.0,59.0,2.0,17.0,143.0,221.03,168.85
2016,10,22,16,30,354.0,48.0,1.8,16.0,100.0,164.85,119.68
2016,10,22,16,45,177.0,37.5,1.6,15.5,63.5,91.01,58.91
2016,10,22,17,0,0.0,27.0,1.4,15.0,27.0,27.32,0.0
2016,10,22,17,15,0.0,13.5,1.3,14.5,13.5,12.87,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,16.0,1.1,10.5,36.0,56.22,2.33
2016,10,23,7,0,376.0,32.0,1.1,11.0,72.0,135.26,90.03
2016,10,23,7,15,469.5,41.0,1.3,11.5,117.0,196.2,145.37
2016,10,23,7,30,563.0,50.0,1.5,12.0,162.0,267.59,208.37
2016,10,23,7,45,621.5,55.5,1.7,13.0,210.0,330.45,264.03
2016,10,23,8,0,680.0,61.0,1.9,14.0,258.0,398.53,322.36
2016,10,23,8,15,717.5,65.5,1.95,14.5,304.0,457.58,372.06
2016,10,23,8,30,755.0,70.0,2.0,15.0,350.0,520.43,422.93
2016,10,23,8,45,781.0,73.5,2.1,16.0,392.5,576.68,466.33
2016,10,23,9,0,807.0,77.0,2.2,17.0,435.0,633.02,508.31
2016,10,23,9,15,826.0,79.5,2.3,17.5,473.0,683.04,544.59
2016,10,23,9,30,845.0,82.0,2.4,18.0,511.0,731.87,578.25
2016,10,23,9,45,863.0,82.0,2.55,19.0,543.5,775.46,606.8
2016,10,23,10,0,881.0,82.0,2.7,20.0,576.0,811.02,629.26
2016,10,23,10,15,889.5,83.5,2.8,20.5,601.0,844.04,650.64
2016,10,23,10,30,898.0,85.0,2.9,21.0,626.0,874.14,669.88
2016,10,23,10,45,904.0,86.0,3.0,21.5,643.5,898.37,685.03
2016,10,23,11,0,910.0,87.0,3.1,22.0,661.0,919.25,697.93
2016,10,23,11,15,912.0,87.5,3.15,22.5,670.0,932.44,705.3
2016,10,23,11,30,914.0,88.0,3.2,23.0,679.0,941.96,710.35
2016,10,23,11,45,791.0,130.0,3.3,23.5,642.5,889.45,673.57
2016,10,23,12,0,668.0,172.0,3.4,24.0,606.0,829.79,631.99
2016,10,23,12,15,665.5,171.0,3.45,24.0,599.5,823.18,628.23
2016,10,23,12,30,663.0,170.0,3.5,24.0,593.0,813.69,622.18
2016,10,23,12,45,772.0,131.5,3.55,24.5,614.0,857.77,652.51
2016,10,23,13,0,881.0,93.0,3.6,25.0,635.0,883.26,669.45
2016,10,23,13,15,872.0,91.5,3.6,24.5,612.5,862.54,656.98
2016,10,23,13,30,863.0,90.0,3.6,24.0,590.0,831.67,637.73
2016,10,23,13,45,850.0,88.5,3.65,24.0,560.5,794.8,613.18
2016,10,23,14,0,837.0,87.0,3.7,24.0,531.0,755.59,586.74
2016,10,23,14,15,819.5,84.5,3.7,23.5,495.0,709.83,556.13
2016,10,23,14,30,802.0,82.0,3.7,23.0,459.0,662.58,523.91
2016,10,23,14,45,777.5,79.0,3.75,23.0,418.5,609.02,483.75
2016,10,23,15,0,753.0,76.0,3.8,23.0,378.0,555.18,442.17
2016,10,23,15,15,719.5,72.0,3.75,22.5,333.0,495.29,395.29
2016,10,23,15,30,686.0,68.0,3.7,22.0,288.0,438.74,349.4
2016,10,23,15,45,633.0,62.5,3.65,21.5,241.0,371.43,293.6
2016,10,23,16,0,580.0,57.0,3.6,21.0,194.0,308.42,239.63
2016,10,23,16,15,503.5,49.0,3.35,20.0,148.5,239.33,180.3
2016,10,23,16,30,427.0,41.0,3.1,19.0,103.0,178.22,126.92
2016,10,23,16,45,213.5,33.0,2.9,18.0,64.0,94.07,58.38
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,25.15,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,14.88,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,30.97,18.94
2016,10,24,7,15,10.0,51.0,3.25,13.5,53.0,52.95,38.41
2016,10,24,7,30,20.0,70.0,3.5,14.0,74.0,79.19,61.09
2016,10,24,7,45,28.0,89.5,3.8,14.5,96.5,103.82,82.34
2016,10,24,8,0,36.0,109.0,4.1,15.0,119.0,129.35,104.08
2016,10,24,8,15,42.5,127.0,4.25,15.0,141.0,153.23,124.35
2016,10,24,8,30,49.0,145.0,4.4,15.0,163.0,177.82,144.96
2016,10,24,8,45,67.0,165.5,4.6,15.5,193.5,213.02,173.99
2016,10,24,9,0,85.0,186.0,4.8,16.0,224.0,249.84,203.98
2016,10,24,9,15,53.5,188.0,4.75,16.0,213.0,232.13,188.45
2016,10,24,9,30,22.0,190.0,4.7,16.0,202.0,202.71,163.25
2016,10,24,9,45,23.0,201.0,4.7,16.5,213.5,215.13,172.79
2016,10,24,10,0,24.0,212.0,4.7,17.0,225.0,227.64,182.27
2016,10,24,10,15,55.0,240.5,4.65,17.0,273.0,296.69,238.23
2016,10,24,10,30,86.0,269.0,4.6,17.0,321.0,356.75,286.17
2016,10,24,10,45,50.0,244.5,4.6,17.5,275.0,298.16,237.93
2016,10,24,11,0,14.0,220.0,4.6,18.0,229.0,227.5,180.02
2016,10,24,11,15,10.0,209.0,4.55,18.5,215.5,212.31,167.42
2016,10,24,11,30,6.0,198.0,4.5,19.0,202.0,197.2,154.84
2016,10,24,11,45,15.5,223.5,4.45,19.5,234.0,232.48,182.89
2016,10,24,12,0,25.0,249.0,4.4,20.0,266.0,268.22,210.92
2016,10,24,12,15,22.5,242.0,4.4,20.0,257.0,258.46,203.14
2016,10,24,12,30,20.0,235.0,4.4,20.0,248.0,248.74,195.52
2016,10,24,12,45,10.0,196.5,4.45,20.0,203.0,199.34,156.25
2016,10,24,13,0,0.0,158.0,4.5,20.0,158.0,151.12,117.52
2016,10,24,13,15,0.0,137.5,4.55,20.0,137.5,130.58,101.18
2016,10,24,13,30,0.0,117.0,4.6,20.0,117.0,110.28,84.9
2016,10,24,13,45,0.0,114.0,4.65,20.0,114.0,107.42,82.75
2016,10,24,14,0,0.0,111.0,4.7,20.0,111.0,104.6,80.62
2016,10,24,14,15,0.0,108.0,4.65,20.0,108.0,101.81,78.52
2016,10,24,14,30,0.0,105.0,4.6,20.0,105.0,99.07,76.46
2016,10,24,14,45,0.0,64.0,4.6,20.0,64.0,59.53,43.99
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,21.34,12.25
2016,10,24,15,15,0.0,20.5,4.4,19.5,20.5,19.01,10.36
2016,10,24,15,30,0.0,18.0,4.2,19.0,18.0,16.69,8.45
2016,10,24,15,45,0.0,15.0,4.05,18.5,15.0,13.9,6.11
2016,10,24,16,0,0.0,12.0,3.9,18.0,12.0,11.11,3.73
2016,10,24,16,15,0.0,9.0,3.65,17.5,9.0,8.33,1.33
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,5.55,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,3.24,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.95,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.48,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,9.27,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,18.56,8.88
2016,10,25,7,15,0.0,34.5,2.7,14.0,34.5,32.13,21.19
2016,10,25,7,30,0.0,49.0,2.9,14.0,49.0,46.2,33.56
2016,10,25,7,45,0.0,64.0,3.1,14.5,64.0,60.78,46.17
2016,10,25,8,0,0.0,79.0,3.3,15.0,79.0,75.39,58.6
2016,10,25,8,15,0.0,93.5,3.45,15.5,93.5,89.53,70.4
2016,10,25,8,30,0.0,108.0,3.6,16.0,108.0,103.72,82.05
2016,10,25,8,45,0.0,78.5,3.75,17.0,78.5,73.26,56.14
2016,10,25,9,0,0.0,49.0,3.9,18.0,49.0,45.54,32.66
2016,10,25,9,15,0.0,74.5,3.95,18.5,74.5,69.34,52.32
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,93.87,72.29
2016,10,25,9,45,0.0,79.5,4.1,19.5,79.5,74.03,55.69
2016,10,25,10,0,0.0,59.0,4.2,20.0,59.0,54.9,39.77
2016,10,25,10,15,0.0,79.0,4.15,20.0,79.0,73.58,55.03
2016,10,25,10,30,0.0,99.0,4.1,20.0,99.0,92.56,70.4
2016,10,25,10,45,6.5,158.0,4.1,20.5,162.5,156.81,122.23
2016,10,25,11,0,13.0,217.0,4.1,21.0,226.0,223.6,174.97
2016,10,25,11,15,64.0,257.5,4.05,21.0,298.5,326.6,257.01
2016,10,25,11,30,115.0,298.0,4.0,21.0,371.0,420.18,329.88
2016,10,25,11,45,59.5,242.0,4.0,21.0,280.0,305.29,239.75
2016,10,25,12,0,4.0,186.0,4.0,21.0,189.0,183.08,142.13
2016,10,25,12,15,16.0,216.5,3.95,21.0,227.0,225.71,176.51
2016,10,25,12,30,28.0,247.0,3.9,21.0,265.0,268.94,210.78
2016,10,25,12,45,14.0,201.5,3.85,21.5,210.5,208.22,162.35
2016,10,25,13,0,0.0,156.0,3.8,22.0,156.0,149.17,114.98
2016,10,25,13,15,0.0,102.5,3.7,22.0,102.5,95.98,72.54
2016,10,25,13,30,0.0,49.0,3.6,22.0,49.0,45.58,31.76
2016,10,25,13,45,62.5,141.0,3.55,22.0,173.5,190.73,151.25
2016,10,25,14,0,125.0,233.0,3.5,22.0,298.0,351.21,278.3
2016,10,25,14,15,124.5,217.0,3.4,22.0,278.0,328.47,260.45
2016,10,25,14,30,124.0,201.0,3.3,22.0,258.0,305.51,242.87
2016,10,25,14,45,434.5,134.0,3.25,22.0,308.5,443.98,356.39
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,536.7,429.48
2016,10,25,15,15,713.0,63.5,3.0,21.5,316.0,478.95,382.87
2016,10,25,15,30,681.0,60.0,2.8,21.0,273.0,422.41,336.57
2016,10,25,15,45,633.5,55.0,2.6,21.0,228.0,358.81,282.73
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,300.63,231.89
2016,10,25,16,15,509.5,43.0,2.1,20.0,138.5,232.88,173.69
2016,10,25,16,30,433.0,36.0,1.8,19.0,94.0,173.14,121.4
2016,10,25,16,45,216.5,28.5,1.5,18.5,57.5,88.81,51.14
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,20.02,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.0,13.5,1.25,12.5,32.5,53.86,0.0
2016,10,26,7,0,396.0,27.0,1.3,13.0,65.0,133.93,84.35
2016,10,26,7,15,491.0,34.5,1.5,13.5,109.0,192.19,139.52
2016,10,26,7,30,586.0,42.0,1.7,14.0,153.0,263.13,202.2
2016,10,26,7,45,644.0,47.0,1.9,15.0,200.0,326.08,258.07
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,394.04,316.42
2016,10,26,8,15,738.5,56.0,2.2,16.5,292.0,454.4,367.41
2016,10,26,8,30,775.0,60.0,2.3,17.0,337.0,516.64,418.09
2016,10,26,8,45,800.5,62.5,2.4,18.0,379.0,571.86,460.87
2016,10,26,9,0,826.0,65.0,2.5,19.0,421.0,627.09,502.15
2016,10,26,9,15,843.5,67.0,2.6,19.5,458.0,671.01,533.69
2016,10,26,9,30,861.0,69.0,2.7,20.0,495.0,718.0,566.12
2016,10,26,9,45,875.0,70.0,2.8,21.0,526.5,759.49,592.93
2016,10,26,10,0,889.0,71.0,2.9,22.0,558.0,798.84,617.81
2016,10,26,10,15,898.0,72.0,2.95,22.5,582.5,831.66,638.69
2016,10,26,10,30,907.0,73.0,3.0,23.0,607.0,861.58,657.45
2016,10,26,10,45,910.5,75.0,3.15,23.5,624.0,884.84,672.21
2016,10,26,11,0,914.0,77.0,3.3,24.0,641.0,904.65,684.68
2016,10,26,11,15,917.5,77.5,3.35,24.0,651.0,919.1,694.27
2016,10,26,11,30,921.0,78.0,3.4,24.0,661.0,929.9,701.55
2016,10,26,11,45,920.0,79.0,3.5,24.5,662.5,933.51,703.06
2016,10,26,12,0,919.0,80.0,3.6,25.0,664.0,933.35,702.2
2016,10,26,12,15,918.0,80.0,3.65,25.0,658.5,928.24,699.21
2016,10,26,12,30,917.0,80.0,3.7,25.0,653.0,919.4,693.85
2016,10,26,12,45,910.5,80.5,3.8,25.0,638.5,902.65,683.48
2016,10,26,13,0,904.0,81.0,3.9,25.0,624.0,882.46,670.83
2016,10,26,13,15,897.0,80.0,3.9,25.0,603.0,856.76,653.88
2016,10,26,13,30,890.0,79.0,3.9,25.0,582.0,827.95,634.77
2016,10,26,13,45,878.5,77.5,3.95,25.0,553.0,792.05,610.79
2016,10,26,14,0,867.0,76.0,4.0,25.0,524.0,753.68,584.87
2016,10,26,14,15,851.0,74.0,3.95,24.5,489.0,714.4,558.76
2016,10,26,14,30,835.0,72.0,3.9,24.0,454.0,667.86,526.89
2016,10,26,14,45,812.5,69.5,3.85,24.0,413.5,615.16,487.23
2016,10,26,15,0,790.0,67.0,3.8,24.0,373.0,561.95,445.83
2016,10,26,15,15,757.5,63.0,3.6,23.0,328.0,501.32,398.83
2016,10,26,15,30,725.0,59.0,3.4,22.0,283.0,441.87,351.01
2016,10,26,15,45,676.0,54.5,3.25,21.5,236.0,376.0,295.89
2016,10,26,16,0,627.0,50.0,3.1,21.0,189.0,313.78,242.01
2016,10,26,16,15,547.5,43.0,2.7,20.0,143.0,244.83,182.34
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,182.22,127.19
2016,10,26,16,45,324.0,25.0,1.9,18.0,58.5,108.87,59.6
2016,10,26,17,0,180.0,14.0,1.5,17.0,20.0,42.68,0.0
2016,10,26,17,15,90.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,10,27,8,45,33.0,91.0,3.0,18.0,105.5,109.76,87.12
2016,10,27,9,0,66.0,177.0,3.0,19.0,206.0,227.74,183.14
2016,10,27,9,15,33.0,152.0,3.0,19.5,166.5,177.74,141.34
2016,10,27,9,30,0.0,127.0,3.0,20.0,127.0,121.06,94.08
2016,10,27,9,45,0.0,145.0,3.05,20.5,145.5,139.09,108.34
2016,10,27,10,0,0.0,163.0,3.1,21.0,164.0,157.28,122.48
2016,10,27,10,15,4.5,179.0,3.05,21.0,182.0,177.22,138.31
2016,10,27,10,30,9.0,195.0,3.0,21.0,200.0,197.51,154.33
2016,10,27,10,45,4.5,150.0,2.95,21.0,152.5,147.09,113.91
2016,10,27,11,0,0.0,105.0,2.9,21.0,105.0,98.38,74.6
2016,10,27,11,15,3.5,151.0,3.05,21.0,153.5,147.14,113.9
2016,10,27,11,30,7.0,197.0,3.2,21.0,202.0,197.44,153.82
2016,10,27,11,45,7.0,197.0,3.35,21.0,202.0,197.42,153.71
2016,10,27,12,0,7.0,197.0,3.5,21.0,202.0,197.42,153.76
2016,10,27,12,15,11.0,209.0,3.55,20.5,216.0,213.61,167.06
2016,10,27,12,30,15.0,221.0,3.6,20.0,230.0,229.91,180.47
2016,10,27,12,45,7.5,156.0,3.7,19.5,160.5,155.77,121.66
2016,10,27,13,0,0.0,91.0,3.8,19.0,91.0,84.81,64.27
2016,10,27,13,15,1.0,130.5,3.7,18.5,131.0,124.57,97.05
2016,10,27,13,30,2.0,170.0,3.6,18.0,171.0,165.89,130.91
2016,10,27,13,45,1.0,118.5,3.55,18.0,119.0,112.82,87.84
2016,10,27,14,0,0.0,67.0,3.5,18.0,67.0,62.35,46.41
2016,10,27,14,15,0.0,101.5,3.35,18.0,101.5,95.48,73.99
2016,10,27,14,30,0.0,136.0,3.2,18.0,136.0,131.01,103.39
2016,10,27,14,45,0.0,108.0,3.1,18.0,108.0,102.72,80.26
2016,10,27,15,0,0.0,80.0,3.0,18.0,80.0,74.89,57.33
2016,10,27,15,15,0.0,70.0,2.75,18.0,70.0,65.29,49.42
2016,10,27,15,30,0.0,60.0,2.5,18.0,60.0,55.8,41.5
2016,10,27,15,45,0.0,49.5,2.25,18.0,49.5,46.0,33.22
2016,10,27,16,0,0.0,39.0,2.0,18.0,39.0,36.22,24.84
2016,10,27,16,15,0.0,29.0,1.7,17.5,29.0,26.91,16.83
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,17.61,8.73
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,10.19,1.14
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.86,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,5.55,0.0
2016,10,28,7,15,0.0,11.5,0.7,14.0,11.5,10.65,3.23
2016,10,28,7,30,0.0,17.0,0.8,14.0,17.0,15.75,7.76
2016,10,28,7,45,0.0,22.5,0.9,14.5,22.5,20.86,12.23
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,25.97,16.64
2016,10,28,8,15,0.0,34.0,1.1,15.0,34.0,31.55,21.43
2016,10,28,8,30,0.0,40.0,1.2,15.0,40.0,37.14,26.17
2016,10,28,8,45,23.0,105.0,1.35,15.5,115.0,118.8,95.15
2016,10,28,9,0,46.0,170.0,1.5,16.0,190.0,206.86,167.18
2016,10,28,9,15,173.5,185.0,1.6,16.0,268.5,322.24,261.87
2016,10,28,9,30,301.0,200.0,1.7,16.0,347.0,449.03,362.38
2016,10,28,9,45,150.5,123.0,1.8,16.5,196.5,255.69,207.83
2016,10,28,10,0,0.0,46.0,1.9,17.0,46.0,42.77,30.1
2016,10,28,10,15,4.0,119.0,1.95,17.0,121.5,115.66,90.53
2016,10,28,10,30,8.0,192.0,2.0,17.0,197.0,193.66,153.47
2016,10,28,10,45,4.0,169.5,2.05,17.5,172.0,166.66,131.05
2016,10,28,11,0,0.0,147.0,2.1,18.0,147.0,140.12,109.27
2016,10,28,11,15,6.5,181.5,2.2,18.5,185.5,181.06,142.11
2016,10,28,11,30,13.0,216.0,2.3,19.0,224.0,222.93,175.08
2016,10,28,11,45,415.5,163.0,2.45,19.5,423.5,577.91,459.14
2016,10,28,12,0,818.0,110.0,2.6,20.0,623.0,881.3,676.51
2016,10,28,12,15,452.0,195.0,2.7,20.0,478.5,645.47,504.11
2016,10,28,12,30,86.0,280.0,2.8,20.0,334.0,373.09,291.98
2016,10,28,12,45,86.0,273.5,2.95,20.0,326.0,364.8,287.15
2016,10,28,13,0,86.0,267.0,3.1,20.0,318.0,356.33,281.1
2016,10,28,13,15,97.0,259.0,3.15,20.0,315.0,355.12,280.93
2016,10,28,13,30,108.0,251.0,3.2,20.0,312.0,353.22,280.22
2016,10,28,13,45,213.0,229.5,3.3,20.0,341.0,419.86,335.21
2016,10,28,14,0,318.0,208.0,3.4,20.0,370.0,478.94,383.19
2016,10,28,14,15,159.0,142.0,3.4,20.0,223.0,266.98,215.45
2016,10,28,14,30,0.0,76.0,3.4,20.0,76.0,70.74,53.08
2016,10,28,14,45,41.5,116.0,3.45,20.0,132.0,142.84,113.63
2016,10,28,15,0,83.0,156.0,3.5,20.0,188.0,212.37,170.68
2016,10,28,15,15,76.5,138.0,3.3,19.5,164.5,185.94,149.16
2016,10,28,15,30,70.0,120.0,3.1,19.0,141.0,160.11,127.95
2016,10,28,15,45,62.0,100.5,2.95,18.5,117.0,132.47,104.83
2016,10,28,16,0,54.0,81.0,2.8,18.0,93.0,105.65,81.98
2016,10,28,16,15,39.5,61.5,2.4,17.0,69.0,77.46,57.93
2016,10,28,16,30,25.0,42.0,2.0,16.0,45.0,50.73,34.9
2016,10,28,16,45,12.5,25.0,1.65,15.5,26.5,28.26,11.66
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,7.63,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
