Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,15.0,1.8,13.5,25.0,34.16,0.0
2016,10,29,7,0,229.0,30.0,2.0,14.0,50.0,95.87,56.09
2016,10,29,7,15,331.5,42.0,2.2,14.0,90.5,153.82,111.56
2016,10,29,7,30,434.0,54.0,2.4,14.0,131.0,222.62,171.65
2016,10,29,7,45,508.0,60.5,2.65,14.5,176.5,285.27,227.08
2016,10,29,8,0,582.0,67.0,2.9,15.0,222.0,354.81,287.37
2016,10,29,8,15,625.5,72.5,3.05,15.5,266.0,414.21,338.2
2016,10,29,8,30,669.0,78.0,3.2,16.0,310.0,476.44,389.78
2016,10,29,8,45,708.0,79.5,3.35,16.5,352.5,533.68,436.08
2016,10,29,9,0,747.0,81.0,3.5,17.0,395.0,589.93,480.44
2016,10,29,9,15,482.5,145.0,3.6,17.5,354.5,509.83,414.19
2016,10,29,9,30,218.0,209.0,3.7,18.0,314.0,388.32,313.85
2016,10,29,9,45,297.5,210.0,3.85,18.5,363.5,468.02,377.38
2016,10,29,10,0,377.0,211.0,4.0,19.0,413.0,541.16,434.1
2016,10,29,10,15,376.0,223.0,4.0,19.0,432.0,564.66,451.05
2016,10,29,10,30,375.0,235.0,4.0,19.0,451.0,586.73,467.02
2016,10,29,10,45,625.5,161.5,4.0,19.5,534.0,745.18,589.18
2016,10,29,11,0,876.0,88.0,4.0,20.0,617.0,878.2,682.41
2016,10,29,11,15,879.5,88.5,3.95,20.0,626.5,892.09,690.56
2016,10,29,11,30,883.0,89.0,3.9,20.0,636.0,902.51,697.23
2016,10,29,11,45,889.5,87.0,3.85,20.5,639.0,909.08,700.02
2016,10,29,12,0,896.0,85.0,3.8,21.0,642.0,912.05,700.44
2016,10,29,12,15,894.5,84.5,3.7,21.0,635.5,905.98,695.79
2016,10,29,12,30,893.0,84.0,3.6,21.0,629.0,896.3,688.84
2016,10,29,12,45,890.0,82.5,3.55,21.0,615.5,880.56,678.1
2016,10,29,13,0,887.0,81.0,3.5,21.0,602.0,861.38,665.11
2016,10,29,13,15,879.5,80.0,3.4,21.0,580.5,835.71,647.34
2016,10,29,13,30,872.0,79.0,3.3,21.0,559.0,807.02,627.51
2016,10,29,13,45,861.5,77.0,3.25,21.0,531.0,771.97,603.35
2016,10,29,14,0,851.0,75.0,3.2,21.0,503.0,740.02,581.36
2016,10,29,14,15,834.0,73.0,3.1,21.0,468.0,695.21,549.53
2016,10,29,14,30,817.0,71.0,3.0,21.0,433.0,648.87,516.24
2016,10,29,14,45,793.5,68.0,2.9,21.0,393.0,595.98,475.63
2016,10,29,15,0,770.0,65.0,2.8,21.0,353.0,542.73,433.73
2016,10,29,15,15,736.0,61.5,2.55,20.5,309.0,483.16,386.12
2016,10,29,15,30,702.0,58.0,2.3,20.0,265.0,424.94,338.07
2016,10,29,15,45,648.5,53.0,2.1,19.5,219.0,358.16,281.96
2016,10,29,16,0,595.0,48.0,1.9,19.0,173.0,297.64,229.28
2016,10,29,16,15,510.5,40.5,1.7,18.0,128.5,226.99,168.45
2016,10,29,16,30,426.0,33.0,1.5,17.0,84.0,165.28,113.86
2016,10,29,16,45,273.0,22.0,1.3,16.5,49.0,91.27,38.78
2016,10,29,17,0,120.0,11.0,1.1,16.0,14.0,29.52,0.0
2016,10,29,17,15,60.0,5.5,1.1,15.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,121.0,14.5,3.35,12.5,24.0,34.67,0.0
2016,10,30,7,0,242.0,29.0,3.6,13.0,48.0,96.95,54.38
2016,10,30,7,15,348.5,39.5,3.75,13.5,88.5,155.86,112.74
2016,10,30,7,30,455.0,50.0,3.9,14.0,129.0,225.22,173.59
2016,10,30,7,45,513.0,58.5,4.05,14.5,173.0,284.38,226.87
2016,10,30,8,0,571.0,67.0,4.2,15.0,217.0,348.9,283.64
2016,10,30,8,15,615.0,72.5,4.4,15.0,260.5,407.88,335.42
2016,10,30,8,30,659.0,78.0,4.6,15.0,304.0,469.74,388.35
2016,10,30,8,45,472.5,121.5,4.85,15.5,294.0,434.02,359.16
2016,10,30,9,0,286.0,165.0,5.1,16.0,284.0,374.77,309.15
2016,10,30,9,15,143.0,124.5,5.25,16.0,184.0,231.72,191.11
2016,10,30,9,30,0.0,84.0,5.4,16.0,84.0,78.26,60.19
2016,10,30,9,45,10.0,141.0,5.6,16.5,146.5,142.86,113.92
2016,10,30,10,0,20.0,198.0,5.8,17.0,209.0,210.58,169.1
2016,10,30,10,15,10.0,104.5,5.85,17.0,110.0,106.22,83.14
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,10.22,2.9
2016,10,30,10,45,0.0,50.0,5.95,17.5,50.0,46.52,33.14
2016,10,30,11,0,0.0,89.0,6.0,18.0,89.0,82.95,63.09
2016,10,30,11,15,112.0,187.0,5.95,18.0,256.0,302.42,245.12
2016,10,30,11,30,224.0,285.0,5.9,18.0,423.0,516.91,415.48
2016,10,30,11,45,306.0,269.0,5.9,18.5,458.0,586.34,469.72
2016,10,30,12,0,388.0,253.0,5.9,19.0,493.0,640.82,512.45
2016,10,30,12,15,373.0,254.0,5.85,19.0,482.5,626.8,501.18
2016,10,30,12,30,358.0,255.0,5.8,19.0,472.0,611.43,489.17
2016,10,30,12,45,179.0,140.5,5.75,19.0,249.0,317.86,258.3
2016,10,30,13,0,0.0,26.0,5.7,19.0,26.0,24.17,14.38
2016,10,30,13,15,8.5,113.0,5.55,18.5,117.5,113.49,88.58
2016,10,30,13,30,17.0,200.0,5.4,18.0,209.0,210.21,167.81
2016,10,30,13,45,17.0,191.5,5.3,18.0,200.0,201.32,160.73
2016,10,30,14,0,17.0,183.0,5.2,18.0,191.0,192.49,153.83
2016,10,30,14,15,235.0,165.5,5.05,18.0,269.0,358.33,293.62
2016,10,30,14,30,453.0,148.0,4.9,18.0,347.0,487.18,398.82
2016,10,30,14,45,584.0,112.5,4.75,18.0,344.5,514.56,421.04
2016,10,30,15,0,715.0,77.0,4.6,18.0,342.0,524.8,428.85
2016,10,30,15,15,676.5,72.5,4.3,17.5,298.5,464.18,378.65
2016,10,30,15,30,638.0,68.0,4.0,17.0,255.0,405.53,329.07
2016,10,30,15,45,581.0,62.0,3.75,16.5,209.5,339.42,272.31
2016,10,30,16,0,524.0,56.0,3.5,16.0,164.0,278.05,218.11
2016,10,30,16,15,431.0,47.0,3.15,15.5,120.5,206.85,155.86
2016,10,30,16,30,338.0,38.0,2.8,15.0,77.0,145.48,101.26
2016,10,30,16,45,169.0,25.0,2.45,14.5,44.5,70.58,25.65
2016,10,30,17,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,10,30,17,15,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,14.0,0.95,9.5,24.0,35.6,0.0
2016,10,31,7,0,260.0,28.0,0.9,10.0,48.0,99.15,52.96
2016,10,31,7,15,373.0,38.0,1.1,10.5,89.5,160.94,116.49
2016,10,31,7,30,486.0,48.0,1.3,11.0,131.0,233.14,179.84
2016,10,31,7,45,560.0,54.0,1.5,12.0,177.0,297.48,236.8
2016,10,31,8,0,634.0,60.0,1.7,13.0,223.0,368.69,298.16
2016,10,31,8,15,677.0,64.5,1.75,13.5,268.0,428.92,349.46
2016,10,31,8,30,720.0,69.0,1.8,14.0,313.0,489.6,399.43
2016,10,31,8,45,755.0,71.0,1.85,14.5,355.5,547.12,445.28
2016,10,31,9,0,790.0,73.0,1.9,15.0,398.0,605.52,490.31
2016,10,31,9,15,810.0,75.5,1.9,15.0,435.0,654.75,527.7
2016,10,31,9,30,830.0,78.0,1.9,15.0,472.0,702.92,561.82
2016,10,31,9,45,750.5,101.0,1.95,15.5,474.5,701.71,558.68
2016,10,31,10,0,671.0,124.0,2.0,16.0,477.0,689.89,548.32
2016,10,31,10,15,418.5,192.0,2.0,16.0,415.5,575.19,458.38
2016,10,31,10,30,166.0,260.0,2.0,16.0,354.0,427.58,340.49
2016,10,31,10,45,145.5,268.0,2.0,16.5,352.0,422.4,335.79
2016,10,31,11,0,125.0,276.0,2.0,17.0,350.0,416.04,329.37
2016,10,31,11,15,76.5,258.0,2.05,17.0,303.5,339.68,269.38
2016,10,31,11,30,28.0,240.0,2.1,17.0,257.0,262.56,207.82
2016,10,31,11,45,461.5,164.0,2.2,17.5,447.0,617.61,492.16
2016,10,31,12,0,895.0,88.0,2.3,18.0,637.0,910.44,699.73
2016,10,31,12,15,693.0,151.5,2.4,18.0,573.5,813.28,630.12
2016,10,31,12,30,491.0,215.0,2.5,18.0,510.0,695.39,544.37
2016,10,31,12,45,478.0,215.5,2.65,18.0,497.5,677.96,533.32
2016,10,31,13,0,465.0,216.0,2.8,18.0,485.0,658.83,520.12
2016,10,31,13,15,657.5,151.5,2.9,18.0,516.5,740.88,585.48
2016,10,31,13,30,850.0,87.0,3.0,18.0,548.0,801.2,629.99
2016,10,31,13,45,838.5,84.5,3.1,18.0,519.5,765.11,604.94
2016,10,31,14,0,827.0,82.0,3.2,18.0,491.0,726.67,578.6
2016,10,31,14,15,595.5,122.5,3.25,18.0,406.0,582.03,469.31
2016,10,31,14,30,364.0,163.0,3.3,18.0,321.0,433.01,351.38
2016,10,31,14,45,264.0,157.0,3.35,18.0,266.0,348.16,283.43
2016,10,31,15,0,164.0,151.0,3.4,18.0,211.0,262.8,213.62
2016,10,31,15,15,415.0,106.5,3.3,17.5,232.5,356.32,291.06
2016,10,31,15,30,666.0,62.0,3.2,17.0,254.0,411.21,332.89
2016,10,31,15,45,609.5,56.5,3.1,16.5,208.5,344.72,275.57
2016,10,31,16,0,553.0,51.0,3.0,16.0,163.0,282.93,221.05
2016,10,31,16,15,461.0,42.5,2.7,15.0,119.0,211.36,158.64
2016,10,31,16,30,369.0,34.0,2.4,14.0,75.0,149.58,103.2
2016,10,31,16,45,184.5,17.0,2.1,13.5,37.5,65.19,17.53
2016,10,31,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,128.5,13.0,1.1,10.5,22.5,34.24,0.0
2016,11,1,7,0,257.0,26.0,1.1,11.0,45.0,95.64,46.84
2016,11,1,7,15,371.5,36.0,1.3,11.5,86.0,158.0,113.26
2016,11,1,7,30,486.0,46.0,1.5,12.0,127.0,230.32,176.71
2016,11,1,7,45,558.5,52.0,1.7,12.5,172.5,293.8,233.41
2016,11,1,8,0,631.0,58.0,1.9,13.0,218.0,364.02,294.65
2016,11,1,8,15,675.0,62.5,1.9,13.0,263.0,424.42,346.87
2016,11,1,8,30,719.0,67.0,1.9,13.0,308.0,485.47,398.03
2016,11,1,8,45,374.5,112.0,1.95,13.5,239.0,363.21,299.53
2016,11,1,9,0,30.0,157.0,2.0,14.0,170.0,182.57,147.89
2016,11,1,9,15,429.0,117.0,2.0,14.5,318.5,438.7,361.97
2016,11,1,9,30,828.0,77.0,2.0,15.0,467.0,698.53,561.44
2016,11,1,9,45,543.5,151.5,2.0,15.5,414.0,596.67,478.77
2016,11,1,10,0,259.0,226.0,2.0,16.0,361.0,464.79,372.18
2016,11,1,10,15,293.0,231.5,2.0,16.0,391.0,505.79,404.64
2016,11,1,10,30,327.0,237.0,2.0,16.0,421.0,547.45,436.13
2016,11,1,10,45,612.0,160.5,2.0,16.5,517.5,728.28,574.52
2016,11,1,11,0,897.0,84.0,2.0,17.0,614.0,885.49,682.22
2016,11,1,11,15,900.5,84.0,2.0,17.0,623.5,898.94,689.32
2016,11,1,11,30,904.0,84.0,2.0,17.0,633.0,908.84,695.66
2016,11,1,11,45,904.0,84.5,2.05,17.5,634.0,912.61,697.22
2016,11,1,12,0,904.0,85.0,2.1,18.0,635.0,912.71,696.49
2016,11,1,12,15,902.0,84.5,2.1,18.0,629.0,906.17,692.2
2016,11,1,12,30,900.0,84.0,2.1,18.0,623.0,896.02,685.66
2016,11,1,12,45,892.0,84.5,2.15,18.0,608.0,878.33,674.57
2016,11,1,13,0,884.0,85.0,2.2,18.0,593.0,857.35,661.3
2016,11,1,13,15,875.5,84.0,2.15,18.0,571.0,831.04,643.45
2016,11,1,13,30,867.0,83.0,2.1,18.0,549.0,808.12,628.07
2016,11,1,13,45,853.5,81.0,2.1,18.0,520.0,770.68,602.72
2016,11,1,14,0,840.0,79.0,2.1,18.0,491.0,730.96,575.6
2016,11,1,14,15,822.0,77.0,2.05,17.5,456.0,686.02,545.05
2016,11,1,14,30,804.0,75.0,2.0,17.0,421.0,639.65,512.33
2016,11,1,14,45,777.0,72.0,1.95,17.0,381.0,585.33,470.63
2016,11,1,15,0,750.0,69.0,1.9,17.0,341.0,530.96,427.79
2016,11,1,15,15,712.5,65.0,1.8,16.5,297.0,470.15,379.17
2016,11,1,15,30,675.0,61.0,1.7,16.0,253.0,413.28,331.97
2016,11,1,15,45,616.5,55.5,1.6,16.0,207.0,345.63,274.23
2016,11,1,16,0,558.0,50.0,1.5,16.0,161.0,282.86,219.07
2016,11,1,16,15,465.0,41.5,1.4,15.0,117.0,210.92,157.05
2016,11,1,16,30,372.0,33.0,1.3,14.0,73.0,148.88,101.41
2016,11,1,16,45,186.0,16.5,1.2,13.5,36.5,64.29,10.6
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,12.5,0.9,8.0,21.5,34.2,0.0
2016,11,2,7,0,264.0,25.0,0.9,8.0,43.0,95.29,42.32
2016,11,2,7,15,379.0,35.0,1.1,8.5,84.0,158.6,114.13
2016,11,2,7,30,494.0,45.0,1.3,9.0,125.0,231.25,178.73
2016,11,2,7,45,560.5,52.0,1.55,10.0,170.5,293.71,234.94
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,362.31,295.01
2016,11,2,8,15,671.0,64.0,1.9,11.5,261.0,423.0,347.45
2016,11,2,8,30,715.0,69.0,2.0,12.0,306.0,486.47,400.4
2016,11,2,8,45,747.5,72.5,2.15,13.0,348.0,541.36,444.41
2016,11,2,9,0,780.0,76.0,2.3,14.0,390.0,599.36,489.28
2016,11,2,9,15,801.0,78.5,2.3,14.5,427.0,648.74,526.42
2016,11,2,9,30,822.0,81.0,2.3,15.0,464.0,697.16,560.53
2016,11,2,9,45,850.5,78.5,2.35,16.0,497.5,743.98,591.65
2016,11,2,10,0,879.0,76.0,2.4,17.0,531.0,783.48,616.88
2016,11,2,10,15,888.5,77.0,2.3,17.0,555.5,815.99,638.03
2016,11,2,10,30,898.0,78.0,2.2,17.0,580.0,845.68,656.99
2016,11,2,10,45,905.5,78.5,2.15,17.5,597.0,870.06,671.28
2016,11,2,11,0,913.0,79.0,2.1,18.0,614.0,891.18,683.26
2016,11,2,11,15,916.0,79.5,2.0,18.5,623.5,904.95,689.69
2016,11,2,11,30,919.0,80.0,1.9,19.0,633.0,915.11,693.74
2016,11,2,11,45,920.0,80.0,1.8,19.5,634.5,919.21,693.78
2016,11,2,12,0,921.0,80.0,1.7,20.0,636.0,919.59,691.48
2016,11,2,12,15,918.5,79.5,1.55,20.0,629.5,912.55,685.03
2016,11,2,12,30,916.0,79.0,1.4,20.0,623.0,901.84,676.28
2016,11,2,12,45,911.5,78.0,1.3,20.5,608.5,885.19,663.14
2016,11,2,13,0,907.0,77.0,1.2,21.0,594.0,865.1,647.91
2016,11,2,13,15,898.5,76.0,1.1,21.0,572.0,838.36,629.6
2016,11,2,13,30,890.0,75.0,1.0,21.0,550.0,808.62,609.36
2016,11,2,13,45,878.0,73.5,0.9,21.0,521.5,772.74,584.95
2016,11,2,14,0,866.0,72.0,0.8,21.0,493.0,734.45,558.84
2016,11,2,14,15,849.0,70.0,0.8,21.0,458.0,694.99,533.04
2016,11,2,14,30,832.0,68.0,0.8,21.0,423.0,648.44,501.52
2016,11,2,14,45,806.5,65.0,0.85,21.0,382.5,594.09,462.57
2016,11,2,15,0,781.0,62.0,0.9,21.0,342.0,539.52,422.05
2016,11,2,15,15,745.5,58.5,0.85,20.0,298.0,479.16,376.33
2016,11,2,15,30,710.0,55.0,0.8,19.0,254.0,420.25,329.76
2016,11,2,15,45,654.0,50.0,0.8,18.5,207.5,352.62,274.24
2016,11,2,16,0,598.0,45.0,0.8,18.0,161.0,289.4,220.28
2016,11,2,16,15,508.0,37.0,0.85,17.0,117.0,219.3,160.54
2016,11,2,16,30,418.0,29.0,0.9,16.0,73.0,156.65,104.07
2016,11,2,16,45,209.0,14.5,1.0,15.0,36.5,66.2,2.34
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,145.5,11.0,0.95,8.5,21.0,34.88,0.0
2016,11,3,7,0,291.0,22.0,0.9,9.0,42.0,97.53,36.62
2016,11,3,7,15,407.0,31.5,1.1,9.5,83.5,162.34,115.2
2016,11,3,7,30,523.0,41.0,1.3,10.0,125.0,235.98,180.95
2016,11,3,7,45,591.5,47.5,1.5,11.0,171.0,299.92,238.34
2016,11,3,8,0,660.0,54.0,1.7,12.0,217.0,368.01,297.9
2016,11,3,8,15,703.0,58.5,1.7,12.5,262.0,429.22,350.43
2016,11,3,8,30,746.0,63.0,1.7,13.0,307.0,492.95,402.99
2016,11,3,8,45,776.0,66.0,1.75,14.0,349.0,549.35,447.39
2016,11,3,9,0,806.0,69.0,1.8,15.0,391.0,606.2,490.45
2016,11,3,9,15,826.5,71.5,1.8,15.5,428.0,656.09,527.43
2016,11,3,9,30,847.0,74.0,1.8,16.0,465.0,704.93,560.95
2016,11,3,9,45,864.5,74.5,1.8,16.5,497.0,747.73,589.34
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,782.62,611.66
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.0,815.75,631.53
2016,11,3,10,30,901.0,78.0,1.6,18.0,577.0,846.07,649.06
2016,11,3,10,45,907.5,78.5,1.55,19.0,594.5,869.62,661.03
2016,11,3,11,0,914.0,79.0,1.5,20.0,612.0,889.87,670.68
2016,11,3,11,15,917.0,79.5,1.4,20.0,621.0,903.63,677.86
2016,11,3,11,30,920.0,80.0,1.3,20.0,630.0,913.79,682.7
2016,11,3,11,45,920.0,80.5,1.2,20.5,631.5,917.61,682.13
2016,11,3,12,0,920.0,81.0,1.1,21.0,633.0,917.72,679.26
2016,11,3,12,15,917.5,80.5,1.0,21.0,626.0,910.69,673.17
2016,11,3,12,30,915.0,80.0,0.9,21.0,619.0,900.01,664.89
2016,11,3,12,45,907.5,80.0,0.8,21.5,604.5,882.05,650.77
2016,11,3,13,0,900.0,80.0,0.7,22.0,590.0,860.74,634.7
2016,11,3,13,15,891.5,79.0,0.65,22.0,568.0,834.21,617.46
2016,11,3,13,30,883.0,78.0,0.6,22.0,546.0,804.68,598.33
2016,11,3,13,45,869.0,77.0,0.55,22.0,516.5,774.05,578.44
2016,11,3,14,0,855.0,76.0,0.5,22.0,487.0,734.85,552.68
2016,11,3,14,15,837.0,73.5,0.5,22.0,452.0,689.0,522.93
2016,11,3,14,30,819.0,71.0,0.5,22.0,417.0,641.69,491.11
2016,11,3,14,45,791.5,68.5,0.55,22.0,376.5,587.28,452.69
2016,11,3,15,0,764.0,66.0,0.6,22.0,336.0,532.82,412.82
2016,11,3,15,15,726.5,62.0,0.6,21.0,292.0,471.65,367.38
2016,11,3,15,30,689.0,58.0,0.6,20.0,248.0,412.15,321.12
2016,11,3,15,45,630.5,52.5,0.65,19.5,202.0,346.3,267.63
2016,11,3,16,0,572.0,47.0,0.7,19.0,156.0,283.17,214.34
2016,11,3,16,15,477.5,39.0,0.8,18.0,112.5,211.0,153.6
2016,11,3,16,30,383.0,31.0,0.9,17.0,69.0,148.88,97.64
2016,11,3,16,45,191.5,15.5,1.0,16.5,34.5,63.11,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,124.0,11.5,1.05,10.5,19.0,31.59,0.0
2016,11,4,7,0,248.0,23.0,1.0,11.0,38.0,87.81,25.3
2016,11,4,7,15,368.0,33.5,1.15,11.5,79.0,152.88,107.12
2016,11,4,7,30,488.0,44.0,1.3,12.0,120.0,226.57,172.3
2016,11,4,7,45,560.0,50.5,1.45,13.0,165.5,289.99,228.58
2016,11,4,8,0,632.0,57.0,1.6,14.0,211.0,360.07,289.06
2016,11,4,8,15,677.0,62.0,1.45,14.5,256.0,421.21,340.57
2016,11,4,8,30,722.0,67.0,1.3,15.0,301.0,482.84,390.29
2016,11,4,8,45,753.0,70.5,1.2,15.5,342.5,539.3,434.07
2016,11,4,9,0,784.0,74.0,1.1,16.0,384.0,596.34,476.36
2016,11,4,9,15,805.5,77.0,1.05,16.5,421.0,646.6,512.34
2016,11,4,9,30,827.0,80.0,1.0,17.0,458.0,695.93,545.29
2016,11,4,9,45,841.5,82.0,0.95,18.0,489.0,737.62,570.42
2016,11,4,10,0,856.0,84.0,0.9,19.0,520.0,777.28,593.51
2016,11,4,10,15,866.0,85.5,0.85,19.5,544.5,810.45,612.75
2016,11,4,10,30,876.0,87.0,0.8,20.0,569.0,840.87,629.89
2016,11,4,10,45,882.5,87.5,0.75,20.5,585.5,864.18,642.1
2016,11,4,11,0,889.0,88.0,0.7,21.0,602.0,877.03,647.46
2016,11,4,11,15,892.0,88.5,0.65,21.0,611.5,890.49,654.64
2016,11,4,11,30,895.0,89.0,0.6,21.0,621.0,900.45,659.59
2016,11,4,11,45,895.5,89.0,0.55,21.5,622.0,904.03,659.34
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,903.99,657.0
2016,11,4,12,15,772.5,121.0,0.6,22.0,578.0,841.11,618.53
2016,11,4,12,30,649.0,153.0,0.7,22.0,533.0,763.93,570.27
2016,11,4,12,45,764.0,120.0,0.85,22.5,556.5,815.75,607.56
2016,11,4,13,0,879.0,87.0,1.0,23.0,580.0,856.4,635.53
2016,11,4,13,15,869.5,85.5,1.1,23.0,558.0,828.64,618.8
2016,11,4,13,30,860.0,84.0,1.2,23.0,536.0,797.97,600.69
2016,11,4,13,45,846.5,82.0,1.3,23.0,507.0,760.94,577.89
2016,11,4,14,0,833.0,80.0,1.4,23.0,478.0,721.65,553.07
2016,11,4,14,15,814.0,77.5,1.4,23.0,443.0,675.91,522.28
2016,11,4,14,30,795.0,75.0,1.4,23.0,408.0,628.84,489.14
2016,11,4,14,45,768.5,72.0,1.45,23.0,368.0,575.5,450.03
2016,11,4,15,0,742.0,69.0,1.5,23.0,328.0,522.09,409.55
2016,11,4,15,15,703.5,64.5,1.35,22.0,284.5,460.91,362.31
2016,11,4,15,30,665.0,60.0,1.2,21.0,241.0,403.99,316.53
2016,11,4,15,45,607.0,54.0,1.05,20.5,196.0,336.98,260.87
2016,11,4,16,0,549.0,48.0,0.9,20.0,151.0,274.82,207.6
2016,11,4,16,15,453.0,39.0,0.95,19.0,108.0,202.5,146.73
2016,11,4,16,30,357.0,30.0,1.0,18.0,65.0,140.54,90.57
2016,11,4,16,45,178.5,15.0,1.05,17.5,32.5,59.28,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,125.0,10.5,1.05,10.0,18.0,30.65,0.0
2016,11,5,7,0,250.0,21.0,1.0,10.0,36.0,85.44,15.51
2016,11,5,7,15,368.0,31.5,1.15,10.5,76.0,150.32,104.59
2016,11,5,7,30,486.0,42.0,1.3,11.0,116.0,223.0,169.67
2016,11,5,7,45,552.5,49.5,1.5,12.0,160.5,285.0,225.24
2016,11,5,8,0,619.0,57.0,1.7,13.0,205.0,353.19,284.66
2016,11,5,8,15,663.5,62.0,1.7,13.5,249.0,413.29,336.22
2016,11,5,8,30,708.0,67.0,1.7,14.0,293.0,476.23,388.16
2016,11,5,8,45,734.0,71.5,1.75,15.0,333.5,527.67,428.82
2016,11,5,9,0,760.0,76.0,1.8,16.0,374.0,581.78,469.93
2016,11,5,9,15,781.0,79.0,1.75,16.5,410.0,630.68,506.04
2016,11,5,9,30,802.0,82.0,1.7,17.0,446.0,678.69,539.5
2016,11,5,9,45,819.0,84.0,1.7,17.5,477.0,721.36,567.95
2016,11,5,10,0,836.0,86.0,1.7,18.0,508.0,762.22,594.64
2016,11,5,10,15,846.0,87.5,1.7,18.5,532.0,794.83,615.13
2016,11,5,10,30,856.0,89.0,1.7,19.0,556.0,824.75,633.61
2016,11,5,10,45,862.0,90.0,1.7,19.5,572.5,847.84,647.26
2016,11,5,11,0,868.0,91.0,1.7,20.0,589.0,867.74,658.78
2016,11,5,11,15,871.0,91.5,1.75,20.0,597.5,881.11,667.76
2016,11,5,11,30,874.0,92.0,1.8,20.0,606.0,891.02,674.6
2016,11,5,11,45,875.5,91.0,1.85,20.5,607.5,894.25,675.81
2016,11,5,12,0,877.0,90.0,1.9,21.0,609.0,886.38,669.72
2016,11,5,12,15,874.0,89.5,1.95,21.0,602.0,886.61,670.67
2016,11,5,12,30,871.0,89.0,2.0,21.0,595.0,875.8,664.16
2016,11,5,12,45,864.0,88.5,2.1,21.5,580.0,858.13,652.37
2016,11,5,13,0,857.0,88.0,2.2,22.0,565.0,837.21,638.42
2016,11,5,13,15,734.0,114.5,2.25,22.0,512.0,753.98,581.57
2016,11,5,13,30,611.0,141.0,2.3,22.0,459.0,668.22,521.45
2016,11,5,13,45,548.5,149.0,2.35,22.0,423.0,606.25,476.48
2016,11,5,14,0,486.0,157.0,2.4,22.0,387.0,551.69,435.74
2016,11,5,14,15,490.0,143.0,2.35,21.5,360.5,520.84,413.97
2016,11,5,14,30,494.0,129.0,2.3,21.0,334.0,488.09,390.03
2016,11,5,14,45,469.0,121.5,2.3,21.0,301.0,443.0,354.94
2016,11,5,15,0,444.0,114.0,2.3,21.0,268.0,398.7,319.7
2016,11,5,15,15,423.0,100.5,2.15,20.0,232.0,350.81,281.71
2016,11,5,15,30,402.0,87.0,2.0,19.0,196.0,303.96,243.25
2016,11,5,15,45,365.0,74.0,1.85,18.5,158.5,252.13,199.18
2016,11,5,16,0,328.0,61.0,1.7,18.0,121.0,203.61,156.84
2016,11,5,16,15,266.5,46.5,1.55,17.0,86.0,149.18,109.81
2016,11,5,16,30,205.0,32.0,1.4,16.0,51.0,101.63,65.38
2016,11,5,16,45,102.5,16.0,1.25,15.5,25.5,43.12,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.8,12.5,10.5,11.42,0.0
2016,11,6,7,0,23.0,20.0,0.8,13.0,21.0,27.41,0.0
2016,11,6,7,15,71.0,36.5,0.85,13.0,46.0,62.79,42.33
2016,11,6,7,30,119.0,53.0,0.9,13.0,71.0,105.39,79.86
2016,11,6,7,45,138.5,72.0,0.95,13.5,99.5,140.87,111.2
2016,11,6,8,0,158.0,91.0,1.0,14.0,128.0,171.8,138.36
2016,11,6,8,15,170.5,109.0,1.2,14.5,156.5,205.56,167.38
2016,11,6,8,30,183.0,127.0,1.4,15.0,185.0,240.29,196.53
2016,11,6,8,45,191.5,143.5,1.6,15.5,211.5,271.74,222.35
2016,11,6,9,0,200.0,160.0,1.8,16.0,238.0,303.58,247.97
2016,11,6,9,15,264.5,168.5,1.8,16.5,281.5,373.69,303.92
2016,11,6,9,30,329.0,177.0,1.8,17.0,325.0,438.78,354.6
2016,11,6,9,45,327.0,190.5,1.85,17.5,346.5,464.18,372.81
2016,11,6,10,0,325.0,204.0,1.9,18.0,368.0,488.41,390.05
2016,11,6,10,15,369.0,205.5,1.9,18.0,399.5,533.92,424.8
2016,11,6,10,30,413.0,207.0,1.9,18.0,431.0,593.02,468.68
2016,11,6,10,45,357.0,227.0,1.9,18.5,424.5,564.94,445.07
2016,11,6,11,0,301.0,247.0,1.9,19.0,418.0,546.28,428.75
2016,11,6,11,15,435.0,213.5,1.9,19.0,465.5,640.37,501.02
2016,11,6,11,30,569.0,180.0,1.9,19.0,513.0,722.74,562.59
2016,11,6,11,45,510.5,200.5,1.9,19.5,500.0,697.13,540.88
2016,11,6,12,0,452.0,221.0,1.9,20.0,487.0,668.74,518.17
2016,11,6,12,15,243.0,227.0,1.9,20.0,370.0,477.45,374.31
2016,11,6,12,30,34.0,233.0,1.9,20.0,253.0,274.79,214.92
2016,11,6,12,45,159.0,236.5,1.9,20.5,325.5,398.41,314.46
2016,11,6,13,0,284.0,240.0,1.9,21.0,398.0,517.79,405.71
2016,11,6,13,15,235.5,236.0,1.9,21.0,363.5,455.09,357.58
2016,11,6,13,30,187.0,232.0,1.9,21.0,329.0,406.94,320.72
2016,11,6,13,45,231.5,213.5,1.9,21.0,327.0,414.33,328.19
2016,11,6,14,0,276.0,195.0,1.9,21.0,325.0,429.63,341.01
2016,11,6,14,15,182.0,184.0,1.8,20.5,267.5,331.25,264.21
2016,11,6,14,30,88.0,173.0,1.7,20.0,210.0,241.03,192.34
2016,11,6,14,45,84.0,156.5,1.65,20.0,189.0,217.3,173.77
2016,11,6,15,0,80.0,140.0,1.6,20.0,168.0,193.86,154.9
2016,11,6,15,15,73.5,122.0,1.4,19.5,145.0,167.6,133.59
2016,11,6,15,30,67.0,104.0,1.2,19.0,122.0,141.93,112.36
2016,11,6,15,45,56.0,85.0,1.05,18.5,98.5,113.72,88.67
2016,11,6,16,0,45.0,66.0,0.9,18.0,75.0,86.58,65.54
2016,11,6,16,15,25.5,48.0,0.85,17.5,52.5,59.04,42.07
2016,11,6,16,30,6.0,30.0,0.8,17.0,30.0,31.31,17.54
2016,11,6,16,45,3.0,15.0,0.8,16.5,15.0,14.71,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.5,0.75,12.0,13.5,12.87,0.0
2016,11,7,7,0,0.0,27.0,0.7,12.0,27.0,28.27,0.0
2016,11,7,7,15,170.0,35.5,0.8,12.5,60.0,98.74,67.16
2016,11,7,7,30,340.0,44.0,0.9,13.0,93.0,174.99,131.8
2016,11,7,7,45,390.5,56.0,1.0,13.5,131.5,227.39,178.53
2016,11,7,8,0,441.0,68.0,1.1,14.0,170.0,284.65,228.45
2016,11,7,8,15,474.0,78.0,1.05,14.5,208.0,335.66,271.88
2016,11,7,8,30,507.0,88.0,1.0,15.0,246.0,388.83,315.46
2016,11,7,8,45,531.0,96.0,1.0,16.0,281.5,436.44,352.72
2016,11,7,9,0,555.0,104.0,1.0,17.0,317.0,484.66,389.05
2016,11,7,9,15,676.0,87.5,0.95,17.5,372.0,570.01,453.55
2016,11,7,9,30,797.0,71.0,0.9,18.0,427.0,658.59,516.79
2016,11,7,9,45,777.0,84.5,0.9,19.0,450.5,687.21,533.18
2016,11,7,10,0,757.0,98.0,0.9,20.0,474.0,715.03,549.39
2016,11,7,10,15,769.0,99.5,0.8,20.5,497.5,743.61,565.59
2016,11,7,10,30,781.0,101.0,0.7,21.0,521.0,773.41,582.18
2016,11,7,10,45,790.5,102.0,0.65,21.5,538.0,798.01,595.7
2016,11,7,11,0,800.0,103.0,0.6,22.0,555.0,819.8,607.26
2016,11,7,11,15,652.0,152.0,0.6,22.0,524.5,762.64,568.55
2016,11,7,11,30,504.0,201.0,0.6,22.0,494.0,689.02,516.86
2016,11,7,11,45,502.5,202.5,0.65,22.5,495.5,691.33,518.93
2016,11,7,12,0,501.0,204.0,0.7,23.0,497.0,691.46,518.59
2016,11,7,12,15,483.0,207.0,0.75,23.0,486.5,676.79,508.88
2016,11,7,12,30,465.0,210.0,0.8,23.0,476.0,660.23,498.0
2016,11,7,12,45,649.0,148.0,0.9,23.0,509.5,745.31,561.56
2016,11,7,13,0,833.0,86.0,1.0,23.0,543.0,811.06,606.83
2016,11,7,13,15,665.0,129.5,1.05,23.0,485.5,712.3,540.16
2016,11,7,13,30,497.0,173.0,1.1,23.0,428.0,607.09,465.81
2016,11,7,13,45,484.0,165.0,1.15,23.0,402.0,573.58,443.49
2016,11,7,14,0,471.0,157.0,1.2,23.0,376.0,539.09,419.27
2016,11,7,14,15,487.5,140.5,1.2,23.0,353.0,514.64,402.22
2016,11,7,14,30,504.0,124.0,1.2,23.0,330.0,487.35,382.49
2016,11,7,14,45,483.0,115.0,1.2,23.0,296.5,442.79,348.7
2016,11,7,15,0,462.0,106.0,1.2,23.0,263.0,398.65,314.46
2016,11,7,15,15,438.5,94.0,1.05,22.5,227.0,350.45,276.22
2016,11,7,15,30,415.0,82.0,0.9,22.0,191.0,303.5,237.84
2016,11,7,15,45,375.0,69.5,0.8,21.5,153.5,250.48,193.77
2016,11,7,16,0,335.0,57.0,0.7,21.0,116.0,201.06,151.56
2016,11,7,16,15,267.5,43.5,0.7,20.0,81.5,145.73,104.8
2016,11,7,16,30,200.0,30.0,0.7,19.0,47.0,97.74,59.18
2016,11,7,16,45,100.0,15.0,0.75,18.5,23.5,34.73,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,14.0,0.85,11.5,14.0,13.34,0.0
2016,11,8,7,0,0.0,28.0,0.8,12.0,28.0,29.92,0.0
2016,11,8,7,15,226.0,33.0,0.9,12.5,65.0,110.98,73.96
2016,11,8,7,30,452.0,38.0,1.0,13.0,102.0,205.04,153.26
2016,11,8,7,45,524.0,45.0,1.1,14.0,145.0,266.08,207.27
2016,11,8,8,0,596.0,52.0,1.2,15.0,188.0,333.97,265.72
2016,11,8,8,15,642.0,56.5,1.1,15.5,230.5,392.51,315.24
