Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,688.0,61.0,1.0,16.0,273.0,451.98,363.49
2016,11,8,8,45,719.0,64.5,0.9,16.5,313.0,506.34,405.71
2016,11,8,9,0,750.0,68.0,0.8,17.0,353.0,561.4,446.55
2016,11,8,9,15,771.5,71.0,0.7,17.5,388.5,609.88,480.75
2016,11,8,9,30,793.0,74.0,0.6,18.0,424.0,657.57,512.18
2016,11,8,9,45,811.0,75.0,0.55,19.0,454.5,699.17,537.21
2016,11,8,10,0,829.0,76.0,0.5,20.0,485.0,739.08,560.38
2016,11,8,10,15,839.0,77.5,0.45,20.5,508.5,771.3,578.85
2016,11,8,10,30,849.0,79.0,0.4,21.0,532.0,800.89,595.34
2016,11,8,10,45,854.0,80.5,0.35,21.5,548.0,816.67,602.56
2016,11,8,11,0,859.0,82.0,0.3,22.0,564.0,835.92,612.24
2016,11,8,11,15,862.0,82.5,0.3,22.0,573.0,849.0,619.98
2016,11,8,11,30,865.0,83.0,0.3,22.0,582.0,858.72,625.77
2016,11,8,11,45,863.5,83.5,0.3,22.5,583.0,861.1,625.81
2016,11,8,12,0,862.0,84.0,0.3,23.0,584.0,860.0,623.88
2016,11,8,12,15,860.0,84.0,0.35,23.0,577.5,854.42,621.43
2016,11,8,12,30,858.0,84.0,0.4,23.0,571.0,845.42,616.98
2016,11,8,12,45,850.5,83.5,0.45,23.5,557.0,834.86,610.49
2016,11,8,13,0,843.0,83.0,0.5,24.0,543.0,813.93,597.36
2016,11,8,13,15,834.0,82.0,0.55,24.0,522.0,788.18,582.32
2016,11,8,13,30,825.0,81.0,0.6,24.0,501.0,759.65,565.33
2016,11,8,13,45,811.5,79.0,0.65,24.0,473.5,723.91,543.27
2016,11,8,14,0,798.0,77.0,0.7,24.0,446.0,686.05,519.46
2016,11,8,14,15,779.5,74.5,0.7,24.0,412.5,642.27,490.45
2016,11,8,14,30,761.0,72.0,0.7,24.0,379.0,597.24,458.84
2016,11,8,14,45,734.5,68.5,0.75,24.0,341.0,545.18,421.34
2016,11,8,15,0,708.0,65.0,0.8,24.0,303.0,493.16,382.52
2016,11,8,15,15,668.5,61.0,0.7,23.5,261.0,436.42,338.35
2016,11,8,15,30,629.0,57.0,0.6,23.0,219.0,379.59,292.67
2016,11,8,15,45,569.5,50.5,0.55,22.5,176.0,313.85,239.05
2016,11,8,16,0,510.0,44.0,0.5,22.0,133.0,253.21,187.91
2016,11,8,16,15,411.5,35.0,0.6,21.0,93.0,183.1,129.58
2016,11,8,16,30,313.0,26.0,0.7,20.0,53.0,122.77,71.49
2016,11,8,16,45,156.5,13.0,0.85,19.5,26.5,44.23,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,11.0,12.0,19.87,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,24.0,55.76,0.0
2016,11,9,7,15,264.5,30.0,0.95,11.5,59.5,118.35,77.3
2016,11,9,7,30,382.0,43.0,1.1,12.0,95.0,186.42,139.85
2016,11,9,7,45,462.0,51.0,1.25,13.0,138.0,248.02,194.22
2016,11,9,8,0,542.0,59.0,1.4,14.0,181.0,317.27,253.91
2016,11,9,8,15,591.0,65.5,1.4,14.5,223.5,376.96,304.95
2016,11,9,8,30,640.0,72.0,1.4,15.0,266.0,440.09,356.99
2016,11,9,8,45,678.0,75.0,1.45,16.0,306.5,495.76,401.03
2016,11,9,9,0,716.0,78.0,1.5,17.0,347.0,552.84,444.56
2016,11,9,9,15,739.5,81.5,1.55,17.5,383.0,601.92,481.43
2016,11,9,9,30,763.0,85.0,1.6,18.0,419.0,647.54,514.78
2016,11,9,9,45,791.5,84.0,1.7,18.5,451.5,693.65,546.76
2016,11,9,10,0,820.0,83.0,1.8,19.0,484.0,738.68,577.48
2016,11,9,10,15,831.0,84.5,1.7,19.5,507.5,771.47,597.39
2016,11,9,10,30,842.0,86.0,1.6,20.0,531.0,801.7,615.23
2016,11,9,10,45,850.0,86.5,1.55,20.5,548.0,825.48,628.88
2016,11,9,11,0,858.0,87.0,1.5,21.0,565.0,846.2,640.4
2016,11,9,11,15,861.5,87.5,1.4,21.5,574.0,859.87,646.5
2016,11,9,11,30,865.0,88.0,1.3,22.0,583.0,870.13,650.36
2016,11,9,11,45,865.5,88.0,1.25,22.5,584.5,873.71,650.54
2016,11,9,12,0,866.0,88.0,1.2,23.0,586.0,873.77,648.59
2016,11,9,12,15,863.5,87.5,1.15,23.0,579.5,867.1,643.63
2016,11,9,12,30,861.0,87.0,1.1,23.0,573.0,856.97,636.59
2016,11,9,12,45,860.5,84.5,1.05,23.5,560.0,842.68,625.78
2016,11,9,13,0,860.0,82.0,1.0,24.0,547.0,825.01,612.9
2016,11,9,13,15,850.5,80.5,0.9,24.0,526.0,797.98,594.38
2016,11,9,13,30,841.0,79.0,0.8,24.0,505.0,768.14,574.09
2016,11,9,13,45,826.0,77.5,0.75,24.0,476.5,731.52,549.9
2016,11,9,14,0,811.0,76.0,0.7,24.0,448.0,692.82,524.16
2016,11,9,14,15,791.5,73.5,0.65,24.0,414.0,648.0,493.89
2016,11,9,14,30,772.0,71.0,0.6,24.0,380.0,601.97,461.13
2016,11,9,14,45,742.5,68.0,0.6,24.0,341.0,548.32,422.17
2016,11,9,15,0,713.0,65.0,0.6,24.0,302.0,494.92,382.16
2016,11,9,15,15,673.5,60.5,0.55,23.5,260.0,435.24,336.4
2016,11,9,15,30,634.0,56.0,0.5,23.0,218.0,380.0,292.25
2016,11,9,15,45,572.0,50.0,0.5,22.5,174.5,313.68,238.47
2016,11,9,16,0,510.0,44.0,0.5,22.0,131.0,252.68,187.22
2016,11,9,16,15,410.5,35.0,0.6,21.5,91.0,182.43,128.41
2016,11,9,16,30,311.0,26.0,0.7,21.0,51.0,121.35,68.0
2016,11,9,16,45,155.5,13.0,0.8,20.5,25.5,43.89,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,11.5,11.5,20.49,0.0
2016,11,10,7,0,162.0,16.0,0.9,12.0,23.0,49.71,0.0
2016,11,10,7,15,284.0,28.0,1.15,13.0,58.5,121.23,76.64
2016,11,10,7,30,406.0,40.0,1.4,14.0,94.0,190.53,141.26
2016,11,10,7,45,482.0,48.0,1.65,15.0,136.0,251.53,195.35
2016,11,10,8,0,558.0,56.0,1.9,16.0,178.0,319.81,254.42
2016,11,10,8,15,606.5,61.5,1.9,16.5,220.5,378.7,305.0
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,440.94,356.57
2016,11,10,8,45,689.5,71.0,1.95,17.5,303.5,496.22,401.19
2016,11,10,9,0,724.0,75.0,2.0,18.0,344.0,552.64,445.24
2016,11,10,9,15,578.0,112.5,2.0,18.5,341.0,529.12,425.17
2016,11,10,9,30,432.0,150.0,2.0,19.0,338.0,488.18,391.38
2016,11,10,9,45,253.5,179.5,2.0,19.5,291.5,395.59,316.73
2016,11,10,10,0,75.0,209.0,2.0,20.0,245.0,279.37,221.61
2016,11,10,10,15,49.5,205.0,1.95,20.5,229.5,255.31,201.74
2016,11,10,10,30,24.0,201.0,1.9,21.0,214.0,218.76,171.67
2016,11,10,10,45,84.5,227.5,1.85,21.5,274.0,311.42,245.26
2016,11,10,11,0,145.0,254.0,1.8,22.0,334.0,408.05,319.03
2016,11,10,11,15,345.0,218.0,1.7,22.0,413.0,551.41,429.83
2016,11,10,11,30,545.0,182.0,1.6,22.0,492.0,699.42,538.42
2016,11,10,11,45,541.5,184.5,1.5,22.5,493.0,701.35,536.31
2016,11,10,12,0,538.0,187.0,1.4,23.0,494.0,700.98,534.0
2016,11,10,12,15,693.5,137.5,1.3,23.0,529.0,781.93,590.59
2016,11,10,12,30,849.0,88.0,1.2,23.0,564.0,846.06,631.99
2016,11,10,12,45,842.0,87.0,1.1,23.5,549.5,828.32,617.25
2016,11,10,13,0,835.0,86.0,1.0,24.0,535.0,807.45,601.55
2016,11,10,13,15,679.0,124.0,0.95,24.0,479.5,713.28,538.07
2016,11,10,13,30,523.0,162.0,0.9,24.0,424.0,612.22,466.72
2016,11,10,13,45,261.5,87.0,0.85,24.0,218.0,310.47,244.66
2016,11,10,14,0,0.0,12.0,0.8,24.0,12.0,11.13,3.47
2016,11,10,14,15,237.5,69.0,0.7,24.0,163.0,254.2,204.28
2016,11,10,14,30,475.0,126.0,0.6,24.0,314.0,468.59,365.73
2016,11,10,14,45,452.0,117.0,0.5,24.0,281.5,424.22,329.49
2016,11,10,15,0,429.0,108.0,0.4,24.0,249.0,380.53,295.58
2016,11,10,15,15,404.0,95.5,0.35,23.5,213.5,332.76,258.6
2016,11,10,15,30,379.0,83.0,0.3,23.0,178.0,286.45,221.56
2016,11,10,15,45,340.5,69.0,0.3,22.5,142.0,234.48,179.19
2016,11,10,16,0,302.0,55.0,0.3,22.0,106.0,185.98,138.45
2016,11,10,16,15,235.5,41.0,0.4,21.5,73.0,132.56,93.52
2016,11,10,16,30,169.0,27.0,0.5,21.0,40.0,84.28,45.1
2016,11,10,16,45,84.5,13.5,0.6,20.5,20.0,29.92,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,12.5,8.5,8.1,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,16.2,0.0
2016,11,11,7,15,116.0,30.5,1.35,13.5,46.0,72.21,43.61
2016,11,11,7,30,232.0,44.0,1.6,14.0,75.0,137.15,101.79
2016,11,11,7,45,277.0,59.0,1.85,15.0,109.5,183.94,143.38
2016,11,11,8,0,322.0,74.0,2.1,16.0,144.0,235.25,188.01
2016,11,11,8,15,351.0,87.5,2.05,16.5,179.0,281.27,227.71
2016,11,11,8,30,380.0,101.0,2.0,17.0,214.0,329.47,268.02
2016,11,11,8,45,408.0,110.5,2.0,18.0,247.0,374.38,304.1
2016,11,11,9,0,436.0,120.0,2.0,19.0,280.0,420.73,340.14
2016,11,11,9,15,494.5,122.0,2.05,19.5,320.5,479.53,385.98
2016,11,11,9,30,553.0,124.0,2.1,20.0,361.0,541.24,432.88
2016,11,11,9,45,516.0,143.5,2.2,21.0,377.0,556.25,441.63
2016,11,11,10,0,479.0,163.0,2.3,22.0,393.0,566.96,447.1
2016,11,11,10,15,460.5,177.0,2.35,22.5,407.0,581.95,456.62
2016,11,11,10,30,442.0,191.0,2.4,23.0,421.0,594.23,463.96
2016,11,11,10,45,413.5,205.0,2.5,23.5,425.5,595.65,463.33
2016,11,11,11,0,385.0,219.0,2.6,24.0,430.0,581.72,451.84
2016,11,11,11,15,262.0,239.5,2.65,24.0,384.5,505.57,392.82
2016,11,11,11,30,139.0,260.0,2.7,24.0,339.0,412.48,320.32
2016,11,11,11,45,182.0,259.0,2.75,24.5,362.5,448.88,348.68
2016,11,11,12,0,225.0,258.0,2.8,25.0,386.0,484.79,375.79
2016,11,11,12,15,152.5,253.0,2.75,25.0,339.5,415.52,322.06
2016,11,11,12,30,80.0,248.0,2.7,25.0,293.0,333.42,258.35
2016,11,11,12,45,154.0,243.0,2.7,25.0,326.5,402.11,313.01
2016,11,11,13,0,228.0,238.0,2.7,25.0,360.0,454.97,354.56
2016,11,11,13,15,259.5,224.0,2.6,24.5,357.5,472.02,368.52
2016,11,11,13,30,291.0,210.0,2.5,24.0,355.0,473.84,371.44
2016,11,11,13,45,384.5,179.5,2.45,24.0,360.0,500.07,393.5
2016,11,11,14,0,478.0,149.0,2.4,24.0,365.0,532.08,418.97
2016,11,11,14,15,483.0,135.5,2.3,23.5,339.5,502.9,397.67
2016,11,11,14,30,488.0,122.0,2.2,23.0,314.0,471.79,374.75
2016,11,11,14,45,454.0,116.5,2.15,22.5,280.5,424.32,338.24
2016,11,11,15,0,420.0,111.0,2.1,22.0,247.0,378.41,302.11
2016,11,11,15,15,391.5,98.0,1.9,21.0,211.5,328.76,262.48
2016,11,11,15,30,363.0,85.0,1.7,20.0,176.0,280.93,223.11
2016,11,11,15,45,320.0,71.0,1.55,19.5,139.5,228.0,178.31
2016,11,11,16,0,277.0,57.0,1.4,19.0,103.0,179.07,136.0
2016,11,11,16,15,206.0,42.0,1.3,18.5,70.0,124.62,89.19
2016,11,11,16,30,135.0,27.0,1.2,18.0,37.0,75.1,38.64
2016,11,11,16,45,67.5,13.5,1.15,17.5,18.5,26.45,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,45.37,0.0
2016,11,12,7,15,285.5,25.5,0.85,13.5,54.5,116.51,68.05
2016,11,12,7,30,418.0,37.0,0.9,14.0,89.0,189.77,139.0
2016,11,12,7,45,496.0,44.5,1.0,14.5,131.5,251.11,193.69
2016,11,12,8,0,574.0,52.0,1.1,15.0,174.0,319.93,253.32
2016,11,12,8,15,623.0,57.0,1.05,15.5,216.0,378.89,303.57
2016,11,12,8,30,672.0,62.0,1.0,16.0,258.0,441.23,354.57
2016,11,12,8,45,707.0,65.5,1.0,17.0,298.5,494.24,396.09
2016,11,12,9,0,742.0,69.0,1.0,18.0,339.0,550.89,438.58
2016,11,12,9,15,764.5,71.5,0.95,18.5,374.5,598.86,473.43
2016,11,12,9,30,787.0,74.0,0.9,19.0,410.0,646.11,506.22
2016,11,12,9,45,810.0,74.5,0.9,19.5,441.0,690.31,535.26
2016,11,12,10,0,833.0,75.0,0.9,20.0,472.0,733.13,562.76
2016,11,12,10,15,843.5,76.0,0.85,20.0,495.5,765.1,582.73
2016,11,12,10,30,854.0,77.0,0.8,20.0,519.0,794.47,600.79
2016,11,12,10,45,862.0,78.0,0.75,20.5,536.0,812.23,609.73
2016,11,12,11,0,870.0,79.0,0.7,21.0,553.0,833.49,621.09
2016,11,12,11,15,874.0,79.5,0.75,21.5,562.5,847.57,629.34
2016,11,12,11,30,878.0,80.0,0.8,22.0,572.0,858.29,635.56
2016,11,12,11,45,878.0,80.0,0.85,22.5,573.5,861.51,637.02
2016,11,12,12,0,878.0,80.0,0.9,23.0,575.0,861.22,636.41
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.5,854.69,633.87
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,844.72,629.15
2016,11,12,12,45,608.5,148.0,1.25,23.0,481.0,704.51,536.14
2016,11,12,13,0,344.0,217.0,1.4,23.0,400.0,537.99,415.02
2016,11,12,13,15,484.5,172.5,1.45,23.0,418.5,604.7,468.41
2016,11,12,13,30,625.0,128.0,1.5,23.0,437.0,656.34,508.34
2016,11,12,13,45,717.0,101.0,1.6,23.0,436.5,676.37,523.97
2016,11,12,14,0,809.0,74.0,1.7,23.0,436.0,684.74,531.43
2016,11,12,14,15,789.5,71.5,1.7,22.5,403.0,640.31,501.27
2016,11,12,14,30,770.0,69.0,1.7,22.0,370.0,594.67,468.6
2016,11,12,14,45,742.0,66.0,1.7,22.0,331.5,542.38,428.82
2016,11,12,15,0,714.0,63.0,1.7,22.0,293.0,490.21,387.93
2016,11,12,15,15,673.0,58.5,1.6,21.5,251.0,430.09,339.95
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,374.57,293.89
2016,11,12,15,45,568.0,48.0,1.45,20.5,166.5,307.98,237.98
2016,11,12,16,0,504.0,42.0,1.4,20.0,124.0,246.89,185.1
2016,11,12,16,15,398.0,33.0,1.4,19.0,84.5,175.48,123.93
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,112.14,54.71
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,40.73,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,11.5,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,12.0,18.0,41.25,0.0
2016,11,13,7,15,272.5,25.0,0.65,12.5,52.5,111.29,61.78
2016,11,13,7,30,406.0,37.0,0.7,13.0,87.0,185.12,135.34
2016,11,13,7,45,481.0,45.5,0.75,13.5,128.5,245.62,189.46
2016,11,13,8,0,556.0,54.0,0.8,14.0,170.0,313.35,248.09
2016,11,13,8,15,606.5,59.5,0.75,14.0,212.5,372.65,299.0
2016,11,13,8,30,657.0,65.0,0.7,14.0,255.0,435.5,350.93
2016,11,13,8,45,690.5,69.0,0.65,14.5,294.5,489.95,393.82
2016,11,13,9,0,724.0,73.0,0.6,15.0,334.0,542.68,433.76
2016,11,13,9,15,748.0,76.0,0.55,15.5,369.5,591.51,469.14
2016,11,13,9,30,772.0,79.0,0.5,16.0,405.0,639.77,502.79
2016,11,13,9,45,791.5,80.5,0.5,16.5,436.0,682.16,530.52
2016,11,13,10,0,811.0,82.0,0.5,17.0,467.0,723.01,556.63
2016,11,13,10,15,823.0,84.0,0.55,17.5,490.5,756.8,578.25
2016,11,13,10,30,835.0,86.0,0.6,18.0,514.0,788.14,598.08
2016,11,13,10,45,843.5,86.5,0.65,19.0,531.0,812.14,611.73
2016,11,13,11,0,852.0,87.0,0.7,20.0,548.0,833.16,623.4
2016,11,13,11,15,856.0,87.5,0.75,20.0,557.5,847.21,632.88
2016,11,13,11,30,860.0,88.0,0.8,20.0,567.0,857.92,640.36
2016,11,13,11,45,860.0,88.5,0.85,20.5,568.5,861.77,642.26
2016,11,13,12,0,860.0,89.0,0.9,21.0,570.0,862.13,642.08
2016,11,13,12,15,858.0,88.5,0.95,21.0,564.0,856.09,639.04
2016,11,13,12,30,856.0,88.0,1.0,21.0,558.0,846.62,633.91
2016,11,13,12,45,857.0,84.5,1.05,21.5,545.5,832.63,624.68
2016,11,13,13,0,858.0,81.0,1.1,22.0,533.0,815.24,613.27
2016,11,13,13,15,849.0,80.0,1.1,22.0,512.5,789.56,596.8
2016,11,13,13,30,840.0,79.0,1.1,22.0,492.0,761.06,578.43
2016,11,13,13,45,826.5,77.0,1.1,22.0,464.0,725.35,554.96
2016,11,13,14,0,813.0,75.0,1.1,22.0,436.0,687.49,529.78
2016,11,13,14,15,793.5,72.5,1.05,22.0,402.5,643.0,499.04
2016,11,13,14,30,774.0,70.0,1.0,22.0,369.0,597.3,465.46
2016,11,13,14,45,746.0,66.5,1.0,22.0,330.5,544.36,425.98
2016,11,13,15,0,718.0,63.0,1.0,22.0,292.0,491.54,385.33
2016,11,13,15,15,676.5,58.5,0.9,21.5,250.0,431.09,337.63
2016,11,13,15,30,635.0,54.0,0.8,21.0,208.0,375.36,291.89
2016,11,13,15,45,571.0,48.0,0.7,20.5,165.0,308.75,236.44
2016,11,13,16,0,507.0,42.0,0.6,20.0,122.0,247.61,183.98
2016,11,13,16,15,400.5,32.5,0.7,19.0,83.0,175.5,122.85
2016,11,13,16,30,294.0,23.0,0.8,18.0,44.0,111.01,50.15
2016,11,13,16,45,147.0,11.5,0.9,17.5,22.0,40.37,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,11.0,16.0,40.67,0.0
2016,11,14,7,15,279.5,23.5,0.55,11.5,50.5,110.38,57.19
2016,11,14,7,30,417.0,35.0,0.5,12.0,85.0,185.77,135.25
2016,11,14,7,45,495.0,43.0,0.5,12.5,127.0,247.13,190.26
2016,11,14,8,0,573.0,51.0,0.5,13.0,169.0,316.03,249.67
2016,11,14,8,15,624.0,56.5,0.45,13.5,211.5,376.19,300.53
2016,11,14,8,30,675.0,62.0,0.4,14.0,254.0,439.93,352.13
2016,11,14,8,45,707.0,66.5,0.4,14.5,294.0,492.13,393.35
2016,11,14,9,0,739.0,71.0,0.4,15.0,334.0,547.91,435.63
2016,11,14,9,15,763.0,74.0,0.4,15.5,369.5,597.22,471.61
2016,11,14,9,30,787.0,77.0,0.4,16.0,405.0,645.95,505.99
2016,11,14,9,45,805.0,78.5,0.45,17.0,436.0,687.67,532.75
2016,11,14,10,0,823.0,80.0,0.5,18.0,467.0,727.73,557.9
2016,11,14,10,15,834.5,82.0,0.5,18.5,490.5,761.41,578.51
2016,11,14,10,30,846.0,84.0,0.5,19.0,514.0,792.59,597.24
2016,11,14,10,45,852.5,85.0,0.55,19.5,531.0,815.75,611.35
2016,11,14,11,0,859.0,86.0,0.6,20.0,548.0,835.83,623.52
2016,11,14,11,15,863.0,86.5,0.55,20.0,557.5,849.98,631.21
2016,11,14,11,30,867.0,87.0,0.5,20.0,567.0,860.76,636.82
2016,11,14,11,45,868.0,87.0,0.45,20.5,568.5,864.92,637.04
2016,11,14,12,0,869.0,87.0,0.4,21.0,570.0,865.57,635.22
2016,11,14,12,15,866.5,86.5,0.4,21.0,564.0,859.11,631.17
2016,11,14,12,30,864.0,86.0,0.4,21.0,558.0,849.21,625.14
2016,11,14,12,45,862.0,84.0,0.45,21.5,545.0,834.5,615.9
2016,11,14,13,0,860.0,82.0,0.5,22.0,532.0,816.46,604.61
2016,11,14,13,15,850.5,81.0,0.55,22.0,511.0,790.42,589.19
2016,11,14,13,30,841.0,80.0,0.6,22.0,490.0,761.57,571.83
2016,11,14,13,45,828.0,77.5,0.7,22.5,462.5,725.7,549.15
2016,11,14,14,0,815.0,75.0,0.8,23.0,435.0,687.63,524.55
2016,11,14,14,15,795.5,72.5,0.85,22.5,401.5,643.18,496.25
2016,11,14,14,30,776.0,70.0,0.9,22.0,368.0,597.5,464.7
2016,11,14,14,45,747.0,66.5,0.95,22.0,329.0,543.99,425.29
2016,11,14,15,0,718.0,63.0,1.0,22.0,290.0,490.67,384.61
2016,11,14,15,15,676.0,58.5,0.95,21.5,248.5,430.07,337.01
2016,11,14,15,30,634.0,54.0,0.9,21.0,207.0,374.32,291.36
2016,11,14,15,45,568.0,48.0,0.85,20.5,163.5,307.04,235.41
2016,11,14,16,0,502.0,42.0,0.8,20.0,120.0,245.44,182.54
2016,11,14,16,15,394.0,32.5,0.85,19.0,81.0,173.27,120.93
2016,11,14,16,30,286.0,23.0,0.9,18.0,42.0,108.34,44.72
2016,11,14,16,45,143.0,11.5,0.95,17.0,21.0,39.51,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,8.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,9.0,16.0,49.89,0.0
2016,11,15,7,15,335.0,20.5,1.1,10.0,50.5,118.23,55.75
2016,11,15,7,30,477.0,30.0,1.3,11.0,85.0,195.57,141.98
2016,11,15,7,45,551.5,36.5,1.55,12.0,127.0,257.13,198.91
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,325.58,259.59
2016,11,15,8,15,672.0,47.0,1.9,13.5,211.0,384.13,311.45
2016,11,15,8,30,718.0,51.0,2.0,14.0,253.0,445.57,363.93
2016,11,15,8,45,749.0,54.0,2.1,14.5,292.0,499.81,409.06
2016,11,15,9,0,780.0,57.0,2.2,15.0,331.0,554.71,453.21
2016,11,15,9,15,428.0,115.5,2.3,15.5,268.5,424.81,348.38
2016,11,15,9,30,76.0,174.0,2.4,16.0,206.0,237.48,192.58
2016,11,15,9,45,52.0,177.5,2.5,16.5,200.0,225.25,182.13
2016,11,15,10,0,28.0,181.0,2.6,17.0,194.0,211.68,169.94
2016,11,15,10,15,28.5,190.0,2.65,17.5,204.0,222.39,178.06
2016,11,15,10,30,29.0,199.0,2.7,18.0,214.0,233.19,186.13
2016,11,15,10,45,429.0,143.5,2.8,18.5,372.0,533.94,431.52
2016,11,15,11,0,829.0,88.0,2.9,19.0,530.0,811.31,636.36
2016,11,15,11,15,832.0,88.5,2.95,19.0,539.0,824.29,643.2
2016,11,15,11,30,835.0,89.0,3.0,19.0,548.0,834.01,650.02
2016,11,15,11,45,834.5,89.0,3.15,19.0,549.0,836.8,652.7
2016,11,15,12,0,834.0,89.0,3.3,19.0,550.0,836.22,653.15
2016,11,15,12,15,831.0,89.0,3.4,19.0,544.0,830.15,649.53
2016,11,15,12,30,828.0,89.0,3.5,19.0,538.0,820.76,643.68
2016,11,15,12,45,502.5,162.0,3.65,19.0,432.5,623.32,497.65
2016,11,15,13,0,177.0,235.0,3.8,19.0,327.0,409.47,327.6
2016,11,15,13,15,110.5,216.5,3.85,18.5,273.5,331.23,266.24
2016,11,15,13,30,44.0,198.0,3.9,18.0,220.0,243.97,195.78
2016,11,15,13,45,42.0,187.5,3.95,18.0,207.0,229.96,184.92
2016,11,15,14,0,40.0,177.0,4.0,18.0,194.0,216.11,173.96
2016,11,15,14,15,50.5,166.5,3.95,17.5,186.5,210.98,170.65
2016,11,15,14,30,61.0,156.0,3.9,17.0,179.0,205.17,166.64
2016,11,15,14,45,57.5,140.5,3.85,17.0,160.5,184.04,149.27
2016,11,15,15,0,54.0,125.0,3.8,17.0,142.0,163.22,131.97
2016,11,15,15,15,48.5,108.0,3.65,16.5,121.5,139.87,112.47
2016,11,15,15,30,43.0,91.0,3.5,16.0,101.0,117.05,93.09
2016,11,15,15,45,34.0,73.0,3.35,15.5,80.0,92.05,71.56
2016,11,15,16,0,25.0,55.0,3.2,15.0,59.0,67.87,50.55
2016,11,15,16,15,12.5,37.5,2.85,14.5,39.5,43.97,29.5
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,18.96,3.49
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,9.53,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,62.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,125.0,12.0,1.6,7.0,14.0,36.75,0.0
2016,11,16,7,15,278.0,23.0,1.95,7.5,48.5,106.99,44.8
2016,11,16,7,30,431.0,34.0,2.3,8.0,83.0,187.46,137.57
2016,11,16,7,45,521.5,41.0,2.65,9.0,126.5,252.63,198.2
2016,11,16,8,0,612.0,48.0,3.0,10.0,170.0,326.54,264.28
2016,11,16,8,15,663.5,53.0,3.25,10.5,213.5,385.26,317.56
2016,11,16,8,30,715.0,58.0,3.5,11.0,257.0,450.36,374.5
2016,11,16,8,45,753.5,61.0,3.75,11.5,298.5,508.83,424.5
2016,11,16,9,0,792.0,64.0,4.0,12.0,340.0,568.52,474.03
2016,11,16,9,15,814.5,66.5,4.05,12.5,376.0,618.13,513.75
2016,11,16,9,30,837.0,69.0,4.1,13.0,412.0,666.9,551.37
2016,11,16,9,45,853.5,70.5,4.15,13.5,443.0,709.01,581.67
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,749.25,610.19
2016,11,16,10,15,880.5,73.5,4.2,14.0,498.0,776.56,629.56
2016,11,16,10,30,891.0,75.0,4.2,14.0,522.0,807.03,651.3
2016,11,16,10,45,897.5,76.0,4.2,14.5,539.0,830.77,666.76
2016,11,16,11,0,904.0,77.0,4.2,15.0,556.0,851.34,679.86
2016,11,16,11,15,907.5,77.5,4.2,15.0,565.5,865.46,689.57
2016,11,16,11,30,911.0,78.0,4.2,15.0,575.0,876.1,696.91
2016,11,16,11,45,910.0,78.5,4.25,15.0,576.5,879.35,699.26
2016,11,16,12,0,909.0,79.0,4.3,15.0,578.0,879.0,699.38
2016,11,16,12,15,907.0,78.5,4.25,15.0,571.5,872.97,694.77
2016,11,16,12,30,905.0,78.0,4.2,15.0,565.0,863.4,687.94
2016,11,16,12,45,898.0,78.0,4.2,15.0,551.0,846.8,676.34
2016,11,16,13,0,891.0,78.0,4.2,15.0,537.0,826.93,662.46
2016,11,16,13,15,881.5,76.5,4.15,15.0,516.0,800.11,643.28
2016,11,16,13,30,872.0,75.0,4.1,15.0,495.0,776.57,626.58
2016,11,16,13,45,854.5,74.5,4.1,15.0,466.0,739.16,599.58
2016,11,16,14,0,837.0,74.0,4.1,15.0,437.0,699.7,570.84
2016,11,16,14,15,816.5,71.5,4.0,14.5,403.0,654.04,537.69
2016,11,16,14,30,796.0,69.0,3.9,14.0,369.0,607.16,501.24
2016,11,16,14,45,763.0,66.0,3.85,14.0,329.5,551.25,455.83
2016,11,16,15,0,730.0,63.0,3.8,14.0,290.0,495.78,409.57
2016,11,16,15,15,686.5,58.5,3.5,13.5,247.5,434.09,357.28
2016,11,16,15,30,643.0,54.0,3.2,13.0,205.0,377.5,307.55
2016,11,16,15,45,569.0,48.0,2.95,12.5,161.0,306.69,245.24
2016,11,16,16,0,495.0,42.0,2.7,12.0,117.0,242.32,187.21
2016,11,16,16,15,381.0,32.0,2.4,11.0,78.0,168.43,120.83
2016,11,16,16,30,267.0,22.0,2.1,10.0,39.0,101.49,33.76
2016,11,16,16,45,133.5,11.0,1.85,9.5,19.5,37.08,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,16.5,0.8,4.5,39.0,81.82,27.38
2016,11,17,7,30,423.0,33.0,0.9,5.0,78.0,183.08,134.26
2016,11,17,7,45,515.5,39.5,1.0,5.5,121.0,247.71,194.88
2016,11,17,8,0,608.0,46.0,1.1,6.0,164.0,318.43,258.47
2016,11,17,8,15,659.5,51.0,1.2,6.5,207.0,379.74,313.44
2016,11,17,8,30,711.0,56.0,1.3,7.0,250.0,444.45,369.45
2016,11,17,8,45,749.5,58.5,1.4,8.0,291.5,501.98,417.24
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,560.75,464.27
2016,11,17,9,15,811.5,63.5,1.6,9.5,369.5,610.72,503.75
2016,11,17,9,30,835.0,66.0,1.7,10.0,406.0,659.96,541.3
2016,11,17,9,45,855.0,67.0,1.85,10.5,437.0,703.8,573.0
2016,11,17,10,0,875.0,68.0,2.0,11.0,468.0,740.2,598.8
2016,11,17,10,15,886.0,69.0,2.05,11.5,492.5,773.2,621.13
2016,11,17,10,30,897.0,70.0,2.1,12.0,517.0,803.57,641.36
2016,11,17,10,45,905.0,70.5,2.2,13.0,534.5,828.03,656.46
2016,11,17,11,0,913.0,71.0,2.3,14.0,552.0,849.35,669.28
2016,11,17,11,15,917.0,71.5,2.25,14.0,561.5,864.02,678.59
2016,11,17,11,30,921.0,72.0,2.2,14.0,571.0,875.2,685.57
2016,11,17,11,45,922.5,71.5,2.2,14.5,573.0,879.43,687.0
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,880.01,686.1
2016,11,17,12,15,922.0,70.5,2.2,15.0,569.0,873.98,682.02
2016,11,17,12,30,920.0,70.0,2.2,15.0,563.0,864.35,675.62
2016,11,17,12,45,915.0,69.5,2.25,15.5,549.5,848.7,664.33
2016,11,17,13,0,910.0,69.0,2.3,16.0,536.0,829.66,650.77
2016,11,17,13,15,901.0,68.0,2.25,16.0,514.5,803.57,632.65
2016,11,17,13,30,892.0,67.0,2.2,16.0,493.0,774.55,612.46
2016,11,17,13,45,879.0,65.5,2.2,16.0,465.5,739.18,587.95
2016,11,17,14,0,866.0,64.0,2.2,16.0,438.0,701.51,561.54
2016,11,17,14,15,847.5,62.0,2.1,15.5,404.0,657.43,530.4
2016,11,17,14,30,829.0,60.0,2.0,15.0,370.0,616.59,499.83
2016,11,17,14,45,802.0,57.0,1.95,15.0,331.0,563.22,457.59
2016,11,17,15,0,775.0,54.0,1.9,15.0,292.0,509.76,414.07
2016,11,17,15,15,734.5,50.0,1.65,14.0,250.0,448.46,363.64
2016,11,17,15,30,694.0,46.0,1.4,13.0,208.0,389.08,312.94
2016,11,17,15,45,631.5,41.0,1.15,12.5,164.0,321.79,253.91
2016,11,17,16,0,569.0,36.0,0.9,12.0,120.0,259.47,197.59
2016,11,17,16,15,457.5,28.0,0.95,11.5,80.0,184.61,130.14
2016,11,17,16,30,346.0,20.0,1.0,11.0,40.0,116.83,32.38
2016,11,17,16,45,173.0,10.0,1.05,10.5,20.0,43.95,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,80.22,18.87
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,181.4,131.63
2016,11,18,7,45,518.0,38.0,2.25,7.0,119.0,245.86,192.93
2016,11,18,8,0,609.0,45.0,2.5,8.0,162.0,316.4,256.68
2016,11,18,8,15,663.5,50.5,2.45,8.5,206.0,379.53,313.5
2016,11,18,8,30,718.0,56.0,2.4,9.0,250.0,446.38,371.49
2016,11,18,8,45,755.0,59.5,2.4,10.0,291.5,504.45,419.86
2016,11,18,9,0,792.0,63.0,2.4,11.0,333.0,563.66,467.21
2016,11,18,9,15,816.5,65.5,2.65,12.0,370.0,614.41,507.27
2016,11,18,9,30,841.0,68.0,2.9,13.0,407.0,664.48,545.51
2016,11,18,9,45,859.0,70.0,3.15,14.0,438.5,708.32,576.59
2016,11,18,10,0,877.0,72.0,3.4,15.0,470.0,750.37,605.84
