Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,887.5,73.5,3.5,15.5,494.5,777.88,624.38
2016,11,18,10,30,898.0,75.0,3.6,16.0,519.0,808.5,645.2
2016,11,18,10,45,903.5,76.0,3.75,17.0,536.0,831.59,659.39
2016,11,18,11,0,909.0,77.0,3.9,18.0,553.0,851.45,671.24
2016,11,18,11,15,911.5,77.5,3.95,18.0,561.5,864.85,680.54
2016,11,18,11,30,914.0,78.0,4.0,18.0,570.0,874.75,687.5
2016,11,18,11,45,911.0,79.0,4.1,18.5,570.5,877.03,688.1
2016,11,18,12,0,908.0,80.0,4.2,19.0,571.0,875.7,686.32
2016,11,18,12,15,903.5,79.5,4.25,19.0,564.0,867.7,680.97
2016,11,18,12,30,899.0,79.0,4.3,19.0,557.0,856.19,673.28
2016,11,18,12,45,890.5,78.5,4.35,19.5,542.5,837.97,659.59
2016,11,18,13,0,882.0,78.0,4.4,20.0,528.0,816.56,643.84
2016,11,18,13,15,872.0,77.0,4.4,20.0,506.5,796.74,630.25
2016,11,18,13,30,862.0,76.0,4.4,20.0,485.0,767.4,609.67
2016,11,18,13,45,845.5,74.5,4.4,20.0,457.0,729.99,583.03
2016,11,18,14,0,829.0,73.0,4.4,20.0,429.0,690.51,554.63
2016,11,18,14,15,809.0,70.5,4.2,19.5,395.5,645.7,522.04
2016,11,18,14,30,789.0,68.0,4.0,19.0,362.0,599.64,486.47
2016,11,18,14,45,760.0,64.5,3.8,18.5,323.0,546.08,444.1
2016,11,18,15,0,731.0,61.0,3.6,18.0,284.0,492.66,400.61
2016,11,18,15,15,688.0,56.5,3.15,17.0,242.5,431.45,349.84
2016,11,18,15,30,645.0,52.0,2.7,16.0,201.0,372.42,299.19
2016,11,18,15,45,578.0,46.0,2.3,15.0,158.0,307.49,242.51
2016,11,18,16,0,511.0,40.0,1.9,14.0,115.0,245.49,187.04
2016,11,18,16,15,393.0,30.5,1.75,13.0,76.0,170.36,119.71
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,101.65,21.65
2016,11,18,16,45,137.5,10.5,1.5,11.5,18.5,37.35,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,190.0,15.0,4.4,11.0,34.0,72.81,7.22
2016,11,19,7,30,380.0,30.0,4.4,11.0,68.0,165.1,116.65
2016,11,19,7,45,467.5,37.0,4.45,11.0,108.0,225.48,174.78
2016,11,19,8,0,555.0,44.0,4.5,11.0,148.0,294.53,237.63
2016,11,19,8,15,277.5,41.0,4.45,11.5,93.0,190.56,156.86
2016,11,19,8,30,0.0,38.0,4.4,12.0,38.0,35.28,24.8
2016,11,19,8,45,0.0,44.5,4.35,12.5,44.5,41.33,30.03
2016,11,19,9,0,0.0,51.0,4.3,13.0,51.0,47.39,35.15
2016,11,19,9,15,0.0,28.5,4.3,13.0,28.5,26.45,17.13
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,5.56,0.0
2016,11,19,9,45,0.0,14.0,4.3,13.5,14.0,12.99,5.49
2016,11,19,10,0,0.0,22.0,4.3,14.0,22.0,20.42,11.8
2016,11,19,10,15,0.0,66.5,4.3,14.0,66.5,61.87,46.97
2016,11,19,10,30,0.0,111.0,4.3,14.0,111.0,105.2,83.28
2016,11,19,10,45,0.0,98.0,4.3,14.5,98.0,91.98,71.95
2016,11,19,11,0,0.0,85.0,4.3,15.0,85.0,79.17,61.05
2016,11,19,11,15,22.0,153.5,4.25,15.0,165.5,175.55,141.7
2016,11,19,11,30,44.0,222.0,4.2,15.0,246.0,273.65,221.82
2016,11,19,11,45,22.0,122.5,4.2,15.5,134.5,141.58,113.25
2016,11,19,12,0,0.0,23.0,4.2,16.0,23.0,21.37,12.34
2016,11,19,12,15,0.0,23.0,4.15,16.0,23.0,21.36,12.37
2016,11,19,12,30,0.0,23.0,4.1,16.0,23.0,21.36,12.38
2016,11,19,12,45,0.0,72.5,4.1,16.0,72.5,67.49,51.11
2016,11,19,13,0,0.0,122.0,4.1,16.0,122.0,116.23,91.66
2016,11,19,13,15,0.0,97.5,4.05,16.0,97.5,91.59,71.26
2016,11,19,13,30,0.0,73.0,4.0,16.0,73.0,67.94,51.64
2016,11,19,13,45,0.0,44.5,4.0,16.0,44.5,41.35,29.37
2016,11,19,14,0,0.0,16.0,4.0,16.0,16.0,14.84,6.97
2016,11,19,14,15,0.0,14.5,3.85,16.0,14.5,13.45,5.8
2016,11,19,14,30,0.0,13.0,3.7,16.0,13.0,12.05,4.63
2016,11,19,14,45,0.0,11.5,3.6,16.0,11.5,10.66,3.45
2016,11,19,15,0,0.0,10.0,3.5,16.0,10.0,9.26,2.26
2016,11,19,15,15,0.0,8.5,3.3,15.5,8.5,7.87,1.08
2016,11,19,15,30,0.0,7.0,3.1,15.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.0,2.95,14.5,5.0,4.63,0.0
2016,11,19,16,0,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,11,19,16,15,0.0,2.0,2.75,13.5,2.0,1.85,0.0
2016,11,19,16,30,0.0,1.0,2.7,13.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,2.65,13.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,96.0,17.0,1.1,10.5,26.5,49.44,0.0
2016,11,20,7,30,192.0,34.0,1.2,11.0,53.0,110.98,77.28
2016,11,20,7,45,236.0,49.0,1.35,11.5,84.5,154.06,118.61
2016,11,20,8,0,280.0,64.0,1.5,12.0,116.0,201.69,161.2
2016,11,20,8,15,310.0,78.0,1.6,12.5,149.0,245.85,200.34
2016,11,20,8,30,340.0,92.0,1.7,13.0,182.0,292.39,240.51
2016,11,20,8,45,366.5,102.5,1.8,13.5,213.0,335.02,276.56
2016,11,20,9,0,393.0,113.0,1.9,14.0,244.0,379.1,312.84
2016,11,20,9,15,265.5,141.0,1.9,14.0,234.0,336.78,277.73
2016,11,20,9,30,138.0,169.0,1.9,14.0,224.0,283.99,233.11
2016,11,20,9,45,133.0,182.5,1.9,14.5,238.5,300.28,245.7
2016,11,20,10,0,128.0,196.0,1.9,15.0,253.0,315.99,257.3
2016,11,20,10,15,166.5,205.5,1.9,15.0,284.5,359.38,292.31
2016,11,20,10,30,205.0,215.0,1.9,15.0,316.0,404.26,327.92
2016,11,20,10,45,158.0,223.5,1.95,15.0,302.5,380.15,307.41
2016,11,20,11,0,111.0,232.0,2.0,15.0,289.0,341.21,275.56
2016,11,20,11,15,115.0,237.0,2.0,15.0,297.0,364.31,293.7
2016,11,20,11,30,119.0,242.0,2.0,15.0,305.0,374.46,301.47
2016,11,20,11,45,82.0,232.5,2.0,15.0,276.5,318.7,256.66
2016,11,20,12,0,45.0,223.0,2.0,15.0,248.0,275.94,221.8
2016,11,20,12,15,51.5,224.0,2.0,15.0,252.0,282.62,227.55
2016,11,20,12,30,58.0,225.0,2.0,15.0,256.0,289.23,233.08
2016,11,20,12,45,29.0,184.0,2.0,15.0,199.5,216.35,174.04
2016,11,20,13,0,0.0,143.0,2.0,15.0,143.0,138.1,109.64
2016,11,20,13,15,0.0,147.0,1.9,15.0,147.0,142.69,113.69
2016,11,20,13,30,0.0,151.0,1.8,15.0,151.0,147.5,117.76
2016,11,20,13,45,36.0,164.5,1.7,15.0,180.0,199.17,161.36
2016,11,20,14,0,72.0,178.0,1.6,15.0,209.0,241.3,196.41
2016,11,20,14,15,36.0,133.5,1.4,14.5,149.0,162.82,131.85
2016,11,20,14,30,0.0,89.0,1.2,14.0,89.0,84.41,66.17
2016,11,20,14,45,0.0,79.0,1.05,14.0,79.0,74.64,58.13
2016,11,20,15,0,0.0,69.0,0.9,14.0,69.0,64.91,49.93
2016,11,20,15,15,0.0,58.5,0.8,13.5,58.5,54.71,41.31
2016,11,20,15,30,0.0,48.0,0.7,13.0,48.0,44.62,32.65
2016,11,20,15,45,0.0,37.5,0.6,13.0,37.5,34.83,24.06
2016,11,20,16,0,0.0,27.0,0.5,13.0,27.0,25.06,15.42
2016,11,20,16,15,0.0,17.5,0.55,12.5,17.5,16.23,7.28
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.41,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,168.0,15.5,1.25,8.5,31.5,66.34,0.0
2016,11,21,7,30,336.0,31.0,1.4,9.0,63.0,151.2,104.38
2016,11,21,7,45,432.0,39.5,1.6,10.0,103.0,213.65,164.26
2016,11,21,8,0,528.0,48.0,1.8,11.0,143.0,285.69,227.86
2016,11,21,8,15,585.5,54.0,2.0,11.0,184.5,346.17,282.4
2016,11,21,8,30,643.0,60.0,2.2,11.0,226.0,410.95,339.31
2016,11,21,8,45,337.5,93.5,2.4,11.5,182.0,307.83,256.63
2016,11,21,9,0,32.0,127.0,2.6,12.0,138.0,153.7,125.78
2016,11,21,9,15,113.5,146.0,2.65,12.5,190.0,236.69,196.56
2016,11,21,9,30,195.0,165.0,2.7,13.0,242.0,317.22,263.46
2016,11,21,9,45,156.5,179.5,2.8,13.5,244.0,313.14,258.48
2016,11,21,10,0,118.0,194.0,2.9,14.0,246.0,306.26,251.31
2016,11,21,10,15,94.0,201.0,2.95,14.0,244.0,287.19,235.17
2016,11,21,10,30,70.0,208.0,3.0,14.0,242.0,277.85,226.72
2016,11,21,10,45,455.0,147.5,3.05,14.5,380.0,554.42,454.97
2016,11,21,11,0,840.0,87.0,3.1,15.0,518.0,808.15,645.65
2016,11,21,11,15,845.0,88.0,3.1,15.0,528.0,823.71,654.47
2016,11,21,11,30,850.0,89.0,3.1,15.0,538.0,836.03,662.96
2016,11,21,11,45,852.0,88.5,3.1,15.0,540.5,840.69,666.07
2016,11,21,12,0,854.0,88.0,3.1,15.0,543.0,841.94,666.93
2016,11,21,12,15,852.0,87.5,3.05,15.0,537.5,836.41,662.75
2016,11,21,12,30,850.0,87.0,3.0,15.0,532.0,827.49,656.33
2016,11,21,12,45,854.5,83.0,3.0,15.5,520.5,816.35,647.55
2016,11,21,13,0,859.0,79.0,3.0,16.0,509.0,801.73,636.41
2016,11,21,13,15,849.5,78.0,2.95,16.0,489.0,776.36,618.41
2016,11,21,13,30,840.0,77.0,2.9,16.0,469.0,748.19,598.44
2016,11,21,13,45,826.0,75.0,2.9,16.0,442.0,712.91,573.35
2016,11,21,14,0,812.0,73.0,2.9,16.0,415.0,675.5,546.46
2016,11,21,14,15,791.0,70.5,2.8,15.5,382.0,630.9,513.97
2016,11,21,14,30,770.0,68.0,2.7,15.0,349.0,585.18,478.65
2016,11,21,14,45,739.5,65.0,2.65,15.0,311.0,532.37,436.12
2016,11,21,15,0,709.0,62.0,2.6,15.0,273.0,479.83,392.62
2016,11,21,15,15,664.0,57.0,2.25,14.5,232.0,418.34,340.7
2016,11,21,15,30,619.0,52.0,1.9,14.0,191.0,362.26,291.66
2016,11,21,15,45,547.0,46.0,1.55,13.5,148.5,294.09,231.94
2016,11,21,16,0,475.0,40.0,1.2,13.0,106.0,232.12,176.31
2016,11,21,16,15,354.0,30.0,1.15,12.0,69.0,157.79,109.18
2016,11,21,16,30,233.0,20.0,1.1,11.0,32.0,89.08,0.0
2016,11,21,16,45,116.5,10.0,1.1,10.5,16.0,32.71,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,16.0,1.0,6.5,30.0,62.9,0.0
2016,11,22,7,30,310.0,32.0,1.1,7.0,60.0,143.48,98.03
2016,11,22,7,45,404.0,41.5,1.2,8.0,99.5,204.82,157.98
2016,11,22,8,0,498.0,51.0,1.3,9.0,139.0,275.56,220.56
2016,11,22,8,15,557.5,57.5,1.3,9.5,180.5,336.06,274.22
2016,11,22,8,30,617.0,64.0,1.3,10.0,222.0,401.04,329.95
2016,11,22,8,45,657.5,68.5,1.35,10.5,261.5,457.32,377.21
2016,11,22,9,0,698.0,73.0,1.4,11.0,301.0,515.35,424.3
2016,11,22,9,15,676.5,79.5,1.4,11.5,321.0,538.03,442.01
2016,11,22,9,30,655.0,86.0,1.4,12.0,341.0,557.03,456.29
2016,11,22,9,45,667.5,91.0,1.45,12.5,368.0,594.44,484.57
2016,11,22,10,0,680.0,96.0,1.5,13.0,395.0,630.4,510.8
2016,11,22,10,15,631.0,116.0,1.5,13.0,405.5,635.59,513.31
2016,11,22,10,30,582.0,136.0,1.5,13.0,416.0,635.18,511.63
2016,11,22,10,45,513.0,160.5,1.55,13.5,414.0,615.24,494.47
2016,11,22,11,0,444.0,185.0,1.6,14.0,412.0,595.77,477.56
2016,11,22,11,15,521.5,166.5,1.6,14.0,437.5,644.24,515.44
2016,11,22,11,30,599.0,148.0,1.6,14.0,463.0,697.48,555.53
2016,11,22,11,45,535.5,168.0,1.6,14.5,450.5,664.5,528.41
2016,11,22,12,0,472.0,188.0,1.6,15.0,438.0,634.47,504.06
2016,11,22,12,15,529.5,169.0,1.55,15.0,446.5,658.74,523.37
2016,11,22,12,30,587.0,150.0,1.5,15.0,455.0,685.29,543.52
2016,11,22,12,45,627.0,134.0,1.5,15.0,452.5,693.12,549.71
2016,11,22,13,0,667.0,118.0,1.5,15.0,450.0,696.79,552.8
2016,11,22,13,15,577.5,136.0,1.5,15.0,415.0,633.48,505.96
2016,11,22,13,30,488.0,154.0,1.5,15.0,380.0,567.51,455.91
2016,11,22,13,45,451.5,151.0,1.5,15.0,350.5,523.76,423.05
2016,11,22,14,0,415.0,148.0,1.5,15.0,321.0,480.43,389.76
2016,11,22,14,15,207.5,135.5,1.4,14.5,222.0,300.74,246.44
2016,11,22,14,30,0.0,123.0,1.3,14.0,123.0,121.03,96.52
2016,11,22,14,45,0.0,109.5,1.2,14.0,109.5,107.49,85.73
2016,11,22,15,0,0.0,96.0,1.1,14.0,96.0,94.05,74.48
2016,11,22,15,15,0.0,81.5,1.0,13.5,81.5,79.58,62.34
2016,11,22,15,30,0.0,67.0,0.9,13.0,67.0,65.15,50.02
2016,11,22,15,45,0.0,52.0,0.85,12.5,52.0,50.16,37.04
2016,11,22,16,0,0.0,37.0,0.8,12.0,37.0,35.12,23.85
2016,11,22,16,15,0.0,24.0,0.85,11.5,24.0,22.29,11.95
2016,11,22,16,30,0.0,11.0,0.9,11.0,11.0,10.2,0.0
2016,11,22,16,45,0.0,5.5,0.95,11.0,5.5,5.24,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,133.5,16.5,1.1,6.5,28.5,56.54,0.0
2016,11,23,7,30,267.0,33.0,1.1,7.0,57.0,130.62,87.37
2016,11,23,7,45,356.0,44.5,1.1,8.0,95.5,189.76,146.02
2016,11,23,8,0,445.0,56.0,1.1,9.0,134.0,257.96,206.17
2016,11,23,8,15,510.0,63.5,1.25,9.5,175.0,319.62,260.76
2016,11,23,8,30,575.0,71.0,1.4,10.0,216.0,386.28,318.23
2016,11,23,8,45,614.5,77.0,1.55,11.0,255.0,441.97,364.82
2016,11,23,9,0,654.0,83.0,1.7,12.0,294.0,499.4,411.28
2016,11,23,9,15,684.0,87.0,1.75,12.0,330.0,549.94,452.11
2016,11,23,9,30,714.0,91.0,1.8,12.0,366.0,600.62,492.08
2016,11,23,9,45,741.5,92.0,1.85,12.5,397.5,645.79,526.11
2016,11,23,10,0,769.0,93.0,1.9,13.0,429.0,690.11,557.97
2016,11,23,10,15,783.0,95.0,1.95,13.0,453.0,724.28,582.42
2016,11,23,10,30,797.0,97.0,2.0,13.0,477.0,752.22,602.22
2016,11,23,10,45,812.0,96.0,2.05,13.5,495.5,779.18,620.19
2016,11,23,11,0,827.0,95.0,2.1,14.0,514.0,803.48,636.15
2016,11,23,11,15,832.0,96.0,2.15,14.0,524.0,819.0,647.03
2016,11,23,11,30,837.0,97.0,2.2,14.0,534.0,831.31,655.81
2016,11,23,11,45,843.0,95.5,2.25,14.0,537.0,838.25,660.91
2016,11,23,12,0,849.0,94.0,2.3,14.0,540.0,841.81,663.8
2016,11,23,12,15,846.5,93.5,2.35,14.0,534.5,836.03,660.18
2016,11,23,12,30,844.0,93.0,2.4,14.0,529.0,826.88,654.36
2016,11,23,12,45,835.5,92.5,2.45,14.0,515.5,809.54,642.76
2016,11,23,13,0,827.0,92.0,2.5,14.0,502.0,789.14,629.03
2016,11,23,13,15,816.5,90.5,2.55,14.0,481.5,763.11,611.17
2016,11,23,13,30,806.0,89.0,2.6,14.0,461.0,734.42,591.28
2016,11,23,13,45,792.0,86.5,2.7,14.0,434.5,699.56,566.87
2016,11,23,14,0,778.0,84.0,2.8,14.0,408.0,662.64,540.57
2016,11,23,14,15,755.5,81.0,2.8,13.5,375.0,621.1,509.68
2016,11,23,14,30,733.0,78.0,2.8,13.0,342.0,575.23,474.27
2016,11,23,14,45,701.0,74.0,2.8,13.0,304.0,521.93,431.1
2016,11,23,15,0,669.0,70.0,2.8,13.0,266.0,469.18,387.17
2016,11,23,15,15,620.5,64.5,2.4,12.5,225.0,407.25,334.39
2016,11,23,15,30,572.0,59.0,2.0,12.0,184.0,348.18,282.63
2016,11,23,15,45,496.5,51.0,1.7,11.5,142.5,278.61,221.63
2016,11,23,16,0,421.0,43.0,1.4,11.0,101.0,215.65,165.17
2016,11,23,16,15,295.0,31.5,1.3,10.0,65.0,141.2,97.46
2016,11,23,16,30,169.0,20.0,1.2,9.0,29.0,72.44,0.0
2016,11,23,16,45,84.5,10.0,1.15,8.5,14.5,26.38,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,17.0,0.55,4.0,27.5,46.27,0.0
2016,11,24,7,30,250.0,34.0,0.6,4.0,55.0,127.1,83.83
2016,11,24,7,45,358.5,44.5,0.65,4.5,95.0,189.66,146.87
2016,11,24,8,0,467.0,55.0,0.7,5.0,135.0,264.68,213.34
2016,11,24,8,15,532.0,62.5,0.8,5.5,177.0,327.26,269.1
2016,11,24,8,30,597.0,70.0,0.9,6.0,219.0,394.8,327.59
2016,11,24,8,45,648.5,74.0,1.0,6.5,260.5,455.67,379.18
2016,11,24,9,0,700.0,78.0,1.1,7.0,302.0,519.15,431.29
2016,11,24,9,15,729.0,81.5,1.15,7.5,338.5,570.14,471.74
2016,11,24,9,30,758.0,85.0,1.2,8.0,375.0,621.08,511.02
2016,11,24,9,45,784.0,86.5,1.3,9.0,407.0,667.11,545.06
2016,11,24,10,0,810.0,88.0,1.4,10.0,439.0,708.45,573.59
2016,11,24,10,15,823.5,90.0,1.4,10.5,464.0,743.32,596.86
2016,11,24,10,30,837.0,92.0,1.4,11.0,489.0,775.85,618.17
2016,11,24,10,45,847.0,92.5,1.4,12.0,506.5,801.28,633.04
2016,11,24,11,0,857.0,93.0,1.4,13.0,524.0,823.81,645.77
2016,11,24,11,15,861.5,94.0,1.2,13.0,534.0,839.31,653.25
2016,11,24,11,30,866.0,95.0,1.0,13.0,544.0,851.5,658.15
2016,11,24,11,45,867.5,94.5,0.85,13.5,546.5,856.02,657.2
2016,11,24,12,0,869.0,94.0,0.7,14.0,549.0,857.06,653.92
2016,11,24,12,15,866.5,94.0,0.6,14.0,543.5,851.88,648.64
2016,11,24,12,30,864.0,94.0,0.5,14.0,538.0,843.25,641.25
2016,11,24,12,45,858.0,93.0,0.4,14.5,524.5,827.22,627.91
2016,11,24,13,0,852.0,92.0,0.3,15.0,511.0,807.99,612.75
2016,11,24,13,15,841.5,90.5,0.35,15.0,490.5,781.58,596.67
2016,11,24,13,30,831.0,89.0,0.4,15.0,470.0,752.43,578.67
2016,11,24,13,45,815.0,86.5,0.5,15.0,442.5,715.55,555.84
2016,11,24,14,0,799.0,84.0,0.6,15.0,415.0,676.65,531.08
2016,11,24,14,15,776.5,81.0,0.55,14.5,381.5,631.07,498.87
2016,11,24,14,30,754.0,78.0,0.5,14.0,348.0,588.04,467.14
2016,11,24,14,45,720.5,74.0,0.5,14.0,309.5,533.13,425.34
2016,11,24,15,0,687.0,70.0,0.5,14.0,271.0,478.83,382.69
2016,11,24,15,15,638.5,64.5,0.5,13.5,229.5,416.18,332.74
2016,11,24,15,30,590.0,59.0,0.5,13.0,188.0,356.33,283.09
2016,11,24,15,45,514.0,51.0,0.5,12.5,145.5,285.75,223.47
2016,11,24,16,0,438.0,43.0,0.5,12.0,103.0,221.74,167.62
2016,11,24,16,15,219.0,36.0,0.55,11.5,66.0,123.32,84.07
2016,11,24,16,30,0.0,29.0,0.6,11.0,29.0,32.23,0.0
2016,11,24,16,45,0.0,14.5,0.7,10.5,14.5,13.82,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,15.0,1.05,4.5,19.5,26.58,0.0
2016,11,25,7,30,103.0,30.0,1.0,5.0,39.0,72.14,44.75
2016,11,25,7,45,151.5,46.5,1.0,5.5,68.0,114.21,87.89
2016,11,25,8,0,200.0,63.0,1.0,6.0,97.0,159.92,129.18
2016,11,25,8,15,229.5,79.0,1.2,6.5,128.0,201.14,166.44
2016,11,25,8,30,259.0,95.0,1.4,7.0,159.0,244.88,205.21
2016,11,25,8,45,279.5,109.5,1.6,7.5,189.0,284.15,239.45
2016,11,25,9,0,300.0,124.0,1.8,8.0,219.0,324.66,273.96
2016,11,25,9,15,326.0,132.0,1.75,8.5,246.0,361.61,304.52
2016,11,25,9,30,352.0,140.0,1.7,9.0,273.0,399.78,335.33
2016,11,25,9,45,283.0,162.0,1.7,10.0,274.5,390.01,324.77
2016,11,25,10,0,214.0,184.0,1.7,11.0,276.0,363.66,301.04
2016,11,25,10,15,295.5,182.5,1.7,11.5,317.5,439.67,362.39
2016,11,25,10,30,377.0,181.0,1.7,12.0,359.0,507.59,415.56
2016,11,25,10,45,378.0,188.0,1.75,12.5,372.0,524.12,426.92
2016,11,25,11,0,379.0,195.0,1.8,13.0,385.0,539.33,437.56
2016,11,25,11,15,348.0,205.5,1.8,13.0,382.5,531.09,430.14
2016,11,25,11,30,317.0,216.0,1.8,13.0,380.0,520.91,421.41
2016,11,25,11,45,311.0,218.5,1.8,13.5,379.5,520.31,420.0
2016,11,25,12,0,305.0,221.0,1.8,14.0,379.0,518.48,417.64
2016,11,25,12,15,275.0,223.0,1.75,14.0,364.5,494.94,398.81
2016,11,25,12,30,245.0,225.0,1.7,14.0,350.0,470.67,379.53
2016,11,25,12,45,285.5,212.5,1.7,14.0,355.0,485.81,392.66
2016,11,25,13,0,326.0,200.0,1.7,14.0,360.0,498.83,403.83
2016,11,25,13,15,286.5,197.0,1.65,14.0,333.5,458.47,371.9
2016,11,25,13,30,247.0,194.0,1.6,14.0,307.0,418.77,340.55
2016,11,25,13,45,178.0,185.5,1.55,14.0,264.5,340.5,278.05
2016,11,25,14,0,109.0,177.0,1.5,14.0,222.0,277.61,226.71
2016,11,25,14,15,134.0,162.5,1.3,13.5,213.5,274.26,225.19
2016,11,25,14,30,159.0,148.0,1.1,13.0,205.0,268.95,221.48
2016,11,25,14,45,145.0,134.5,0.9,13.0,182.0,239.57,196.86
2016,11,25,15,0,131.0,121.0,0.7,13.0,159.0,211.15,172.83
2016,11,25,15,15,119.0,103.5,0.7,12.5,134.0,179.7,146.56
2016,11,25,15,30,107.0,86.0,0.7,12.0,109.0,149.19,120.45
2016,11,25,15,45,91.5,68.0,0.75,11.5,84.5,117.57,92.91
2016,11,25,16,0,76.0,50.0,0.8,11.0,60.0,87.27,66.0
2016,11,25,16,15,38.0,33.0,0.85,10.5,38.0,52.67,34.37
2016,11,25,16,30,0.0,16.0,0.9,10.0,16.0,15.05,0.0
2016,11,25,16,45,0.0,8.0,0.95,10.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,7.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,2.3,7.0,11.0,10.19,1.49
2016,11,26,7,45,0.0,19.5,2.5,7.5,19.5,18.08,9.57
2016,11,26,8,0,0.0,28.0,2.7,8.0,28.0,25.98,16.74
2016,11,26,8,15,0.0,37.5,2.8,8.0,37.5,34.82,24.67
2016,11,26,8,30,0.0,47.0,2.9,8.0,47.0,43.68,32.56
2016,11,26,8,45,0.0,56.5,3.0,8.5,56.5,52.53,40.3
2016,11,26,9,0,0.0,66.0,3.1,9.0,66.0,61.65,48.13
2016,11,26,9,15,0.0,74.0,3.05,9.0,74.0,69.37,54.77
2016,11,26,9,30,0.0,82.0,3.0,9.0,82.0,77.13,61.39
2016,11,26,9,45,0.0,82.5,2.95,9.5,82.5,77.31,61.33
2016,11,26,10,0,0.0,83.0,2.9,10.0,83.0,77.59,61.34
2016,11,26,10,15,0.0,109.5,2.9,10.0,109.5,104.29,83.99
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,131.67,106.99
2016,11,26,10,45,0.0,134.0,2.9,10.0,134.0,129.19,104.72
2016,11,26,11,0,0.0,132.0,2.9,10.0,132.0,126.83,102.65
2016,11,26,11,15,1.0,148.5,3.05,10.0,149.5,144.8,117.72
2016,11,26,11,30,2.0,165.0,3.2,10.0,167.0,163.09,132.97
2016,11,26,11,45,90.0,200.0,3.4,10.0,247.0,286.95,238.67
2016,11,26,12,0,178.0,235.0,3.6,10.0,327.0,416.04,345.33
2016,11,26,12,15,166.0,233.0,3.7,10.0,318.0,403.14,334.28
2016,11,26,12,30,154.0,231.0,3.8,10.0,309.0,389.87,323.5
2016,11,26,12,45,208.0,220.5,3.95,10.0,323.5,419.46,349.41
2016,11,26,13,0,262.0,210.0,4.1,10.0,338.0,459.76,383.48
2016,11,26,13,15,258.5,201.0,4.05,10.0,323.0,441.42,368.71
2016,11,26,13,30,255.0,192.0,4.0,10.0,308.0,422.35,353.52
2016,11,26,13,45,277.0,177.5,4.0,10.0,296.5,414.53,348.1
2016,11,26,14,0,299.0,163.0,4.0,10.0,285.0,404.63,340.74
2016,11,26,14,15,174.0,152.5,3.8,10.0,222.0,288.72,242.99
2016,11,26,14,30,49.0,142.0,3.6,10.0,159.0,182.83,151.96
2016,11,26,14,45,40.0,127.5,3.45,10.0,140.5,160.08,132.7
2016,11,26,15,0,31.0,113.0,3.3,10.0,122.0,138.14,113.8
2016,11,26,15,15,23.5,96.0,3.15,10.0,102.5,114.66,93.42
2016,11,26,15,30,16.0,79.0,3.0,10.0,83.0,86.95,69.24
2016,11,26,15,45,8.0,61.0,2.9,10.0,63.0,64.44,49.41
2016,11,26,16,0,0.0,43.0,2.8,10.0,43.0,42.57,30.15
2016,11,26,16,15,0.0,27.0,2.8,9.5,27.0,26.09,14.57
2016,11,26,16,30,0.0,11.0,2.8,9.0,11.0,10.2,0.0
2016,11,26,16,45,0.0,5.5,2.85,9.0,5.5,5.24,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,14.5,2.5,7.5,24.0,42.06,0.0
2016,11,27,7,30,241.0,29.0,2.6,8.0,48.0,113.84,64.63
2016,11,27,7,45,367.5,38.0,2.75,8.5,87.0,184.07,139.3
2016,11,27,8,0,494.0,47.0,2.9,9.0,126.0,263.95,210.53
2016,11,27,8,15,560.0,53.0,3.1,9.0,168.0,325.77,267.21
2016,11,27,8,30,626.0,59.0,3.3,9.0,210.0,392.68,327.19
2016,11,27,8,45,677.0,62.0,3.5,9.5,251.0,452.63,379.61
2016,11,27,9,0,728.0,65.0,3.7,10.0,292.0,512.2,430.39
2016,11,27,9,15,756.0,68.0,3.7,10.5,328.0,562.82,472.01
2016,11,27,9,30,784.0,71.0,3.7,11.0,364.0,613.22,512.23
2016,11,27,9,45,809.0,72.0,3.75,11.5,395.5,658.64,547.26
2016,11,27,10,0,834.0,73.0,3.8,12.0,427.0,702.9,579.55
2016,11,27,10,15,846.5,74.5,3.7,12.0,451.5,736.94,604.08
2016,11,27,10,30,859.0,76.0,3.6,12.0,476.0,768.57,626.56
2016,11,27,10,45,868.0,77.0,3.55,12.5,493.5,794.19,643.42
2016,11,27,11,0,877.0,78.0,3.5,13.0,511.0,816.86,658.0
2016,11,27,11,15,881.0,78.5,3.35,13.0,521.0,831.7,667.46
2016,11,27,11,30,885.0,79.0,3.2,13.0,531.0,843.19,674.54
2016,11,27,11,45,885.5,79.5,3.1,13.5,533.5,848.34,676.14
2016,11,27,12,0,886.0,80.0,3.0,14.0,536.0,850.0,675.36
2016,11,27,12,15,883.5,79.5,2.95,14.0,530.5,844.42,671.1
2016,11,27,12,30,881.0,79.0,2.9,14.0,525.0,835.38,664.55
2016,11,27,12,45,792.5,91.5,2.85,14.0,485.5,768.88,616.1
2016,11,27,13,0,704.0,104.0,2.8,14.0,446.0,705.41,569.71
2016,11,27,13,15,587.5,128.5,2.65,14.0,406.0,629.59,512.09
2016,11,27,13,30,471.0,153.0,2.5,14.0,366.0,551.3,450.0
2016,11,27,13,45,418.5,152.0,2.45,14.0,333.0,499.11,409.18
2016,11,27,14,0,366.0,151.0,2.4,14.0,300.0,436.84,359.88
2016,11,27,14,15,404.0,132.0,2.3,13.5,284.5,439.16,362.93
2016,11,27,14,30,442.0,113.0,2.2,13.0,269.0,426.0,353.1
2016,11,27,14,45,407.5,107.0,2.1,13.0,238.5,380.93,315.61
2016,11,27,15,0,373.0,101.0,2.0,13.0,208.0,337.51,278.92
2016,11,27,15,15,343.0,88.5,1.75,12.5,175.5,290.87,239.22
2016,11,27,15,30,313.0,76.0,1.5,12.0,143.0,246.24,200.27
2016,11,27,15,45,364.0,58.5,1.25,11.5,119.5,231.22,183.95
2016,11,27,16,0,415.0,41.0,1.0,11.0,96.0,211.72,161.32
2016,11,27,16,15,289.0,30.0,1.0,10.5,61.0,138.33,92.83
2016,11,27,16,30,163.0,19.0,1.0,10.0,26.0,69.47,0.0
2016,11,27,16,45,81.5,9.5,1.0,9.5,13.0,25.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,2.8,9.0,5.0,4.77,0.0
2016,11,28,7,30,0.0,10.0,3.0,9.0,10.0,9.26,0.13
2016,11,28,7,45,0.0,19.5,3.25,9.5,19.5,18.08,9.34
2016,11,28,8,0,0.0,29.0,3.5,10.0,29.0,26.92,17.31
2016,11,28,8,15,0.0,38.5,3.6,10.0,38.5,35.76,25.21
2016,11,28,8,30,0.0,48.0,3.7,10.0,48.0,44.61,33.07
2016,11,28,8,45,0.0,58.0,3.85,10.0,58.0,54.06,41.35
2016,11,28,9,0,0.0,68.0,4.0,10.0,68.0,63.79,49.8
2016,11,28,9,15,0.0,77.0,4.05,10.0,77.0,72.54,57.31
2016,11,28,9,30,0.0,86.0,4.1,10.0,86.0,81.33,64.79
2016,11,28,9,45,314.0,95.0,4.2,10.5,227.0,341.19,290.98
2016,11,28,10,0,628.0,104.0,4.3,11.0,368.0,593.6,498.48
2016,11,28,10,15,524.5,136.0,4.3,11.0,365.5,565.99,473.29
2016,11,28,10,30,421.0,168.0,4.3,11.0,363.0,536.67,447.55
2016,11,28,10,45,460.5,166.5,4.35,11.0,386.5,574.99,478.82
2016,11,28,11,0,500.0,165.0,4.4,11.0,410.0,612.88,509.2
2016,11,28,11,15,470.5,184.0,4.4,11.0,418.5,617.3,511.24
2016,11,28,11,30,441.0,203.0,4.4,11.0,427.0,618.85,511.21
2016,11,28,11,45,220.5,140.0,4.4,11.5,252.0,349.41,292.58
2016,11,28,12,0,0.0,77.0,4.4,12.0,77.0,71.69,55.32
2016,11,28,12,15,78.0,152.5,4.35,12.0,191.5,233.29,193.57
2016,11,28,12,30,156.0,228.0,4.3,12.0,306.0,387.93,320.99
2016,11,28,12,45,194.5,219.5,4.3,12.0,314.5,407.28,337.4
2016,11,28,13,0,233.0,211.0,4.3,12.0,323.0,425.07,352.91
2016,11,28,13,15,274.5,196.0,4.2,12.0,323.5,447.61,371.94
2016,11,28,13,30,316.0,181.0,4.1,12.0,324.0,454.85,378.76
2016,11,28,13,45,295.0,172.5,4.1,12.0,299.5,421.46,351.7
2016,11,28,14,0,274.0,164.0,4.1,12.0,275.0,388.31,324.7
2016,11,28,14,15,465.0,128.5,4.0,12.0,298.5,475.64,398.42
2016,11,28,14,30,656.0,93.0,3.9,12.0,322.0,542.01,452.64
2016,11,28,14,45,638.0,84.5,3.85,12.0,287.5,495.21,413.3
2016,11,28,15,0,620.0,76.0,3.8,12.0,253.0,447.99,373.11
