Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,15,569.5,69.5,3.35,11.5,213.0,386.38,320.01
2016,11,28,15,30,519.0,63.0,2.9,11.0,173.0,327.81,268.25
2016,11,28,15,45,459.0,53.0,2.5,10.5,134.0,265.33,212.39
2016,11,28,16,0,399.0,43.0,2.1,10.0,95.0,207.99,159.77
2016,11,28,16,15,275.5,31.0,1.85,9.0,60.0,135.2,91.06
2016,11,28,16,30,152.0,19.0,1.6,8.0,25.0,66.49,0.0
2016,11,28,16,45,76.0,9.5,1.4,7.5,12.5,24.38,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,207.5,10.5,1.6,2.5,25.0,57.8,0.0
2016,11,29,7,30,415.0,21.0,1.8,3.0,50.0,150.62,74.58
2016,11,29,7,45,517.0,28.0,2.05,4.0,90.5,219.14,165.44
2016,11,29,8,0,619.0,35.0,2.3,5.0,131.0,294.11,235.57
2016,11,29,8,15,676.5,39.5,2.35,5.5,173.0,356.09,293.35
2016,11,29,8,30,734.0,44.0,2.4,6.0,215.0,422.13,352.79
2016,11,29,8,45,771.0,47.0,2.45,6.5,255.5,479.06,402.98
2016,11,29,9,0,808.0,50.0,2.5,7.0,296.0,533.13,449.22
2016,11,29,9,15,832.0,52.0,2.4,7.5,332.0,582.36,489.34
2016,11,29,9,30,856.0,54.0,2.3,8.0,368.0,631.02,527.49
2016,11,29,9,45,872.0,56.0,2.2,8.5,398.5,673.27,557.91
2016,11,29,10,0,888.0,58.0,2.1,9.0,429.0,713.73,585.85
2016,11,29,10,15,899.0,59.0,2.05,9.5,453.5,747.13,608.24
2016,11,29,10,30,910.0,60.0,2.0,10.0,478.0,777.94,628.41
2016,11,29,10,45,916.0,61.0,2.0,10.5,495.0,802.02,643.87
2016,11,29,11,0,922.0,62.0,2.0,11.0,512.0,822.94,657.01
2016,11,29,11,15,925.5,62.5,2.05,11.5,522.0,837.89,666.35
2016,11,29,11,30,929.0,63.0,2.1,12.0,532.0,849.37,673.34
2016,11,29,11,45,929.0,63.5,2.2,12.5,534.5,854.42,676.33
2016,11,29,12,0,929.0,64.0,2.3,13.0,537.0,855.87,676.93
2016,11,29,12,15,926.5,64.0,2.35,13.0,532.0,851.01,673.99
2016,11,29,12,30,924.0,64.0,2.4,13.0,527.0,842.59,668.68
2016,11,29,12,45,905.0,68.0,2.45,13.0,512.5,822.4,654.99
2016,11,29,13,0,886.0,72.0,2.5,13.0,498.0,799.2,639.23
2016,11,29,13,15,876.5,71.0,2.5,13.0,478.0,774.42,621.93
2016,11,29,13,30,867.0,70.0,2.5,13.0,458.0,752.87,606.99
2016,11,29,13,45,851.5,68.5,2.55,13.0,431.5,717.32,581.81
2016,11,29,14,0,836.0,67.0,2.6,13.0,405.0,679.63,554.78
2016,11,29,14,15,816.0,64.5,2.55,12.5,372.5,635.85,522.84
2016,11,29,14,30,796.0,62.0,2.5,12.0,340.0,590.78,487.81
2016,11,29,14,45,767.5,59.0,2.5,12.0,302.5,539.1,445.81
2016,11,29,15,0,739.0,56.0,2.5,12.0,265.0,487.42,402.54
2016,11,29,15,15,694.5,51.5,2.15,11.0,224.5,426.3,350.75
2016,11,29,15,30,650.0,47.0,1.8,10.0,184.0,367.4,299.09
2016,11,29,15,45,578.5,41.0,1.5,9.5,142.5,298.44,237.66
2016,11,29,16,0,507.0,35.0,1.2,9.0,101.0,235.23,179.68
2016,11,29,16,15,378.0,26.0,1.15,8.5,64.0,162.07,108.23
2016,11,29,16,30,249.0,17.0,1.1,8.0,27.0,89.47,0.0
2016,11,29,16,45,124.5,8.5,1.1,7.5,13.5,33.29,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,6.0,9.5,9.05,0.0
2016,11,30,7,30,0.0,19.0,0.8,6.0,19.0,17.76,3.74
2016,11,30,7,45,5.0,36.0,0.75,6.5,36.5,37.67,25.56
2016,11,30,8,0,10.0,53.0,0.7,7.0,54.0,57.4,43.52
2016,11,30,8,15,18.5,69.5,0.85,7.5,73.5,82.83,65.97
2016,11,30,8,30,27.0,86.0,1.0,8.0,93.0,105.42,85.82
2016,11,30,8,45,32.0,102.0,1.15,8.5,111.0,126.32,103.97
2016,11,30,9,0,37.0,118.0,1.3,9.0,129.0,147.72,122.24
2016,11,30,9,15,42.0,131.5,1.35,9.5,146.0,166.46,137.95
2016,11,30,9,30,47.0,145.0,1.4,10.0,163.0,185.67,153.81
2016,11,30,9,45,52.5,158.5,1.5,10.5,179.5,205.65,170.12
2016,11,30,10,0,58.0,172.0,1.6,11.0,196.0,226.01,186.56
2016,11,30,10,15,177.0,180.0,1.6,11.0,259.5,335.14,278.18
2016,11,30,10,30,296.0,188.0,1.6,11.0,323.0,451.37,372.09
2016,11,30,10,45,350.5,185.5,1.6,11.5,351.5,496.73,406.9
2016,11,30,11,0,405.0,183.0,1.6,12.0,380.0,555.91,451.83
2016,11,30,11,15,395.5,189.5,1.6,12.0,385.0,548.03,445.17
2016,11,30,11,30,386.0,196.0,1.6,12.0,390.0,551.51,447.44
2016,11,30,11,45,606.5,144.5,1.65,12.5,451.0,694.24,558.31
2016,11,30,12,0,827.0,93.0,1.7,13.0,512.0,812.97,642.44
2016,11,30,12,15,445.5,153.5,1.85,13.0,379.0,565.41,457.54
2016,11,30,12,30,64.0,214.0,2.0,13.0,246.0,282.71,229.12
2016,11,30,12,45,58.0,207.0,2.15,13.0,235.5,269.17,219.48
2016,11,30,13,0,52.0,200.0,2.3,13.0,225.0,255.78,208.8
2016,11,30,13,15,26.0,131.0,2.35,12.5,143.5,154.05,125.27
2016,11,30,13,30,0.0,62.0,2.4,12.0,62.0,57.67,43.77
2016,11,30,13,45,0.0,59.0,2.45,12.0,59.0,54.86,41.52
2016,11,30,14,0,0.0,56.0,2.5,12.0,56.0,52.06,39.19
2016,11,30,14,15,0.0,49.5,2.4,11.5,49.5,46.0,34.12
2016,11,30,14,30,0.0,43.0,2.3,11.0,43.0,39.94,29.01
2016,11,30,14,45,0.0,38.0,2.2,11.0,38.0,35.28,25.01
2016,11,30,15,0,0.0,33.0,2.1,11.0,33.0,30.62,20.98
2016,11,30,15,15,0.0,28.0,1.9,10.5,28.0,25.97,16.94
2016,11,30,15,30,0.0,23.0,1.7,10.0,23.0,21.32,12.85
2016,11,30,15,45,0.0,17.5,1.55,10.0,17.5,16.21,8.29
2016,11,30,16,0,0.0,12.0,1.4,10.0,12.0,11.11,3.71
2016,11,30,16,15,0.0,7.5,1.3,9.5,7.5,6.94,0.0
2016,11,30,16,30,0.0,3.0,1.2,9.0,3.0,2.77,0.0
2016,11,30,16,45,0.0,1.5,1.2,9.0,1.5,1.43,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.35,3.5,21.5,48.48,0.0
2016,12,1,7,30,340.0,21.0,1.4,4.0,43.0,126.44,47.06
2016,12,1,7,45,455.5,29.0,1.5,5.0,82.5,197.11,146.15
2016,12,1,8,0,571.0,37.0,1.6,6.0,122.0,274.78,217.88
2016,12,1,8,15,634.0,42.0,1.9,6.5,164.0,337.32,275.82
2016,12,1,8,30,697.0,47.0,2.2,7.0,206.0,404.45,336.24
2016,12,1,8,45,739.5,50.5,2.55,7.5,246.5,463.2,388.51
2016,12,1,9,0,782.0,54.0,2.9,8.0,287.0,523.69,440.71
2016,12,1,9,15,808.5,56.5,2.95,8.5,323.5,574.54,482.86
2016,12,1,9,30,835.0,59.0,3.0,9.0,360.0,625.0,523.4
2016,12,1,9,45,849.5,62.0,3.15,9.5,391.0,667.18,556.05
2016,12,1,10,0,864.0,65.0,3.3,10.0,422.0,707.51,585.75
2016,12,1,10,15,876.5,66.5,3.35,10.0,446.5,736.5,607.08
2016,12,1,10,30,889.0,68.0,3.4,10.0,471.0,768.62,630.74
2016,12,1,10,45,898.0,69.0,3.45,10.5,489.5,794.73,648.55
2016,12,1,11,0,907.0,70.0,3.5,11.0,508.0,817.86,664.1
2016,12,1,11,15,911.5,70.5,3.55,11.5,518.5,833.57,674.15
2016,12,1,11,30,916.0,71.0,3.6,12.0,529.0,845.9,681.82
2016,12,1,11,45,917.0,71.0,3.65,12.5,531.5,851.26,684.49
2016,12,1,12,0,918.0,71.0,3.7,13.0,534.0,853.06,684.74
2016,12,1,12,15,916.0,70.5,3.65,13.0,529.0,848.22,681.01
2016,12,1,12,30,914.0,70.0,3.6,13.0,524.0,839.85,674.88
2016,12,1,12,45,908.5,69.5,3.55,13.0,511.5,825.19,664.28
2016,12,1,13,0,903.0,69.0,3.5,13.0,499.0,807.22,651.38
2016,12,1,13,15,893.5,68.0,3.45,13.0,479.5,782.35,633.42
2016,12,1,13,30,884.0,67.0,3.4,13.0,460.0,754.61,613.33
2016,12,1,13,45,869.5,65.5,3.4,13.0,433.0,719.91,588.13
2016,12,1,14,0,855.0,64.0,3.4,13.0,406.0,688.4,565.17
2016,12,1,14,15,834.5,61.5,3.3,13.0,373.5,643.92,531.34
2016,12,1,14,30,814.0,59.0,3.2,13.0,341.0,598.13,494.42
2016,12,1,14,45,783.5,56.5,3.1,13.0,303.5,545.42,451.06
2016,12,1,15,0,753.0,54.0,3.0,13.0,266.0,492.81,406.61
2016,12,1,15,15,708.5,49.5,2.6,12.0,225.0,431.29,354.42
2016,12,1,15,30,664.0,45.0,2.2,11.0,184.0,371.96,302.33
2016,12,1,15,45,591.0,39.5,1.85,10.0,142.0,302.43,240.78
2016,12,1,16,0,518.0,34.0,1.5,9.0,100.0,238.73,182.47
2016,12,1,16,15,389.0,25.0,1.5,8.5,63.5,161.19,106.59
2016,12,1,16,30,260.0,16.0,1.5,8.0,27.0,91.48,0.0
2016,12,1,16,45,130.0,8.0,1.5,7.5,13.5,34.11,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,192.0,10.0,2.3,2.5,21.5,52.6,0.0
2016,12,2,7,30,384.0,20.0,2.5,3.0,43.0,136.52,40.81
2016,12,2,7,45,491.5,27.0,2.75,4.0,82.0,206.08,152.44
2016,12,2,8,0,599.0,34.0,3.0,5.0,121.0,281.11,224.09
2016,12,2,8,15,660.0,38.5,3.15,5.5,163.0,343.23,282.61
2016,12,2,8,30,721.0,43.0,3.3,6.0,205.0,409.78,343.29
2016,12,2,8,45,756.5,47.0,3.45,7.0,245.0,466.32,393.39
2016,12,2,9,0,792.0,51.0,3.6,8.0,285.0,524.04,442.57
2016,12,2,9,15,817.5,53.5,3.75,8.5,321.5,574.59,485.16
2016,12,2,9,30,843.0,56.0,3.9,9.0,358.0,619.83,522.43
2016,12,2,9,45,855.5,59.5,4.1,10.0,388.5,661.18,553.78
2016,12,2,10,0,868.0,63.0,4.3,11.0,419.0,700.58,582.43
2016,12,2,10,15,880.0,64.5,4.25,11.0,443.5,734.89,607.65
2016,12,2,10,30,892.0,66.0,4.2,11.0,468.0,766.76,630.76
2016,12,2,10,45,899.0,67.0,4.2,11.5,486.0,791.42,647.36
2016,12,2,11,0,906.0,68.0,4.2,12.0,504.0,813.03,661.61
2016,12,2,11,15,910.5,68.5,4.15,12.0,514.5,828.8,672.41
2016,12,2,11,30,915.0,69.0,4.1,12.0,525.0,841.2,681.02
2016,12,2,11,45,916.0,69.5,4.1,12.5,527.5,847.27,683.97
2016,12,2,12,0,917.0,70.0,4.1,13.0,530.0,849.8,684.49
2016,12,2,12,15,914.5,69.5,4.1,13.0,525.5,844.64,680.77
2016,12,2,12,30,912.0,69.0,4.1,13.0,521.0,835.98,674.64
2016,12,2,12,45,905.5,69.0,4.2,13.5,508.5,821.27,663.38
2016,12,2,13,0,899.0,69.0,4.3,14.0,496.0,803.3,650.06
2016,12,2,13,15,889.5,68.0,4.35,14.0,476.0,778.61,632.63
2016,12,2,13,30,880.0,67.0,4.4,14.0,456.0,751.07,612.99
2016,12,2,13,45,864.0,65.5,4.45,14.0,429.5,715.5,587.08
2016,12,2,14,0,848.0,64.0,4.5,14.0,403.0,683.21,563.44
2016,12,2,14,15,827.0,62.0,4.3,13.5,370.5,639.34,530.14
2016,12,2,14,30,806.0,60.0,4.1,13.0,338.0,594.2,493.8
2016,12,2,14,45,774.0,57.0,3.95,13.0,300.5,540.39,449.13
2016,12,2,15,0,742.0,54.0,3.8,13.0,263.0,486.84,403.5
2016,12,2,15,15,696.5,50.0,3.35,12.0,222.0,425.94,351.51
2016,12,2,15,30,651.0,46.0,2.9,11.0,181.0,367.29,299.73
2016,12,2,15,45,576.5,40.0,2.45,10.5,139.5,297.24,237.01
2016,12,2,16,0,502.0,34.0,2.0,10.0,98.0,233.23,178.07
2016,12,2,16,15,371.0,25.0,1.9,9.0,62.0,159.51,105.32
2016,12,2,16,30,240.0,16.0,1.8,8.0,26.0,86.51,0.0
2016,12,2,16,45,120.0,8.0,1.7,7.5,13.0,32.17,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.0,1.35,3.5,19.0,44.99,0.0
2016,12,3,7,30,319.0,20.0,1.5,4.0,38.0,119.85,24.19
2016,12,3,7,45,431.0,27.5,1.65,5.0,75.5,185.51,135.22
2016,12,3,8,0,543.0,35.0,1.8,6.0,113.0,259.48,205.02
2016,12,3,8,15,606.5,40.5,1.95,6.5,153.5,321.0,262.06
2016,12,3,8,30,670.0,46.0,2.1,7.0,194.0,387.32,321.65
2016,12,3,8,45,711.5,49.5,2.25,7.5,233.5,444.15,372.02
2016,12,3,9,0,753.0,53.0,2.4,8.0,273.0,502.73,422.22
2016,12,3,9,15,780.0,55.5,2.4,8.5,309.0,552.65,463.46
2016,12,3,9,30,807.0,58.0,2.4,9.0,345.0,602.33,503.15
2016,12,3,9,45,821.5,61.0,2.4,9.5,375.0,643.58,534.68
2016,12,3,10,0,836.0,64.0,2.4,10.0,405.0,683.09,562.98
2016,12,3,10,15,849.0,65.5,2.45,10.5,429.5,717.63,587.34
2016,12,3,10,30,862.0,67.0,2.5,11.0,454.0,743.69,605.1
2016,12,3,10,45,872.5,67.5,2.6,11.5,472.0,769.9,623.23
2016,12,3,11,0,883.0,68.0,2.7,12.0,490.0,793.29,639.21
2016,12,3,11,15,887.5,68.5,2.75,12.5,500.5,808.83,649.1
2016,12,3,11,30,892.0,69.0,2.8,13.0,511.0,821.11,656.74
2016,12,3,11,45,894.5,69.0,2.9,13.5,514.0,827.75,660.72
2016,12,3,12,0,897.0,69.0,3.0,14.0,517.0,830.95,662.37
2016,12,3,12,15,895.0,68.5,3.0,14.0,513.0,826.36,659.09
2016,12,3,12,30,893.0,68.0,3.0,14.0,509.0,818.33,653.52
2016,12,3,12,45,885.5,68.5,3.0,14.5,496.5,803.76,642.13
2016,12,3,13,0,878.0,69.0,3.0,15.0,484.0,786.02,628.58
2016,12,3,13,15,869.5,67.5,2.95,15.0,465.0,761.97,611.34
2016,12,3,13,30,861.0,66.0,2.9,15.0,446.0,735.08,592.04
2016,12,3,13,45,847.5,64.5,2.9,15.0,420.5,707.67,572.53
2016,12,3,14,0,834.0,63.0,2.9,15.0,395.0,671.97,546.59
2016,12,3,14,15,814.5,61.0,2.7,14.5,363.5,629.66,515.19
2016,12,3,14,30,795.0,59.0,2.5,14.0,332.0,586.03,480.74
2016,12,3,14,45,765.0,56.0,2.35,14.0,295.5,533.93,438.11
2016,12,3,15,0,735.0,53.0,2.2,14.0,259.0,481.96,394.48
2016,12,3,15,15,690.5,49.0,1.9,13.0,219.0,421.97,344.11
2016,12,3,15,30,646.0,45.0,1.6,12.0,179.0,364.17,293.85
2016,12,3,15,45,571.0,39.5,1.3,11.5,138.0,294.76,232.61
2016,12,3,16,0,496.0,34.0,1.0,11.0,97.0,231.37,174.99
2016,12,3,16,15,367.0,25.0,1.0,10.5,61.5,158.48,103.42
2016,12,3,16,30,238.0,16.0,1.0,10.0,26.0,86.15,0.0
2016,12,3,16,45,119.0,8.0,1.05,9.5,13.0,32.06,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.45,5.5,17.0,36.67,0.0
2016,12,4,7,30,242.0,21.0,0.4,6.0,34.0,98.48,7.9
2016,12,4,7,45,358.0,30.5,0.4,6.5,70.0,167.58,120.05
2016,12,4,8,0,474.0,40.0,0.4,7.0,106.0,241.05,187.87
2016,12,4,8,15,543.0,46.5,0.45,7.5,146.5,302.38,242.79
2016,12,4,8,30,612.0,53.0,0.5,8.0,187.0,369.32,300.77
2016,12,4,8,45,660.0,57.0,0.6,8.5,226.5,427.4,350.45
2016,12,4,9,0,708.0,61.0,0.7,9.0,266.0,485.03,398.35
2016,12,4,9,15,737.0,64.0,0.8,9.5,302.0,535.16,438.92
2016,12,4,9,30,766.0,67.0,0.9,10.0,338.0,585.27,478.32
2016,12,4,9,45,761.0,76.0,1.05,10.5,364.5,619.05,504.46
2016,12,4,10,0,756.0,85.0,1.2,11.0,391.0,653.78,530.53
2016,12,4,10,15,771.0,87.0,1.2,11.5,415.5,684.6,551.3
2016,12,4,10,30,786.0,89.0,1.2,12.0,440.0,717.29,573.16
2016,12,4,10,45,797.5,90.0,1.25,12.5,458.0,743.85,590.86
2016,12,4,11,0,809.0,91.0,1.3,13.0,476.0,767.8,606.66
2016,12,4,11,15,814.0,91.5,1.3,13.0,486.5,783.14,616.86
2016,12,4,11,30,819.0,92.0,1.3,13.0,497.0,795.41,625.06
2016,12,4,11,45,823.5,91.0,1.3,13.5,500.5,802.35,628.47
2016,12,4,12,0,828.0,90.0,1.3,14.0,504.0,806.03,629.78
2016,12,4,12,15,825.5,90.0,1.4,14.0,499.0,801.88,628.11
2016,12,4,12,30,823.0,90.0,1.5,14.0,494.0,794.48,624.29
2016,12,4,12,45,668.0,121.5,1.6,14.0,444.5,703.05,559.79
2016,12,4,13,0,513.0,153.0,1.7,14.0,395.0,602.01,484.84
2016,12,4,13,15,480.0,153.0,1.75,14.0,372.0,567.08,459.28
2016,12,4,13,30,447.0,153.0,1.8,14.0,349.0,531.6,432.33
2016,12,4,13,45,358.5,156.5,1.9,14.0,308.5,447.84,366.96
2016,12,4,14,0,270.0,160.0,2.0,14.0,268.0,380.85,313.22
2016,12,4,14,15,243.5,154.0,1.8,13.5,245.0,348.01,286.98
2016,12,4,14,30,217.0,148.0,1.6,13.0,222.0,316.39,261.16
2016,12,4,14,45,367.0,118.5,1.45,13.0,227.5,370.65,305.89
2016,12,4,15,0,517.0,89.0,1.3,13.0,233.0,405.21,332.14
2016,12,4,15,15,463.0,81.0,1.2,12.5,195.0,343.86,280.55
2016,12,4,15,30,409.0,73.0,1.1,12.0,157.0,288.2,232.92
2016,12,4,15,45,342.0,61.0,1.0,11.5,120.0,226.8,179.78
2016,12,4,16,0,275.0,49.0,0.9,11.0,83.0,171.69,130.9
2016,12,4,16,15,137.5,34.5,0.9,10.5,51.5,92.68,60.21
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,20.36,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.5,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.9,7.0,4.5,4.29,0.0
2016,12,5,7,30,0.0,9.0,1.0,7.0,9.0,8.34,0.0
2016,12,5,7,45,0.0,19.0,1.15,7.5,19.0,17.63,8.43
2016,12,5,8,0,0.0,29.0,1.3,8.0,29.0,26.93,17.28
2016,12,5,8,15,0.0,40.5,1.3,8.0,40.5,37.69,26.98
2016,12,5,8,30,0.0,52.0,1.3,8.0,52.0,48.97,37.06
2016,12,5,8,45,0.0,63.0,1.3,8.0,63.0,59.73,46.59
2016,12,5,9,0,0.0,74.0,1.3,8.0,74.0,70.54,56.03
2016,12,5,9,15,0.0,84.0,1.3,8.5,84.0,80.33,64.37
2016,12,5,9,30,0.0,94.0,1.3,9.0,94.0,90.18,72.63
2016,12,5,9,45,15.5,126.0,1.3,9.5,132.0,134.45,110.45
2016,12,5,10,0,31.0,158.0,1.3,10.0,170.0,190.46,157.24
2016,12,5,10,15,69.0,176.0,1.3,10.0,206.0,239.68,198.54
2016,12,5,10,30,107.0,194.0,1.3,10.0,242.0,290.91,240.88
2016,12,5,10,45,130.0,202.5,1.35,10.0,263.0,332.17,274.24
2016,12,5,11,0,153.0,211.0,1.4,10.0,284.0,362.43,298.67
2016,12,5,11,15,159.5,216.0,1.45,10.0,293.5,375.33,308.86
2016,12,5,11,30,166.0,221.0,1.5,10.0,303.0,387.94,318.92
2016,12,5,11,45,93.0,204.5,1.6,10.5,250.5,295.54,242.91
2016,12,5,12,0,20.0,188.0,1.7,11.0,198.0,203.99,166.19
2016,12,5,12,15,18.5,185.0,1.7,11.0,194.0,199.46,162.75
2016,12,5,12,30,17.0,182.0,1.7,11.0,190.0,195.01,159.11
2016,12,5,12,45,29.5,187.0,1.75,11.0,201.5,222.58,182.31
2016,12,5,13,0,42.0,192.0,1.8,11.0,213.0,238.8,196.06
2016,12,5,13,15,50.0,187.5,1.75,10.5,211.0,239.67,197.47
2016,12,5,13,30,58.0,183.0,1.7,10.0,209.0,240.28,198.73
2016,12,5,13,45,55.0,172.0,1.65,10.0,195.5,224.54,185.85
2016,12,5,14,0,52.0,161.0,1.6,10.0,182.0,209.0,173.12
2016,12,5,14,15,45.5,149.5,1.55,10.0,166.5,190.73,157.92
2016,12,5,14,30,39.0,138.0,1.5,10.0,151.0,172.99,143.04
2016,12,5,14,45,35.0,123.0,1.45,10.0,134.0,152.89,126.09
2016,12,5,15,0,31.0,108.0,1.4,10.0,117.0,133.2,109.27
2016,12,5,15,15,24.0,92.0,1.25,9.5,98.0,111.11,90.3
2016,12,5,15,30,17.0,76.0,1.1,9.0,79.0,84.73,67.43
2016,12,5,15,45,8.5,59.0,0.95,9.0,60.5,63.02,48.27
2016,12,5,16,0,0.0,42.0,0.8,9.0,42.0,41.98,29.65
2016,12,5,16,15,0.0,26.0,0.75,8.5,26.0,25.29,13.4
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,9.27,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.77,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,127.0,9.5,1.15,2.5,16.0,36.56,0.0
2016,12,6,7,30,254.0,19.0,1.2,3.0,32.0,97.73,0.0
2016,12,6,7,45,380.5,28.0,1.25,3.5,69.0,170.68,121.03
2016,12,6,8,0,507.0,37.0,1.3,4.0,106.0,247.99,195.56
2016,12,6,8,15,576.5,43.5,1.5,4.5,147.0,310.73,253.84
2016,12,6,8,30,646.0,50.0,1.7,5.0,188.0,375.86,312.84
2016,12,6,8,45,590.0,64.0,1.9,6.0,209.5,396.74,333.51
2016,12,6,9,0,534.0,78.0,2.1,7.0,231.0,407.67,344.36
2016,12,6,9,15,564.0,82.5,2.25,7.5,262.0,453.41,383.4
2016,12,6,9,30,594.0,87.0,2.4,8.0,293.0,499.71,421.68
2016,12,6,9,45,593.0,96.5,2.55,9.0,318.0,531.19,446.05
2016,12,6,10,0,592.0,106.0,2.7,10.0,343.0,560.62,468.16
2016,12,6,10,15,617.5,106.5,2.75,10.0,367.0,597.06,497.23
2016,12,6,10,30,643.0,107.0,2.8,10.0,391.0,632.48,525.04
2016,12,6,10,45,681.0,102.0,2.85,10.5,413.5,669.7,552.17
2016,12,6,11,0,719.0,97.0,2.9,11.0,436.0,705.48,577.9
2016,12,6,11,15,807.5,85.5,2.9,11.0,474.0,768.54,624.71
2016,12,6,11,30,896.0,74.0,2.9,11.0,512.0,827.13,667.31
2016,12,6,11,45,896.0,74.5,2.95,11.5,515.0,832.65,669.74
2016,12,6,12,0,896.0,75.0,3.0,12.0,518.0,834.71,670.24
2016,12,6,12,15,894.0,74.5,3.0,12.0,513.5,830.43,667.18
2016,12,6,12,30,892.0,74.0,3.0,12.0,509.0,822.73,661.79
2016,12,6,12,45,886.0,73.5,3.05,12.0,497.0,808.45,652.02
2016,12,6,13,0,880.0,73.0,3.1,12.0,485.0,797.49,644.83
2016,12,6,13,15,870.0,72.0,3.15,11.5,466.0,772.98,628.71
2016,12,6,13,30,860.0,71.0,3.2,11.0,447.0,745.63,610.42
2016,12,6,13,45,843.5,69.5,3.25,11.0,420.5,710.31,584.74
2016,12,6,14,0,827.0,68.0,3.3,11.0,394.0,672.89,557.19
2016,12,6,14,15,805.5,65.5,3.25,11.0,362.5,629.12,523.41
2016,12,6,14,30,784.0,63.0,3.2,11.0,331.0,584.15,486.94
2016,12,6,14,45,748.5,61.0,3.2,11.0,293.5,530.56,442.73
2016,12,6,15,0,713.0,59.0,3.2,11.0,256.0,477.44,397.65
2016,12,6,15,15,666.0,54.5,2.8,10.0,216.5,416.57,345.58
2016,12,6,15,30,619.0,50.0,2.4,9.0,177.0,361.54,296.63
2016,12,6,15,45,539.5,43.5,2.05,8.5,136.0,290.6,233.25
2016,12,6,16,0,460.0,37.0,1.7,8.0,95.0,226.41,174.3
2016,12,6,16,15,327.5,27.0,1.6,7.5,60.0,149.25,98.66
2016,12,6,16,30,195.0,17.0,1.5,7.0,25.0,76.68,0.0
2016,12,6,16,45,97.5,8.5,1.4,6.5,12.5,28.41,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,0.6,2.0,6.0,5.72,0.0
2016,12,7,7,30,0.0,12.0,0.5,2.0,12.0,11.13,0.0
2016,12,7,7,45,0.0,26.5,0.45,2.5,26.5,25.56,14.69
2016,12,7,8,0,0.0,41.0,0.4,3.0,41.0,40.38,29.24
2016,12,7,8,15,0.5,57.5,0.5,3.0,58.0,57.56,44.88
2016,12,7,8,30,1.0,74.0,0.6,3.0,75.0,74.66,60.3
2016,12,7,8,45,6.0,88.5,0.75,3.5,91.0,91.73,75.44
2016,12,7,9,0,11.0,103.0,0.9,4.0,107.0,109.32,90.83
2016,12,7,9,15,15.0,116.0,0.95,4.5,121.5,125.07,104.39
2016,12,7,9,30,19.0,129.0,1.0,5.0,136.0,141.23,118.1
2016,12,7,9,45,155.0,143.5,1.1,5.5,205.0,266.47,226.68
2016,12,7,10,0,291.0,158.0,1.2,6.0,274.0,394.12,332.73
2016,12,7,10,15,297.5,168.0,1.2,6.5,293.0,418.66,350.81
2016,12,7,10,30,304.0,178.0,1.2,7.0,312.0,442.6,368.88
2016,12,7,10,45,457.0,152.0,1.3,7.5,362.0,548.73,454.63
2016,12,7,11,0,610.0,126.0,1.4,8.0,412.0,652.6,535.52
2016,12,7,11,15,419.0,170.0,1.45,8.0,369.0,553.79,455.32
2016,12,7,11,30,228.0,214.0,1.5,8.0,326.0,429.47,354.78
2016,12,7,11,45,131.0,206.0,1.6,8.0,270.5,341.39,283.1
2016,12,7,12,0,34.0,198.0,1.7,8.0,215.0,239.51,197.66
2016,12,7,12,15,33.5,196.5,1.85,8.0,213.0,237.31,196.4
2016,12,7,12,30,33.0,195.0,2.0,8.0,211.0,235.17,194.81
2016,12,7,12,45,130.0,199.0,2.15,8.5,260.0,330.41,275.9
2016,12,7,13,0,227.0,203.0,2.3,9.0,309.0,410.45,342.46
2016,12,7,13,15,117.0,178.5,2.4,9.0,233.5,292.23,243.89
2016,12,7,13,30,7.0,154.0,2.5,9.0,158.0,157.73,129.44
2016,12,7,13,45,48.0,160.5,2.6,9.0,180.0,205.54,171.39
2016,12,7,14,0,89.0,167.0,2.7,9.0,202.0,242.49,203.38
2016,12,7,14,15,85.0,154.0,2.65,8.5,185.5,222.86,187.2
2016,12,7,14,30,81.0,141.0,2.6,8.0,169.0,203.46,171.15
2016,12,7,14,45,76.5,126.0,2.6,8.0,150.0,181.49,152.37
2016,12,7,15,0,72.0,111.0,2.6,8.0,131.0,159.86,133.6
2016,12,7,15,15,64.0,94.5,2.5,7.5,110.5,134.86,111.81
2016,12,7,15,30,56.0,78.0,2.4,7.0,90.0,110.53,90.24
2016,12,7,15,45,43.5,61.0,2.3,7.0,69.0,84.32,66.67
2016,12,7,16,0,31.0,44.0,2.2,7.0,48.0,59.11,43.85
2016,12,7,16,15,15.5,28.0,2.2,7.0,30.0,35.02,20.5
2016,12,7,16,30,0.0,12.0,2.2,7.0,12.0,11.13,0.0
2016,12,7,16,45,0.0,6.0,2.2,7.0,6.0,5.72,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,10.0,9.0,8.58,0.0
2016,12,8,7,30,0.0,18.0,4.2,10.0,18.0,17.66,0.0
2016,12,8,7,45,64.0,32.5,4.2,10.5,40.5,61.83,39.92
2016,12,8,8,0,128.0,47.0,4.2,11.0,63.0,110.15,84.25
2016,12,8,8,15,150.5,63.5,4.15,11.0,89.5,144.85,116.02
2016,12,8,8,30,173.0,80.0,4.1,11.0,116.0,181.46,149.02
2016,12,8,8,45,188.0,95.5,4.1,11.5,142.0,214.74,178.47
2016,12,8,9,0,203.0,111.0,4.1,12.0,168.0,249.03,208.1
2016,12,8,9,15,214.0,124.5,4.0,12.0,191.5,279.26,234.07
2016,12,8,9,30,225.0,138.0,3.9,12.0,215.0,309.89,259.88
2016,12,8,9,45,132.0,148.0,3.85,12.5,194.0,256.66,213.88
2016,12,8,10,0,39.0,158.0,3.8,13.0,173.0,196.5,161.38
2016,12,8,10,15,19.5,123.0,3.7,13.0,130.5,133.45,108.27
2016,12,8,10,30,0.0,88.0,3.6,13.0,88.0,82.53,64.72
2016,12,8,10,45,42.0,146.0,3.55,13.5,166.0,184.04,150.85
2016,12,8,11,0,84.0,204.0,3.5,14.0,244.0,287.07,235.56
2016,12,8,11,15,78.5,207.5,3.4,14.0,245.5,287.31,235.07
2016,12,8,11,30,73.0,211.0,3.3,14.0,247.0,287.38,234.76
2016,12,8,11,45,72.5,213.0,3.2,14.0,249.0,289.53,236.34
2016,12,8,12,0,72.0,215.0,3.1,14.0,251.0,291.63,237.91
2016,12,8,12,15,52.5,204.5,3.0,14.0,230.5,262.71,213.91
2016,12,8,12,30,33.0,194.0,2.9,14.0,210.0,234.06,190.11
2016,12,8,12,45,47.5,196.0,2.85,14.0,219.0,248.29,202.33
2016,12,8,13,0,62.0,198.0,2.8,14.0,228.0,262.29,214.21
2016,12,8,13,15,66.0,191.5,2.7,14.0,222.0,257.27,210.34
2016,12,8,13,30,70.0,185.0,2.6,14.0,216.0,252.1,206.41
2016,12,8,13,45,108.5,176.5,2.55,14.0,221.0,280.22,230.44
2016,12,8,14,0,147.0,168.0,2.5,14.0,226.0,294.68,243.12
2016,12,8,14,15,140.5,156.0,2.35,14.0,207.5,272.27,224.66
2016,12,8,14,30,134.0,144.0,2.2,14.0,189.0,250.06,206.29
2016,12,8,14,45,129.5,128.5,2.1,14.0,168.0,224.84,185.29
2016,12,8,15,0,125.0,113.0,2.0,14.0,147.0,199.78,164.07
2016,12,8,15,15,113.5,96.5,1.8,13.5,124.0,170.06,138.75
2016,12,8,15,30,102.0,80.0,1.6,13.0,101.0,141.21,113.69
2016,12,8,15,45,84.5,62.5,1.45,13.0,77.5,109.41,85.67
2016,12,8,16,0,67.0,45.0,1.3,13.0,54.0,79.01,58.61
2016,12,8,16,15,33.5,29.5,1.25,12.5,34.0,47.6,28.96
2016,12,8,16,30,0.0,14.0,1.2,12.0,14.0,13.0,0.0
2016,12,8,16,45,0.0,7.0,1.15,12.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
