Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,11.0,12.5,11.91,0.0
2016,12,9,7,30,0.0,25.0,1.2,11.0,25.0,27.41,0.0
2016,12,9,7,45,228.0,30.5,1.3,11.5,59.5,122.27,80.09
2016,12,9,8,0,456.0,36.0,1.4,12.0,94.0,224.96,171.17
2016,12,9,8,15,528.0,42.0,1.6,12.5,133.0,285.19,225.79
2016,12,9,8,30,600.0,48.0,1.8,13.0,172.0,351.43,284.08
2016,12,9,8,45,653.5,51.0,2.05,13.5,211.5,407.3,333.1
2016,12,9,9,0,707.0,54.0,2.3,14.0,251.0,469.22,385.56
2016,12,9,9,15,468.5,95.0,2.4,14.5,233.0,403.99,333.41
2016,12,9,9,30,230.0,136.0,2.5,15.0,215.0,310.29,255.81
2016,12,9,9,45,337.5,134.0,2.6,15.5,261.0,386.25,318.98
2016,12,9,10,0,445.0,132.0,2.7,16.0,307.0,480.9,394.57
2016,12,9,10,15,359.5,156.0,2.75,16.0,303.5,448.04,366.99
2016,12,9,10,30,274.0,180.0,2.8,16.0,300.0,421.94,344.61
2016,12,9,10,45,221.0,193.5,2.9,16.5,292.5,390.86,318.49
2016,12,9,11,0,168.0,207.0,3.0,17.0,285.0,369.11,299.36
2016,12,9,11,15,142.0,211.5,2.9,17.0,279.0,355.63,287.8
2016,12,9,11,30,116.0,216.0,2.8,17.0,273.0,341.18,275.42
2016,12,9,11,45,187.5,214.0,2.75,17.0,306.0,397.36,321.61
2016,12,9,12,0,259.0,212.0,2.7,17.0,339.0,466.82,376.84
2016,12,9,12,15,230.0,213.5,2.6,17.0,326.0,431.38,348.34
2016,12,9,12,30,201.0,215.0,2.5,17.0,313.0,408.7,329.98
2016,12,9,12,45,100.5,159.5,2.45,17.0,208.5,258.84,209.76
2016,12,9,13,0,0.0,104.0,2.4,17.0,104.0,98.46,76.56
2016,12,9,13,15,79.5,147.0,2.25,17.0,181.5,214.08,174.21
2016,12,9,13,30,159.0,190.0,2.1,17.0,259.0,336.51,273.44
2016,12,9,13,45,119.5,177.5,2.0,17.0,228.0,289.54,234.74
2016,12,9,14,0,80.0,165.0,1.9,17.0,197.0,233.92,189.5
2016,12,9,14,15,76.0,152.5,1.7,16.5,180.5,215.2,174.76
2016,12,9,14,30,72.0,140.0,1.5,16.0,164.0,196.73,159.91
2016,12,9,14,45,68.0,125.0,1.35,16.0,146.0,175.38,142.22
2016,12,9,15,0,64.0,110.0,1.2,16.0,128.0,154.34,124.57
2016,12,9,15,15,56.0,93.5,1.1,15.5,107.5,129.66,103.81
2016,12,9,15,30,48.0,77.0,1.0,15.0,87.0,105.64,83.29
2016,12,9,15,45,36.0,60.5,0.9,14.5,67.0,80.64,61.67
2016,12,9,16,0,24.0,44.0,0.8,14.0,47.0,56.61,40.69
2016,12,9,16,15,12.0,28.0,0.75,14.0,29.5,33.95,19.24
2016,12,9,16,30,0.0,12.0,0.7,14.0,12.0,11.13,0.0
2016,12,9,16,45,0.0,6.0,0.7,14.0,6.0,5.72,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,13.0,5.0,4.77,0.0
2016,12,10,7,30,0.0,10.0,4.1,13.0,10.0,9.53,0.0
2016,12,10,7,45,0.0,25.0,4.1,13.5,25.0,24.17,11.86
2016,12,10,8,0,0.0,40.0,4.1,14.0,40.0,39.74,27.06
2016,12,10,8,15,4.5,56.5,4.05,14.0,57.5,58.6,43.61
2016,12,10,8,30,9.0,73.0,4.0,14.0,75.0,77.74,60.33
2016,12,10,8,45,15.5,88.0,3.95,14.0,92.5,96.48,76.63
2016,12,10,9,0,22.0,103.0,3.9,14.0,110.0,122.36,98.82
2016,12,10,9,15,26.0,117.0,3.95,14.0,125.5,140.5,114.26
2016,12,10,9,30,30.0,131.0,4.0,14.0,141.0,159.06,129.89
2016,12,10,9,45,17.0,134.0,4.1,14.0,140.0,144.94,117.69
2016,12,10,10,0,4.0,137.0,4.2,14.0,139.0,138.5,111.82
2016,12,10,10,15,7.5,147.0,4.15,14.0,150.5,151.24,122.41
2016,12,10,10,30,11.0,157.0,4.1,14.0,162.0,164.27,133.18
2016,12,10,10,45,5.5,151.0,4.05,14.5,153.5,152.88,123.13
2016,12,10,11,0,0.0,145.0,4.0,15.0,145.0,141.62,113.27
2016,12,10,11,15,0.0,76.5,3.85,15.0,76.5,71.21,54.54
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,7.42,0.65
2016,12,10,11,45,0.0,34.5,3.6,15.0,34.5,32.05,21.56
2016,12,10,12,0,0.0,61.0,3.5,15.0,61.0,56.74,42.39
2016,12,10,12,15,0.0,59.5,3.35,15.0,59.5,55.34,41.21
2016,12,10,12,30,0.0,58.0,3.2,15.0,58.0,53.94,40.04
2016,12,10,12,45,0.0,32.5,3.05,15.0,32.5,30.19,20.0
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,6.49,0.0
2016,12,10,13,15,11.5,86.5,2.8,15.0,92.0,89.75,70.74
2016,12,10,13,30,23.0,166.0,2.7,15.0,177.0,183.35,148.66
2016,12,10,13,45,11.5,140.5,2.6,15.0,146.0,146.84,118.15
2016,12,10,14,0,0.0,115.0,2.5,15.0,115.0,111.47,88.58
2016,12,10,14,15,0.0,105.5,2.35,14.5,105.5,102.0,80.98
2016,12,10,14,30,0.0,96.0,2.2,14.0,96.0,92.62,73.33
2016,12,10,14,45,0.0,85.0,2.05,14.0,85.0,81.69,64.15
2016,12,10,15,0,0.0,74.0,1.9,14.0,74.0,70.83,54.93
2016,12,10,15,15,0.0,62.5,1.8,13.5,62.5,59.48,45.28
2016,12,10,15,30,0.0,51.0,1.7,13.0,51.0,48.17,35.52
2016,12,10,15,45,0.0,39.0,1.6,13.0,39.0,36.33,25.13
2016,12,10,16,0,0.0,27.0,1.5,13.0,27.0,25.07,15.17
2016,12,10,16,15,0.0,17.0,1.45,13.0,17.0,15.77,6.1
2016,12,10,16,30,0.0,7.0,1.4,13.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,1.35,13.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,5.0,8.5,8.1,0.0
2016,12,11,7,30,0.0,17.0,0.8,5.0,17.0,16.2,0.0
2016,12,11,7,45,85.0,30.5,0.75,5.5,41.0,70.18,43.86
2016,12,11,8,0,170.0,44.0,0.7,6.0,65.0,121.13,93.4
2016,12,11,8,15,197.0,59.5,0.75,6.0,92.5,158.35,128.05
2016,12,11,8,30,224.0,75.0,0.8,6.0,120.0,197.89,163.95
2016,12,11,8,45,239.0,89.5,0.9,6.5,147.0,232.21,194.58
2016,12,11,9,0,254.0,104.0,1.0,7.0,174.0,267.43,225.19
2016,12,11,9,15,266.0,117.0,1.1,7.0,198.5,299.71,253.06
2016,12,11,9,30,278.0,130.0,1.2,7.0,223.0,332.32,280.65
2016,12,11,9,45,279.5,143.0,1.3,7.5,244.0,358.15,301.54
2016,12,11,10,0,281.0,156.0,1.4,8.0,265.0,383.29,321.47
2016,12,11,10,15,180.5,170.5,1.5,8.5,242.5,324.63,271.5
2016,12,11,10,30,80.0,185.0,1.6,9.0,220.0,259.81,215.78
2016,12,11,10,45,88.0,194.0,1.75,9.5,233.5,277.51,230.37
2016,12,11,11,0,96.0,203.0,1.9,10.0,247.0,295.44,244.69
2016,12,11,11,15,106.0,209.0,1.9,10.5,259.0,311.35,257.17
2016,12,11,11,30,116.0,215.0,1.9,11.0,271.0,339.98,279.66
2016,12,11,11,45,181.0,214.0,1.95,11.5,302.0,392.01,322.38
2016,12,11,12,0,246.0,213.0,2.0,12.0,333.0,457.26,374.36
2016,12,11,12,15,228.0,213.0,1.95,12.0,323.5,429.07,351.54
2016,12,11,12,30,210.0,213.0,1.9,12.0,314.0,413.5,338.93
2016,12,11,12,45,128.5,202.5,1.9,12.0,264.0,333.76,273.79
2016,12,11,13,0,47.0,192.0,1.9,12.0,214.0,243.34,198.95
2016,12,11,13,15,84.0,190.5,1.95,12.0,228.0,270.13,222.47
2016,12,11,13,30,121.0,189.0,2.0,12.0,242.0,307.01,253.41
2016,12,11,13,45,60.5,157.0,2.05,12.0,183.5,210.62,173.43
2016,12,11,14,0,0.0,125.0,2.1,12.0,125.0,122.37,98.62
2016,12,11,14,15,0.0,115.0,2.0,11.5,115.0,112.35,90.64
2016,12,11,14,30,0.0,105.0,1.9,11.0,105.0,102.44,82.52
2016,12,11,14,45,0.0,93.5,1.85,11.0,93.5,90.97,72.81
2016,12,11,15,0,0.0,82.0,1.8,11.0,82.0,79.59,63.07
2016,12,11,15,15,0.0,69.0,1.5,10.5,69.0,66.6,51.94
2016,12,11,15,30,0.0,56.0,1.2,10.0,56.0,53.66,40.68
2016,12,11,15,45,0.0,43.0,0.95,9.5,43.0,40.72,29.29
2016,12,11,16,0,0.0,30.0,0.7,9.0,30.0,27.87,17.86
2016,12,11,16,15,0.0,19.0,0.7,8.5,19.0,17.63,7.77
2016,12,11,16,30,0.0,8.0,0.7,8.0,8.0,7.41,0.0
2016,12,11,16,45,0.0,4.0,0.75,8.0,4.0,3.81,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,4.5,8.0,7.63,0.0
2016,12,12,7,30,0.0,16.0,1.0,5.0,16.0,15.25,0.0
2016,12,12,7,45,88.5,29.5,1.1,5.5,40.0,69.45,42.06
2016,12,12,8,0,177.0,43.0,1.2,6.0,64.0,129.03,99.61
2016,12,12,8,15,206.5,58.5,1.25,6.5,92.5,160.7,129.78
2016,12,12,8,30,236.0,74.0,1.3,7.0,121.0,201.81,166.92
2016,12,12,8,45,256.5,88.0,1.4,7.5,149.5,238.79,199.94
2016,12,12,9,0,277.0,102.0,1.5,8.0,178.0,277.13,233.3
2016,12,12,9,15,295.0,113.5,1.4,8.0,204.0,311.99,263.13
2016,12,12,9,30,313.0,125.0,1.3,8.0,230.0,347.59,292.8
2016,12,12,9,45,500.0,102.5,1.25,8.5,288.5,465.61,389.84
2016,12,12,10,0,687.0,80.0,1.2,9.0,347.0,589.79,487.28
2016,12,12,10,15,654.5,94.5,1.1,9.5,362.0,603.85,494.52
2016,12,12,10,30,622.0,109.0,1.0,10.0,377.0,613.45,499.11
2016,12,12,10,45,585.5,124.5,0.95,10.5,385.5,616.9,499.26
2016,12,12,11,0,549.0,140.0,0.9,11.0,394.0,611.89,493.21
2016,12,12,11,15,515.0,152.5,0.95,11.0,395.0,607.51,489.53
2016,12,12,11,30,481.0,165.0,1.0,11.0,396.0,600.17,483.6
2016,12,12,11,45,415.0,180.5,1.05,11.0,381.0,567.67,458.18
2016,12,12,12,0,349.0,196.0,1.1,11.0,366.0,520.22,421.64
2016,12,12,12,15,335.5,197.0,1.1,11.0,359.5,509.95,413.99
2016,12,12,12,30,322.0,198.0,1.1,11.0,353.0,498.53,405.11
2016,12,12,12,45,323.5,192.5,1.15,11.0,345.5,490.13,399.32
2016,12,12,13,0,325.0,187.0,1.2,11.0,338.0,480.53,392.54
2016,12,12,13,15,249.0,188.0,1.15,11.0,301.0,418.16,342.42
2016,12,12,13,30,173.0,189.0,1.1,11.0,264.0,346.0,284.32
2016,12,12,13,45,162.0,178.0,1.1,11.0,245.0,321.23,265.02
2016,12,12,14,0,151.0,167.0,1.1,11.0,226.0,296.66,245.33
2016,12,12,14,15,143.5,155.5,1.0,10.5,208.0,274.12,227.35
2016,12,12,14,30,136.0,144.0,0.9,10.0,190.0,251.84,209.28
2016,12,12,14,45,130.5,128.5,0.85,10.0,169.0,225.96,187.74
2016,12,12,15,0,125.0,113.0,0.8,10.0,148.0,200.3,166.0
2016,12,12,15,15,114.0,96.5,0.75,9.5,124.5,170.8,140.85
2016,12,12,15,30,103.0,80.0,0.7,9.0,101.0,142.11,115.85
2016,12,12,15,45,87.0,63.0,0.65,9.0,78.0,111.49,88.61
2016,12,12,16,0,71.0,46.0,0.6,9.0,55.0,82.14,62.14
2016,12,12,16,15,35.5,30.0,0.6,8.5,34.5,49.17,31.07
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,13.0,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,6.67,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,1.0,7.5,6.5,6.2,0.0
2016,12,13,7,30,0.0,13.0,1.1,8.0,13.0,12.39,0.0
2016,12,13,7,45,76.5,27.5,1.2,8.5,36.5,62.45,35.7
2016,12,13,8,0,153.0,42.0,1.3,9.0,60.0,112.03,84.76
2016,12,13,8,15,189.0,57.5,1.35,9.5,89.0,152.01,121.21
2016,12,13,8,30,225.0,73.0,1.4,10.0,118.0,195.2,159.61
2016,12,13,8,45,246.5,87.5,1.5,10.5,146.5,232.8,192.8
2016,12,13,9,0,268.0,102.0,1.6,11.0,175.0,271.87,226.45
2016,12,13,9,15,288.5,113.0,1.55,11.0,201.0,307.17,256.53
2016,12,13,9,30,309.0,124.0,1.5,11.0,227.0,343.44,286.73
2016,12,13,9,45,190.5,142.5,1.45,11.5,208.0,287.94,239.41
2016,12,13,10,0,72.0,161.0,1.4,12.0,189.0,223.6,184.01
2016,12,13,10,15,120.0,174.0,1.4,12.0,224.0,285.38,235.6
2016,12,13,10,30,168.0,187.0,1.4,12.0,259.0,339.11,279.4
2016,12,13,10,45,88.5,175.5,1.4,12.5,213.5,255.03,209.11
2016,12,13,11,0,9.0,164.0,1.4,13.0,168.0,169.69,136.89
2016,12,13,11,15,85.0,189.5,1.4,13.0,230.0,270.53,221.57
2016,12,13,11,30,161.0,215.0,1.4,13.0,292.0,376.24,306.81
2016,12,13,11,45,108.5,210.5,1.4,13.5,263.0,316.01,256.75
2016,12,13,12,0,56.0,206.0,1.4,14.0,234.0,267.81,216.58
2016,12,13,12,15,166.5,205.0,1.3,14.0,286.0,369.12,300.14
2016,12,13,12,30,277.0,204.0,1.2,14.0,338.0,469.53,379.31
2016,12,13,12,45,274.5,199.5,1.15,14.0,329.5,459.62,370.76
2016,12,13,13,0,272.0,195.0,1.1,14.0,321.0,448.77,362.43
2016,12,13,13,15,194.5,192.0,1.05,13.5,280.5,368.95,299.73
2016,12,13,13,30,117.0,189.0,1.0,13.0,240.0,304.19,247.75
2016,12,13,13,45,58.5,159.0,0.95,13.0,184.5,211.73,172.58
2016,12,13,14,0,0.0,129.0,0.9,13.0,129.0,126.8,101.59
2016,12,13,14,15,0.0,118.5,0.8,13.0,118.5,116.23,93.14
2016,12,13,14,30,0.0,108.0,0.7,13.0,108.0,105.77,84.49
2016,12,13,14,45,0.0,96.0,0.65,13.0,96.0,93.74,74.45
2016,12,13,15,0,0.0,84.0,0.6,13.0,84.0,81.8,64.37
2016,12,13,15,15,0.0,70.5,0.55,12.5,70.5,68.25,52.9
2016,12,13,15,30,0.0,57.0,0.5,12.0,57.0,54.74,41.29
2016,12,13,15,45,0.0,43.5,0.45,12.0,43.5,41.24,29.45
2016,12,13,16,0,0.0,30.0,0.4,12.0,30.0,27.86,17.65
2016,12,13,16,15,0.0,19.0,0.4,11.5,19.0,17.63,7.75
2016,12,13,16,30,0.0,8.0,0.4,11.0,8.0,7.41,0.0
2016,12,13,16,45,0.0,4.0,0.45,11.0,4.0,3.81,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.9,9.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,2.1,10.0,15.0,14.3,0.0
2016,12,14,7,45,111.0,27.5,2.3,10.5,40.5,72.7,40.15
2016,12,14,8,0,222.0,40.0,2.5,11.0,66.0,140.73,106.1
2016,12,14,8,15,264.0,54.0,2.55,11.5,97.0,185.08,146.99
2016,12,14,8,30,306.0,68.0,2.6,12.0,128.0,233.25,189.98
2016,12,14,8,45,334.0,80.0,2.65,12.5,158.5,275.45,227.32
2016,12,14,9,0,362.0,92.0,2.7,13.0,189.0,319.46,265.22
2016,12,14,9,15,387.0,101.0,2.75,13.0,217.5,359.66,299.66
2016,12,14,9,30,412.0,110.0,2.8,13.0,246.0,400.8,334.14
2016,12,14,9,45,275.0,137.0,2.85,13.5,232.0,346.74,288.33
2016,12,14,10,0,138.0,164.0,2.9,14.0,218.0,283.18,233.75
2016,12,14,10,15,69.0,150.5,2.9,14.0,177.5,208.86,171.52
2016,12,14,10,30,0.0,137.0,2.9,14.0,137.0,134.22,107.63
2016,12,14,10,45,88.0,170.0,2.95,14.5,210.5,247.95,203.86
2016,12,14,11,0,176.0,203.0,3.0,15.0,284.0,370.07,303.32
2016,12,14,11,15,221.0,204.0,3.0,15.0,308.0,408.9,334.65
2016,12,14,11,30,266.0,205.0,3.0,15.0,332.0,461.23,376.35
2016,12,14,11,45,273.5,206.0,3.0,15.0,337.5,470.16,383.16
2016,12,14,12,0,281.0,207.0,3.0,15.0,343.0,478.16,389.47
2016,12,14,12,15,188.5,209.5,3.0,15.0,300.5,392.59,320.21
2016,12,14,12,30,96.0,212.0,3.0,15.0,258.0,307.66,250.42
2016,12,14,12,45,197.0,201.5,3.0,15.0,293.5,387.32,317.26
2016,12,14,13,0,298.0,191.0,3.0,15.0,329.0,464.33,380.07
2016,12,14,13,15,149.5,168.0,2.95,15.0,237.0,304.78,250.13
2016,12,14,13,30,1.0,145.0,2.9,15.0,145.0,143.52,114.75
2016,12,14,13,45,0.5,126.5,2.9,15.0,126.5,123.61,98.62
2016,12,14,14,0,0.0,108.0,2.9,15.0,108.0,104.0,82.41
2016,12,14,14,15,0.0,99.5,2.75,14.5,99.5,95.6,75.63
2016,12,14,14,30,0.0,91.0,2.6,14.0,91.0,87.26,68.83
2016,12,14,14,45,0.0,81.0,2.5,14.0,81.0,77.39,60.52
2016,12,14,15,0,0.0,71.0,2.4,14.0,71.0,67.59,52.19
2016,12,14,15,15,0.0,59.5,2.25,13.5,59.5,56.23,42.52
2016,12,14,15,30,0.0,48.0,2.1,13.0,48.0,44.9,32.75
2016,12,14,15,45,0.0,37.0,1.95,13.0,37.0,34.37,23.5
2016,12,14,16,0,0.0,26.0,1.8,13.0,26.0,24.13,14.43
2016,12,14,16,15,0.0,16.5,1.8,12.5,16.5,15.3,5.96
2016,12,14,16,30,0.0,7.0,1.8,12.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,1.8,12.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,12.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,12.0,4.25,12.0,12.0,11.12,1.39
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,18.55,9.58
2016,12,15,8,15,0.0,30.0,4.2,12.0,30.0,27.85,17.91
2016,12,15,8,30,0.0,40.0,4.1,12.0,40.0,37.16,26.16
2016,12,15,8,45,0.0,50.0,4.05,12.5,50.0,46.5,34.31
2016,12,15,9,0,0.0,60.0,4.0,13.0,60.0,56.25,42.71
2016,12,15,9,15,0.0,69.0,4.05,13.0,69.0,64.99,50.23
2016,12,15,9,30,0.0,78.0,4.1,13.0,78.0,73.79,57.71
2016,12,15,9,45,0.0,86.0,4.15,13.0,86.0,81.59,64.29
2016,12,15,10,0,0.0,94.0,4.2,13.0,94.0,89.44,70.86
2016,12,15,10,15,0.0,98.5,4.2,13.0,98.5,93.7,74.36
2016,12,15,10,30,0.0,103.0,4.2,13.0,103.0,98.02,77.91
2016,12,15,10,45,0.0,96.5,4.2,13.5,96.5,91.09,71.82
2016,12,15,11,0,0.0,90.0,4.2,14.0,90.0,84.37,65.96
2016,12,15,11,15,0.0,93.5,4.15,14.0,93.5,87.79,68.78
2016,12,15,11,30,0.0,97.0,4.1,14.0,97.0,91.25,71.63
2016,12,15,11,45,0.0,98.0,4.1,14.5,98.0,92.21,72.26
2016,12,15,12,0,0.0,99.0,4.1,15.0,99.0,93.2,72.94
2016,12,15,12,15,0.0,111.5,4.1,15.0,111.5,105.93,83.56
2016,12,15,12,30,0.0,124.0,4.1,15.0,124.0,118.94,94.4
2016,12,15,12,45,0.0,105.5,4.2,15.0,105.5,99.92,78.6
2016,12,15,13,0,0.0,87.0,4.3,15.0,87.0,81.33,63.12
2016,12,15,13,15,0.0,88.5,4.45,15.0,88.5,82.93,64.54
2016,12,15,13,30,0.0,90.0,4.6,15.0,90.0,84.6,66.02
2016,12,15,13,45,0.0,64.5,4.75,15.0,64.5,59.99,45.36
2016,12,15,14,0,0.0,39.0,4.9,15.0,39.0,36.22,25.25
2016,12,15,14,15,0.0,36.0,4.9,14.5,36.0,33.42,22.97
2016,12,15,14,30,0.0,33.0,4.9,14.0,33.0,30.63,20.65
2016,12,15,14,45,0.0,29.5,4.95,14.0,29.5,27.37,17.87
2016,12,15,15,0,0.0,26.0,5.0,14.0,26.0,24.11,15.07
2016,12,15,15,15,0.0,22.0,4.9,14.0,22.0,20.39,11.84
2016,12,15,15,30,0.0,18.0,4.8,14.0,18.0,16.68,8.59
2016,12,15,15,45,0.0,13.5,4.7,14.0,13.5,12.5,4.92
2016,12,15,16,0,0.0,9.0,4.6,14.0,9.0,8.33,1.25
2016,12,15,16,15,0.0,5.5,4.5,13.5,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,4.4,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,4.3,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,85.5,7.0,3.7,6.0,9.0,0.0,0.0
2016,12,16,7,30,171.0,14.0,3.8,6.0,18.0,55.77,0.0
2016,12,16,7,45,322.5,23.5,3.9,6.5,52.5,136.59,72.78
2016,12,16,8,0,474.0,33.0,4.0,7.0,87.0,221.62,168.58
2016,12,16,8,15,554.0,39.5,4.15,7.0,127.5,281.88,227.03
2016,12,16,8,30,634.0,46.0,4.3,7.0,168.0,353.05,292.63
2016,12,16,8,45,684.5,50.5,4.5,7.5,208.5,413.45,347.87
2016,12,16,9,0,735.0,55.0,4.7,8.0,249.0,476.51,403.85
2016,12,16,9,15,767.0,58.0,4.75,8.0,286.0,529.33,450.42
2016,12,16,9,30,799.0,61.0,4.8,8.0,323.0,582.4,495.96
2016,12,16,9,45,821.5,63.0,4.85,8.5,355.5,627.93,533.35
2016,12,16,10,0,844.0,65.0,4.9,9.0,388.0,672.31,568.15
2016,12,16,10,15,858.5,67.0,4.9,9.0,414.0,709.5,596.69
2016,12,16,10,30,873.0,69.0,4.9,9.0,440.0,744.5,623.25
2016,12,16,10,45,882.5,70.0,4.9,9.5,459.0,772.01,642.6
2016,12,16,11,0,892.0,71.0,4.9,10.0,478.0,790.2,654.66
2016,12,16,11,15,897.5,71.5,4.85,10.0,490.0,807.83,667.29
2016,12,16,11,30,903.0,72.0,4.8,10.0,502.0,822.23,677.5
2016,12,16,11,45,903.5,72.5,4.8,10.0,506.5,829.25,682.5
2016,12,16,12,0,904.0,73.0,4.8,10.0,511.0,832.82,685.06
2016,12,16,12,15,903.0,73.0,4.7,10.0,508.0,831.07,683.12
2016,12,16,12,30,902.0,73.0,4.6,10.0,505.0,825.87,678.74
2016,12,16,12,45,897.0,72.5,4.6,10.0,494.5,813.42,669.64
2016,12,16,13,0,892.0,72.0,4.6,10.0,484.0,797.7,658.19
2016,12,16,13,15,884.0,71.0,4.55,10.0,466.0,782.18,646.69
2016,12,16,13,30,876.0,70.0,4.5,10.0,448.0,757.15,627.91
2016,12,16,13,45,861.0,68.5,4.5,10.0,423.0,723.58,602.78
2016,12,16,14,0,846.0,67.0,4.5,10.0,398.0,687.74,575.69
2016,12,16,14,15,826.0,65.0,4.4,9.5,367.5,645.92,543.93
2016,12,16,14,30,806.0,63.0,4.3,9.0,337.0,602.65,508.95
2016,12,16,14,45,776.5,60.0,4.2,9.0,300.5,551.36,465.64
2016,12,16,15,0,747.0,57.0,4.1,9.0,264.0,499.96,421.17
2016,12,16,15,15,702.5,52.5,3.75,8.5,224.5,439.39,368.26
2016,12,16,15,30,658.0,48.0,3.4,8.0,185.0,380.79,315.6
2016,12,16,15,45,588.0,42.0,3.05,7.5,144.0,312.19,253.53
2016,12,16,16,0,518.0,36.0,2.7,7.0,103.0,248.86,194.51
2016,12,16,16,15,259.0,32.5,2.55,6.5,66.0,137.11,95.44
2016,12,16,16,30,0.0,29.0,2.4,6.0,29.0,32.99,0.0
2016,12,16,16,45,0.0,14.5,2.25,5.5,14.5,13.82,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,119.5,6.0,1.2,-0.5,9.0,0.0,0.0
2016,12,17,7,30,239.0,12.0,1.2,0.0,18.0,70.33,0.0
2016,12,17,7,45,386.5,21.5,1.3,0.5,54.0,149.57,77.38
2016,12,17,8,0,534.0,31.0,1.4,1.0,90.0,235.62,180.86
2016,12,17,8,15,610.5,37.0,1.55,1.5,132.0,301.03,244.3
2016,12,17,8,30,687.0,43.0,1.7,2.0,174.0,372.55,310.02
2016,12,17,8,45,734.5,47.0,1.9,2.5,215.5,433.12,365.42
2016,12,17,9,0,782.0,51.0,2.1,3.0,257.0,496.03,421.03
2016,12,17,9,15,812.5,54.0,2.2,3.5,294.5,549.79,467.18
2016,12,17,9,30,843.0,57.0,2.3,4.0,332.0,603.61,511.87
2016,12,17,9,45,863.5,59.0,2.4,5.0,364.5,649.34,547.89
2016,12,17,10,0,884.0,61.0,2.5,6.0,397.0,688.39,576.59
2016,12,17,10,15,897.0,62.5,2.5,6.0,423.5,724.71,603.56
2016,12,17,10,30,910.0,64.0,2.5,6.0,450.0,758.69,628.45
2016,12,17,10,45,918.5,65.5,2.55,6.5,469.5,786.68,647.79
2016,12,17,11,0,927.0,67.0,2.6,7.0,489.0,811.69,664.84
2016,12,17,11,15,932.0,67.5,2.6,7.0,501.5,829.53,677.35
2016,12,17,11,30,937.0,68.0,2.6,7.0,514.0,844.0,687.5
2016,12,17,11,45,937.5,68.5,2.6,7.5,518.0,851.36,691.29
2016,12,17,12,0,938.0,69.0,2.6,8.0,522.0,855.14,692.64
2016,12,17,12,15,936.5,69.0,2.55,8.0,519.0,853.08,690.72
2016,12,17,12,30,935.0,69.0,2.5,8.0,516.0,847.43,686.37
2016,12,17,12,45,925.0,70.0,2.5,8.5,504.5,832.72,674.71
2016,12,17,13,0,915.0,71.0,2.5,9.0,493.0,814.72,660.83
2016,12,17,13,15,906.0,70.0,2.4,9.0,475.0,791.85,643.89
2016,12,17,13,30,897.0,69.0,2.3,9.0,457.0,766.01,624.79
2016,12,17,13,45,883.5,67.5,2.25,9.0,431.5,739.22,605.33
2016,12,17,14,0,870.0,66.0,2.2,9.0,406.0,703.93,579.3
2016,12,17,14,15,850.0,64.0,2.05,8.5,375.0,661.48,547.91
2016,12,17,14,30,830.0,62.0,1.9,8.0,344.0,617.5,513.12
2016,12,17,14,45,801.0,59.0,1.75,8.0,307.0,565.71,470.39
2016,12,17,15,0,772.0,56.0,1.6,8.0,270.0,513.71,426.41
2016,12,17,15,15,728.0,51.5,1.4,7.0,230.0,452.39,374.87
2016,12,17,15,30,684.0,47.0,1.2,6.0,190.0,392.95,323.08
2016,12,17,15,45,613.5,41.5,1.05,5.5,148.0,323.44,261.27
2016,12,17,16,0,543.0,36.0,0.9,5.0,106.0,259.14,202.13
2016,12,17,16,15,271.5,33.5,0.95,4.5,68.5,142.49,100.16
2016,12,17,16,30,0.0,31.0,1.0,4.0,31.0,36.05,0.0
2016,12,17,16,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,-1.5,8.5,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,-1.0,17.0,65.75,0.0
2016,12,18,7,45,371.5,21.0,1.5,-0.5,52.0,143.61,70.53
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,229.19,176.14
2016,12,18,8,15,600.0,36.0,1.7,0.5,129.0,294.72,239.99
2016,12,18,8,30,679.0,42.0,1.7,1.0,171.0,366.71,306.13
2016,12,18,8,45,729.0,46.0,1.7,1.5,212.5,428.07,361.82
2016,12,18,9,0,779.0,50.0,1.7,2.0,254.0,492.03,417.66
2016,12,18,9,15,810.5,53.0,1.7,2.5,292.0,546.25,463.63
2016,12,18,9,30,842.0,56.0,1.7,3.0,330.0,600.62,508.06
2016,12,18,9,45,861.5,58.5,1.75,3.5,363.0,646.33,544.51
2016,12,18,10,0,881.0,61.0,1.8,4.0,396.0,685.33,573.82
2016,12,18,10,15,895.5,63.0,1.8,4.5,423.0,723.35,600.79
2016,12,18,10,30,910.0,65.0,1.8,5.0,450.0,759.12,625.6
2016,12,18,10,45,920.0,66.0,1.85,5.5,470.0,787.7,645.2
2016,12,18,11,0,930.0,67.0,1.9,6.0,490.0,813.38,662.59
2016,12,18,11,15,936.0,67.5,1.9,6.5,502.5,832.16,674.37
2016,12,18,11,30,942.0,68.0,1.9,7.0,515.0,847.59,683.79
2016,12,18,11,45,944.0,68.0,1.95,7.5,520.0,855.68,688.52
2016,12,18,12,0,946.0,68.0,2.0,8.0,525.0,860.19,690.85
2016,12,18,12,15,944.5,68.0,2.05,8.0,522.0,858.23,689.92
2016,12,18,12,30,943.0,68.0,2.1,8.0,519.0,852.67,686.58
2016,12,18,12,45,938.5,67.5,2.2,8.0,508.5,840.5,679.04
2016,12,18,13,0,934.0,67.0,2.3,8.0,498.0,824.88,669.04
2016,12,18,13,15,925.0,66.0,2.35,8.0,479.5,801.82,653.14
2016,12,18,13,30,916.0,65.0,2.4,8.0,461.0,775.7,634.94
2016,12,18,13,45,902.5,63.5,2.5,8.0,436.0,742.81,611.82
2016,12,18,14,0,889.0,62.0,2.6,8.0,411.0,707.47,586.52
2016,12,18,14,15,870.0,60.0,2.5,8.0,379.5,665.61,554.68
2016,12,18,14,30,851.0,58.0,2.4,8.0,348.0,626.87,523.38
2016,12,18,14,45,822.0,55.5,2.3,8.0,311.0,575.05,480.59
2016,12,18,15,0,793.0,53.0,2.2,8.0,274.0,522.95,436.47
2016,12,18,15,15,750.5,49.0,1.9,7.0,233.5,462.2,384.77
2016,12,18,15,30,708.0,45.0,1.6,6.0,193.0,403.13,332.71
2016,12,18,15,45,639.5,39.5,1.35,5.0,151.0,333.44,270.61
2016,12,18,16,0,571.0,34.0,1.1,4.0,109.0,268.84,210.95
2016,12,18,16,15,446.5,26.0,1.1,3.5,71.0,189.34,133.96
2016,12,18,16,30,322.0,18.0,1.1,3.0,33.0,115.45,0.0
2016,12,18,16,45,161.0,9.0,1.15,2.5,16.5,44.67,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,91.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,19,7,30,182.0,12.0,1.3,0.0,16.0,55.65,0.0
2016,12,19,7,45,327.0,21.5,1.45,0.5,49.0,132.9,61.11
2016,12,19,8,0,472.0,31.0,1.6,1.0,82.0,211.99,161.83
2016,12,19,8,15,552.5,38.0,1.65,1.5,122.5,276.74,224.53
2016,12,19,8,30,633.0,45.0,1.7,2.0,163.0,348.21,289.92
2016,12,19,8,45,684.0,49.0,1.75,2.5,203.5,408.15,344.38
2016,12,19,9,0,735.0,53.0,1.8,3.0,244.0,470.79,399.31
