Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,15,766.5,56.5,1.85,3.5,281.0,523.92,444.71
2016,12,19,9,30,798.0,60.0,1.9,4.0,318.0,577.31,488.81
2016,12,19,9,45,816.0,63.0,2.0,4.5,350.0,621.23,524.33
2016,12,19,10,0,834.0,66.0,2.1,5.0,382.0,663.76,557.41
2016,12,19,10,15,849.0,68.0,2.2,5.5,408.0,701.26,584.96
2016,12,19,10,30,864.0,70.0,2.3,6.0,434.0,736.64,610.58
2016,12,19,10,45,873.0,71.5,2.4,6.5,453.5,764.49,630.26
2016,12,19,11,0,882.0,73.0,2.5,7.0,473.0,789.5,647.76
2016,12,19,11,15,887.5,73.5,2.45,7.5,485.5,807.5,658.89
2016,12,19,11,30,893.0,74.0,2.4,8.0,498.0,815.51,662.67
2016,12,19,11,45,894.0,74.5,2.4,8.5,502.5,823.2,666.81
2016,12,19,12,0,895.0,75.0,2.4,9.0,507.0,827.49,668.55
2016,12,19,12,15,808.5,86.5,2.4,9.0,475.5,777.68,631.72
2016,12,19,12,30,722.0,98.0,2.4,9.0,444.0,722.03,590.64
2016,12,19,12,45,803.0,86.0,2.45,9.0,463.0,762.08,621.88
2016,12,19,13,0,884.0,74.0,2.5,9.0,482.0,801.28,651.53
2016,12,19,13,15,875.5,72.5,2.45,9.0,464.0,778.68,634.54
2016,12,19,13,30,867.0,71.0,2.4,9.0,446.0,753.12,615.93
2016,12,19,13,45,852.5,70.0,2.35,9.0,421.5,721.02,592.34
2016,12,19,14,0,838.0,69.0,2.3,9.0,397.0,686.62,566.86
2016,12,19,14,15,817.5,66.5,2.1,8.5,366.5,644.31,534.97
2016,12,19,14,30,797.0,64.0,1.9,8.0,336.0,600.6,500.05
2016,12,19,14,45,767.0,61.0,1.75,8.0,300.0,549.48,457.8
2016,12,19,15,0,737.0,58.0,1.6,8.0,264.0,498.29,414.47
2016,12,19,15,15,692.0,53.5,1.4,7.0,224.5,437.91,363.7
2016,12,19,15,30,647.0,49.0,1.2,6.0,185.0,379.52,312.87
2016,12,19,15,45,574.5,43.0,1.05,5.5,144.5,313.67,254.17
2016,12,19,16,0,502.0,37.0,0.9,5.0,104.0,250.42,196.29
2016,12,19,16,15,251.0,34.0,0.9,4.5,67.5,137.97,98.37
2016,12,19,16,30,0.0,31.0,0.9,4.0,31.0,35.71,0.0
2016,12,19,16,45,0.0,15.5,0.95,4.0,15.5,14.77,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,66.5,5.5,1.2,0.5,7.0,0.0,0.0
2016,12,20,7,30,133.0,11.0,1.3,1.0,14.0,42.56,0.0
2016,12,20,7,45,278.0,21.5,1.4,1.5,45.5,117.59,49.91
2016,12,20,8,0,423.0,32.0,1.5,2.0,77.0,199.51,151.47
2016,12,20,8,15,505.0,38.5,1.5,2.5,116.0,261.2,211.03
2016,12,20,8,30,587.0,45.0,1.5,3.0,155.0,330.16,273.76
2016,12,20,8,45,638.5,49.5,1.55,4.0,194.0,385.35,323.42
2016,12,20,9,0,690.0,54.0,1.6,5.0,233.0,446.84,376.43
2016,12,20,9,15,723.0,57.5,1.55,5.5,269.0,499.04,420.33
2016,12,20,9,30,756.0,61.0,1.5,6.0,305.0,551.74,463.0
2016,12,20,9,45,784.0,62.0,1.5,6.5,337.5,598.33,499.78
2016,12,20,10,0,812.0,63.0,1.5,7.0,370.0,644.25,534.53
2016,12,20,10,15,827.0,65.0,1.55,7.5,395.5,681.16,560.93
2016,12,20,10,30,842.0,67.0,1.6,8.0,421.0,716.05,585.5
2016,12,20,10,45,851.5,68.0,1.65,9.0,440.5,743.24,603.01
2016,12,20,11,0,861.0,69.0,1.7,10.0,460.0,761.29,613.67
2016,12,20,11,15,867.0,70.0,1.7,10.0,472.0,779.91,626.59
2016,12,20,11,30,873.0,71.0,1.7,10.0,484.0,795.44,637.29
2016,12,20,11,45,874.5,71.5,1.75,10.5,489.0,803.5,642.05
2016,12,20,12,0,876.0,72.0,1.8,11.0,494.0,808.24,644.6
2016,12,20,12,15,875.0,71.5,1.85,11.0,491.5,806.34,643.68
2016,12,20,12,30,874.0,71.0,1.9,11.0,489.0,801.09,640.53
2016,12,20,12,45,864.0,72.5,1.95,11.5,478.5,794.57,635.45
2016,12,20,13,0,854.0,74.0,2.0,12.0,468.0,778.09,623.22
2016,12,20,13,15,845.0,72.5,2.05,12.0,451.0,755.67,607.91
2016,12,20,13,30,836.0,71.0,2.1,12.0,434.0,730.43,590.48
2016,12,20,13,45,822.5,69.5,2.15,12.0,410.0,699.26,568.47
2016,12,20,14,0,809.0,68.0,2.2,12.0,386.0,665.84,544.54
2016,12,20,14,15,789.0,66.0,2.05,11.5,356.5,625.42,514.54
2016,12,20,14,30,769.0,64.0,1.9,11.0,327.0,583.64,481.67
2016,12,20,14,45,742.0,60.5,1.75,11.0,292.5,534.81,441.61
2016,12,20,15,0,715.0,57.0,1.6,11.0,258.0,485.77,400.41
2016,12,20,15,15,672.0,52.5,1.45,10.0,219.5,427.39,351.93
2016,12,20,15,30,629.0,48.0,1.3,9.0,181.0,370.89,303.31
2016,12,20,15,45,564.5,42.0,1.15,8.0,141.5,305.86,246.3
2016,12,20,16,0,500.0,36.0,1.0,7.0,102.0,249.38,194.61
2016,12,20,16,15,380.0,27.0,1.0,6.5,66.5,173.73,123.54
2016,12,20,16,30,260.0,18.0,1.0,6.0,31.0,102.21,0.01
2016,12,20,16,45,130.0,9.0,1.05,6.0,15.5,38.13,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,5.0,12.0,11.44,0.0
2016,12,21,7,45,182.5,22.5,1.15,5.5,41.5,89.13,33.56
2016,12,21,8,0,365.0,33.0,1.3,6.0,71.0,179.86,134.17
2016,12,21,8,15,448.0,41.0,1.4,6.0,109.0,240.73,192.03
2016,12,21,8,30,531.0,49.0,1.5,6.0,147.0,309.11,253.85
2016,12,21,8,45,584.0,54.0,1.6,6.5,185.0,366.19,305.05
2016,12,21,9,0,637.0,59.0,1.7,7.0,223.0,426.6,357.56
2016,12,21,9,15,672.0,63.0,1.75,7.5,259.0,478.32,401.36
2016,12,21,9,30,707.0,67.0,1.8,8.0,295.0,527.74,442.07
2016,12,21,9,45,741.5,67.5,1.9,9.0,327.5,576.49,480.48
2016,12,21,10,0,776.0,68.0,2.0,10.0,360.0,625.05,517.6
2016,12,21,10,15,792.0,70.0,2.0,10.0,385.5,661.77,544.67
2016,12,21,10,30,808.0,72.0,2.0,10.0,411.0,696.61,570.07
2016,12,21,10,45,819.0,73.0,2.05,10.5,430.5,724.33,589.19
2016,12,21,11,0,830.0,74.0,2.1,11.0,450.0,749.49,606.33
2016,12,21,11,15,836.5,75.0,2.1,11.0,462.5,768.36,619.51
2016,12,21,11,30,843.0,76.0,2.1,11.0,475.0,784.21,630.57
2016,12,21,11,45,846.0,76.0,2.1,11.5,480.5,792.86,635.32
2016,12,21,12,0,849.0,76.0,2.1,12.0,486.0,798.25,637.87
2016,12,21,12,15,849.0,76.0,2.1,12.0,484.0,797.9,637.58
2016,12,21,12,30,849.0,76.0,2.1,12.0,482.0,794.25,635.08
2016,12,21,12,45,845.0,75.0,2.15,12.5,472.5,782.86,626.36
2016,12,21,13,0,841.0,74.0,2.2,13.0,463.0,768.31,615.5
2016,12,21,13,15,833.0,73.0,2.15,13.0,446.5,747.59,600.57
2016,12,21,13,30,825.0,72.0,2.1,13.0,430.0,724.04,583.63
2016,12,21,13,45,814.5,70.0,2.1,13.0,407.0,694.78,562.74
2016,12,21,14,0,804.0,68.0,2.1,13.0,384.0,663.15,539.92
2016,12,21,14,15,785.0,65.5,2.0,12.5,355.0,623.02,510.6
2016,12,21,14,30,766.0,63.0,1.9,12.0,326.0,581.49,478.34
2016,12,21,14,45,740.0,59.5,1.85,12.0,292.0,533.43,439.51
2016,12,21,15,0,714.0,56.0,1.8,12.0,258.0,485.09,399.39
2016,12,21,15,15,671.5,52.0,1.6,11.0,219.5,427.6,351.53
2016,12,21,15,30,629.0,48.0,1.4,10.0,181.0,371.93,303.54
2016,12,21,15,45,563.0,42.0,1.2,9.5,142.0,306.2,245.59
2016,12,21,16,0,497.0,36.0,1.0,9.0,103.0,249.09,193.33
2016,12,21,16,15,380.5,27.0,1.05,8.5,67.5,174.55,124.09
2016,12,21,16,30,264.0,18.0,1.1,8.0,32.0,104.1,7.66
2016,12,21,16,45,132.0,9.0,1.15,7.5,16.0,38.8,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,16.0,1.5,4.5,38.5,91.88,31.58
2016,12,22,8,0,433.0,32.0,1.5,5.0,77.0,201.43,150.21
2016,12,22,8,15,518.0,39.0,1.45,5.5,117.0,265.21,211.3
2016,12,22,8,30,603.0,46.0,1.4,6.0,157.0,336.56,275.29
2016,12,22,8,45,657.0,50.5,1.35,6.5,197.5,393.51,326.13
2016,12,22,9,0,711.0,55.0,1.3,7.0,238.0,457.19,380.49
2016,12,22,9,15,744.0,58.5,1.25,7.5,275.0,510.35,424.46
2016,12,22,9,30,777.0,62.0,1.2,8.0,312.0,563.96,467.08
2016,12,22,9,45,799.5,64.5,1.15,9.0,344.0,609.68,501.12
2016,12,22,10,0,822.0,67.0,1.1,10.0,376.0,654.36,532.84
2016,12,22,10,15,837.0,69.0,1.15,10.5,402.0,691.78,558.98
2016,12,22,10,30,852.0,71.0,1.2,11.0,428.0,727.13,583.29
2016,12,22,10,45,862.0,72.0,1.25,11.5,448.0,755.16,602.02
2016,12,22,11,0,872.0,73.0,1.3,12.0,468.0,780.44,618.73
2016,12,22,11,15,878.0,73.5,1.35,12.5,480.5,799.02,630.63
2016,12,22,11,30,884.0,74.0,1.4,13.0,493.0,814.41,640.36
2016,12,22,11,45,886.0,74.5,1.5,13.5,498.0,816.44,641.35
2016,12,22,12,0,888.0,75.0,1.6,14.0,503.0,821.85,644.97
2016,12,22,12,15,887.5,75.0,1.65,14.0,501.0,821.21,645.01
2016,12,22,12,30,887.0,75.0,1.7,14.0,499.0,823.99,647.69
2016,12,22,12,45,884.0,74.0,1.75,14.0,489.5,813.21,640.8
2016,12,22,13,0,881.0,73.0,1.8,14.0,480.0,799.09,631.75
2016,12,22,13,15,872.5,72.0,1.7,14.0,463.0,777.46,615.94
2016,12,22,13,30,864.0,71.0,1.6,14.0,446.0,752.89,598.1
2016,12,22,13,45,851.5,69.0,1.55,14.0,422.0,721.36,575.68
2016,12,22,14,0,839.0,67.0,1.5,14.0,398.0,687.44,551.39
2016,12,22,14,15,819.5,65.0,1.3,13.5,368.0,646.62,521.42
2016,12,22,14,30,800.0,63.0,1.1,13.0,338.0,604.29,488.41
2016,12,22,14,45,771.5,60.0,0.95,13.0,302.5,554.12,448.12
2016,12,22,15,0,743.0,57.0,0.8,13.0,267.0,503.74,406.72
2016,12,22,15,15,699.5,52.5,0.75,12.5,227.5,443.93,358.27
2016,12,22,15,30,656.0,48.0,0.7,12.0,188.0,385.96,309.58
2016,12,22,15,45,585.0,42.5,0.7,11.5,147.5,317.26,251.09
2016,12,22,16,0,514.0,37.0,0.7,11.0,107.0,257.67,198.11
2016,12,22,16,15,257.0,35.5,0.7,10.5,70.5,142.95,101.62
2016,12,22,16,30,0.0,34.0,0.7,10.0,34.0,40.0,2.91
2016,12,22,16,45,0.0,17.0,0.75,10.0,17.0,16.2,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.8,6.0,2.5,2.31,0.0
2016,12,23,8,0,0.0,5.0,4.9,6.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,8.0,4.95,6.0,8.0,7.4,0.71
2016,12,23,8,30,0.0,11.0,5.0,6.0,11.0,10.18,3.24
2016,12,23,8,45,0.0,14.0,5.05,6.5,14.0,12.97,5.74
2016,12,23,9,0,0.0,17.0,5.1,7.0,17.0,15.75,8.21
2016,12,23,9,15,0.0,20.0,5.0,7.0,20.0,18.54,10.69
2016,12,23,9,30,0.0,23.0,4.9,7.0,23.0,21.33,13.15
2016,12,23,9,45,0.0,25.5,4.85,7.5,25.5,23.66,15.15
2016,12,23,10,0,0.0,28.0,4.8,8.0,28.0,25.98,17.12
2016,12,23,10,15,0.0,54.0,4.6,8.5,54.0,50.19,38.13
2016,12,23,10,30,0.0,80.0,4.4,9.0,80.0,74.64,59.1
2016,12,23,10,45,0.0,62.0,4.2,9.5,62.0,57.66,44.29
2016,12,23,11,0,0.0,44.0,4.0,10.0,44.0,40.89,29.73
2016,12,23,11,15,104.5,127.0,4.0,10.0,176.5,222.92,187.82
2016,12,23,11,30,209.0,210.0,4.0,10.0,309.0,408.1,341.62
2016,12,23,11,45,104.5,110.0,4.0,10.0,159.5,204.99,172.16
2016,12,23,12,0,0.0,10.0,4.0,10.0,10.0,9.28,2.36
2016,12,23,12,15,0.0,58.0,4.25,10.0,58.0,53.94,40.89
2016,12,23,12,30,0.0,106.0,4.5,10.0,106.0,100.34,80.51
2016,12,23,12,45,7.0,138.0,4.75,10.5,141.5,139.45,113.74
2016,12,23,13,0,14.0,170.0,5.0,11.0,177.0,180.19,148.04
2016,12,23,13,15,49.0,179.0,5.0,10.5,200.5,229.25,190.65
2016,12,23,13,30,84.0,188.0,5.0,10.0,224.0,267.01,223.64
2016,12,23,13,45,42.0,134.5,5.0,10.0,152.5,170.52,141.72
2016,12,23,14,0,0.0,81.0,5.0,10.0,81.0,75.86,59.93
2016,12,23,14,15,0.0,75.0,4.85,10.0,75.0,70.04,55.06
2016,12,23,14,30,0.0,69.0,4.7,10.0,69.0,64.26,50.15
2016,12,23,14,45,0.0,61.5,4.55,10.0,61.5,57.19,44.08
2016,12,23,15,0,0.0,54.0,4.4,10.0,54.0,50.2,38.02
2016,12,23,15,15,0.0,46.0,4.05,9.5,46.0,42.74,31.57
2016,12,23,15,30,0.0,38.0,3.7,9.0,38.0,35.29,25.03
2016,12,23,15,45,0.0,29.5,3.35,8.5,29.5,27.37,18.02
2016,12,23,16,0,0.0,21.0,3.0,8.0,21.0,19.47,10.96
2016,12,23,16,15,0.0,14.0,2.75,7.5,14.0,12.97,4.87
2016,12,23,16,30,0.0,7.0,2.5,7.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,2.3,6.5,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,15.0,1.6,3.5,37.0,89.89,25.02
2016,12,24,8,0,436.0,30.0,1.7,4.0,74.0,198.95,147.82
2016,12,24,8,15,521.5,37.0,1.9,4.0,114.0,259.08,207.42
2016,12,24,8,30,607.0,44.0,2.1,4.0,154.0,330.86,273.49
2016,12,24,8,45,662.0,48.0,2.35,4.5,194.5,391.44,328.96
2016,12,24,9,0,717.0,52.0,2.6,5.0,235.0,455.2,385.61
2016,12,24,9,15,750.5,55.0,2.65,5.5,272.0,508.29,431.47
2016,12,24,9,30,784.0,58.0,2.7,6.0,309.0,561.88,476.26
2016,12,24,9,45,812.0,59.5,2.8,6.5,342.5,610.23,515.74
2016,12,24,10,0,840.0,61.0,2.9,7.0,376.0,657.89,553.16
2016,12,24,10,15,855.5,62.5,2.95,7.0,402.5,690.09,577.48
2016,12,24,10,30,871.0,64.0,3.0,7.0,429.0,725.49,604.15
2016,12,24,10,45,883.0,64.5,3.1,7.5,449.5,754.69,624.98
2016,12,24,11,0,895.0,65.0,3.2,8.0,470.0,781.23,643.69
2016,12,24,11,15,901.0,65.5,3.2,8.0,483.0,800.16,657.24
2016,12,24,11,30,907.0,66.0,3.2,8.0,496.0,815.89,668.48
2016,12,24,11,45,911.0,66.0,3.25,8.5,502.0,826.05,674.75
2016,12,24,12,0,915.0,66.0,3.3,9.0,508.0,832.78,678.62
2016,12,24,12,15,914.5,66.0,3.3,9.0,506.0,832.36,678.25
2016,12,24,12,30,914.0,66.0,3.3,9.0,504.0,828.44,675.48
2016,12,24,12,45,903.0,67.5,3.3,9.0,493.5,814.53,665.4
2016,12,24,13,0,892.0,69.0,3.3,9.0,483.0,797.41,653.08
2016,12,24,13,15,884.0,68.0,3.25,9.0,466.5,776.41,637.65
2016,12,24,13,30,876.0,67.0,3.2,9.0,450.0,752.45,620.01
2016,12,24,13,45,865.5,65.5,3.15,9.0,426.5,723.21,598.32
2016,12,24,14,0,855.0,64.0,3.1,9.0,403.0,697.03,578.9
2016,12,24,14,15,836.5,62.0,2.95,8.5,373.0,656.57,548.73
2016,12,24,14,30,818.0,60.0,2.8,8.0,343.0,614.5,515.65
2016,12,24,14,45,792.5,57.0,2.65,8.0,308.0,565.63,474.99
2016,12,24,15,0,767.0,54.0,2.5,8.0,273.0,516.28,432.91
2016,12,24,15,15,726.0,50.0,2.15,7.0,233.5,457.42,382.75
2016,12,24,15,30,685.0,46.0,1.8,6.0,194.0,400.13,332.26
2016,12,24,15,45,621.5,40.5,1.45,5.5,153.5,333.32,272.03
2016,12,24,16,0,558.0,35.0,1.1,5.0,113.0,271.13,214.33
2016,12,24,16,15,442.0,27.0,1.1,4.5,75.0,194.01,142.46
2016,12,24,16,30,326.0,19.0,1.1,4.0,37.0,123.07,34.66
2016,12,24,16,45,163.0,9.5,1.1,3.5,18.5,47.26,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,214.0,15.5,1.25,1.5,36.5,88.91,22.16
2016,12,25,8,0,428.0,31.0,1.3,2.0,73.0,196.62,146.53
2016,12,25,8,15,514.0,38.0,1.5,2.5,113.0,260.19,208.9
2016,12,25,8,30,600.0,45.0,1.7,3.0,153.0,327.95,271.3
2016,12,25,8,45,653.5,49.5,1.9,3.5,193.5,388.11,326.34
2016,12,25,9,0,707.0,54.0,2.1,4.0,234.0,451.34,382.42
2016,12,25,9,15,741.0,57.5,2.15,4.5,271.0,505.0,428.62
2016,12,25,9,30,775.0,61.0,2.2,5.0,308.0,559.23,473.77
2016,12,25,9,45,798.5,63.5,2.25,5.5,341.0,605.7,511.38
2016,12,25,10,0,822.0,66.0,2.3,6.0,374.0,651.25,547.06
2016,12,25,10,15,837.5,67.5,2.3,6.5,400.5,688.66,574.02
2016,12,25,10,30,853.0,69.0,2.3,7.0,427.0,724.05,599.02
2016,12,25,10,45,865.0,70.0,2.3,7.5,447.5,753.9,619.5
2016,12,25,11,0,877.0,71.0,2.3,8.0,468.0,781.09,637.83
2016,12,25,11,15,882.5,72.0,2.3,8.0,481.0,793.71,646.4
2016,12,25,11,30,888.0,73.0,2.3,8.0,494.0,809.57,657.6
2016,12,25,11,45,890.5,73.0,2.35,8.5,499.5,818.49,662.95
2016,12,25,12,0,893.0,73.0,2.4,9.0,505.0,824.04,666.0
2016,12,25,12,15,891.5,73.0,2.4,9.0,502.5,822.92,665.11
2016,12,25,12,30,890.0,73.0,2.4,9.0,500.0,818.39,661.93
2016,12,25,12,45,884.5,72.5,2.4,9.5,490.5,806.64,652.42
2016,12,25,13,0,879.0,72.0,2.4,10.0,481.0,791.64,640.7
2016,12,25,13,15,870.5,71.0,2.35,9.5,464.0,776.95,631.28
2016,12,25,13,30,862.0,70.0,2.3,9.0,447.0,752.7,614.73
2016,12,25,13,45,848.0,68.5,2.25,9.0,423.0,721.0,591.46
2016,12,25,14,0,834.0,67.0,2.2,9.0,399.0,686.97,566.31
2016,12,25,14,15,814.5,65.0,2.05,9.0,369.0,646.48,535.36
2016,12,25,14,30,795.0,63.0,1.9,9.0,339.0,604.49,501.59
2016,12,25,14,45,768.0,59.5,1.8,9.0,304.0,554.93,461.18
2016,12,25,15,0,741.0,56.0,1.7,9.0,269.0,505.06,419.5
2016,12,25,15,15,699.5,52.0,1.55,8.0,230.5,446.96,371.16
2016,12,25,15,30,658.0,48.0,1.4,7.0,192.0,390.5,322.45
2016,12,25,15,45,594.5,42.5,1.25,6.5,152.0,324.79,264.18
2016,12,25,16,0,531.0,37.0,1.1,6.0,112.0,263.66,208.27
2016,12,25,16,15,418.5,28.5,1.2,5.0,75.0,191.99,141.95
2016,12,25,16,30,306.0,20.0,1.3,4.0,38.0,121.88,41.27
2016,12,25,16,45,153.0,10.0,1.4,3.5,19.0,45.68,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,236.0,14.0,1.35,0.5,37.5,91.53,20.14
2016,12,26,8,0,472.0,28.0,1.5,1.0,75.0,203.72,151.56
2016,12,26,8,15,555.0,34.0,1.55,1.5,115.0,267.58,215.11
2016,12,26,8,30,638.0,40.0,1.6,2.0,155.0,338.53,280.4
2016,12,26,8,45,686.0,45.0,1.65,3.0,195.5,398.03,334.24
2016,12,26,9,0,734.0,50.0,1.7,4.0,236.0,460.23,388.3
2016,12,26,9,15,767.0,53.0,1.7,4.5,273.5,513.76,433.93
2016,12,26,9,30,800.0,56.0,1.7,5.0,311.0,567.76,478.28
2016,12,26,9,45,817.0,59.5,1.75,5.5,343.0,612.16,513.84
2016,12,26,10,0,834.0,63.0,1.8,6.0,375.0,655.18,547.01
2016,12,26,10,15,849.5,65.0,1.8,6.5,402.0,693.62,574.39
2016,12,26,10,30,865.0,67.0,1.8,7.0,429.0,730.02,599.77
2016,12,26,10,45,873.5,68.5,1.85,8.0,449.0,758.21,618.01
2016,12,26,11,0,882.0,70.0,1.9,9.0,469.0,777.2,629.31
2016,12,26,11,15,888.0,70.5,1.8,9.0,482.0,796.16,641.55
2016,12,26,11,30,894.0,71.0,1.7,9.0,495.0,811.97,651.4
2016,12,26,11,45,896.0,71.5,1.65,9.5,501.0,821.28,655.93
2016,12,26,12,0,898.0,72.0,1.6,10.0,507.0,827.19,658.16
2016,12,26,12,15,896.5,72.0,1.55,10.0,505.0,826.19,656.78
2016,12,26,12,30,895.0,72.0,1.5,10.0,503.0,821.75,653.16
2016,12,26,12,45,891.0,71.5,1.45,10.0,493.5,811.26,645.38
2016,12,26,13,0,887.0,71.0,1.4,10.0,484.0,797.48,635.42
2016,12,26,13,15,878.5,70.0,1.35,10.0,467.0,776.36,620.29
2016,12,26,13,30,870.0,69.0,1.3,10.0,450.0,758.48,607.62
2016,12,26,13,45,857.5,67.0,1.3,10.0,426.5,727.17,585.66
2016,12,26,14,0,845.0,65.0,1.3,10.0,403.0,693.41,561.84
2016,12,26,14,15,826.0,63.0,1.2,9.5,373.0,653.03,532.76
2016,12,26,14,30,807.0,61.0,1.1,9.0,343.0,611.07,500.93
2016,12,26,14,45,779.0,58.5,1.05,9.0,308.0,561.72,461.65
2016,12,26,15,0,751.0,56.0,1.0,9.0,273.0,512.06,421.07
2016,12,26,15,15,710.0,52.0,1.0,8.0,234.0,453.81,374.08
2016,12,26,15,30,669.0,48.0,1.0,7.0,195.0,397.11,326.35
2016,12,26,15,45,603.5,42.5,1.0,6.5,154.5,329.95,267.82
2016,12,26,16,0,538.0,37.0,1.0,6.0,114.0,267.54,211.47
2016,12,26,16,15,427.0,28.5,1.05,5.0,76.5,192.13,142.56
2016,12,26,16,30,316.0,20.0,1.1,4.0,39.0,125.84,49.09
2016,12,26,16,45,158.0,10.0,1.15,3.5,19.5,47.16,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,196.0,15.5,0.65,1.5,34.5,82.89,15.37
2016,12,27,8,0,392.0,31.0,0.6,2.0,69.0,183.3,135.41
2016,12,27,8,15,478.0,38.5,0.65,2.5,108.0,245.47,195.73
2016,12,27,8,30,564.0,46.0,0.7,3.0,147.0,315.54,258.77
2016,12,27,8,45,623.0,50.0,0.75,4.0,187.0,375.62,311.82
2016,12,27,9,0,682.0,54.0,0.8,5.0,227.0,436.69,363.96
2016,12,27,9,15,716.5,57.5,0.8,5.5,264.0,489.68,408.08
2016,12,27,9,30,751.0,61.0,0.8,6.0,301.0,543.37,451.15
2016,12,27,9,45,777.5,63.5,0.85,6.5,333.5,591.05,488.58
2016,12,27,10,0,804.0,66.0,0.9,7.0,366.0,638.09,524.46
2016,12,27,10,15,820.0,67.5,1.0,7.5,393.0,675.51,551.46
2016,12,27,10,30,836.0,69.0,1.1,8.0,420.0,711.0,576.78
2016,12,27,10,45,845.5,71.0,1.2,9.0,440.0,740.02,596.05
2016,12,27,11,0,855.0,73.0,1.3,10.0,460.0,766.38,613.23
2016,12,27,11,15,861.0,73.5,1.4,10.0,473.0,785.25,627.18
2016,12,27,11,30,867.0,74.0,1.5,10.0,486.0,801.02,639.05
2016,12,27,11,45,869.0,75.0,1.65,10.5,492.0,810.96,646.22
2016,12,27,12,0,871.0,76.0,1.8,11.0,498.0,817.55,651.09
2016,12,27,12,15,870.5,76.0,1.85,11.0,496.5,817.46,651.44
2016,12,27,12,30,870.0,76.0,1.9,11.0,495.0,813.99,649.55
2016,12,27,12,45,859.0,77.0,1.95,11.0,484.5,799.93,640.14
2016,12,27,13,0,848.0,78.0,2.0,11.0,474.0,782.75,628.61
2016,12,27,13,15,840.0,77.0,1.95,11.0,458.0,762.47,614.01
2016,12,27,13,30,832.0,76.0,1.9,11.0,442.0,739.31,597.33
2016,12,27,13,45,820.0,74.0,1.9,11.0,419.0,709.26,575.91
2016,12,27,14,0,808.0,72.0,1.9,11.0,396.0,676.85,552.59
2016,12,27,14,15,788.5,69.5,1.8,10.5,366.5,636.58,523.32
2016,12,27,14,30,769.0,67.0,1.7,10.0,337.0,594.87,491.09
2016,12,27,14,45,740.0,64.0,1.6,10.0,302.5,545.58,451.17
2016,12,27,15,0,711.0,61.0,1.5,10.0,268.0,496.15,410.16
2016,12,27,15,15,668.5,56.5,1.35,9.0,229.5,438.04,362.22
2016,12,27,15,30,626.0,52.0,1.2,8.0,191.0,384.98,316.66
2016,12,27,15,45,559.5,46.0,1.05,7.5,151.5,318.79,258.6
2016,12,27,16,0,493.0,40.0,0.9,7.0,112.0,257.75,203.52
2016,12,27,16,15,381.5,31.0,0.95,6.5,75.5,183.72,136.57
2016,12,27,16,30,270.0,22.0,1.0,6.0,39.0,115.58,49.82
2016,12,27,16,45,135.0,11.0,1.05,6.0,19.5,42.89,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,14.0,1.7,1.5,36.5,88.35,14.21
2016,12,28,8,0,456.0,28.0,1.9,2.0,73.0,196.98,145.36
2016,12,28,8,15,540.5,34.5,1.95,2.5,113.0,261.03,209.2
2016,12,28,8,30,625.0,41.0,2.0,3.0,153.0,332.41,274.88
2016,12,28,8,45,679.5,45.0,2.05,3.5,193.5,393.39,330.64
2016,12,28,9,0,734.0,49.0,2.1,4.0,234.0,457.59,387.34
2016,12,28,9,15,766.5,52.0,2.1,4.5,271.5,510.91,433.2
2016,12,28,9,30,799.0,55.0,2.1,5.0,309.0,564.7,477.81
2016,12,28,9,45,826.5,56.0,2.15,6.0,342.5,612.86,515.88
2016,12,28,10,0,854.0,57.0,2.2,7.0,376.0,655.04,547.45
2016,12,28,10,15,868.5,58.5,2.25,7.5,403.0,692.54,574.6
2016,12,28,10,30,883.0,60.0,2.3,8.0,430.0,727.95,599.79
2016,12,28,10,45,894.0,60.5,2.35,9.0,450.5,757.1,618.85
2016,12,28,11,0,905.0,61.0,2.4,10.0,471.0,783.52,635.69
2016,12,28,11,15,910.5,62.0,2.4,10.0,484.5,803.31,649.51
2016,12,28,11,30,916.0,63.0,2.4,10.0,498.0,819.87,661.05
2016,12,28,11,45,918.5,63.0,2.4,10.5,504.0,829.36,666.31
2016,12,28,12,0,921.0,63.0,2.4,11.0,510.0,835.37,669.21
2016,12,28,12,15,920.0,63.0,2.4,11.0,508.5,835.01,668.87
2016,12,28,12,30,919.0,63.0,2.4,11.0,507.0,831.12,666.17
2016,12,28,12,45,912.0,63.5,2.45,11.5,497.5,819.53,657.22
2016,12,28,13,0,905.0,64.0,2.5,12.0,488.0,804.62,646.02
2016,12,28,13,15,897.5,63.0,2.5,12.0,471.5,784.19,631.68
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,760.71,615.13
2016,12,28,13,45,878.5,61.0,2.5,12.0,431.5,731.38,594.18
2016,12,28,14,0,867.0,60.0,2.5,12.0,408.0,699.53,571.21
2016,12,28,14,15,849.5,58.0,2.35,11.5,378.5,660.0,542.33
2016,12,28,14,30,832.0,56.0,2.2,11.0,349.0,618.79,511.25
2016,12,28,14,45,806.5,53.5,2.1,11.0,314.0,575.17,475.55
2016,12,28,15,0,781.0,51.0,2.0,11.0,279.0,526.05,434.69
2016,12,28,15,15,742.5,47.5,1.75,10.0,240.5,468.55,386.88
2016,12,28,15,30,704.0,44.0,1.5,9.0,202.0,412.35,338.47
2016,12,28,15,45,644.0,39.5,1.25,8.5,161.0,347.13,280.7
2016,12,28,16,0,584.0,35.0,1.0,8.0,120.0,286.07,224.95
2016,12,28,16,15,479.5,27.5,1.05,7.5,82.0,211.28,156.83
2016,12,28,16,30,375.0,20.0,1.1,7.0,44.0,142.81,67.45
2016,12,28,16,45,187.5,10.0,1.15,6.5,22.0,54.9,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,15.0,2.2,4.0,35.0,84.25,11.09
2016,12,29,8,0,412.0,30.0,2.3,4.0,70.0,187.81,137.69
2016,12,29,8,15,501.5,37.5,2.25,4.5,110.5,252.11,200.94
2016,12,29,8,30,591.0,45.0,2.2,5.0,151.0,324.71,266.95
2016,12,29,8,45,644.5,50.5,2.2,5.5,191.5,381.91,319.16
2016,12,29,9,0,698.0,56.0,2.2,6.0,232.0,445.97,375.27
2016,12,29,9,15,733.5,59.5,2.2,6.5,270.0,500.37,421.75
2016,12,29,9,30,769.0,63.0,2.2,7.0,308.0,555.51,467.22
2016,12,29,9,45,774.0,70.0,2.25,7.5,338.5,595.47,499.25
2016,12,29,10,0,779.0,77.0,2.3,8.0,369.0,633.32,528.7
2016,12,29,10,15,797.0,79.5,2.3,8.5,396.0,672.94,557.99
2016,12,29,10,30,815.0,82.0,2.3,9.0,423.0,710.81,584.8
2016,12,29,10,45,829.5,82.5,2.3,10.0,444.5,741.67,604.86
2016,12,29,11,0,844.0,83.0,2.3,11.0,466.0,770.06,622.82
2016,12,29,11,15,851.0,84.0,2.25,11.5,479.5,790.46,635.49
2016,12,29,11,30,858.0,85.0,2.2,12.0,493.0,807.79,645.92
2016,12,29,11,45,862.5,85.0,2.15,12.5,499.5,818.71,651.74
2016,12,29,12,0,867.0,85.0,2.1,13.0,506.0,826.31,655.3
2016,12,29,12,15,866.5,84.5,2.05,13.0,504.5,825.84,654.41
2016,12,29,12,30,866.0,84.0,2.0,13.0,503.0,821.97,651.3
2016,12,29,12,45,874.0,79.5,1.95,13.5,496.0,816.7,646.16
2016,12,29,13,0,882.0,75.0,1.9,14.0,489.0,807.84,638.61
2016,12,29,13,15,873.5,74.0,1.85,14.0,472.5,786.87,623.69
2016,12,29,13,30,865.0,73.0,1.8,14.0,456.0,762.9,606.76
2016,12,29,13,45,851.5,71.5,1.75,14.0,432.5,731.78,584.62
2016,12,29,14,0,838.0,70.0,1.7,14.0,409.0,698.26,560.62
2016,12,29,14,15,819.0,68.0,1.55,13.5,379.0,658.18,531.73
2016,12,29,14,30,800.0,66.0,1.4,13.0,349.0,616.51,500.17
2016,12,29,14,45,771.0,63.0,1.25,13.0,314.0,566.18,459.92
2016,12,29,15,0,742.0,60.0,1.1,13.0,279.0,515.6,418.59
2016,12,29,15,15,700.5,56.0,1.05,12.0,240.0,457.29,372.1
2016,12,29,15,30,659.0,52.0,1.0,11.0,201.0,400.51,325.0
2016,12,29,15,45,592.0,46.5,1.0,10.5,160.0,336.14,269.74
2016,12,29,16,0,525.0,41.0,1.0,10.0,119.0,273.66,214.47
2016,12,29,16,15,415.0,32.0,1.05,9.5,81.0,198.05,147.12
2016,12,29,16,30,305.0,23.0,1.1,9.0,43.0,129.15,65.29
2016,12,29,16,45,152.5,11.5,1.15,8.5,21.5,48.16,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,168.5,16.0,1.05,6.5,32.5,74.67,7.54
2016,12,30,8,0,337.0,32.0,1.0,7.0,65.0,164.43,118.73
2016,12,30,8,15,426.0,40.5,1.25,7.5,103.0,225.96,177.66
2016,12,30,8,30,515.0,49.0,1.5,8.0,141.0,295.85,240.16
2016,12,30,8,45,569.0,55.5,1.75,8.5,180.0,354.34,292.66
2016,12,30,9,0,623.0,62.0,2.0,9.0,219.0,416.45,346.87
2016,12,30,9,15,660.0,66.5,2.0,9.5,256.0,469.71,391.86
2016,12,30,9,30,697.0,71.0,2.0,10.0,293.0,524.14,436.29
2016,12,30,9,45,739.0,70.5,2.05,10.5,327.5,573.23,475.68
2016,12,30,10,0,781.0,70.0,2.1,11.0,362.0,626.31,517.01
2016,12,30,10,15,798.0,72.0,2.15,11.5,389.0,664.69,544.85
2016,12,30,10,30,815.0,74.0,2.2,12.0,416.0,701.28,570.72
2016,12,30,10,45,826.0,75.5,2.3,13.0,436.5,730.7,590.17
2016,12,30,11,0,837.0,77.0,2.4,14.0,457.0,757.56,607.58
2016,12,30,11,15,844.0,78.0,2.4,14.0,470.5,777.91,621.71
2016,12,30,11,30,851.0,79.0,2.4,14.0,484.0,795.25,633.73
2016,12,30,11,45,425.5,92.0,2.45,14.5,294.5,476.88,391.7
2016,12,30,12,0,0.0,105.0,2.5,15.0,105.0,99.22,77.38
2016,12,30,12,15,0.0,105.0,2.5,15.0,105.0,99.21,77.86
2016,12,30,12,30,0.0,105.0,2.5,15.0,105.0,99.24,77.89
2016,12,30,12,45,0.0,103.0,2.5,15.0,103.0,97.27,76.29
2016,12,30,13,0,0.0,101.0,2.5,15.0,101.0,95.33,74.72
2016,12,30,13,15,413.5,89.0,2.5,15.0,272.5,450.49,374.44
2016,12,30,13,30,827.0,77.0,2.5,15.0,444.0,740.0,595.84
2016,12,30,13,45,813.0,75.5,2.5,15.0,421.0,709.38,571.34
2016,12,30,14,0,799.0,74.0,2.5,15.0,398.0,676.5,547.71
2016,12,30,14,15,780.0,72.0,2.45,14.5,369.5,637.54,519.93
2016,12,30,14,30,761.0,70.0,2.4,14.0,341.0,597.09,489.25
2016,12,30,14,45,731.0,67.0,2.4,14.0,306.5,547.46,449.75
2016,12,30,15,0,701.0,64.0,2.4,14.0,272.0,497.74,409.13
2016,12,30,15,15,660.0,59.5,2.1,13.0,234.0,443.99,364.59
2016,12,30,15,30,619.0,55.0,1.8,12.0,196.0,388.79,317.53
2016,12,30,15,45,552.5,49.0,1.55,11.5,156.0,322.54,259.89
2016,12,30,16,0,486.0,43.0,1.3,11.0,116.0,261.36,205.27
2016,12,30,16,15,381.5,33.5,1.35,10.0,79.5,188.81,141.06
2016,12,30,16,30,277.0,24.0,1.4,9.0,43.0,123.03,66.23
2016,12,30,16,45,138.5,12.0,1.45,8.5,21.5,45.5,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
